Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,165.0,15.0,2.6,2.5,29.5,109.38,0.0
2016,1,1,8,0,330.0,30.0,2.7,3.0,59.0,228.99,170.53
2016,1,1,8,15,429.0,39.0,2.7,3.5,98.0,304.63,252.89
2016,1,1,8,30,528.0,48.0,2.7,4.0,137.0,386.93,327.74
2016,1,1,8,45,587.0,54.0,2.75,4.5,177.0,446.95,381.52
2016,1,1,9,0,646.0,60.0,2.8,5.0,217.0,508.77,434.88
2016,1,1,9,15,685.5,64.0,2.8,5.5,255.0,556.39,474.72
2016,1,1,9,30,725.0,68.0,2.8,6.0,293.0,603.61,512.85
2016,1,1,9,45,756.5,70.0,2.85,6.5,327.5,637.68,538.89
2016,1,1,10,0,788.0,72.0,2.9,7.0,362.0,674.68,566.47
2016,1,1,10,15,806.0,74.0,2.85,7.0,390.0,699.7,584.77
2016,1,1,10,30,824.0,76.0,2.8,7.0,418.0,722.04,600.85
2016,1,1,10,45,836.5,77.5,2.8,7.5,439.5,736.77,610.16
2016,1,1,11,0,849.0,79.0,2.8,8.0,461.0,748.38,617.13
2016,1,1,11,15,856.5,80.0,2.75,8.0,475.5,752.38,619.22
2016,1,1,11,30,864.0,81.0,2.7,8.0,490.0,753.05,618.95
2016,1,1,11,45,867.0,81.5,2.65,8.5,497.5,746.44,612.21
2016,1,1,12,0,870.0,82.0,2.6,9.0,505.0,736.52,603.19
2016,1,1,12,15,870.0,82.0,2.55,9.0,504.5,720.61,590.89
2016,1,1,12,30,870.0,82.0,2.5,9.0,504.0,701.57,576.35
2016,1,1,12,45,868.5,80.5,2.45,9.0,496.0,676.78,556.5
2016,1,1,13,0,867.0,79.0,2.4,9.0,488.0,649.13,534.08
2016,1,1,13,15,859.0,78.0,2.35,9.0,472.5,615.38,506.54
2016,1,1,13,30,851.0,77.0,2.3,9.0,457.0,579.45,476.8
2016,1,1,13,45,839.0,75.5,2.25,9.5,435.0,538.84,441.97
2016,1,1,14,0,827.0,74.0,2.2,10.0,413.0,496.76,405.31
2016,1,1,14,15,808.0,72.0,2.15,9.5,384.0,449.74,365.32
2016,1,1,14,30,789.0,70.0,2.1,9.0,355.0,402.35,323.89
2016,1,1,14,45,762.0,66.5,2.05,9.0,320.5,350.45,277.24
2016,1,1,15,0,735.0,63.0,2.0,9.0,286.0,299.55,230.53
2016,1,1,15,15,695.0,59.0,1.9,8.5,247.5,246.06,181.86
2016,1,1,15,30,655.0,55.0,1.8,8.0,209.0,194.73,135.23
2016,1,1,15,45,592.0,49.5,1.75,7.5,168.5,142.25,90.17
2016,1,1,16,0,529.0,44.0,1.7,7.0,128.0,95.95,53.77
2016,1,1,16,15,426.0,35.5,1.8,6.5,89.5,51.43,25.46
2016,1,1,16,30,323.0,27.0,1.9,6.0,51.0,22.03,10.42
2016,1,1,16,45,161.5,13.5,2.0,5.5,25.5,12.87,0.0
2016,1,1,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,3.0,3.5,12.0,11.13,0.0
2016,1,2,8,0,0.0,24.0,3.1,4.0,24.0,22.75,11.9
2016,1,2,8,15,0.0,39.5,3.1,4.0,39.5,39.94,28.52
2016,1,2,8,30,0.0,55.0,3.1,4.0,55.0,56.38,43.53
2016,1,2,8,45,2.0,71.0,3.1,4.5,71.5,74.32,59.64
2016,1,2,9,0,4.0,87.0,3.1,5.0,88.0,92.17,75.49
2016,1,2,9,15,9.0,101.0,3.05,5.0,104.0,109.5,90.9
2016,1,2,9,30,14.0,115.0,3.0,5.0,120.0,127.09,106.37
2016,1,2,9,45,18.5,127.5,3.0,5.5,134.5,142.73,119.77
2016,1,2,10,0,23.0,140.0,3.0,6.0,149.0,158.57,133.15
2016,1,2,10,15,79.5,160.0,2.95,6.5,192.5,232.69,197.4
2016,1,2,10,30,136.0,180.0,2.9,7.0,236.0,309.34,262.03
2016,1,2,10,45,173.0,187.5,2.85,7.5,263.5,344.32,290.71
2016,1,2,11,0,210.0,195.0,2.8,8.0,291.0,379.06,318.89
2016,1,2,11,15,230.5,199.5,2.7,8.0,307.5,397.05,333.28
2016,1,2,11,30,251.0,204.0,2.6,8.0,324.0,425.55,355.89
2016,1,2,11,45,246.5,208.0,2.55,8.5,327.0,422.13,351.76
2016,1,2,12,0,242.0,212.0,2.5,9.0,330.0,417.87,347.14
2016,1,2,12,15,252.0,210.5,2.4,9.0,333.5,416.75,346.0
2016,1,2,12,30,262.0,209.0,2.3,9.0,337.0,414.43,343.83
2016,1,2,12,45,265.0,205.0,2.2,9.5,332.5,403.39,333.96
2016,1,2,13,0,268.0,201.0,2.1,10.0,328.0,391.4,323.34
2016,1,2,13,15,174.5,197.0,2.0,10.0,279.0,312.28,257.95
2016,1,2,13,30,81.0,193.0,1.9,10.0,230.0,240.32,197.94
2016,1,2,13,45,45.5,171.0,1.85,10.5,191.5,194.11,159.26
2016,1,2,14,0,10.0,149.0,1.8,11.0,153.0,146.97,119.59
2016,1,2,14,15,5.0,115.0,1.7,11.0,117.0,110.64,89.22
2016,1,2,14,30,0.0,81.0,1.6,11.0,81.0,75.59,59.57
2016,1,2,14,45,0.0,73.0,1.5,11.0,73.0,68.01,53.19
2016,1,2,15,0,0.0,65.0,1.4,11.0,65.0,60.49,46.75
2016,1,2,15,15,0.0,56.0,1.4,10.5,56.0,52.07,39.56
2016,1,2,15,30,0.0,47.0,1.4,10.0,47.0,43.68,32.28
2016,1,2,15,45,0.0,38.0,1.45,10.0,38.0,35.29,24.85
2016,1,2,16,0,0.0,29.0,1.5,10.0,29.0,26.91,17.37
2016,1,2,16,15,0.0,20.0,1.65,9.5,20.0,18.55,9.85
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,10.19,1.93
2016,1,2,16,45,0.0,5.5,1.95,8.5,5.5,5.24,0.0
2016,1,2,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.5,2.4,5.5,7.5,6.94,0.0
2016,1,3,8,0,0.0,15.0,2.4,6.0,15.0,13.9,5.0
2016,1,3,8,15,0.0,25.5,2.3,6.0,25.5,23.67,14.49
2016,1,3,8,30,0.0,36.0,2.2,6.0,36.0,33.44,23.4
2016,1,3,8,45,0.0,47.0,2.1,6.5,47.0,43.88,32.75
2016,1,3,9,0,0.0,58.0,2.0,7.0,58.0,54.87,42.47
2016,1,3,9,15,0.0,68.5,2.0,7.0,68.5,65.29,51.66
2016,1,3,9,30,0.0,79.0,2.0,7.0,79.0,75.7,60.74
2016,1,3,9,45,0.0,88.0,2.0,7.5,88.0,84.48,68.19
2016,1,3,10,0,0.0,97.0,2.0,8.0,97.0,93.29,75.57
2016,1,3,10,15,0.0,112.0,2.05,8.0,112.0,108.6,88.6
2016,1,3,10,30,0.0,127.0,2.1,8.0,127.0,123.95,101.56
2016,1,3,10,45,46.5,162.0,2.2,8.5,183.0,206.48,172.36
2016,1,3,11,0,93.0,197.0,2.3,9.0,239.0,282.1,235.46
2016,1,3,11,15,90.0,203.0,2.45,9.0,244.5,284.61,236.99
2016,1,3,11,30,87.0,209.0,2.6,9.0,250.0,286.96,238.69
2016,1,3,11,45,46.0,188.0,2.8,9.0,209.5,229.46,190.14
2016,1,3,12,0,5.0,167.0,3.0,9.0,169.0,166.06,136.16
2016,1,3,12,15,9.0,172.5,3.1,9.0,176.5,174.1,143.15
2016,1,3,12,30,13.0,178.0,3.2,9.0,184.0,181.99,149.87
2016,1,3,12,45,124.5,192.5,3.3,9.0,251.5,287.45,240.19
2016,1,3,13,0,236.0,207.0,3.4,9.0,319.0,369.71,308.99
2016,1,3,13,15,332.0,184.5,3.25,9.0,336.5,402.45,336.12
2016,1,3,13,30,428.0,162.0,3.1,9.0,354.0,427.86,356.6
2016,1,3,13,45,334.0,167.5,3.0,9.5,313.0,358.08,297.49
2016,1,3,14,0,240.0,173.0,2.9,10.0,272.0,301.83,249.67
2016,1,3,14,15,176.0,163.5,2.7,10.0,233.5,245.64,202.53
2016,1,3,14,30,112.0,154.0,2.5,10.0,195.0,200.27,164.37
2016,1,3,14,45,103.0,140.5,2.4,10.0,175.5,176.74,144.18
2016,1,3,15,0,94.0,127.0,2.3,10.0,156.0,154.06,124.52
2016,1,3,15,15,86.5,111.0,2.2,9.5,135.0,130.29,103.97
2016,1,3,15,30,79.0,95.0,2.1,9.0,114.0,107.43,84.06
2016,1,3,15,45,63.5,78.0,2.05,9.0,91.5,82.57,62.68
2016,1,3,16,0,48.0,61.0,2.0,9.0,69.0,60.94,44.36
2016,1,3,16,15,24.5,44.5,2.05,8.5,48.5,41.34,28.27
2016,1,3,16,30,1.0,28.0,2.1,8.0,28.0,25.33,13.75
2016,1,3,16,45,0.5,14.0,2.15,8.0,14.0,13.34,0.0
2016,1,3,17,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,7,45,0.0,14.5,2.6,9.5,14.5,13.46,0.0
2016,1,4,8,0,0.0,29.0,2.6,10.0,29.0,30.46,17.32
2016,1,4,8,15,19.0,45.5,2.6,10.0,48.5,64.11,48.18
2016,1,4,8,30,38.0,62.0,2.6,10.0,68.0,94.15,75.12
2016,1,4,8,45,48.5,78.5,2.6,10.5,89.0,119.83,97.87
2016,1,4,9,0,59.0,95.0,2.6,11.0,110.0,145.83,120.55
2016,1,4,9,15,64.5,111.0,2.65,11.5,129.0,168.13,139.6
2016,1,4,9,30,70.0,127.0,2.7,12.0,148.0,190.48,158.31
2016,1,4,9,45,72.0,140.0,2.8,12.5,164.5,206.31,171.22
2016,1,4,10,0,74.0,153.0,2.9,13.0,181.0,222.12,183.89
2016,1,4,10,15,37.0,128.5,2.95,13.0,142.5,162.29,133.05
2016,1,4,10,30,0.0,104.0,3.0,13.0,104.0,99.32,78.97
2016,1,4,10,45,0.0,86.0,3.1,13.5,86.0,80.52,62.95
2016,1,4,11,0,0.0,68.0,3.2,14.0,68.0,63.27,48.21
2016,1,4,11,15,0.0,43.0,3.3,14.0,43.0,39.96,28.43
2016,1,4,11,30,0.0,18.0,3.4,14.0,18.0,16.71,8.62
2016,1,4,11,45,84.5,119.0,3.5,14.0,160.5,189.87,156.62
2016,1,4,12,0,169.0,220.0,3.6,14.0,303.0,364.24,299.11
2016,1,4,12,15,84.5,185.5,3.6,14.0,227.0,250.16,204.6
2016,1,4,12,30,0.0,151.0,3.6,14.0,151.0,144.99,116.15
2016,1,4,12,45,23.0,174.5,3.65,14.0,185.5,184.28,149.42
2016,1,4,13,0,46.0,198.0,3.7,14.0,220.0,230.5,187.76
2016,1,4,13,15,23.0,172.0,3.6,13.5,183.0,179.79,145.89
2016,1,4,13,30,0.0,146.0,3.5,13.0,146.0,139.19,112.17
2016,1,4,13,45,0.0,124.5,3.4,13.0,124.5,117.72,94.38
2016,1,4,14,0,0.0,103.0,3.3,13.0,103.0,96.68,76.81
2016,1,4,14,15,0.0,83.0,3.15,13.0,83.0,77.45,60.64
2016,1,4,14,30,0.0,63.0,3.0,13.0,63.0,58.59,44.68
2016,1,4,14,45,0.0,57.0,2.9,13.0,57.0,52.99,39.95
2016,1,4,15,0,0.0,51.0,2.8,13.0,51.0,47.39,35.18
2016,1,4,15,15,0.0,44.0,2.65,12.5,44.0,40.87,29.62
2016,1,4,15,30,0.0,37.0,2.5,12.0,37.0,34.35,24.0
2016,1,4,15,45,0.0,30.0,2.45,12.0,30.0,27.83,18.26
2016,1,4,16,0,0.0,23.0,2.4,12.0,23.0,21.33,12.49
2016,1,4,16,15,0.0,16.0,2.4,12.0,16.0,14.82,6.68
2016,1,4,16,30,0.0,9.0,2.4,12.0,9.0,8.33,0.78
2016,1,4,16,45,0.0,4.5,2.45,12.0,4.5,4.16,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,11.0,2.15,10.5,11.0,10.2,0.0
2016,1,5,8,0,0.0,22.0,2.3,11.0,22.0,20.43,9.71
2016,1,5,8,15,0.0,37.0,2.4,11.0,37.0,36.5,24.83
2016,1,5,8,30,0.0,52.0,2.5,11.0,52.0,52.35,38.93
2016,1,5,8,45,0.0,67.5,2.65,11.5,67.5,68.51,53.07
2016,1,5,9,0,0.0,83.0,2.8,12.0,83.0,84.48,66.86
2016,1,5,9,15,2.0,97.0,2.85,12.0,98.0,99.82,80.13
2016,1,5,9,30,4.0,111.0,2.9,12.0,113.0,115.26,93.32
2016,1,5,9,45,6.5,122.5,3.0,12.0,125.5,128.19,104.28
2016,1,5,10,0,9.0,134.0,3.1,12.0,138.0,141.29,115.28
2016,1,5,10,15,4.5,70.5,3.2,12.0,72.5,68.92,53.73
2016,1,5,10,30,0.0,7.0,3.3,12.0,7.0,6.49,0.0
2016,1,5,10,45,49.0,103.0,3.4,12.0,125.0,140.39,115.84
2016,1,5,11,0,98.0,199.0,3.5,12.0,243.0,288.38,239.15
2016,1,5,11,15,49.0,135.0,3.55,12.0,157.0,174.4,143.45
2016,1,5,11,30,0.0,71.0,3.6,12.0,71.0,66.08,50.83
2016,1,5,11,45,0.0,73.5,3.7,12.0,73.5,68.41,52.86
2016,1,5,12,0,0.0,76.0,3.8,12.0,76.0,70.75,54.82
2016,1,5,12,15,0.0,98.0,3.8,12.0,98.0,91.86,72.68
2016,1,5,12,30,0.0,120.0,3.8,12.0,120.0,113.58,90.97
2016,1,5,12,45,0.0,73.0,3.85,12.0,73.0,67.95,52.43
2016,1,5,13,0,0.0,26.0,3.9,12.0,26.0,24.14,15.09
2016,1,5,13,15,0.0,28.0,3.8,12.0,28.0,26.0,16.71
2016,1,5,13,30,0.0,30.0,3.7,12.0,30.0,27.86,18.33
2016,1,5,13,45,0.0,75.5,3.65,12.0,75.5,70.27,54.66
2016,1,5,14,0,0.0,121.0,3.6,12.0,121.0,114.21,91.99
2016,1,5,14,15,251.0,116.5,3.55,12.0,209.5,237.37,195.45
2016,1,5,14,30,502.0,112.0,3.5,12.0,298.0,330.09,268.02
2016,1,5,14,45,470.5,108.0,3.45,12.0,269.5,288.68,230.93
2016,1,5,15,0,439.0,104.0,3.4,12.0,241.0,249.26,195.58
2016,1,5,15,15,411.0,93.5,3.15,11.5,209.0,206.77,157.71
2016,1,5,15,30,383.0,83.0,2.9,11.0,177.0,166.61,121.89
2016,1,5,15,45,413.5,67.5,2.7,11.0,152.0,134.08,90.54
2016,1,5,16,0,444.0,52.0,2.5,11.0,127.0,99.28,59.18
2016,1,5,16,15,344.5,42.0,2.35,10.5,90.5,57.23,31.22
2016,1,5,16,30,245.0,32.0,2.2,10.0,54.0,25.13,14.25
2016,1,5,16,45,122.5,16.0,2.1,10.0,27.0,12.62,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,3.65,11.0,13.0,12.06,0.0
2016,1,6,8,0,0.0,26.0,3.6,11.0,26.0,25.7,13.68
2016,1,6,8,15,6.5,43.5,3.55,11.0,45.0,49.15,35.43
2016,1,6,8,30,13.0,61.0,3.5,11.0,64.0,72.04,55.8
2016,1,6,8,45,16.5,78.0,3.45,11.5,82.0,92.34,73.66
2016,1,6,9,0,20.0,95.0,3.4,12.0,100.0,112.61,91.24
2016,1,6,9,15,27.5,111.0,3.35,12.0,119.0,143.51,117.82
2016,1,6,9,30,35.0,127.0,3.3,12.0,138.0,166.34,137.29
2016,1,6,9,45,43.0,138.5,3.25,12.0,154.0,183.7,152.0
2016,1,6,10,0,51.0,150.0,3.2,12.0,170.0,201.45,166.87
2016,1,6,10,15,25.5,82.5,3.2,11.5,92.5,101.0,81.86
2016,1,6,10,30,0.0,15.0,3.2,11.0,15.0,13.91,6.4
2016,1,6,10,45,27.0,102.5,3.25,11.0,115.0,123.28,100.98
2016,1,6,11,0,54.0,190.0,3.3,11.0,215.0,244.01,202.12
2016,1,6,11,15,194.5,192.5,3.35,11.0,285.5,362.34,302.33
2016,1,6,11,30,335.0,195.0,3.4,11.0,356.0,479.29,398.35
2016,1,6,11,45,181.0,194.0,3.45,11.0,281.5,347.31,288.47
2016,1,6,12,0,27.0,193.0,3.5,11.0,207.0,209.74,171.89
2016,1,6,12,15,109.0,207.0,3.4,11.0,261.5,302.07,250.11
2016,1,6,12,30,191.0,221.0,3.3,11.0,316.0,370.9,307.1
2016,1,6,12,45,129.0,214.0,3.25,11.0,278.0,315.08,260.16
2016,1,6,13,0,67.0,207.0,3.2,11.0,240.0,253.98,209.05
2016,1,6,13,15,119.5,204.5,3.1,11.0,260.0,287.96,237.91
2016,1,6,13,30,172.0,202.0,3.0,11.0,280.0,310.13,256.37
2016,1,6,13,45,155.5,192.5,2.95,11.0,260.5,283.13,233.71
2016,1,6,14,0,139.0,183.0,2.9,11.0,241.0,257.13,211.92
2016,1,6,14,15,147.5,170.5,2.85,11.0,228.5,240.77,198.03
2016,1,6,14,30,156.0,158.0,2.8,11.0,216.0,223.55,183.07
2016,1,6,14,45,144.0,145.5,2.8,11.0,195.5,197.76,160.85
2016,1,6,15,0,132.0,133.0,2.8,11.0,175.0,172.97,139.33
2016,1,6,15,15,121.5,117.0,2.75,10.5,151.5,146.33,116.29
2016,1,6,15,30,111.0,101.0,2.7,10.0,128.0,120.82,94.09
2016,1,6,15,45,91.5,83.5,2.65,10.0,103.5,93.62,70.77
2016,1,6,16,0,72.0,66.0,2.6,10.0,79.0,68.77,49.87
2016,1,6,16,15,46.5,48.5,2.55,9.5,56.0,46.04,31.51
2016,1,6,16,30,21.0,31.0,2.5,9.0,33.0,27.59,16.62
2016,1,6,16,45,10.5,15.5,2.5,9.0,16.5,14.29,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,87.0,18.0,0.6,9.0,25.5,75.94,0.0
2016,1,7,8,0,174.0,36.0,0.6,9.0,51.0,160.56,115.16
2016,1,7,8,15,268.5,48.5,0.65,9.0,86.5,230.21,185.42
2016,1,7,8,30,363.0,61.0,0.7,9.0,122.0,307.43,253.14
2016,1,7,8,45,451.5,65.5,0.8,9.5,162.5,378.15,313.51
2016,1,7,9,0,540.0,70.0,0.9,10.0,203.0,454.07,376.24
2016,1,7,9,15,583.0,75.5,0.9,10.0,240.0,503.83,416.44
2016,1,7,9,30,626.0,81.0,0.9,10.0,277.0,553.63,455.57
2016,1,7,9,45,687.0,77.0,0.95,10.5,314.5,604.21,494.13
2016,1,7,10,0,748.0,73.0,1.0,11.0,352.0,650.34,527.23
2016,1,7,10,15,767.0,75.5,1.0,11.0,380.0,676.83,545.64
2016,1,7,10,30,786.0,78.0,1.0,11.0,408.0,700.82,562.22
2016,1,7,10,45,486.5,139.5,1.05,11.0,347.0,549.11,446.06
2016,1,7,11,0,187.0,201.0,1.1,11.0,286.0,369.94,302.29
2016,1,7,11,15,232.0,203.0,1.15,11.0,312.0,403.64,331.01
2016,1,7,11,30,277.0,205.0,1.2,11.0,338.0,447.97,365.93
2016,1,7,11,45,274.0,210.0,1.25,11.5,343.5,446.71,363.65
2016,1,7,12,0,271.0,215.0,1.3,12.0,349.0,444.42,360.96
2016,1,7,12,15,382.0,192.0,1.35,12.0,381.0,490.76,399.04
2016,1,7,12,30,493.0,169.0,1.4,12.0,413.0,543.18,440.37
2016,1,7,12,45,429.0,179.5,1.45,12.0,390.0,497.45,403.66
2016,1,7,13,0,365.0,190.0,1.5,12.0,367.0,444.59,361.98
2016,1,7,13,15,431.0,170.5,1.5,12.0,373.0,459.43,374.2
2016,1,7,13,30,497.0,151.0,1.5,12.0,379.0,460.49,374.85
2016,1,7,13,45,655.0,111.0,1.55,12.0,397.0,488.34,396.55
2016,1,7,14,0,813.0,71.0,1.6,12.0,415.0,497.73,402.24
2016,1,7,14,15,796.0,69.0,1.55,12.0,387.0,452.25,363.31
2016,1,7,14,30,779.0,67.0,1.5,12.0,359.0,406.22,323.35
2016,1,7,14,45,760.0,63.0,1.45,12.0,327.0,357.08,279.92
2016,1,7,15,0,741.0,59.0,1.4,12.0,295.0,308.17,235.66
2016,1,7,15,15,705.5,55.5,1.3,11.5,257.5,255.69,188.5
2016,1,7,15,30,670.0,52.0,1.2,11.0,220.0,205.66,143.28
2016,1,7,15,45,620.0,46.5,1.1,10.5,180.5,153.96,98.32
2016,1,7,16,0,570.0,41.0,1.0,10.0,141.0,106.98,60.2
2016,1,7,16,15,481.0,34.0,1.0,10.0,102.0,59.7,28.38
2016,1,7,16,30,392.0,27.0,1.0,10.0,63.0,23.29,13.37
2016,1,7,16,45,196.0,13.5,1.05,10.0,31.5,10.36,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,7,45,16.5,15.0,1.65,6.5,16.5,27.0,0.0
2016,1,8,8,0,33.0,30.0,1.7,7.0,33.0,60.19,40.61
2016,1,8,8,15,56.5,47.0,1.7,7.0,55.5,94.75,74.9
2016,1,8,8,30,80.0,64.0,1.7,7.0,78.0,129.87,106.91
2016,1,8,8,45,92.0,81.0,1.75,7.0,101.0,159.01,133.22
2016,1,8,9,0,104.0,98.0,1.8,7.0,124.0,188.4,159.3
2016,1,8,9,15,111.0,114.5,1.75,7.0,146.0,214.0,181.51
2016,1,8,9,30,118.0,131.0,1.7,7.0,168.0,239.51,203.18
2016,1,8,9,45,120.5,144.5,1.65,7.5,186.0,257.62,217.8
2016,1,8,10,0,123.0,158.0,1.6,8.0,204.0,275.46,231.9
2016,1,8,10,15,106.5,169.5,1.55,8.5,211.5,276.31,231.26
2016,1,8,10,30,90.0,181.0,1.5,9.0,219.0,264.78,220.58
2016,1,8,10,45,142.5,191.0,1.45,9.5,254.5,326.31,271.23
2016,1,8,11,0,195.0,201.0,1.4,10.0,290.0,376.18,311.09
2016,1,8,11,15,122.0,201.5,1.45,10.0,258.0,318.59,262.65
2016,1,8,11,30,49.0,202.0,1.5,10.0,226.0,250.07,205.27
2016,1,8,11,45,41.0,200.5,1.55,10.5,221.0,240.18,196.81
2016,1,8,12,0,33.0,199.0,1.6,11.0,216.0,230.58,188.37
2016,1,8,12,15,47.0,206.0,1.6,11.0,229.5,246.75,201.87
2016,1,8,12,30,61.0,213.0,1.6,11.0,243.0,262.24,214.65
2016,1,8,12,45,109.5,215.0,1.65,11.5,268.5,294.57,241.41
2016,1,8,13,0,158.0,217.0,1.7,12.0,294.0,332.38,271.88
2016,1,8,13,15,179.0,209.5,1.65,12.0,294.0,330.63,270.38
2016,1,8,13,30,200.0,202.0,1.6,12.0,294.0,327.19,267.58
2016,1,8,13,45,231.0,189.0,1.6,12.0,290.5,327.98,268.1
2016,1,8,14,0,262.0,176.0,1.6,12.0,287.0,318.93,260.4
2016,1,8,14,15,131.0,130.0,1.5,11.5,185.5,192.09,156.71
2016,1,8,14,30,0.0,84.0,1.4,11.0,84.0,78.4,61.8
2016,1,8,14,45,0.0,76.0,1.35,11.0,76.0,70.82,55.56
2016,1,8,15,0,0.0,68.0,1.3,11.0,68.0,63.29,49.15
2016,1,8,15,15,0.0,59.5,1.3,10.5,59.5,55.33,42.4
2016,1,8,15,30,0.0,51.0,1.3,10.0,51.0,47.41,35.56
2016,1,8,15,45,0.0,41.5,1.3,10.0,41.5,38.55,27.76
2016,1,8,16,0,0.0,32.0,1.3,10.0,32.0,29.7,19.89
2016,1,8,16,15,0.0,23.0,1.35,9.5,23.0,21.33,12.42
2016,1,8,16,30,0.0,14.0,1.4,9.0,14.0,12.97,5.12
2016,1,8,16,45,0.0,7.0,1.5,9.0,7.0,6.48,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,12.5,3.05,9.0,12.5,11.6,0.0
2016,1,9,8,0,0.0,25.0,3.1,9.0,25.0,24.08,12.73
2016,1,9,8,15,1.0,42.0,3.1,9.0,42.5,43.82,31.23
2016,1,9,8,30,2.0,59.0,3.1,9.0,60.0,62.72,48.14
2016,1,9,8,45,10.0,75.5,3.1,9.5,78.0,84.78,67.66
2016,1,9,9,0,18.0,92.0,3.1,10.0,96.0,107.14,87.25
2016,1,9,9,15,23.0,107.0,3.05,10.0,113.5,134.63,111.03
2016,1,9,9,30,28.0,122.0,3.0,10.0,131.0,154.41,128.0
2016,1,9,9,45,28.0,133.5,2.95,10.0,143.5,166.19,137.86
2016,1,9,10,0,28.0,145.0,2.9,10.0,156.0,178.04,147.67
2016,1,9,10,15,14.0,84.5,2.75,10.0,90.0,89.83,72.36
2016,1,9,10,30,0.0,24.0,2.6,10.0,24.0,22.27,13.7
2016,1,9,10,45,0.0,62.0,2.5,10.5,62.0,57.67,44.17
2016,1,9,11,0,0.0,100.0,2.4,11.0,100.0,94.37,75.25
2016,1,9,11,15,3.0,134.0,2.25,11.0,135.5,131.31,106.35
2016,1,9,11,30,6.0,168.0,2.1,11.0,171.0,169.0,137.67
2016,1,9,11,45,3.0,161.5,2.0,11.0,163.0,159.11,129.15
2016,1,9,12,0,0.0,155.0,1.9,11.0,155.0,149.57,121.07
2016,1,9,12,15,27.0,183.0,1.8,11.0,197.0,206.42,168.85
2016,1,9,12,30,54.0,211.0,1.7,11.0,239.0,255.09,208.93
2016,1,9,12,45,65.5,212.0,1.6,11.0,244.5,261.53,214.08
2016,1,9,13,0,77.0,213.0,1.5,11.0,250.0,267.25,218.77
2016,1,9,13,15,38.5,162.5,1.35,11.0,181.0,185.51,151.31
2016,1,9,13,30,0.0,112.0,1.2,11.0,112.0,105.38,84.19
2016,1,9,13,45,0.5,128.5,1.1,11.0,129.0,121.81,98.26
2016,1,9,14,0,1.0,145.0,1.0,11.0,146.0,138.27,112.08
2016,1,9,14,15,0.5,131.0,0.95,11.0,131.5,124.07,100.28
2016,1,9,14,30,0.0,117.0,0.9,11.0,117.0,110.1,88.7
2016,1,9,14,45,0.0,106.5,0.85,11.0,106.5,99.89,80.2
2016,1,9,15,0,0.0,96.0,0.8,11.0,96.0,89.76,71.68
2016,1,9,15,15,0.0,83.5,0.8,11.0,83.5,77.82,61.53
2016,1,9,15,30,0.0,71.0,0.8,11.0,71.0,65.99,51.34
2016,1,9,15,45,0.0,58.0,0.85,11.0,58.0,53.79,40.71
2016,1,9,16,0,0.0,45.0,0.9,11.0,45.0,41.72,30.08
2016,1,9,16,15,0.0,32.5,0.9,10.5,32.5,30.19,19.86
2016,1,9,16,30,0.0,20.0,0.9,10.0,20.0,18.55,9.19
2016,1,9,16,45,0.0,10.0,0.95,10.0,10.0,9.26,0.0
2016,1,9,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,7.5,28.5,101.32,0.0
2016,1,10,8,0,293.0,31.0,2.9,8.0,57.0,211.09,155.47
2016,1,10,8,15,387.5,41.0,2.85,8.0,95.0,284.46,232.93
2016,1,10,8,30,482.0,51.0,2.8,8.0,133.0,364.48,305.13
2016,1,10,8,45,547.0,56.5,2.8,8.5,173.5,426.93,360.14
2016,1,10,9,0,612.0,62.0,2.8,9.0,214.0,491.63,415.1
2016,1,10,9,15,477.0,90.0,2.75,9.0,220.0,448.23,379.55
2016,1,10,9,30,342.0,118.0,2.7,9.0,226.0,399.93,338.69
2016,1,10,9,45,368.5,125.0,2.7,9.5,253.0,432.91,365.7
2016,1,10,10,0,395.0,132.0,2.7,10.0,280.0,465.54,391.41
2016,1,10,10,15,547.0,110.0,2.6,10.5,332.0,561.2,468.68
2016,1,10,10,30,699.0,88.0,2.5,11.0,384.0,654.27,539.72
2016,1,10,10,45,715.5,89.5,2.45,11.5,406.0,671.93,550.52
2016,1,10,11,0,732.0,91.0,2.4,12.0,428.0,686.97,559.85
2016,1,10,11,15,567.0,138.0,2.3,12.0,404.5,608.08,497.24
2016,1,10,11,30,402.0,185.0,2.2,12.0,381.0,532.15,434.78
2016,1,10,11,45,224.0,196.5,2.1,12.5,306.5,394.82,323.2
2016,1,10,12,0,46.0,208.0,2.0,13.0,232.0,250.42,203.1
2016,1,10,12,15,45.5,208.0,1.95,13.0,231.5,247.9,201.45
2016,1,10,12,30,45.0,208.0,1.9,13.0,231.0,245.38,199.31
2016,1,10,12,45,56.0,209.5,1.85,13.0,237.5,252.31,205.12
2016,1,10,13,0,67.0,211.0,1.8,13.0,244.0,258.56,210.31
2016,1,10,13,15,129.5,208.0,1.75,13.0,269.5,298.81,243.7
2016,1,10,13,30,192.0,205.0,1.7,13.0,295.0,326.51,266.26
2016,1,10,13,45,361.0,168.0,1.7,13.0,327.0,378.9,309.07
2016,1,10,14,0,530.0,131.0,1.7,13.0,359.0,418.07,339.29
2016,1,10,14,15,442.0,136.5,1.65,13.0,318.5,357.47,289.01
2016,1,10,14,30,354.0,142.0,1.6,13.0,278.0,298.22,240.19
2016,1,10,14,45,339.5,131.5,1.55,13.0,252.5,263.74,210.58
2016,1,10,15,0,325.0,121.0,1.5,13.0,227.0,230.07,181.07
2016,1,10,15,15,310.5,107.5,1.4,12.5,199.0,194.44,149.86
2016,1,10,15,30,296.0,94.0,1.3,12.0,171.0,159.99,119.4
2016,1,10,15,45,272.0,79.5,1.25,11.5,141.0,125.31,89.4
2016,1,10,16,0,248.0,65.0,1.2,11.0,111.0,91.32,61.0
2016,1,10,16,15,209.0,50.0,1.3,10.5,81.5,58.49,36.14
2016,1,10,16,30,170.0,35.0,1.4,10.0,52.0,30.1,17.17
2016,1,10,16,45,85.0,17.5,1.5,10.0,26.0,13.66,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,36.0,15.5,2.15,9.0,19.0,36.6,0.0
2016,1,11,8,0,72.0,31.0,2.2,9.0,38.0,90.16,63.8
2016,1,11,8,15,102.0,47.5,2.2,9.0,62.5,128.91,103.22
2016,1,11,8,30,132.0,64.0,2.2,9.0,87.0,169.04,139.8
2016,1,11,8,45,148.0,81.0,2.25,9.5,113.0,202.88,169.91
2016,1,11,9,0,164.0,98.0,2.3,10.0,139.0,226.44,190.8
2016,1,11,9,15,174.5,114.0,2.25,10.0,163.5,255.41,215.73
2016,1,11,9,30,185.0,130.0,2.2,10.0,188.0,284.31,240.01
2016,1,11,9,45,193.5,143.5,2.2,10.5,210.5,308.23,259.29
2016,1,11,10,0,202.0,157.0,2.2,11.0,233.0,331.85,277.94
2016,1,11,10,15,145.5,169.5,2.2,11.0,226.5,305.34,254.46
2016,1,11,10,30,89.0,182.0,2.2,11.0,220.0,265.18,219.87
2016,1,11,10,45,50.5,175.5,2.25,11.5,197.5,225.61,185.8
2016,1,11,11,0,12.0,169.0,2.3,12.0,175.0,176.54,143.67
2016,1,11,11,15,6.0,143.0,2.25,12.0,146.0,142.98,115.6
2016,1,11,11,30,0.0,117.0,2.2,12.0,117.0,111.09,88.71
2016,1,11,11,45,13.5,157.0,2.15,12.5,164.0,162.15,131.46
2016,1,11,12,0,27.0,197.0,2.1,13.0,211.0,213.86,173.77
2016,1,11,12,15,34.0,202.0,2.05,13.0,220.0,232.73,189.03
2016,1,11,12,30,41.0,207.0,2.0,13.0,229.0,241.41,196.1
2016,1,11,12,45,20.5,169.5,2.0,13.0,180.5,177.35,143.41
2016,1,11,13,0,0.0,132.0,2.0,13.0,132.0,125.19,100.01
2016,1,11,13,15,79.5,170.0,1.95,13.0,207.5,219.17,179.35
2016,1,11,13,30,159.0,208.0,1.9,13.0,283.0,310.56,253.72
2016,1,11,13,45,93.0,188.5,1.9,13.5,232.0,239.38,194.61
2016,1,11,14,0,27.0,169.0,1.9,14.0,181.0,175.59,141.75
2016,1,11,14,15,13.5,149.5,1.8,14.0,155.5,148.4,119.46
2016,1,11,14,30,0.0,130.0,1.7,14.0,130.0,122.67,98.23
2016,1,11,14,45,0.0,118.5,1.6,14.0,118.5,111.38,88.96
2016,1,11,15,0,0.0,107.0,1.5,14.0,107.0,100.19,79.66
2016,1,11,15,15,325.0,81.5,1.4,13.5,166.5,176.74,134.93
2016,1,11,15,30,650.0,56.0,1.3,13.0,226.0,211.88,149.46
2016,1,11,15,45,598.0,51.0,1.2,12.5,186.5,159.69,103.98
2016,1,11,16,0,546.0,46.0,1.1,12.0,147.0,113.3,66.02
2016,1,11,16,15,463.0,38.5,1.1,11.5,108.5,67.56,34.28
2016,1,11,16,30,380.0,31.0,1.1,11.0,70.0,30.84,15.46
