Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,190.0,15.5,1.15,11.0,35.0,11.82,0.0
2016,1,11,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,169.5,14.0,2.35,8.5,29.5,110.08,0.0
2016,1,12,8,0,339.0,28.0,2.4,9.0,59.0,231.23,171.26
2016,1,12,8,15,431.0,36.5,2.3,9.0,97.0,303.13,247.19
2016,1,12,8,30,523.0,45.0,2.2,9.0,135.0,381.6,317.5
2016,1,12,8,45,581.0,50.0,2.1,9.5,175.0,440.26,368.58
2016,1,12,9,0,639.0,55.0,2.0,10.0,215.0,500.94,419.16
2016,1,12,9,15,521.5,81.5,1.95,10.0,226.0,472.04,395.76
2016,1,12,9,30,404.0,108.0,1.9,10.0,237.0,431.25,362.03
2016,1,12,9,45,422.5,116.5,1.9,10.5,264.5,461.91,386.48
2016,1,12,10,0,441.0,125.0,1.9,11.0,292.0,491.72,409.17
2016,1,12,10,15,389.5,145.5,1.9,11.0,301.5,482.45,400.06
2016,1,12,10,30,338.0,166.0,1.9,11.0,311.0,457.62,379.09
2016,1,12,10,45,291.5,182.5,1.95,11.5,312.5,442.22,364.92
2016,1,12,11,0,245.0,199.0,2.0,12.0,314.0,424.95,349.16
2016,1,12,11,15,343.0,188.5,2.0,12.0,354.5,484.76,398.06
2016,1,12,11,30,441.0,178.0,2.0,12.0,395.0,555.61,453.71
2016,1,12,11,45,418.0,186.5,2.0,12.5,395.0,541.83,440.75
2016,1,12,12,0,395.0,195.0,2.0,13.0,395.0,515.74,419.29
2016,1,12,12,15,395.5,195.5,1.95,13.0,396.0,508.3,413.14
2016,1,12,12,30,396.0,196.0,1.9,13.0,397.0,499.41,405.72
2016,1,12,12,45,391.0,195.0,1.9,13.5,391.5,483.65,392.4
2016,1,12,13,0,386.0,194.0,1.9,14.0,386.0,466.81,378.22
2016,1,12,13,15,210.0,191.5,1.8,14.0,295.5,331.9,269.71
2016,1,12,13,30,34.0,189.0,1.7,14.0,205.0,209.06,168.57
2016,1,12,13,45,180.0,180.5,1.65,14.0,260.0,286.02,233.03
2016,1,12,14,0,326.0,172.0,1.6,14.0,315.0,350.6,284.33
2016,1,12,14,15,163.0,112.0,1.55,13.5,183.5,194.78,157.94
2016,1,12,14,30,0.0,52.0,1.5,13.0,52.0,48.33,35.77
2016,1,12,14,45,0.0,47.5,1.45,13.0,47.5,44.13,32.36
2016,1,12,15,0,0.0,43.0,1.4,13.0,43.0,39.94,28.8
2016,1,12,15,15,0.0,37.5,1.5,13.0,37.5,34.81,24.41
2016,1,12,15,30,0.0,32.0,1.6,13.0,32.0,29.69,19.97
2016,1,12,15,45,0.0,26.5,1.7,13.0,26.5,24.58,15.49
2016,1,12,16,0,0.0,21.0,1.8,13.0,21.0,19.46,10.98
2016,1,12,16,15,0.0,15.5,1.85,13.0,15.5,14.36,6.44
2016,1,12,16,30,0.0,10.0,1.9,13.0,10.0,9.26,1.84
2016,1,12,16,45,0.0,5.5,1.95,13.0,5.5,5.09,0.0
2016,1,12,17,0,0.0,1.0,2.0,13.0,1.0,0.95,0.0
2016,1,12,17,15,0.0,0.5,2.0,12.5,0.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,114.0,17.5,3.5,12.5,28.0,87.86,0.0
2016,1,13,8,0,228.0,35.0,3.6,13.0,56.0,185.19,135.4
2016,1,13,8,15,327.0,45.5,3.65,13.0,93.5,257.21,207.53
2016,1,13,8,30,426.0,56.0,3.7,13.0,131.0,338.42,279.53
2016,1,13,8,45,490.0,63.5,3.8,13.0,170.5,401.35,334.94
2016,1,13,9,0,554.0,71.0,3.9,13.0,210.0,466.63,390.84
2016,1,13,9,15,597.5,76.0,4.05,13.0,248.0,517.16,433.49
2016,1,13,9,30,641.0,81.0,4.2,13.0,286.0,567.75,475.26
2016,1,13,9,45,481.5,113.0,4.35,13.5,276.5,500.29,418.61
2016,1,13,10,0,322.0,145.0,4.5,14.0,267.0,416.71,348.14
2016,1,13,10,15,170.0,153.0,4.6,14.0,218.0,302.8,252.32
2016,1,13,10,30,18.0,161.0,4.7,14.0,169.0,174.8,142.2
2016,1,13,10,45,125.5,181.5,4.85,14.0,240.0,301.96,250.26
2016,1,13,11,0,233.0,202.0,5.0,14.0,311.0,407.57,338.02
2016,1,13,11,15,192.0,212.0,5.0,14.0,304.0,385.5,318.4
2016,1,13,11,30,151.0,222.0,5.0,14.0,297.0,362.84,298.66
2016,1,13,11,45,232.5,217.0,5.05,14.0,334.5,414.9,342.53
2016,1,13,12,0,314.0,212.0,5.1,14.0,372.0,475.86,392.49
2016,1,13,12,15,183.5,214.0,5.1,13.5,307.5,365.25,301.26
2016,1,13,12,30,53.0,216.0,5.1,13.0,243.0,259.96,212.83
2016,1,13,12,45,129.0,219.0,5.1,13.0,283.5,322.03,265.51
2016,1,13,13,0,205.0,222.0,5.1,13.0,324.0,370.3,305.88
2016,1,13,13,15,270.0,206.5,5.0,13.0,337.0,394.49,326.04
2016,1,13,13,30,335.0,191.0,4.9,13.0,350.0,405.51,335.22
2016,1,13,13,45,167.5,160.0,4.85,13.0,239.5,257.83,212.71
2016,1,13,14,0,0.0,129.0,4.8,13.0,129.0,121.83,97.8
2016,1,13,14,15,182.0,137.0,4.55,12.5,208.0,230.2,189.65
2016,1,13,14,30,364.0,145.0,4.3,12.0,287.0,308.36,252.53
2016,1,13,14,45,528.0,110.5,4.05,12.0,297.5,323.48,260.54
2016,1,13,15,0,692.0,76.0,3.8,12.0,308.0,319.87,250.54
2016,1,13,15,15,654.5,72.0,3.5,11.5,270.5,267.73,203.26
2016,1,13,15,30,617.0,68.0,3.2,11.0,233.0,218.32,158.29
2016,1,13,15,45,580.0,60.0,2.95,11.0,194.5,168.2,113.3
2016,1,13,16,0,543.0,52.0,2.7,11.0,156.0,121.48,73.52
2016,1,13,16,15,455.0,44.0,2.55,10.5,116.5,74.54,40.15
2016,1,13,16,30,367.0,36.0,2.4,10.0,77.0,37.28,19.92
2016,1,13,16,45,223.5,24.0,2.3,10.0,45.5,19.54,5.68
2016,1,13,17,0,80.0,12.0,2.2,10.0,14.0,11.44,0.0
2016,1,13,17,15,40.0,6.0,2.15,9.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,13.0,1.85,8.5,13.0,12.06,0.0
2016,1,14,8,0,0.0,26.0,1.9,9.0,26.0,25.08,13.93
2016,1,14,8,15,0.0,43.0,1.95,9.0,43.0,44.1,31.59
2016,1,14,8,30,0.0,60.0,2.0,9.0,60.0,62.27,47.82
2016,1,14,8,45,4.5,76.0,2.1,9.5,77.0,81.44,64.74
2016,1,14,9,0,9.0,92.0,2.2,10.0,94.0,100.75,81.57
2016,1,14,9,15,13.0,106.5,2.25,10.0,110.5,118.03,96.58
2016,1,14,9,30,17.0,121.0,2.3,10.0,127.0,135.53,111.59
2016,1,14,9,45,20.0,133.5,2.4,10.5,141.0,150.09,123.69
2016,1,14,10,0,23.0,146.0,2.5,11.0,155.0,164.81,135.77
2016,1,14,10,15,16.5,151.0,2.65,11.0,158.0,163.84,134.55
2016,1,14,10,30,10.0,156.0,2.8,11.0,161.0,162.96,133.42
2016,1,14,10,45,28.0,175.0,2.95,11.5,188.5,207.52,170.65
2016,1,14,11,0,46.0,194.0,3.1,12.0,216.0,242.22,199.16
2016,1,14,11,15,40.0,196.5,3.15,12.0,216.0,238.41,195.54
2016,1,14,11,30,34.0,199.0,3.2,12.0,216.0,234.72,192.15
2016,1,14,11,45,33.5,202.5,3.3,12.0,219.5,236.48,193.47
2016,1,14,12,0,33.0,206.0,3.4,12.0,223.0,238.23,194.8
2016,1,14,12,15,30.0,203.5,3.4,12.0,219.0,231.33,188.98
2016,1,14,12,30,27.0,201.0,3.4,12.0,215.0,215.65,176.03
2016,1,14,12,45,18.5,190.0,3.45,12.0,199.5,197.11,160.59
2016,1,14,13,0,10.0,179.0,3.5,12.0,184.0,179.23,145.69
2016,1,14,13,15,5.0,137.5,3.45,12.0,140.0,133.62,107.75
2016,1,14,13,30,0.0,96.0,3.4,12.0,96.0,89.77,70.92
2016,1,14,13,45,0.0,78.0,3.4,12.0,78.0,72.61,56.51
2016,1,14,14,0,0.0,60.0,3.4,12.0,60.0,55.8,42.27
2016,1,14,14,15,0.0,66.5,3.45,11.5,66.5,61.86,47.63
2016,1,14,14,30,0.0,73.0,3.5,11.0,73.0,67.93,53.0
2016,1,14,14,45,0.0,66.5,3.55,11.0,66.5,61.86,47.86
2016,1,14,15,0,0.0,60.0,3.6,11.0,60.0,55.79,42.69
2016,1,14,15,15,0.0,52.5,3.7,11.0,52.5,48.79,36.67
2016,1,14,15,30,0.0,45.0,3.8,11.0,45.0,41.8,30.6
2016,1,14,15,45,0.0,37.0,3.95,11.0,37.0,34.35,24.06
2016,1,14,16,0,0.0,29.0,4.1,11.0,29.0,26.91,17.48
2016,1,14,16,15,0.0,21.5,4.1,11.0,21.5,19.93,11.27
2016,1,14,16,30,0.0,14.0,4.1,11.0,14.0,12.97,5.01
2016,1,14,16,45,0.0,8.0,4.2,11.0,8.0,7.4,0.0
2016,1,14,17,0,0.0,2.0,4.3,11.0,2.0,1.91,0.0
2016,1,14,17,15,0.0,1.0,4.25,11.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,7,45,159.5,15.5,1.15,9.5,30.0,108.48,0.0
2016,1,15,8,0,319.0,31.0,1.2,10.0,60.0,224.8,167.78
2016,1,15,8,15,412.0,39.5,1.3,10.0,99.0,297.21,240.83
2016,1,15,8,30,505.0,48.0,1.4,10.0,138.0,376.05,310.49
2016,1,15,8,45,561.5,54.0,1.5,10.0,178.0,434.95,362.02
2016,1,15,9,0,618.0,60.0,1.6,10.0,218.0,495.81,413.52
2016,1,15,9,15,656.5,64.5,1.65,10.0,256.0,544.05,453.26
2016,1,15,9,30,695.0,69.0,1.7,10.0,294.0,592.12,491.65
2016,1,15,9,45,713.0,74.0,1.8,10.5,327.0,625.45,516.27
2016,1,15,10,0,731.0,79.0,1.9,11.0,360.0,656.89,539.03
2016,1,15,10,15,666.5,97.0,1.9,11.0,368.0,640.16,525.26
2016,1,15,10,30,602.0,115.0,1.9,11.0,376.0,618.15,507.43
2016,1,15,10,45,516.5,143.0,1.95,11.5,375.5,582.53,477.41
2016,1,15,11,0,431.0,171.0,2.0,12.0,375.0,548.9,448.66
2016,1,15,11,15,450.0,173.5,1.9,12.0,392.0,564.23,459.99
2016,1,15,11,30,469.0,176.0,1.8,12.0,409.0,577.63,469.33
2016,1,15,11,45,501.5,171.0,1.75,12.0,424.5,590.74,479.04
2016,1,15,12,0,534.0,166.0,1.7,12.0,440.0,601.29,486.72
2016,1,15,12,15,352.5,199.5,1.6,12.0,380.5,483.87,392.88
2016,1,15,12,30,171.0,233.0,1.5,12.0,321.0,373.06,302.84
2016,1,15,12,45,359.0,195.5,1.45,12.5,377.0,464.76,377.96
2016,1,15,13,0,547.0,158.0,1.4,13.0,433.0,547.11,441.59
2016,1,15,13,15,678.0,121.0,1.3,13.0,453.0,576.67,463.5
2016,1,15,13,30,809.0,84.0,1.2,13.0,473.0,589.86,472.72
2016,1,15,13,45,802.5,80.5,1.15,13.0,452.5,551.81,441.9
2016,1,15,14,0,796.0,77.0,1.1,13.0,432.0,511.94,409.49
2016,1,15,14,15,778.0,75.0,1.05,13.0,404.0,466.41,371.9
2016,1,15,14,30,760.0,73.0,1.0,13.0,376.0,420.41,333.03
2016,1,15,14,45,738.5,69.5,0.95,13.0,343.5,371.27,290.73
2016,1,15,15,0,717.0,66.0,0.9,13.0,311.0,322.59,247.78
2016,1,15,15,15,682.0,62.5,0.85,12.5,274.0,270.6,202.04
2016,1,15,15,30,647.0,59.0,0.8,12.0,237.0,220.12,157.08
2016,1,15,15,45,595.0,54.0,0.8,12.0,197.0,168.32,111.95
2016,1,15,16,0,543.0,49.0,0.8,12.0,157.0,121.43,72.99
2016,1,15,16,15,463.0,41.5,0.85,11.5,118.0,75.15,39.75
2016,1,15,16,30,383.0,34.0,0.9,11.0,79.0,37.58,18.98
2016,1,15,16,45,191.5,25.0,1.0,11.0,47.5,19.61,7.66
2016,1,15,17,0,0.0,16.0,1.1,11.0,16.0,15.25,0.0
2016,1,15,17,15,0.0,8.0,1.1,11.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,129.5,17.0,2.4,12.5,29.0,94.64,0.0
2016,1,16,8,0,259.0,34.0,2.4,13.0,58.0,198.76,147.79
2016,1,16,8,15,353.0,44.0,2.4,13.0,96.0,270.45,218.22
2016,1,16,8,30,447.0,54.0,2.4,13.0,134.0,349.78,287.96
2016,1,16,8,45,520.5,58.5,2.4,13.0,175.0,415.9,345.25
2016,1,16,9,0,594.0,63.0,2.4,13.0,216.0,484.82,403.11
2016,1,16,9,15,297.0,59.5,2.35,13.0,136.0,289.04,243.36
2016,1,16,9,30,0.0,56.0,2.3,13.0,56.0,52.06,39.0
2016,1,16,9,45,0.0,62.0,2.3,13.5,62.0,57.66,43.84
2016,1,16,10,0,0.0,68.0,2.3,14.0,68.0,63.26,48.44
2016,1,16,10,15,0.0,70.5,2.3,14.0,70.5,65.6,50.34
2016,1,16,10,30,0.0,73.0,2.3,14.0,73.0,67.94,52.23
2016,1,16,10,45,7.5,124.0,2.35,14.5,127.5,125.08,100.14
2016,1,16,11,0,15.0,175.0,2.4,15.0,182.0,185.04,149.28
2016,1,16,11,15,18.5,183.5,2.4,15.0,192.5,195.88,157.91
2016,1,16,11,30,22.0,192.0,2.4,15.0,203.0,206.69,166.63
2016,1,16,11,45,11.0,115.0,2.4,15.0,120.5,117.12,92.88
2016,1,16,12,0,0.0,38.0,2.4,15.0,38.0,35.32,24.25
2016,1,16,12,15,0.0,57.0,2.35,15.0,57.0,53.02,39.2
2016,1,16,12,30,0.0,76.0,2.3,15.0,76.0,70.76,54.07
2016,1,16,12,45,63.0,152.5,2.25,15.5,184.5,195.48,158.5
2016,1,16,13,0,126.0,229.0,2.2,16.0,293.0,326.44,263.45
2016,1,16,13,15,92.5,217.0,2.1,16.0,263.5,278.5,224.15
2016,1,16,13,30,59.0,205.0,2.0,16.0,234.0,241.18,193.81
2016,1,16,13,45,56.0,196.5,1.9,16.0,223.5,227.38,182.76
2016,1,16,14,0,53.0,188.0,1.8,16.0,213.0,213.83,171.79
2016,1,16,14,15,26.5,110.0,1.7,15.5,122.5,118.83,94.32
2016,1,16,14,30,0.0,32.0,1.6,15.0,32.0,29.71,19.71
2016,1,16,14,45,0.0,29.0,1.55,15.0,29.0,26.91,17.41
2016,1,16,15,0,0.0,26.0,1.5,15.0,26.0,24.12,15.05
2016,1,16,15,15,0.0,23.0,1.45,14.5,23.0,21.33,12.7
2016,1,16,15,30,0.0,20.0,1.4,14.0,20.0,18.54,10.32
2016,1,16,15,45,0.0,16.5,1.35,14.0,16.5,15.29,7.49
2016,1,16,16,0,0.0,13.0,1.3,14.0,13.0,12.04,4.64
2016,1,16,16,15,0.0,9.5,1.3,13.5,9.5,8.79,1.79
2016,1,16,16,30,0.0,6.0,1.3,13.0,6.0,5.55,0.0
2016,1,16,16,45,0.0,3.5,1.35,13.0,3.5,3.24,0.0
2016,1,16,17,0,0.0,1.0,1.4,13.0,1.0,0.95,0.0
2016,1,16,17,15,0.0,0.5,1.45,13.0,0.5,0.48,0.0
2016,1,16,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,1.0,3.05,13.5,1.0,0.92,0.0
2016,1,17,8,0,0.0,2.0,3.1,14.0,2.0,1.85,0.0
2016,1,17,8,15,0.0,3.0,3.05,14.0,3.0,2.77,0.0
2016,1,17,8,30,0.0,4.0,3.0,14.0,4.0,3.7,0.0
2016,1,17,8,45,0.0,5.5,3.0,14.0,5.5,5.09,0.0
2016,1,17,9,0,0.0,7.0,3.0,14.0,7.0,6.48,0.0
2016,1,17,9,15,0.0,8.5,3.0,14.0,8.5,7.87,1.13
2016,1,17,9,30,0.0,10.0,3.0,14.0,10.0,9.27,2.33
2016,1,17,9,45,0.0,11.0,3.05,14.0,11.0,10.19,3.12
2016,1,17,10,0,0.0,12.0,3.1,14.0,12.0,11.13,3.91
2016,1,17,10,15,0.0,46.5,3.1,14.0,46.5,43.21,31.34
2016,1,17,10,30,0.0,81.0,3.1,14.0,81.0,75.5,58.64
2016,1,17,10,45,0.0,66.0,3.15,14.0,66.0,61.4,46.62
2016,1,17,11,0,0.0,51.0,3.2,14.0,51.0,47.42,34.73
2016,1,17,11,15,0.0,66.0,3.25,14.0,66.0,61.41,46.52
2016,1,17,11,30,0.0,81.0,3.3,14.0,81.0,75.43,58.27
2016,1,17,11,45,0.0,104.0,3.35,14.5,104.0,97.75,76.77
2016,1,17,12,0,0.0,127.0,3.4,15.0,127.0,120.57,95.5
2016,1,17,12,15,0.0,110.0,3.4,14.5,110.0,103.51,81.47
2016,1,17,12,30,0.0,93.0,3.4,14.0,93.0,86.84,67.72
2016,1,17,12,45,0.0,120.0,3.4,14.0,120.0,113.22,89.78
2016,1,17,13,0,0.0,147.0,3.4,14.0,147.0,139.95,111.98
2016,1,17,13,15,0.0,125.0,3.35,14.0,125.0,117.99,93.8
2016,1,17,13,30,0.0,103.0,3.3,14.0,103.0,96.49,75.97
2016,1,17,13,45,0.0,58.5,3.3,14.0,58.5,54.41,40.64
2016,1,17,14,0,0.0,14.0,3.3,14.0,14.0,12.99,5.46
2016,1,17,14,15,0.0,19.5,3.3,14.0,19.5,18.09,9.85
2016,1,17,14,30,0.0,25.0,3.3,14.0,25.0,23.2,14.25
2016,1,17,14,45,0.0,23.0,3.3,14.0,23.0,21.34,12.68
2016,1,17,15,0,0.0,21.0,3.3,14.0,21.0,19.47,11.1
2016,1,17,15,15,0.0,18.5,3.3,14.0,18.5,17.15,9.11
2016,1,17,15,30,0.0,16.0,3.3,14.0,16.0,14.83,7.11
2016,1,17,15,45,0.0,13.5,3.3,14.0,13.5,12.5,5.08
2016,1,17,16,0,0.0,11.0,3.3,14.0,11.0,10.18,3.04
2016,1,17,16,15,0.0,8.0,3.25,13.5,8.0,7.4,0.61
2016,1,17,16,30,0.0,5.0,3.2,13.0,5.0,4.62,0.0
2016,1,17,16,45,0.0,3.0,3.2,13.0,3.0,2.77,0.0
2016,1,17,17,0,0.0,1.0,3.2,13.0,1.0,0.95,0.0
2016,1,17,17,15,0.0,0.5,3.2,13.0,0.5,0.48,0.0
2016,1,17,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,208.0,14.0,1.45,11.5,34.0,129.56,2.29
2016,1,18,8,0,416.0,28.0,1.5,12.0,68.0,270.72,204.3
2016,1,18,8,15,504.5,35.0,1.5,12.5,109.0,337.19,271.52
2016,1,18,8,30,593.0,42.0,1.5,13.0,150.0,415.96,339.75
2016,1,18,8,45,648.5,46.5,1.5,13.5,192.0,476.27,390.68
2016,1,18,9,0,704.0,51.0,1.5,14.0,234.0,538.09,440.66
2016,1,18,9,15,472.5,91.0,1.55,14.0,222.0,450.43,370.99
2016,1,18,9,30,241.0,131.0,1.6,14.0,210.0,336.79,278.15
2016,1,18,9,45,244.0,145.0,1.65,14.0,233.0,359.24,296.75
2016,1,18,10,0,247.0,159.0,1.7,14.0,256.0,380.86,313.6
2016,1,18,10,15,125.5,156.0,1.75,14.0,205.5,273.56,224.83
2016,1,18,10,30,4.0,153.0,1.8,14.0,155.0,154.56,124.17
2016,1,18,10,45,182.0,171.0,1.9,14.5,258.0,333.37,274.45
2016,1,18,11,0,360.0,189.0,2.0,15.0,361.0,504.68,410.18
2016,1,18,11,15,338.0,200.0,2.05,15.0,366.0,498.23,403.1
2016,1,18,11,30,316.0,211.0,2.1,15.0,371.0,490.39,396.2
2016,1,18,11,45,162.5,197.0,2.15,15.0,279.5,339.82,275.79
2016,1,18,12,0,9.0,183.0,2.2,15.0,188.0,185.02,147.88
2016,1,18,12,15,4.5,127.0,2.15,15.0,129.5,123.7,97.95
2016,1,18,12,30,0.0,71.0,2.1,15.0,71.0,66.09,50.07
2016,1,18,12,45,0.0,90.5,2.1,15.0,90.5,84.41,65.44
2016,1,18,13,0,0.0,110.0,2.1,15.0,110.0,103.32,81.18
2016,1,18,13,15,0.0,100.5,2.1,15.0,100.5,94.07,73.52
2016,1,18,13,30,0.0,91.0,2.1,15.0,91.0,84.92,65.98
2016,1,18,13,45,0.0,121.0,2.1,15.0,121.5,113.93,90.23
2016,1,18,14,0,0.0,151.0,2.1,15.0,152.0,143.25,114.56
2016,1,18,14,15,4.5,149.0,2.0,14.5,151.5,143.33,114.98
2016,1,18,14,30,9.0,147.0,1.9,14.0,151.0,143.0,115.05
2016,1,18,14,45,6.0,135.5,1.8,14.0,138.5,129.96,104.32
2016,1,18,15,0,3.0,124.0,1.7,14.0,126.0,117.29,93.88
2016,1,18,15,15,1.5,110.0,1.65,14.0,111.0,103.09,82.08
2016,1,18,15,30,0.0,96.0,1.6,14.0,96.0,89.16,70.38
2016,1,18,15,45,0.0,80.5,1.55,14.0,80.5,74.44,57.83
2016,1,18,16,0,0.0,65.0,1.5,14.0,65.0,59.88,45.25
2016,1,18,16,15,0.0,49.5,1.5,13.5,49.5,45.5,32.77
2016,1,18,16,30,0.0,34.0,1.5,13.0,34.0,31.37,20.34
2016,1,18,16,45,0.0,21.0,1.5,13.0,21.0,19.5,9.24
2016,1,18,17,0,0.0,8.0,1.5,13.0,8.0,7.63,0.0
2016,1,18,17,15,0.0,4.0,1.5,13.0,4.0,3.81,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,5.4,13.5,0.5,0.46,0.0
2016,1,19,8,0,0.0,1.0,5.5,14.0,1.0,0.92,0.0
2016,1,19,8,15,0.0,2.0,5.55,14.0,2.0,1.85,0.0
2016,1,19,8,30,0.0,3.0,5.6,14.0,3.0,2.77,0.0
2016,1,19,8,45,0.0,4.0,5.65,14.0,4.0,3.7,0.0
2016,1,19,9,0,0.0,5.0,5.7,14.0,5.0,4.63,0.0
2016,1,19,9,15,0.0,6.0,5.6,14.0,6.0,5.56,0.0
2016,1,19,9,30,0.0,7.0,5.5,14.0,7.0,6.48,0.0
2016,1,19,9,45,29.0,84.5,5.4,14.5,96.0,106.38,85.95
2016,1,19,10,0,58.0,162.0,5.3,15.0,185.0,220.59,181.6
2016,1,19,10,15,29.0,146.0,5.25,15.0,157.5,176.5,143.81
2016,1,19,10,30,0.0,130.0,5.2,15.0,130.0,126.21,100.8
2016,1,19,10,45,12.0,158.0,5.2,15.0,164.0,164.89,133.25
2016,1,19,11,0,24.0,186.0,5.2,15.0,198.0,203.92,165.61
2016,1,19,11,15,12.0,173.0,5.1,15.0,179.0,179.12,144.54
2016,1,19,11,30,0.0,160.0,5.0,15.0,160.0,155.13,124.2
2016,1,19,11,45,0.0,115.5,4.9,15.0,115.5,109.15,86.06
2016,1,19,12,0,0.0,71.0,4.8,15.0,71.0,66.09,50.1
2016,1,19,12,15,10.0,135.0,4.7,15.0,140.5,135.78,108.52
2016,1,19,12,30,20.0,199.0,4.6,15.0,210.0,208.24,168.2
2016,1,19,12,45,41.5,211.0,4.5,15.0,233.0,243.73,197.53
2016,1,19,13,0,63.0,223.0,4.4,15.0,256.0,269.23,218.56
2016,1,19,13,15,191.5,213.5,4.45,15.0,309.0,346.88,283.75
2016,1,19,13,30,320.0,204.0,4.5,15.0,362.0,415.13,339.64
2016,1,19,13,45,365.5,186.5,4.55,15.0,359.5,409.17,334.73
2016,1,19,14,0,411.0,169.0,4.6,15.0,357.0,405.52,331.28
2016,1,19,14,15,321.5,170.5,4.4,14.5,312.5,336.95,274.89
2016,1,19,14,30,232.0,172.0,4.2,14.0,268.0,281.37,228.96
2016,1,19,14,45,408.0,131.5,4.05,14.0,283.0,303.95,244.85
2016,1,19,15,0,584.0,91.0,3.9,14.0,298.0,307.32,241.98
2016,1,19,15,15,529.0,92.0,3.7,14.0,264.0,259.18,199.19
2016,1,19,15,30,474.0,93.0,3.5,14.0,230.0,213.73,159.04
2016,1,19,15,45,437.5,82.5,3.3,14.0,193.5,168.27,119.01
2016,1,19,16,0,401.0,72.0,3.1,14.0,157.0,126.34,83.35
2016,1,19,16,15,337.5,60.0,2.85,13.5,120.0,84.32,51.59
2016,1,19,16,30,274.0,48.0,2.6,13.0,83.0,49.28,29.13
2016,1,19,16,45,137.0,35.0,2.35,12.5,52.5,28.54,16.7
2016,1,19,17,0,0.0,22.0,2.1,12.0,22.0,19.37,0.0
2016,1,19,17,15,0.0,11.0,2.0,12.0,11.0,10.48,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,28.0,17.5,0.95,10.5,20.5,35.96,2.03
2016,1,20,8,0,56.0,35.0,1.0,11.0,41.0,78.0,56.89
2016,1,20,8,15,76.0,53.0,1.05,11.0,65.0,112.79,89.63
2016,1,20,8,30,96.0,71.0,1.1,11.0,89.0,148.0,121.08
2016,1,20,8,45,109.5,88.5,1.15,11.5,113.5,179.21,148.3
2016,1,20,9,0,123.0,106.0,1.2,12.0,138.0,210.83,175.22
2016,1,20,9,15,131.5,122.0,1.2,12.0,161.5,237.27,197.46
2016,1,20,9,30,140.0,138.0,1.2,12.0,185.0,263.75,219.25
2016,1,20,9,45,128.5,153.0,1.3,12.5,200.0,274.26,226.95
2016,1,20,10,0,117.0,168.0,1.4,13.0,215.0,283.84,233.73
2016,1,20,10,15,155.5,180.5,1.4,13.0,247.5,327.4,269.27
2016,1,20,10,30,194.0,193.0,1.4,13.0,280.0,371.42,304.44
2016,1,20,10,45,240.0,198.5,1.45,13.5,311.5,425.11,346.22
2016,1,20,11,0,286.0,204.0,1.5,14.0,343.0,466.07,377.53
2016,1,20,11,15,269.5,214.0,1.45,14.0,348.5,462.49,373.3
2016,1,20,11,30,253.0,224.0,1.4,14.0,354.0,457.77,368.57
2016,1,20,11,45,262.5,227.0,1.35,14.5,363.5,464.04,372.3
2016,1,20,12,0,272.0,230.0,1.3,15.0,373.0,469.1,375.01
2016,1,20,12,15,362.5,212.0,1.25,15.0,403.5,509.46,406.98
2016,1,20,12,30,453.0,194.0,1.2,15.0,434.0,556.54,442.72
2016,1,20,12,45,481.0,184.5,1.15,15.0,437.0,553.17,439.57
2016,1,20,13,0,509.0,175.0,1.1,15.0,440.0,546.82,434.54
2016,1,20,13,15,445.0,184.0,1.05,15.0,411.5,497.04,395.53
2016,1,20,13,30,381.0,193.0,1.0,15.0,383.0,441.83,352.56
2016,1,20,13,45,440.0,172.0,1.0,15.0,382.5,445.45,355.68
2016,1,20,14,0,499.0,151.0,1.0,15.0,382.0,436.1,347.91
2016,1,20,14,15,443.5,151.0,1.0,15.0,347.5,384.82,306.81
2016,1,20,14,30,388.0,151.0,1.0,15.0,313.0,337.0,268.19
2016,1,20,14,45,419.0,133.0,1.0,15.0,294.5,311.06,245.87
2016,1,20,15,0,450.0,115.0,1.0,15.0,276.0,281.54,219.45
2016,1,20,15,15,431.5,105.0,0.95,14.5,245.5,240.67,184.13
2016,1,20,15,30,413.0,95.0,0.9,14.0,215.0,201.07,149.42
2016,1,20,15,45,383.5,83.0,0.9,14.0,181.5,158.8,112.73
2016,1,20,16,0,354.0,71.0,0.9,14.0,148.0,119.42,79.41
2016,1,20,16,15,314.0,57.5,0.85,13.5,114.0,80.79,49.45
2016,1,20,16,30,274.0,44.0,0.8,13.0,80.0,46.63,26.71
2016,1,20,16,45,137.0,33.0,0.8,13.0,51.0,25.79,14.97
2016,1,20,17,0,0.0,22.0,0.8,13.0,22.0,19.5,0.0
2016,1,20,17,15,0.0,11.0,0.7,13.0,11.0,10.48,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,54.0,18.0,2.9,10.5,23.5,54.78,9.84
2016,1,21,8,0,108.0,36.0,2.9,11.0,47.0,114.73,86.65
2016,1,21,8,15,142.0,53.0,2.85,11.0,75.0,157.79,127.82
2016,1,21,8,30,176.0,70.0,2.8,11.0,103.0,202.66,168.21
2016,1,21,8,45,198.5,86.5,2.75,11.5,132.5,241.45,202.27
2016,1,21,9,0,221.0,103.0,2.7,12.0,162.0,281.05,236.06
2016,1,21,9,15,237.0,117.5,2.55,12.5,189.5,314.07,263.37
2016,1,21,9,30,253.0,132.0,2.4,13.0,217.0,347.18,289.94
2016,1,21,9,45,313.5,138.5,2.3,13.5,255.5,402.2,334.45
2016,1,21,10,0,374.0,145.0,2.2,14.0,294.0,471.91,388.93
2016,1,21,10,15,428.0,146.5,2.1,14.5,329.5,518.96,424.57
2016,1,21,10,30,482.0,148.0,2.0,15.0,365.0,565.77,459.25
2016,1,21,10,45,567.5,134.0,1.95,15.5,401.5,623.33,502.17
2016,1,21,11,0,653.0,120.0,1.9,16.0,438.0,675.79,539.76
2016,1,21,11,15,584.0,146.0,1.9,16.0,438.0,648.91,517.72
2016,1,21,11,30,515.0,172.0,1.9,16.0,438.0,615.57,491.13
2016,1,21,11,45,508.5,177.5,1.95,16.0,444.0,610.63,487.27
2016,1,21,12,0,502.0,183.0,2.0,16.0,450.0,603.67,481.68
2016,1,21,12,15,318.5,213.5,2.0,16.0,383.0,479.06,383.9
2016,1,21,12,30,135.0,244.0,2.0,16.0,316.0,360.85,288.93
2016,1,21,12,45,250.0,227.5,2.0,16.0,359.0,428.21,344.21
2016,1,21,13,0,365.0,211.0,2.0,16.0,402.0,479.5,385.08
2016,1,21,13,15,278.5,217.5,1.95,15.5,361.0,416.99,335.35
2016,1,21,13,30,192.0,224.0,1.9,15.0,320.0,351.22,283.2
2016,1,21,13,45,234.0,209.5,1.85,15.0,322.0,351.67,284.13
2016,1,21,14,0,276.0,195.0,1.8,15.0,324.0,354.67,286.22
2016,1,21,14,15,150.0,178.0,1.8,15.0,248.0,254.55,205.34
2016,1,21,14,30,24.0,161.0,1.8,15.0,172.0,163.47,131.11
2016,1,21,14,45,22.0,149.0,1.8,15.0,158.0,149.52,119.91
2016,1,21,15,0,20.0,137.0,1.8,15.0,144.0,135.81,108.63
2016,1,21,15,15,15.5,122.5,1.8,14.5,128.0,119.2,95.05
2016,1,21,15,30,11.0,108.0,1.8,14.0,112.0,103.14,81.81
2016,1,21,15,45,5.5,92.5,1.8,14.0,94.5,86.53,67.86
2016,1,21,16,0,0.0,77.0,1.8,14.0,77.0,70.65,54.42
2016,1,21,16,15,0.0,59.5,1.8,14.0,59.5,54.33,40.24
2016,1,21,16,30,0.0,42.0,1.8,14.0,42.0,38.32,26.2
2016,1,21,16,45,0.0,27.0,1.85,14.0,27.0,24.82,14.43
2016,1,21,17,0,0.0,12.0,1.9,14.0,12.0,11.13,0.0
2016,1,21,17,15,0.0,6.0,1.95,14.0,6.0,5.72,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
