Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.5,3.05,14.0,7.5,6.94,0.0
2016,1,22,8,0,0.0,15.0,2.9,14.0,15.0,13.9,5.45
2016,1,22,8,15,0.0,23.5,2.85,14.0,23.5,21.8,12.6
2016,1,22,8,30,0.0,32.0,2.8,14.0,32.0,29.7,19.58
2016,1,22,8,45,0.0,41.5,2.75,14.0,41.5,38.55,27.32
2016,1,22,9,0,0.0,51.0,2.7,14.0,51.0,47.4,35.0
2016,1,22,9,15,0.0,60.0,2.75,14.0,60.0,55.8,42.2
2016,1,22,9,30,0.0,69.0,2.8,14.0,69.0,64.39,49.49
2016,1,22,9,45,0.0,94.0,2.9,14.0,94.0,90.05,71.16
2016,1,22,10,0,0.0,119.0,3.0,14.0,119.0,116.11,92.93
2016,1,22,10,15,5.5,141.0,3.05,14.0,144.0,143.25,115.58
2016,1,22,10,30,11.0,163.0,3.1,14.0,169.0,170.59,138.18
2016,1,22,10,45,6.0,162.0,3.2,14.0,165.5,164.25,132.53
2016,1,22,11,0,1.0,161.0,3.3,14.0,162.0,158.18,127.18
2016,1,22,11,15,3.0,168.0,3.35,14.0,170.0,166.38,133.88
2016,1,22,11,30,5.0,175.0,3.4,14.0,178.0,174.61,140.58
2016,1,22,11,45,2.5,136.5,3.5,14.0,138.0,132.14,105.4
2016,1,22,12,0,0.0,98.0,3.6,14.0,98.0,91.7,71.69
2016,1,22,12,15,0.0,100.0,3.55,14.0,100.0,93.61,73.31
2016,1,22,12,30,0.0,102.0,3.5,14.0,102.0,95.53,74.91
2016,1,22,12,45,0.0,102.5,3.5,14.0,102.5,95.99,75.31
2016,1,22,13,0,0.0,103.0,3.5,14.0,103.0,96.45,75.73
2016,1,22,13,15,0.0,110.0,3.35,14.0,110.0,103.22,81.43
2016,1,22,13,30,0.0,117.0,3.2,14.0,117.0,109.98,87.14
2016,1,22,13,45,0.0,112.0,3.1,14.0,112.0,105.09,83.15
2016,1,22,14,0,0.0,107.0,3.0,14.0,107.0,100.25,79.21
2016,1,22,14,15,0.0,107.5,3.0,14.0,107.5,100.7,79.72
2016,1,22,14,30,0.0,108.0,3.0,14.0,108.0,101.14,80.22
2016,1,22,14,45,0.0,99.0,3.0,14.0,99.0,92.5,73.09
2016,1,22,15,0,0.0,90.0,3.0,14.0,90.0,83.93,65.97
2016,1,22,15,15,0.0,80.0,3.0,14.0,80.0,74.48,58.04
2016,1,22,15,30,0.0,70.0,3.0,14.0,70.0,65.08,50.08
2016,1,22,15,45,0.0,59.0,3.0,14.0,59.0,54.82,41.29
2016,1,22,16,0,0.0,48.0,3.0,14.0,48.0,44.62,32.44
2016,1,22,16,15,0.0,37.0,3.0,13.5,37.0,34.37,23.53
2016,1,22,16,30,0.0,26.0,3.0,13.0,26.0,24.13,14.54
2016,1,22,16,45,0.0,16.5,3.0,13.0,16.5,15.3,6.94
2016,1,22,17,0,0.0,7.0,3.0,13.0,7.0,6.48,0.0
2016,1,22,17,15,0.0,3.5,3.0,13.0,3.5,3.34,0.0
2016,1,22,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,23,7,45,37.5,24.0,3.9,11.5,28.0,51.81,15.36
2016,1,23,8,0,75.0,48.0,4.0,12.0,56.0,111.46,84.35
2016,1,23,8,15,147.5,67.0,4.05,12.0,92.5,183.35,148.78
2016,1,23,8,30,220.0,86.0,4.1,12.0,129.0,252.64,209.89
2016,1,23,8,45,273.0,101.0,4.15,12.0,166.5,308.72,259.19
2016,1,23,9,0,326.0,116.0,4.2,12.0,204.0,368.01,310.17
2016,1,23,9,15,170.5,121.5,4.25,12.0,168.0,262.96,221.37
2016,1,23,9,30,15.0,127.0,4.3,12.0,132.0,139.81,114.31
2016,1,23,9,45,47.0,148.5,4.35,12.5,167.0,197.04,163.17
2016,1,23,10,0,79.0,170.0,4.4,13.0,202.0,245.92,204.06
2016,1,23,10,15,171.0,180.5,4.4,13.0,256.0,339.46,282.98
2016,1,23,10,30,263.0,191.0,4.4,13.0,310.0,435.79,362.21
2016,1,23,10,45,154.5,198.0,4.4,13.0,269.0,345.67,286.13
2016,1,23,11,0,46.0,205.0,4.4,13.0,228.0,254.31,208.25
2016,1,23,11,15,25.5,190.5,4.45,13.0,203.5,208.34,169.88
2016,1,23,11,30,5.0,176.0,4.5,13.0,179.0,175.56,142.02
2016,1,23,11,45,2.5,160.5,4.55,13.0,162.0,156.71,126.29
2016,1,23,12,0,0.0,145.0,4.6,13.0,145.0,138.49,111.05
2016,1,23,12,15,148.0,189.0,4.6,13.0,269.0,313.62,259.5
2016,1,23,12,30,296.0,233.0,4.6,13.0,393.0,477.46,392.85
2016,1,23,12,45,547.5,169.0,4.7,13.0,461.0,587.73,484.21
2016,1,23,13,0,799.0,105.0,4.8,13.0,529.0,677.02,557.07
2016,1,23,13,15,399.5,115.0,4.8,13.0,327.0,396.33,329.82
2016,1,23,13,30,0.0,125.0,4.8,13.0,125.0,117.75,93.78
2016,1,23,13,45,104.5,166.0,4.8,13.0,215.5,230.8,189.95
2016,1,23,14,0,209.0,207.0,4.8,13.0,306.0,325.5,267.98
2016,1,23,14,15,470.0,151.0,4.7,13.0,356.5,402.02,330.48
2016,1,23,14,30,731.0,95.0,4.6,13.0,407.0,446.68,363.73
2016,1,23,14,45,553.0,113.5,4.55,13.0,339.0,354.04,286.08
2016,1,23,15,0,375.0,132.0,4.5,13.0,271.0,273.93,219.54
2016,1,23,15,15,343.0,124.0,4.35,12.5,241.0,231.38,182.65
2016,1,23,15,30,311.0,116.0,4.2,12.0,211.0,194.96,150.66
2016,1,23,15,45,418.5,91.0,4.05,12.0,198.0,176.74,128.59
2016,1,23,16,0,526.0,66.0,3.9,12.0,185.0,146.17,95.61
2016,1,23,16,15,448.5,57.5,3.7,11.5,144.0,98.17,58.77
2016,1,23,16,30,371.0,49.0,3.5,11.0,103.0,58.83,33.83
2016,1,23,16,45,262.5,36.0,3.3,11.0,67.5,28.13,17.89
2016,1,23,17,0,154.0,23.0,3.1,11.0,32.0,18.24,0.0
2016,1,23,17,15,77.0,11.5,3.05,10.5,16.0,10.96,0.0
2016,1,23,17,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,24,7,45,71.5,19.5,1.95,9.5,27.5,65.88,24.97
2016,1,24,8,0,143.0,39.0,1.9,10.0,55.0,136.81,106.11
2016,1,24,8,15,186.0,55.5,1.85,10.0,86.0,185.34,151.7
2016,1,24,8,30,229.0,72.0,1.8,10.0,117.0,236.54,197.45
2016,1,24,8,45,259.0,87.0,1.8,10.0,149.0,279.91,235.64
2016,1,24,9,0,289.0,102.0,1.8,10.0,181.0,324.58,273.93
2016,1,24,9,15,315.5,113.0,1.75,10.0,211.5,362.4,305.61
2016,1,24,9,30,342.0,124.0,1.7,10.0,242.0,413.58,346.95
2016,1,24,9,45,336.0,140.0,1.7,10.5,266.0,421.96,352.51
2016,1,24,10,0,330.0,156.0,1.7,11.0,290.0,441.42,366.58
2016,1,24,10,15,309.5,172.0,1.7,11.5,305.5,448.1,369.92
2016,1,24,10,30,289.0,188.0,1.7,12.0,321.0,452.82,371.7
2016,1,24,10,45,396.5,177.0,1.7,12.5,368.5,537.18,437.88
2016,1,24,11,0,504.0,166.0,1.7,13.0,416.0,609.59,492.81
2016,1,24,11,15,543.0,160.0,1.65,13.0,438.0,631.79,508.67
2016,1,24,11,30,582.0,154.0,1.6,13.0,460.0,656.69,526.65
2016,1,24,11,45,408.5,198.0,1.6,13.5,414.5,559.05,448.47
2016,1,24,12,0,235.0,242.0,1.6,14.0,369.0,445.28,357.71
2016,1,24,12,15,301.0,231.5,1.7,14.0,395.0,488.37,393.0
2016,1,24,12,30,367.0,221.0,1.8,14.0,421.0,517.15,416.12
2016,1,24,12,45,622.0,149.0,1.9,14.0,483.0,625.52,502.6
2016,1,24,13,0,877.0,77.0,2.0,14.0,545.0,698.04,559.1
2016,1,24,13,15,870.5,76.5,2.15,14.0,531.5,666.57,535.71
2016,1,24,13,30,864.0,76.0,2.3,14.0,518.0,632.65,509.99
2016,1,24,13,45,849.0,76.5,2.45,14.0,496.0,595.06,480.6
2016,1,24,14,0,834.0,77.0,2.6,14.0,474.0,552.93,446.94
2016,1,24,14,15,819.0,75.0,2.6,13.5,446.5,506.91,409.65
2016,1,24,14,30,804.0,73.0,2.6,13.0,419.0,460.01,370.51
2016,1,24,14,45,782.0,71.0,2.65,13.0,385.5,409.53,326.83
2016,1,24,15,0,760.0,69.0,2.7,13.0,352.0,359.38,282.25
2016,1,24,15,15,729.5,65.5,2.55,12.5,314.0,305.58,234.15
2016,1,24,15,30,699.0,62.0,2.4,12.0,276.0,253.63,186.9
2016,1,24,15,45,659.5,57.0,2.25,12.0,235.5,200.42,138.76
2016,1,24,16,0,620.0,52.0,2.1,12.0,195.0,149.25,93.94
2016,1,24,16,15,551.5,45.5,2.0,11.5,153.0,98.63,54.63
2016,1,24,16,30,483.0,39.0,1.9,11.0,111.0,55.39,27.49
2016,1,24,16,45,370.0,29.5,1.85,10.5,73.5,23.07,13.89
2016,1,24,17,0,257.0,20.0,1.8,10.0,36.0,16.04,0.44
2016,1,24,17,15,128.5,10.0,1.75,9.5,18.0,9.53,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,29.5,5.0,0.85,10.0,5.5,0.0,0.0
2016,1,25,7,30,59.0,10.0,0.8,10.0,11.0,34.32,0.0
2016,1,25,7,45,193.0,23.5,0.8,10.5,42.0,139.67,65.26
2016,1,25,8,0,327.0,37.0,0.8,11.0,73.0,238.27,186.06
2016,1,25,8,15,413.5,46.0,0.75,11.0,113.0,310.15,251.76
2016,1,25,8,30,500.0,55.0,0.7,11.0,153.0,387.8,318.02
2016,1,25,8,45,273.0,81.5,0.7,11.5,137.0,293.05,242.18
2016,1,25,9,0,46.0,108.0,0.7,12.0,121.0,152.02,124.02
2016,1,25,9,15,53.0,124.0,0.65,12.0,141.0,174.8,143.8
2016,1,25,9,30,60.0,140.0,0.6,12.0,161.0,197.85,162.76
2016,1,25,9,45,143.0,155.0,0.55,12.5,212.0,287.33,236.57
2016,1,25,10,0,226.0,170.0,0.5,13.0,263.0,381.0,310.27
2016,1,25,10,15,256.5,180.0,0.45,13.0,292.5,417.66,337.44
2016,1,25,10,30,287.0,190.0,0.4,13.0,322.0,454.19,364.49
2016,1,25,10,45,289.5,200.5,0.4,13.5,339.5,468.62,373.64
2016,1,25,11,0,292.0,211.0,0.4,14.0,357.0,481.84,382.04
2016,1,25,11,15,237.5,225.5,0.35,14.0,347.0,440.75,349.14
2016,1,25,11,30,183.0,240.0,0.3,14.0,337.0,411.38,325.25
2016,1,25,11,45,139.0,242.5,0.3,14.0,317.0,375.86,297.3
2016,1,25,12,0,95.0,245.0,0.3,14.0,297.0,329.68,261.11
2016,1,25,12,15,166.5,245.0,0.3,14.0,336.5,391.3,310.08
2016,1,25,12,30,238.0,245.0,0.3,14.0,376.0,438.97,346.6
2016,1,25,12,45,522.0,171.5,0.3,14.0,453.5,575.14,451.58
2016,1,25,13,0,806.0,98.0,0.3,14.0,531.0,678.85,527.7
2016,1,25,13,15,799.5,97.0,0.3,14.0,517.5,648.16,503.51
2016,1,25,13,30,793.0,96.0,0.3,14.0,504.0,615.21,479.25
2016,1,25,13,45,723.0,106.5,0.35,14.5,467.0,555.76,434.48
2016,1,25,14,0,653.0,117.0,0.4,15.0,430.0,497.47,390.04
2016,1,25,14,15,527.0,137.5,0.45,15.0,381.0,420.3,330.98
2016,1,25,14,30,401.0,158.0,0.5,15.0,332.0,355.38,280.4
2016,1,25,14,45,430.5,139.5,0.55,15.0,313.0,328.06,257.97
2016,1,25,15,0,460.0,121.0,0.6,15.0,294.0,297.25,231.29
2016,1,25,15,15,435.5,112.5,0.6,14.5,262.5,254.96,195.54
2016,1,25,15,30,411.0,104.0,0.6,14.0,231.0,214.5,160.76
2016,1,25,15,45,384.5,91.5,0.6,14.0,197.0,171.94,123.93
2016,1,25,16,0,358.0,79.0,0.6,14.0,163.0,131.95,89.87
2016,1,25,16,15,395.0,61.5,0.65,13.5,136.0,97.02,59.28
2016,1,25,16,30,432.0,44.0,0.7,13.0,109.0,58.72,31.08
2016,1,25,16,45,324.0,33.5,0.8,12.5,72.5,26.61,16.91
2016,1,25,17,0,216.0,23.0,0.9,12.0,36.0,18.77,3.42
2016,1,25,17,15,108.0,11.5,0.9,12.0,18.0,10.96,0.0
2016,1,25,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,6.0,1.25,9.0,6.0,0.0,0.0
2016,1,26,7,30,0.0,12.0,1.3,9.0,12.0,11.44,0.0
2016,1,26,7,45,187.5,23.5,1.4,9.5,44.5,136.94,70.39
2016,1,26,8,0,375.0,35.0,1.5,10.0,77.0,261.41,206.66
2016,1,26,8,15,459.5,43.0,1.5,10.0,118.0,332.84,273.03
2016,1,26,8,30,544.0,51.0,1.5,10.0,159.0,409.94,340.26
2016,1,26,8,45,600.5,56.5,1.55,10.5,202.0,471.14,392.05
2016,1,26,9,0,657.0,62.0,1.6,11.0,245.0,534.33,443.46
2016,1,26,9,15,328.5,77.0,1.6,11.5,168.5,338.58,284.17
2016,1,26,9,30,0.0,92.0,1.6,12.0,92.0,88.58,70.05
2016,1,26,9,45,0.0,105.0,1.6,12.5,105.0,101.57,81.2
2016,1,26,10,0,0.0,118.0,1.6,13.0,118.0,114.56,91.78
2016,1,26,10,15,0.0,127.5,1.55,13.0,127.5,123.78,99.27
2016,1,26,10,30,0.0,137.0,1.5,13.0,137.0,133.02,106.75
2016,1,26,10,45,0.0,144.0,1.5,13.5,144.0,139.64,111.82
2016,1,26,11,0,0.0,151.0,1.5,14.0,151.0,146.29,116.91
2016,1,26,11,15,82.5,198.0,1.45,14.0,242.0,272.78,221.97
2016,1,26,11,30,165.0,245.0,1.4,14.0,333.0,403.21,325.25
2016,1,26,11,45,168.0,248.0,1.4,14.0,339.0,405.29,325.72
2016,1,26,12,0,171.0,251.0,1.4,14.0,345.0,406.75,326.62
2016,1,26,12,15,214.0,248.0,1.4,14.0,366.0,431.18,346.27
2016,1,26,12,30,257.0,245.0,1.4,14.0,387.0,463.88,371.66
2016,1,26,12,45,360.5,221.0,1.4,14.0,417.5,503.64,403.7
2016,1,26,13,0,464.0,197.0,1.4,14.0,448.0,547.29,437.66
2016,1,26,13,15,424.5,200.5,1.4,14.0,425.5,507.98,406.57
2016,1,26,13,30,385.0,204.0,1.4,14.0,403.0,461.99,370.91
2016,1,26,13,45,448.0,181.0,1.4,14.5,404.0,466.81,374.38
2016,1,26,14,0,511.0,158.0,1.4,15.0,405.0,458.31,366.79
2016,1,26,14,15,430.0,163.5,1.4,14.5,363.5,397.74,318.9
2016,1,26,14,30,349.0,169.0,1.4,14.0,322.0,337.89,271.29
2016,1,26,14,45,449.5,137.5,1.4,14.0,319.0,335.39,267.45
2016,1,26,15,0,550.0,106.0,1.4,14.0,316.0,320.39,251.56
2016,1,26,15,15,516.5,101.5,1.3,13.5,282.5,272.09,209.82
2016,1,26,15,30,483.0,97.0,1.2,13.0,249.0,228.79,171.84
2016,1,26,15,45,448.5,87.0,1.1,13.0,212.5,182.91,131.58
2016,1,26,16,0,414.0,77.0,1.0,13.0,176.0,140.31,95.01
2016,1,26,16,15,368.5,64.5,1.05,12.5,139.0,97.79,61.32
2016,1,26,16,30,323.0,52.0,1.1,12.0,102.0,60.3,35.46
2016,1,26,16,45,240.5,38.0,1.2,11.5,68.5,29.49,19.58
2016,1,26,17,0,158.0,24.0,1.3,11.0,35.0,18.88,5.07
2016,1,26,17,15,79.0,12.0,1.3,11.0,17.5,11.44,0.0
2016,1,26,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.5,2.3,9.0,6.5,0.0,0.0
2016,1,27,7,30,0.0,13.0,2.3,9.0,13.0,12.39,0.0
2016,1,27,7,45,168.5,25.5,2.35,9.5,45.0,132.13,73.05
2016,1,27,8,0,337.0,38.0,2.4,10.0,77.0,245.52,195.44
2016,1,27,8,15,422.0,47.5,2.3,10.0,118.0,317.9,262.39
2016,1,27,8,30,507.0,57.0,2.2,10.0,159.0,396.01,330.81
2016,1,27,8,45,564.0,63.5,2.15,10.5,201.5,457.89,383.36
2016,1,27,9,0,621.0,70.0,2.1,11.0,244.0,521.77,435.46
2016,1,27,9,15,658.5,74.5,2.1,11.0,284.0,571.15,475.27
2016,1,27,9,30,696.0,79.0,2.1,11.0,324.0,620.26,513.28
2016,1,27,9,45,740.0,78.0,2.15,11.5,363.0,662.42,543.81
2016,1,27,10,0,784.0,77.0,2.2,12.0,402.0,708.43,576.61
2016,1,27,10,15,802.0,79.0,2.05,12.5,433.0,736.27,593.83
2016,1,27,10,30,820.0,81.0,1.9,13.0,464.0,761.5,608.82
2016,1,27,10,45,834.0,82.0,1.8,13.5,488.5,779.47,618.67
2016,1,27,11,0,848.0,83.0,1.7,14.0,513.0,794.33,626.21
2016,1,27,11,15,856.0,84.0,1.55,14.0,530.5,801.09,628.59
2016,1,27,11,30,864.0,85.0,1.4,14.0,548.0,804.46,628.62
2016,1,27,11,45,869.5,85.0,1.3,14.5,558.0,801.18,623.48
2016,1,27,12,0,875.0,85.0,1.2,15.0,568.0,794.44,616.11
2016,1,27,12,15,876.0,85.0,1.15,15.0,570.0,780.77,605.84
2016,1,27,12,30,877.0,85.0,1.1,15.0,572.0,763.77,593.45
2016,1,27,12,45,881.5,82.5,1.05,15.0,567.5,738.62,575.44
2016,1,27,13,0,886.0,80.0,1.0,15.0,563.0,715.2,558.79
2016,1,27,13,15,880.5,79.5,1.0,15.0,549.5,684.07,536.88
2016,1,27,13,30,875.0,79.0,1.0,15.0,536.0,650.37,511.67
2016,1,27,13,45,868.5,77.0,1.0,15.5,516.0,612.03,481.66
2016,1,27,14,0,862.0,75.0,1.0,16.0,496.0,573.65,450.95
2016,1,27,14,15,848.5,73.0,0.95,16.0,468.5,527.11,413.88
2016,1,27,14,30,835.0,71.0,0.9,16.0,441.0,479.46,375.04
2016,1,27,14,45,817.5,68.5,0.9,16.0,407.5,428.73,333.03
2016,1,27,15,0,800.0,66.0,0.9,16.0,374.0,377.81,289.57
2016,1,27,15,15,772.0,63.0,0.8,15.5,335.5,323.01,242.18
2016,1,27,15,30,744.0,60.0,0.7,15.0,297.0,269.69,195.07
2016,1,27,15,45,704.0,56.0,0.65,15.0,255.0,214.5,146.45
2016,1,27,16,0,664.0,52.0,0.6,15.0,213.0,162.77,101.86
2016,1,27,16,15,601.0,46.0,0.65,14.5,169.5,110.35,61.16
2016,1,27,16,30,538.0,40.0,0.7,14.0,126.0,62.7,30.33
2016,1,27,16,45,432.5,31.5,0.75,13.5,85.5,24.48,15.28
2016,1,27,17,0,327.0,23.0,0.8,13.0,45.0,18.48,5.96
2016,1,27,17,15,163.5,11.5,0.8,12.5,22.5,10.96,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.0,0.95,10.0,3.0,0.0,0.0
2016,1,28,7,30,0.0,6.0,1.0,10.0,6.0,5.72,0.0
2016,1,28,7,45,0.0,19.5,1.05,10.0,19.5,18.11,5.82
2016,1,28,8,0,0.0,33.0,1.1,10.0,33.0,32.14,21.04
2016,1,28,8,15,0.0,50.5,1.1,10.0,50.5,51.09,37.93
2016,1,28,8,30,0.0,68.0,1.1,10.0,68.0,69.47,54.16
2016,1,28,8,45,2.5,84.5,1.15,10.5,85.5,87.85,70.16
2016,1,28,9,0,5.0,101.0,1.2,11.0,103.0,106.29,85.92
2016,1,28,9,15,9.5,116.0,1.15,11.5,120.0,124.4,101.17
2016,1,28,9,30,14.0,131.0,1.1,12.0,137.0,142.75,116.35
2016,1,28,9,45,7.0,106.0,1.1,12.5,109.0,107.65,86.36
2016,1,28,10,0,0.0,81.0,1.1,13.0,81.0,75.68,58.98
2016,1,28,10,15,160.5,135.5,1.2,13.0,211.0,276.74,230.13
2016,1,28,10,30,321.0,190.0,1.3,13.0,341.0,482.6,393.6
2016,1,28,10,45,321.5,200.5,1.45,13.5,358.5,495.81,401.27
2016,1,28,11,0,322.0,211.0,1.6,14.0,376.0,507.66,409.44
2016,1,28,11,15,179.5,215.5,1.55,14.0,308.5,383.33,309.85
2016,1,28,11,30,37.0,220.0,1.5,14.0,241.0,259.72,208.5
2016,1,28,11,45,38.5,224.5,1.5,14.5,246.0,264.04,211.95
2016,1,28,12,0,40.0,229.0,1.5,15.0,251.0,268.26,214.77
2016,1,28,12,15,20.5,201.0,1.5,15.0,212.5,211.03,168.57
2016,1,28,12,30,1.0,173.0,1.5,15.0,174.0,166.72,132.4
2016,1,28,12,45,17.5,197.5,1.55,15.5,207.5,203.34,162.36
2016,1,28,13,0,34.0,222.0,1.6,16.0,241.0,247.66,197.75
2016,1,28,13,15,163.5,223.5,1.55,16.0,310.5,342.36,275.0
2016,1,28,13,30,293.0,225.0,1.5,16.0,380.0,427.34,341.74
2016,1,28,13,45,151.5,200.5,1.5,16.0,280.5,296.11,237.32
2016,1,28,14,0,10.0,176.0,1.5,16.0,181.0,172.91,137.44
2016,1,28,14,15,17.0,174.0,1.45,16.0,182.0,173.88,138.81
2016,1,28,14,30,24.0,172.0,1.4,16.0,183.0,174.17,139.19
2016,1,28,14,45,12.0,136.0,1.35,16.0,141.5,132.81,105.48
2016,1,28,15,0,0.0,100.0,1.3,16.0,100.0,93.29,73.05
2016,1,28,15,15,0.0,89.5,1.2,15.5,89.5,83.32,65.03
2016,1,28,15,30,0.0,79.0,1.1,15.0,79.0,73.43,56.9
2016,1,28,15,45,0.0,68.0,1.05,15.0,68.0,63.13,48.2
2016,1,28,16,0,0.0,57.0,1.0,15.0,57.0,52.9,39.45
2016,1,28,16,15,0.0,45.5,1.0,14.5,45.5,42.29,30.32
2016,1,28,16,30,0.0,34.0,1.0,14.0,34.0,31.58,20.98
2016,1,28,16,45,0.0,23.0,1.0,13.5,23.0,21.34,12.7
2016,1,28,17,0,0.0,12.0,1.0,13.0,12.0,11.12,1.89
2016,1,28,17,15,0.0,6.0,1.0,13.0,6.0,5.72,0.0
2016,1,28,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,1.0,2.4,14.0,1.0,0.0,0.0
2016,1,29,7,30,0.0,2.0,2.5,14.0,2.0,1.91,0.0
2016,1,29,7,45,0.0,6.5,2.65,14.0,6.5,6.01,0.0
2016,1,29,8,0,0.0,11.0,2.8,14.0,11.0,10.18,2.7
2016,1,29,8,15,0.0,16.5,2.8,14.0,16.5,15.29,7.25
2016,1,29,8,30,0.0,22.0,2.8,14.0,22.0,20.39,11.76
2016,1,29,8,45,0.0,28.0,2.85,14.5,28.0,25.97,16.6
2016,1,29,9,0,0.0,34.0,2.9,15.0,34.0,31.55,21.38
2016,1,29,9,15,0.0,39.5,2.9,15.0,39.5,36.67,25.76
2016,1,29,9,30,0.0,45.0,2.9,15.0,45.0,41.8,30.1
2016,1,29,9,45,0.0,29.5,2.95,15.0,29.5,27.38,17.76
2016,1,29,10,0,0.0,14.0,3.0,15.0,14.0,12.99,5.44
2016,1,29,10,15,0.0,10.5,3.0,15.0,10.5,9.74,2.66
2016,1,29,10,30,0.0,7.0,3.0,15.0,7.0,6.49,0.0
2016,1,29,10,45,0.0,68.5,3.0,15.0,68.5,63.75,48.32
2016,1,29,11,0,0.0,130.0,3.0,15.0,130.0,124.18,98.55
2016,1,29,11,15,0.0,105.5,3.0,15.0,105.5,99.2,77.66
2016,1,29,11,30,0.0,81.0,3.0,15.0,81.0,75.44,57.83
2016,1,29,11,45,0.0,82.5,3.0,15.0,82.5,76.85,58.98
2016,1,29,12,0,0.0,84.0,3.0,15.0,84.0,78.25,60.12
2016,1,29,12,15,0.0,53.0,3.0,15.0,53.0,49.31,35.92
2016,1,29,12,30,0.0,22.0,3.0,15.0,22.0,20.44,11.63
2016,1,29,12,45,0.0,74.5,3.0,15.0,74.5,69.37,52.76
2016,1,29,13,0,0.0,127.0,3.0,15.0,127.0,119.68,94.53
2016,1,29,13,15,0.0,88.5,3.0,15.0,88.5,82.45,63.66
2016,1,29,13,30,0.0,50.0,3.0,15.0,50.0,46.5,33.65
2016,1,29,13,45,96.0,135.5,3.0,15.0,183.5,195.46,159.18
2016,1,29,14,0,192.0,221.0,3.0,15.0,317.0,333.04,270.35
2016,1,29,14,15,192.0,208.0,3.0,14.5,299.5,309.75,251.33
2016,1,29,14,30,192.0,195.0,3.0,14.0,282.0,286.2,232.33
2016,1,29,14,45,96.0,104.0,3.0,14.0,147.5,143.85,115.49
2016,1,29,15,0,0.0,13.0,3.0,14.0,13.0,12.05,4.69
2016,1,29,15,15,0.0,11.5,3.0,14.0,11.5,10.66,3.52
2016,1,29,15,30,0.0,10.0,3.0,14.0,10.0,9.26,2.33
2016,1,29,15,45,0.0,8.5,3.0,14.0,8.5,7.87,1.12
2016,1,29,16,0,0.0,7.0,3.0,14.0,7.0,6.48,0.0
2016,1,29,16,15,0.0,5.5,2.95,14.0,5.5,5.09,0.0
2016,1,29,16,30,0.0,4.0,2.9,14.0,4.0,3.7,0.0
2016,1,29,16,45,0.0,2.5,2.9,14.0,2.5,2.31,0.0
2016,1,29,17,0,0.0,1.0,2.9,14.0,1.0,0.92,0.0
2016,1,29,17,15,0.0,0.5,2.8,13.5,0.5,0.48,0.0
2016,1,29,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,2.4,9.0,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,2.5,9.0,10.0,9.53,0.0
2016,1,30,7,45,37.5,26.5,2.65,9.5,31.5,55.64,32.87
2016,1,30,8,0,75.0,43.0,2.8,10.0,53.0,97.48,75.92
2016,1,30,8,15,92.0,62.0,2.85,10.0,78.5,132.62,108.11
2016,1,30,8,30,109.0,81.0,2.9,10.0,104.0,168.13,139.95
2016,1,30,8,45,121.5,99.0,2.95,10.5,130.0,199.91,167.74
2016,1,30,9,0,134.0,117.0,3.0,11.0,156.0,232.05,195.15
2016,1,30,9,15,141.0,134.0,3.0,11.0,180.5,259.23,218.07
2016,1,30,9,30,148.0,151.0,3.0,11.0,205.0,286.3,240.45
2016,1,30,9,45,491.5,107.5,3.05,11.5,311.5,515.33,432.96
2016,1,30,10,0,835.0,64.0,3.1,12.0,418.0,737.17,604.09
2016,1,30,10,15,466.0,136.5,3.1,12.0,337.0,545.24,451.25
2016,1,30,10,30,97.0,209.0,3.1,12.0,256.0,303.36,249.54
2016,1,30,10,45,147.0,221.0,3.1,12.5,295.5,368.55,303.31
2016,1,30,11,0,197.0,233.0,3.1,13.0,335.0,421.36,345.27
2016,1,30,11,15,209.5,240.0,3.1,13.0,351.5,437.21,357.36
2016,1,30,11,30,222.0,247.0,3.1,13.0,368.0,452.24,368.92
2016,1,30,11,45,219.0,252.0,3.15,13.5,373.5,451.54,367.21
2016,1,30,12,0,216.0,257.0,3.2,14.0,379.0,450.05,365.01
2016,1,30,12,15,560.5,166.5,3.2,14.0,483.5,632.89,513.8
2016,1,30,12,30,905.0,76.0,3.2,14.0,588.0,777.15,622.99
2016,1,30,12,45,896.5,78.0,3.2,14.0,581.0,752.15,603.52
2016,1,30,13,0,888.0,80.0,3.2,14.0,574.0,724.31,583.25
2016,1,30,13,15,506.0,162.0,3.2,14.0,442.0,527.49,428.72
2016,1,30,13,30,124.0,244.0,3.2,14.0,310.0,331.99,268.7
2016,1,30,13,45,315.5,205.0,3.2,14.0,365.0,408.43,333.15
2016,1,30,14,0,507.0,166.0,3.2,14.0,420.0,469.87,382.43
2016,1,30,14,15,264.0,169.5,3.2,13.5,301.0,314.51,256.66
2016,1,30,14,30,21.0,173.0,3.2,13.0,182.0,173.67,140.6
2016,1,30,14,45,106.0,170.0,3.25,13.0,212.5,213.24,173.55
2016,1,30,15,0,191.0,167.0,3.3,13.0,243.0,236.45,191.21
2016,1,30,15,15,182.0,152.0,3.15,12.5,218.5,207.3,166.24
2016,1,30,15,30,173.0,137.0,3.0,12.0,194.0,178.96,141.76
2016,1,30,15,45,164.5,119.0,2.95,12.0,167.5,148.89,115.43
2016,1,30,16,0,156.0,101.0,2.9,12.0,141.0,119.84,90.08
2016,1,30,16,15,138.5,82.5,2.75,11.5,113.0,90.39,65.51
2016,1,30,16,30,121.0,64.0,2.6,11.0,85.0,63.2,44.01
2016,1,30,16,45,90.5,46.0,2.5,10.5,59.0,38.8,28.2
2016,1,30,17,0,60.0,28.0,2.4,10.0,33.0,24.17,12.61
2016,1,30,17,15,30.0,14.0,2.4,9.5,16.5,13.34,0.0
2016,1,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,10.5,2.25,8.0,10.5,0.0,0.0
2016,1,31,7,30,0.0,21.0,2.3,8.0,21.0,20.02,0.0
2016,1,31,7,45,249.0,27.0,2.4,8.0,58.5,177.49,120.93
2016,1,31,8,0,498.0,33.0,2.5,8.0,96.0,319.99,260.1
2016,1,31,8,15,576.0,39.5,2.6,8.0,140.5,392.82,327.79
2016,1,31,8,30,654.0,46.0,2.7,8.0,185.0,470.19,396.39
2016,1,31,8,45,708.0,49.5,2.8,8.5,230.5,532.55,449.85
2016,1,31,9,0,762.0,53.0,2.9,9.0,276.0,596.26,502.18
2016,1,31,9,15,794.0,56.0,3.0,9.5,318.0,644.77,539.42
2016,1,31,9,30,826.0,59.0,3.1,10.0,360.0,692.33,574.92
2016,1,31,9,45,845.5,62.0,3.25,10.5,397.5,729.15,601.58
2016,1,31,10,0,865.0,65.0,3.4,11.0,435.0,757.17,621.16
2016,1,31,10,15,881.0,67.0,3.5,11.0,467.0,785.03,641.36
2016,1,31,10,30,897.0,69.0,3.6,11.0,499.0,810.04,659.32
2016,1,31,10,45,911.0,69.0,3.7,11.5,525.0,827.83,670.67
2016,1,31,11,0,925.0,69.0,3.8,12.0,551.0,842.33,679.64
2016,1,31,11,15,931.5,70.0,3.95,12.0,569.0,848.46,684.03
2016,1,31,11,30,938.0,71.0,4.1,12.0,587.0,850.95,685.93
2016,1,31,11,45,942.0,71.5,4.3,12.0,597.5,847.13,683.87
2016,1,31,12,0,946.0,72.0,4.5,12.0,608.0,839.61,679.39
2016,1,31,12,15,946.5,72.0,4.65,12.0,610.0,825.09,669.39
2016,1,31,12,30,947.0,72.0,4.8,12.0,612.0,807.02,656.78
2016,1,31,12,45,937.0,74.5,4.95,12.0,604.5,780.61,637.83
2016,1,31,13,0,927.0,77.0,5.1,12.0,597.0,751.25,616.54
2016,1,31,13,15,921.5,76.5,5.1,12.0,583.0,718.89,592.16
2016,1,31,13,30,916.0,76.0,5.1,12.0,569.0,683.8,564.32
2016,1,31,13,45,901.5,77.0,5.2,12.0,547.0,642.26,530.6
2016,1,31,14,0,887.0,78.0,5.3,12.0,525.0,599.0,494.76
2016,1,31,14,15,873.5,76.0,5.3,11.5,496.5,553.24,456.68
2016,1,31,14,30,860.0,74.0,5.3,11.0,468.0,504.17,414.88
2016,1,31,14,45,835.0,73.0,5.3,11.0,432.5,450.13,367.15
2016,1,31,15,0,810.0,72.0,5.3,11.0,397.0,396.53,318.69
2016,1,31,15,15,782.0,69.0,5.2,10.5,357.5,340.66,267.85
2016,1,31,15,30,754.0,66.0,5.1,10.0,318.0,286.26,217.38
2016,1,31,15,45,711.5,62.0,5.05,10.0,274.5,229.27,164.78
2016,1,31,16,0,669.0,58.0,5.0,10.0,231.0,174.42,115.31
2016,1,31,16,15,606.0,52.0,4.95,9.5,186.0,120.59,71.08
2016,1,31,16,30,543.0,46.0,4.9,9.0,141.0,73.52,38.54
2016,1,31,16,45,440.5,37.0,4.85,9.0,99.0,30.55,21.22
2016,1,31,17,0,338.0,28.0,4.8,9.0,57.0,22.58,12.01
2016,1,31,17,15,169.0,14.0,4.95,9.0,28.5,13.34,0.0
2016,1,31,17,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,8.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,12.0,3.35,6.5,12.0,11.44,0.0
2016,2,1,7,30,0.0,24.0,3.4,7.0,24.0,22.88,0.0
2016,2,1,7,45,278.5,27.5,3.5,7.5,63.5,193.71,136.65
2016,2,1,8,0,557.0,31.0,3.6,8.0,103.0,349.86,285.88
2016,2,1,8,15,631.0,37.0,3.7,8.5,149.0,422.17,353.09
2016,2,1,8,30,705.0,43.0,3.8,9.0,195.0,498.76,420.69
2016,2,1,8,45,750.0,46.5,3.95,9.5,240.5,557.18,471.21
2016,2,1,9,0,795.0,50.0,4.1,10.0,286.0,616.34,519.83
2016,2,1,9,15,824.5,53.0,4.1,10.0,328.5,658.2,552.63
2016,2,1,9,30,854.0,56.0,4.1,10.0,371.0,704.62,588.15
2016,2,1,9,45,861.5,62.0,4.15,10.5,407.0,736.93,611.12
2016,2,1,10,0,869.0,68.0,4.2,11.0,443.0,772.85,636.49
2016,2,1,10,15,883.5,69.5,4.1,11.0,474.5,792.49,649.44
2016,2,1,10,30,898.0,71.0,4.0,11.0,506.0,815.75,665.3
2016,2,1,10,45,903.5,74.0,3.95,11.5,530.0,830.45,673.63
2016,2,1,11,0,909.0,77.0,3.9,12.0,554.0,841.68,679.46
2016,2,1,11,15,915.0,78.0,3.85,12.0,571.5,847.35,682.52
2016,2,1,11,30,921.0,79.0,3.8,12.0,589.0,849.43,683.12
2016,2,1,11,45,923.0,80.0,3.75,12.0,598.5,844.65,678.84
2016,2,1,12,0,925.0,81.0,3.7,12.0,608.0,836.26,672.11
2016,2,1,12,15,925.5,81.0,3.6,12.0,610.0,821.96,660.94
2016,2,1,12,30,926.0,81.0,3.5,12.0,612.0,804.18,647.37
