Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,36.5,13.0,1.15,11.5,15.5,27.18,0.0
2016,2,12,7,30,73.0,26.0,1.1,12.0,31.0,77.35,43.14
2016,2,12,7,45,120.0,44.0,1.1,12.5,60.5,129.45,100.73
2016,2,12,8,0,167.0,62.0,1.1,13.0,90.0,181.34,147.07
2016,2,12,8,15,192.0,80.5,1.05,13.0,122.0,224.46,184.93
2016,2,12,8,30,217.0,99.0,1.0,13.0,154.0,268.92,222.84
2016,2,12,8,45,239.0,114.5,0.95,13.5,186.0,308.48,255.2
2016,2,12,9,0,261.0,130.0,0.9,14.0,218.0,348.92,287.18
2016,2,12,9,15,286.5,145.0,0.85,14.0,253.5,391.85,320.72
2016,2,12,9,30,312.0,160.0,0.8,14.0,289.0,435.24,353.7
2016,2,12,9,45,367.0,166.0,0.8,14.5,331.0,490.72,395.42
2016,2,12,10,0,422.0,172.0,0.8,15.0,373.0,561.36,446.79
2016,2,12,10,15,470.5,173.5,0.85,15.0,411.0,608.44,481.13
2016,2,12,10,30,519.0,175.0,0.9,15.0,449.0,655.0,514.85
2016,2,12,10,45,540.5,176.5,0.95,15.5,474.0,677.65,529.71
2016,2,12,11,0,562.0,178.0,1.0,16.0,499.0,698.35,543.34
2016,2,12,11,15,703.0,139.5,1.05,16.0,553.5,779.33,601.09
2016,2,12,11,30,844.0,101.0,1.1,16.0,608.0,846.66,646.48
2016,2,12,11,45,627.5,175.0,1.15,16.0,555.5,743.81,574.24
2016,2,12,12,0,411.0,249.0,1.2,16.0,503.0,619.5,482.08
2016,2,12,12,15,409.0,250.5,1.2,16.0,504.5,610.77,476.61
2016,2,12,12,30,407.0,252.0,1.2,16.0,506.0,600.48,468.85
2016,2,12,12,45,484.0,224.0,1.3,16.5,523.0,628.28,490.35
2016,2,12,13,0,561.0,196.0,1.4,17.0,540.0,640.56,500.2
2016,2,12,13,15,692.5,150.0,1.45,17.0,565.0,671.57,524.85
2016,2,12,13,30,824.0,104.0,1.5,17.0,590.0,685.8,536.8
2016,2,12,13,45,811.5,103.5,1.55,17.0,568.5,645.41,506.63
2016,2,12,14,0,799.0,103.0,1.6,17.0,547.0,603.41,475.07
2016,2,12,14,15,724.5,114.5,1.6,17.0,502.0,537.65,424.25
2016,2,12,14,30,650.0,126.0,1.6,17.0,457.0,475.15,375.13
2016,2,12,14,45,465.5,155.5,1.6,17.0,384.5,379.89,300.01
2016,2,12,15,0,281.0,185.0,1.6,17.0,312.0,300.05,236.81
2016,2,12,15,15,225.5,173.0,1.55,16.5,269.0,250.47,197.27
2016,2,12,15,30,170.0,161.0,1.5,16.0,226.0,204.95,160.77
2016,2,12,15,45,156.0,143.5,1.45,16.0,198.0,173.49,134.41
2016,2,12,16,0,142.0,126.0,1.4,16.0,170.0,143.61,109.31
2016,2,12,16,15,127.5,106.5,1.45,15.5,141.0,113.67,84.64
2016,2,12,16,30,113.0,87.0,1.5,15.0,112.0,85.65,62.17
2016,2,12,16,45,90.5,67.0,1.55,14.5,84.0,59.08,42.28
2016,2,12,17,0,68.0,47.0,1.6,14.0,56.0,39.46,28.46
2016,2,12,17,15,34.0,29.0,1.6,14.0,33.5,24.95,13.25
2016,2,12,17,30,0.0,11.0,1.6,14.0,11.0,10.48,0.0
2016,2,12,17,45,0.0,5.5,1.65,14.0,5.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,173.0,12.0,2.0,10.0,25.0,81.91,0.0
2016,2,13,7,30,346.0,24.0,2.0,10.0,50.0,211.48,135.82
2016,2,13,7,45,459.5,32.5,2.0,10.5,94.0,297.43,237.91
2016,2,13,8,0,573.0,41.0,2.0,11.0,138.0,385.58,316.91
2016,2,13,8,15,637.0,46.5,1.85,11.5,186.0,455.21,377.0
2016,2,13,8,30,701.0,52.0,1.7,12.0,234.0,528.11,436.71
2016,2,13,8,45,398.5,96.0,1.6,12.5,203.5,404.36,335.77
2016,2,13,9,0,96.0,140.0,1.5,13.0,173.0,234.27,192.93
2016,2,13,9,15,469.5,102.5,1.5,13.5,294.0,487.62,403.71
2016,2,13,9,30,843.0,65.0,1.5,14.0,415.0,741.81,593.39
2016,2,13,9,45,869.5,65.0,1.5,15.0,455.0,775.28,611.18
2016,2,13,10,0,896.0,65.0,1.5,16.0,495.0,813.29,634.12
2016,2,13,10,15,909.5,66.5,1.45,16.0,527.5,840.12,650.56
2016,2,13,10,30,923.0,68.0,1.4,16.0,560.0,863.86,664.81
2016,2,13,10,45,935.5,68.0,1.4,16.5,586.5,881.59,674.32
2016,2,13,11,0,948.0,68.0,1.4,17.0,613.0,895.83,681.55
2016,2,13,11,15,953.5,68.5,1.45,17.0,631.5,901.04,684.78
2016,2,13,11,30,959.0,69.0,1.5,17.0,650.0,902.46,685.71
2016,2,13,11,45,963.0,69.0,1.6,17.5,660.5,898.18,682.33
2016,2,13,12,0,967.0,69.0,1.7,18.0,671.0,890.06,676.49
2016,2,13,12,15,967.5,69.0,1.7,18.0,673.0,875.23,666.32
2016,2,13,12,30,968.0,69.0,1.7,18.0,675.0,856.7,653.8
2016,2,13,12,45,957.0,73.0,1.75,18.0,668.0,830.17,636.39
2016,2,13,13,0,946.0,77.0,1.8,18.0,661.0,800.56,616.86
2016,2,13,13,15,940.5,76.5,2.0,18.0,646.5,767.1,595.74
2016,2,13,13,30,935.0,76.0,2.2,18.0,632.0,730.79,572.09
2016,2,13,13,45,922.5,76.5,2.45,18.0,609.0,688.32,542.6
2016,2,13,14,0,910.0,77.0,2.7,18.0,586.0,643.88,509.64
2016,2,13,14,15,897.5,75.5,2.75,17.5,557.0,595.64,472.83
2016,2,13,14,30,885.0,74.0,2.8,17.0,528.0,546.01,433.73
2016,2,13,14,45,866.0,72.5,2.85,17.0,492.5,492.14,389.26
2016,2,13,15,0,847.0,71.0,2.9,17.0,457.0,437.97,343.22
2016,2,13,15,15,823.0,68.5,2.75,16.5,416.5,380.59,293.66
2016,2,13,15,30,799.0,66.0,2.6,16.0,376.0,324.18,243.64
2016,2,13,15,45,759.5,64.0,2.5,15.5,330.5,265.41,191.4
2016,2,13,16,0,720.0,62.0,2.4,15.0,285.0,209.97,142.14
2016,2,13,16,15,669.0,57.0,2.4,14.5,238.0,153.64,94.59
2016,2,13,16,30,618.0,52.0,2.4,14.0,191.0,100.37,54.21
2016,2,13,16,45,531.0,45.0,2.45,13.5,144.5,51.87,27.24
2016,2,13,17,0,444.0,38.0,2.5,13.0,98.0,29.56,20.09
2016,2,13,17,15,304.0,27.0,2.5,12.5,60.0,21.5,11.2
2016,2,13,17,30,164.0,16.0,2.5,12.0,22.0,15.25,0.0
2016,2,13,17,45,82.0,8.0,2.5,12.0,11.0,7.63,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,136.5,13.0,2.35,11.5,23.5,68.31,0.0
2016,2,14,7,30,273.0,26.0,2.4,12.0,47.0,182.45,122.2
2016,2,14,7,45,353.5,37.5,2.45,12.5,86.0,250.74,200.37
2016,2,14,8,0,434.0,49.0,2.5,13.0,125.0,324.9,266.87
2016,2,14,8,15,484.5,58.0,2.35,13.5,167.0,384.55,318.81
2016,2,14,8,30,535.0,67.0,2.2,14.0,209.0,447.03,370.8
2016,2,14,8,45,570.0,74.5,2.05,14.5,250.0,499.5,412.58
2016,2,14,9,0,605.0,82.0,1.9,15.0,291.0,552.57,452.98
2016,2,14,9,15,407.0,129.5,1.9,15.5,278.0,475.99,389.08
2016,2,14,9,30,209.0,177.0,1.9,16.0,265.0,366.14,298.35
2016,2,14,9,45,277.0,184.5,1.95,16.5,312.0,443.97,360.09
2016,2,14,10,0,345.0,192.0,2.0,17.0,359.0,511.37,411.48
2016,2,14,10,15,600.5,134.5,2.1,17.5,448.5,679.38,540.64
2016,2,14,10,30,856.0,77.0,2.2,18.0,538.0,821.39,640.05
2016,2,14,10,45,747.0,116.5,2.3,18.5,532.0,793.31,617.38
2016,2,14,11,0,638.0,156.0,2.4,19.0,526.0,747.52,583.66
2016,2,14,11,15,463.5,214.0,2.4,19.0,487.5,656.33,513.74
2016,2,14,11,30,289.0,272.0,2.4,19.0,449.0,556.4,435.81
2016,2,14,11,45,591.5,178.5,2.4,19.5,547.0,720.83,562.84
2016,2,14,12,0,894.0,85.0,2.4,20.0,645.0,850.6,652.69
2016,2,14,12,15,896.0,85.0,2.4,20.0,648.5,837.87,642.47
2016,2,14,12,30,898.0,85.0,2.4,20.0,652.0,821.66,631.27
2016,2,14,12,45,897.5,85.0,2.45,20.0,647.0,800.06,616.76
2016,2,14,13,0,897.0,85.0,2.5,20.0,642.0,775.21,600.0
2016,2,14,13,15,893.0,84.0,2.5,20.0,629.0,743.58,578.07
2016,2,14,13,30,889.0,83.0,2.5,20.0,616.0,709.17,554.09
2016,2,14,13,45,877.0,84.0,2.5,20.0,594.5,669.04,524.5
2016,2,14,14,0,865.0,85.0,2.5,20.0,573.0,627.03,492.33
2016,2,14,14,15,853.0,83.5,2.5,20.0,545.0,582.4,457.47
2016,2,14,14,30,841.0,82.0,2.5,20.0,517.0,534.28,419.12
2016,2,14,14,45,544.5,138.0,2.5,20.0,412.5,402.77,316.05
2016,2,14,15,0,248.0,194.0,2.5,20.0,308.0,295.52,231.82
2016,2,14,15,15,222.0,178.5,2.45,19.5,274.0,252.96,197.89
2016,2,14,15,30,196.0,163.0,2.4,19.0,240.0,215.83,167.7
2016,2,14,15,45,185.0,145.5,2.35,18.5,211.5,183.66,140.91
2016,2,14,16,0,174.0,128.0,2.3,18.0,183.0,152.69,114.97
2016,2,14,16,15,160.5,109.0,2.25,17.5,153.0,121.39,89.07
2016,2,14,16,30,147.0,90.0,2.2,17.0,123.0,91.83,65.46
2016,2,14,16,45,127.0,70.0,2.2,16.5,94.0,63.18,44.48
2016,2,14,17,0,107.0,50.0,2.2,16.0,65.0,40.15,28.98
2016,2,14,17,15,53.5,32.5,2.25,15.5,40.0,27.76,16.33
2016,2,14,17,30,0.0,15.0,2.3,15.0,15.0,13.88,0.0
2016,2,14,17,45,0.0,7.5,2.35,15.0,7.5,7.15,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,205.0,12.0,1.7,14.5,29.5,95.9,0.0
2016,2,15,7,30,410.0,24.0,1.7,15.0,59.0,239.58,165.31
2016,2,15,7,45,511.5,31.5,1.75,15.5,104.0,320.0,252.74
2016,2,15,8,0,613.0,39.0,1.8,16.0,149.0,408.82,329.97
2016,2,15,8,15,671.0,44.0,1.85,16.0,196.5,476.09,387.87
2016,2,15,8,30,729.0,49.0,1.9,16.0,244.0,546.22,445.69
2016,2,15,8,45,768.0,52.0,2.0,16.5,291.0,603.18,490.06
2016,2,15,9,0,807.0,55.0,2.1,17.0,338.0,660.44,531.98
2016,2,15,9,15,832.0,57.5,2.15,17.0,381.0,700.12,560.41
2016,2,15,9,30,857.0,60.0,2.2,17.0,424.0,744.49,591.78
2016,2,15,9,45,875.5,62.0,2.25,17.5,462.0,781.29,615.95
2016,2,15,10,0,894.0,64.0,2.3,18.0,500.0,815.71,638.09
2016,2,15,10,15,906.0,65.0,2.3,18.0,532.0,840.76,654.2
2016,2,15,10,30,918.0,66.0,2.3,18.0,564.0,862.7,668.15
2016,2,15,10,45,926.5,67.0,2.3,18.5,589.5,878.32,676.45
2016,2,15,11,0,935.0,68.0,2.3,19.0,615.0,890.4,682.41
2016,2,15,11,15,940.5,68.5,2.3,19.0,633.0,895.63,685.09
2016,2,15,11,30,946.0,69.0,2.3,19.0,651.0,897.1,685.41
2016,2,15,11,45,948.5,70.0,2.3,19.5,661.0,892.82,680.67
2016,2,15,12,0,951.0,71.0,2.3,20.0,671.0,884.75,673.56
2016,2,15,12,15,951.5,71.0,2.3,20.0,673.5,870.08,663.4
2016,2,15,12,30,952.0,71.0,2.3,20.0,676.0,851.77,650.89
2016,2,15,12,45,942.0,74.5,2.3,20.5,669.0,825.62,631.85
2016,2,15,13,0,932.0,78.0,2.3,21.0,662.0,796.42,610.81
2016,2,15,13,15,927.5,77.5,2.25,21.0,648.0,763.97,588.32
2016,2,15,13,30,923.0,77.0,2.2,21.0,634.0,728.64,563.76
2016,2,15,13,45,913.5,76.5,2.2,21.0,612.5,687.31,534.28
2016,2,15,14,0,904.0,76.0,2.2,21.0,591.0,643.85,501.54
2016,2,15,14,15,893.0,74.5,2.1,20.5,562.5,596.56,465.61
2016,2,15,14,30,882.0,73.0,2.0,20.0,534.0,547.77,427.52
2016,2,15,14,45,864.5,71.5,1.95,20.0,499.0,494.56,384.38
2016,2,15,15,0,847.0,70.0,1.9,20.0,464.0,440.87,339.63
2016,2,15,15,15,825.0,67.5,1.75,19.5,423.5,384.03,291.58
2016,2,15,15,30,803.0,65.0,1.6,19.0,383.0,327.95,242.83
2016,2,15,15,45,771.5,62.0,1.45,19.0,338.5,269.86,191.5
2016,2,15,16,0,740.0,59.0,1.3,19.0,294.0,214.22,142.34
2016,2,15,16,15,693.0,54.5,1.3,18.5,247.5,157.51,95.08
2016,2,15,16,30,646.0,50.0,1.3,18.0,201.0,105.73,56.24
2016,2,15,16,45,574.5,43.5,1.3,17.5,154.5,56.46,28.66
2016,2,15,17,0,503.0,37.0,1.3,17.0,108.0,28.36,18.82
2016,2,15,17,15,371.0,27.0,1.3,17.0,68.0,21.21,11.38
2016,2,15,17,30,239.0,17.0,1.3,17.0,28.0,13.72,0.0
2016,2,15,17,45,119.5,8.5,1.35,17.0,14.0,8.1,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,197.0,13.0,1.9,12.5,30.5,110.52,0.0
2016,2,16,7,30,394.0,26.0,1.9,13.0,61.0,241.51,173.08
2016,2,16,7,45,493.5,34.0,1.9,13.5,106.0,314.79,251.6
2016,2,16,8,0,593.0,42.0,1.9,14.0,151.0,402.75,328.39
2016,2,16,8,15,652.0,47.5,1.75,14.5,198.5,470.76,385.79
2016,2,16,8,30,711.0,53.0,1.6,15.0,246.0,541.68,442.5
2016,2,16,8,45,749.5,56.5,1.5,15.5,293.0,598.53,485.52
2016,2,16,9,0,788.0,60.0,1.4,16.0,340.0,655.64,525.58
2016,2,16,9,15,814.5,63.0,1.4,16.5,383.0,702.98,557.75
2016,2,16,9,30,841.0,66.0,1.4,17.0,426.0,748.97,588.1
2016,2,16,9,45,858.5,68.0,1.45,17.5,464.0,778.02,606.29
2016,2,16,10,0,876.0,70.0,1.5,18.0,502.0,811.26,627.34
2016,2,16,10,15,889.5,71.5,1.55,18.0,534.5,837.87,644.72
2016,2,16,10,30,903.0,73.0,1.6,18.0,567.0,861.45,660.05
2016,2,16,10,45,680.0,147.0,1.65,18.5,529.0,775.77,598.65
2016,2,16,11,0,457.0,221.0,1.7,19.0,491.0,662.91,514.01
2016,2,16,11,15,694.5,149.0,1.7,19.0,573.0,791.14,609.27
2016,2,16,11,30,932.0,77.0,1.7,19.0,655.0,897.45,680.32
2016,2,16,11,45,934.5,78.0,1.75,19.5,665.0,893.14,675.01
2016,2,16,12,0,937.0,79.0,1.8,20.0,675.0,885.1,668.59
2016,2,16,12,15,937.5,79.0,1.8,20.0,677.5,870.52,658.63
2016,2,16,12,30,938.0,79.0,1.8,20.0,680.0,852.34,646.4
2016,2,16,12,45,938.0,78.0,1.85,20.0,674.5,829.1,631.3
2016,2,16,13,0,938.0,77.0,1.9,20.0,669.0,802.46,613.86
2016,2,16,13,15,933.5,76.5,1.95,20.0,655.0,769.78,592.14
2016,2,16,13,30,929.0,76.0,2.0,20.0,641.0,734.2,568.24
2016,2,16,13,45,922.0,75.0,2.05,20.5,619.5,693.7,538.97
2016,2,16,14,0,915.0,74.0,2.1,21.0,598.0,650.86,506.12
2016,2,16,14,15,904.0,72.5,2.1,20.5,569.5,603.05,470.42
2016,2,16,14,30,893.0,71.0,2.1,20.0,541.0,553.69,432.41
2016,2,16,14,45,876.5,69.5,2.1,20.0,506.0,500.38,389.34
2016,2,16,15,0,860.0,68.0,2.1,20.0,471.0,446.57,344.56
2016,2,16,15,15,784.0,72.5,1.95,19.5,415.5,375.16,285.87
2016,2,16,15,30,708.0,77.0,1.8,19.0,360.0,310.25,231.52
2016,2,16,15,45,665.5,76.0,1.7,19.0,318.0,254.45,182.93
2016,2,16,16,0,623.0,75.0,1.6,19.0,276.0,203.77,138.76
2016,2,16,16,15,637.5,62.5,1.5,18.5,240.5,155.52,96.0
2016,2,16,16,30,652.0,50.0,1.4,18.0,205.0,107.46,57.29
2016,2,16,16,45,571.0,44.0,1.35,17.5,157.5,55.21,27.21
2016,2,16,17,0,490.0,38.0,1.3,17.0,110.0,29.06,19.48
2016,2,16,17,15,245.0,33.5,1.25,16.5,69.5,26.14,15.65
2016,2,16,17,30,0.0,29.0,1.2,16.0,29.0,24.7,0.0
2016,2,16,17,45,0.0,14.5,1.2,16.0,14.5,13.82,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,1.0,15.5,3.75,15.0,15.5,15.13,0.0
2016,2,17,7,30,2.0,31.0,3.6,15.0,31.0,33.26,19.8
2016,2,17,7,45,22.5,50.5,3.5,15.5,54.5,70.51,52.8
2016,2,17,8,0,43.0,70.0,3.4,16.0,78.0,104.64,82.57
2016,2,17,8,15,55.0,90.0,3.5,16.0,103.5,135.54,109.47
2016,2,17,8,30,67.0,110.0,3.6,16.0,129.0,167.01,136.46
2016,2,17,8,45,75.5,129.0,3.7,16.0,154.0,195.3,160.3
2016,2,17,9,0,84.0,148.0,3.8,16.0,179.0,223.93,184.02
2016,2,17,9,15,230.0,154.5,4.0,16.0,251.5,363.98,301.32
2016,2,17,9,30,376.0,161.0,4.2,16.0,324.0,489.19,403.48
2016,2,17,9,45,308.5,189.0,4.45,16.5,330.5,476.23,390.01
2016,2,17,10,0,241.0,217.0,4.7,17.0,337.0,458.59,373.2
2016,2,17,10,15,210.0,235.0,4.75,17.0,344.5,442.11,358.9
2016,2,17,10,30,179.0,253.0,4.8,17.0,352.0,437.05,353.34
2016,2,17,10,45,289.5,246.5,4.9,17.0,414.5,536.56,433.4
2016,2,17,11,0,400.0,240.0,5.0,17.0,477.0,623.32,501.99
2016,2,17,11,15,516.5,208.5,4.95,17.0,524.5,699.95,561.71
2016,2,17,11,30,633.0,177.0,4.9,17.0,572.0,766.69,613.14
2016,2,17,11,45,477.0,231.0,4.9,17.0,531.5,680.73,543.95
2016,2,17,12,0,321.0,285.0,4.9,17.0,491.0,588.64,470.01
2016,2,17,12,15,173.0,268.0,4.9,16.5,379.0,427.77,343.66
2016,2,17,12,30,25.0,251.0,4.9,16.0,267.0,263.42,210.18
2016,2,17,12,45,44.0,267.0,4.9,16.0,295.5,303.47,242.99
2016,2,17,13,0,63.0,283.0,4.9,16.0,324.0,332.25,266.26
2016,2,17,13,15,34.5,238.5,4.9,16.0,260.5,261.26,209.1
2016,2,17,13,30,6.0,194.0,4.9,16.0,197.0,188.19,149.69
2016,2,17,13,45,3.0,154.0,4.95,16.0,155.5,146.89,116.24
2016,2,17,14,0,0.0,114.0,5.0,16.0,114.0,106.57,83.21
2016,2,17,14,15,0.0,108.0,4.9,16.0,108.0,100.83,78.64
2016,2,17,14,30,0.0,102.0,4.8,16.0,102.0,95.14,74.06
2016,2,17,14,45,0.0,61.5,4.75,16.0,61.5,57.22,42.56
2016,2,17,15,0,0.0,21.0,4.7,16.0,21.0,19.49,10.87
2016,2,17,15,15,0.0,19.0,4.65,15.5,19.0,17.63,9.35
2016,2,17,15,30,0.0,17.0,4.6,15.0,17.0,15.77,7.82
2016,2,17,15,45,0.0,15.0,4.55,15.0,15.0,13.91,6.26
2016,2,17,16,0,0.0,13.0,4.5,15.0,13.0,12.05,4.68
2016,2,17,16,15,0.0,11.0,4.45,14.5,11.0,10.19,3.1
2016,2,17,16,30,0.0,9.0,4.4,14.0,9.0,8.33,1.49
2016,2,17,16,45,0.0,6.5,4.4,14.0,6.5,6.01,0.0
2016,2,17,17,0,0.0,4.0,4.4,14.0,4.0,3.7,0.0
2016,2,17,17,15,0.0,2.5,4.4,14.0,2.5,2.31,0.0
2016,2,17,17,30,0.0,1.0,4.4,14.0,1.0,0.92,0.0
2016,2,17,17,45,0.0,0.5,4.4,14.0,0.5,0.48,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,69.5,20.5,3.95,12.0,27.5,62.3,0.0
2016,2,18,7,30,139.0,41.0,4.0,12.0,55.0,134.48,99.72
2016,2,18,7,45,245.0,56.0,4.1,12.0,96.5,219.92,178.5
2016,2,18,8,0,351.0,71.0,4.2,12.0,138.0,307.69,256.08
2016,2,18,8,15,421.0,81.5,4.25,12.0,184.0,376.74,316.87
2016,2,18,8,30,491.0,92.0,4.3,12.0,230.0,450.75,380.18
2016,2,18,8,45,538.5,99.5,4.35,12.5,275.5,512.78,431.13
2016,2,18,9,0,586.0,107.0,4.4,13.0,321.0,574.71,480.49
2016,2,18,9,15,620.5,113.0,4.4,13.0,363.5,626.0,520.82
2016,2,18,9,30,655.0,119.0,4.4,13.0,406.0,676.83,559.57
2016,2,18,9,45,672.0,126.0,4.45,13.5,442.5,713.85,585.72
2016,2,18,10,0,689.0,133.0,4.5,14.0,479.0,748.88,610.06
2016,2,18,10,15,707.0,136.0,4.45,14.0,511.0,777.99,630.29
2016,2,18,10,30,725.0,139.0,4.4,14.0,543.0,804.64,648.57
2016,2,18,10,45,656.0,159.5,4.4,14.0,537.5,773.06,623.76
2016,2,18,11,0,587.0,180.0,4.4,14.0,532.0,731.94,591.61
2016,2,18,11,15,675.5,164.5,4.35,14.0,580.5,795.96,639.39
2016,2,18,11,30,764.0,149.0,4.3,14.0,629.0,851.29,678.83
2016,2,18,11,45,770.5,148.5,4.3,14.0,639.5,848.75,676.11
2016,2,18,12,0,777.0,148.0,4.3,14.0,650.0,842.91,671.53
2016,2,18,12,15,398.5,196.0,4.25,14.0,454.0,560.52,454.19
2016,2,18,12,30,20.0,244.0,4.2,14.0,258.0,252.09,201.72
2016,2,18,12,45,154.0,267.0,4.2,14.0,366.5,400.2,324.32
2016,2,18,13,0,288.0,290.0,4.2,14.0,475.0,530.14,427.64
2016,2,18,13,15,232.5,290.5,4.1,14.0,437.5,469.36,378.51
2016,2,18,13,30,177.0,291.0,4.0,14.0,400.0,420.52,339.14
2016,2,18,13,45,190.5,279.5,3.95,14.0,393.5,408.49,330.11
2016,2,18,14,0,204.0,268.0,3.9,14.0,387.0,395.07,319.66
2016,2,18,14,15,225.0,252.0,3.8,14.0,377.5,380.04,307.81
2016,2,18,14,30,246.0,236.0,3.7,14.0,368.0,367.24,297.33
2016,2,18,14,45,236.0,224.0,3.6,14.0,344.0,332.02,268.46
2016,2,18,15,0,226.0,212.0,3.5,14.0,320.0,301.74,243.24
2016,2,18,15,15,394.0,162.5,3.35,13.5,331.0,310.54,247.8
2016,2,18,15,30,562.0,113.0,3.2,13.0,342.0,297.66,231.52
2016,2,18,15,45,522.0,109.0,3.05,13.0,303.0,246.64,186.24
2016,2,18,16,0,482.0,105.0,2.9,13.0,264.0,201.29,146.11
2016,2,18,16,15,511.5,86.5,2.7,12.5,232.0,159.82,107.79
2016,2,18,16,30,541.0,68.0,2.5,12.0,200.0,112.67,67.62
2016,2,18,16,45,466.5,58.5,2.3,12.0,154.5,65.96,38.75
2016,2,18,17,0,392.0,49.0,2.1,12.0,109.0,38.72,28.51
2016,2,18,17,15,270.0,36.0,2.05,11.5,70.0,28.04,18.06
2016,2,18,17,30,148.0,23.0,2.0,11.0,31.0,18.22,0.0
2016,2,18,17,45,74.0,11.5,1.95,11.0,15.5,10.96,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,13.0,3.7,11.0,13.0,12.06,0.0
2016,2,19,7,30,0.0,26.0,3.9,11.0,26.0,24.21,13.74
2016,2,19,7,45,0.0,43.5,4.1,11.5,43.5,42.95,30.58
2016,2,19,8,0,0.0,61.0,4.3,12.0,61.0,61.06,46.5
2016,2,19,8,15,0.0,80.0,4.45,12.5,80.0,80.69,63.52
2016,2,19,8,30,0.0,99.0,4.6,13.0,99.0,100.08,80.07
2016,2,19,8,45,4.0,115.0,4.75,13.5,116.5,118.53,95.64
2016,2,19,9,0,8.0,131.0,4.9,14.0,134.0,137.28,111.23
2016,2,19,9,15,67.0,161.5,4.9,14.0,191.0,225.9,186.74
2016,2,19,9,30,126.0,192.0,4.9,14.0,248.0,320.86,265.75
2016,2,19,9,45,211.5,202.0,4.9,14.0,305.5,401.86,333.0
2016,2,19,10,0,297.0,212.0,4.9,14.0,363.0,499.61,411.98
2016,2,19,10,15,148.5,158.0,4.75,14.0,233.5,299.17,247.43
2016,2,19,10,30,0.0,104.0,4.6,14.0,104.0,97.59,76.36
2016,2,19,10,45,0.0,93.5,4.5,14.0,93.5,87.23,67.74
2016,2,19,11,0,0.0,83.0,4.4,14.0,83.0,77.34,59.4
2016,2,19,11,15,0.0,117.5,4.25,13.5,117.5,110.53,87.07
2016,2,19,11,30,0.0,152.0,4.1,13.0,152.0,144.51,115.2
2016,2,19,11,45,2.5,175.5,4.0,13.0,177.5,169.9,136.01
2016,2,19,12,0,5.0,199.0,3.9,13.0,203.0,195.31,156.7
2016,2,19,12,15,3.5,191.5,3.8,13.0,194.5,186.01,148.96
2016,2,19,12,30,2.0,184.0,3.7,13.0,186.0,176.89,141.46
2016,2,19,12,45,8.5,208.0,3.65,13.0,214.0,205.54,165.05
2016,2,19,13,0,15.0,232.0,3.6,13.0,242.0,233.82,188.12
2016,2,19,13,15,22.0,239.5,3.45,13.0,254.0,245.47,197.69
2016,2,19,13,30,29.0,247.0,3.3,13.0,266.0,263.5,212.39
2016,2,19,13,45,14.5,209.5,3.2,13.0,219.0,208.28,167.56
2016,2,19,14,0,0.0,172.0,3.1,13.0,172.0,161.91,129.64
2016,2,19,14,15,0.0,156.5,2.95,12.5,156.5,146.82,117.71
2016,2,19,14,30,0.0,141.0,2.8,12.0,141.0,131.89,105.76
2016,2,19,14,45,32.0,172.5,2.65,12.0,188.0,179.36,145.55
2016,2,19,15,0,64.0,204.0,2.5,12.0,235.0,220.42,179.16
2016,2,19,15,15,76.5,189.0,2.4,12.0,223.0,206.15,167.06
2016,2,19,15,30,89.0,174.0,2.3,12.0,211.0,190.54,153.62
2016,2,19,15,45,80.0,156.5,2.2,12.0,187.0,165.3,132.4
2016,2,19,16,0,71.0,139.0,2.1,12.0,163.0,141.15,112.04
2016,2,19,16,15,62.5,118.5,2.0,11.5,137.5,115.73,90.82
2016,2,19,16,30,54.0,98.0,1.9,11.0,112.0,91.59,70.78
2016,2,19,16,45,39.5,77.5,1.8,10.5,86.5,68.59,52.19
2016,2,19,17,0,25.0,57.0,1.7,10.0,61.0,49.02,37.94
2016,2,19,17,15,12.5,37.5,1.65,10.0,39.5,33.03,22.62
2016,2,19,17,30,0.0,18.0,1.6,10.0,18.0,16.71,1.24
2016,2,19,17,45,0.0,9.0,1.6,10.0,9.0,8.58,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,92.5,18.5,2.15,6.5,28.5,76.66,13.17
2016,2,20,7,30,185.0,37.0,2.1,7.0,57.0,157.86,123.03
2016,2,20,7,45,232.0,55.0,2.1,7.5,93.0,212.27,175.3
2016,2,20,8,0,279.0,73.0,2.1,8.0,129.0,270.58,227.6
2016,2,20,8,15,312.0,89.0,2.05,8.5,167.0,321.22,271.85
2016,2,20,8,30,345.0,105.0,2.0,9.0,205.0,373.76,316.07
2016,2,20,8,45,376.0,115.5,2.0,9.5,241.5,419.71,353.66
2016,2,20,9,0,407.0,126.0,2.0,10.0,278.0,466.69,390.91
2016,2,20,9,15,386.5,147.5,1.9,10.5,305.0,488.3,405.59
2016,2,20,9,30,366.0,169.0,1.8,11.0,332.0,493.74,407.55
2016,2,20,9,45,593.5,132.5,1.75,11.5,424.0,661.63,538.6
2016,2,20,10,0,821.0,96.0,1.7,12.0,516.0,814.85,646.67
2016,2,20,10,15,834.5,98.0,1.6,12.0,548.0,841.36,661.35
2016,2,20,10,30,848.0,100.0,1.5,12.0,580.0,864.88,675.11
2016,2,20,10,45,465.5,187.5,1.4,12.5,453.5,637.35,505.92
2016,2,20,11,0,83.0,275.0,1.3,13.0,327.0,362.78,288.49
2016,2,20,11,15,323.0,240.0,1.15,13.0,445.5,556.64,443.51
2016,2,20,11,30,563.0,205.0,1.0,13.0,564.0,736.9,575.27
2016,2,20,11,45,476.5,239.5,0.9,13.0,547.0,693.37,538.09
2016,2,20,12,0,390.0,274.0,0.8,13.0,530.0,637.28,494.94
2016,2,20,12,15,433.5,261.0,0.75,13.0,546.5,661.62,512.95
2016,2,20,12,30,477.0,248.0,0.7,13.0,563.0,672.06,520.2
2016,2,20,12,45,410.0,265.5,0.7,13.5,534.5,613.03,475.56
2016,2,20,13,0,343.0,283.0,0.7,14.0,506.0,566.13,439.83
2016,2,20,13,15,620.0,188.0,0.7,14.0,581.0,671.47,521.51
2016,2,20,13,30,897.0,93.0,0.7,14.0,656.0,739.51,571.57
2016,2,20,13,45,889.5,92.0,0.75,14.5,634.5,699.34,542.03
2016,2,20,14,0,882.0,91.0,0.8,15.0,613.0,656.95,510.65
2016,2,20,14,15,871.0,89.0,0.85,14.5,584.5,611.09,477.64
2016,2,20,14,30,860.0,87.0,0.9,14.0,556.0,561.58,440.71
2016,2,20,14,45,848.5,83.5,0.95,14.0,521.5,509.11,399.35
2016,2,20,15,0,837.0,80.0,1.0,14.0,487.0,455.81,355.78
2016,2,20,15,15,763.5,82.5,1.0,14.0,430.0,383.58,296.48
2016,2,20,15,30,690.0,85.0,1.0,14.0,373.0,316.12,239.98
2016,2,20,15,45,716.5,75.0,1.05,14.0,345.0,274.56,200.96
2016,2,20,16,0,743.0,65.0,1.1,14.0,317.0,227.58,156.52
2016,2,20,16,15,698.5,60.0,1.15,13.5,269.0,169.85,107.2
2016,2,20,16,30,654.0,55.0,1.2,13.0,221.0,116.81,65.68
2016,2,20,16,45,587.5,48.0,1.3,12.5,173.0,63.16,32.36
2016,2,20,17,0,521.0,41.0,1.4,12.0,125.0,31.07,21.89
2016,2,20,17,15,402.0,31.0,1.45,11.5,82.0,24.11,15.03
2016,2,20,17,30,283.0,21.0,1.5,11.0,39.0,16.81,2.95
2016,2,20,17,45,141.5,10.5,1.6,11.0,19.5,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,16.0,1.85,8.5,39.5,128.65,44.99
2016,2,21,7,30,426.0,32.0,1.9,9.0,79.0,268.41,210.89
2016,2,21,7,45,520.0,40.0,1.95,9.5,126.5,347.7,285.38
2016,2,21,8,0,614.0,48.0,2.0,10.0,174.0,430.23,357.85
2016,2,21,8,15,670.0,53.5,2.0,10.5,223.5,498.49,415.83
2016,2,21,8,30,726.0,59.0,2.0,11.0,273.0,569.28,473.23
2016,2,21,8,45,766.0,62.5,2.0,11.5,321.5,628.54,518.41
2016,2,21,9,0,806.0,66.0,2.0,12.0,370.0,688.07,561.42
2016,2,21,9,15,831.5,69.0,1.95,12.5,414.5,735.72,593.83
2016,2,21,9,30,857.0,72.0,1.9,13.0,459.0,781.88,624.27
2016,2,21,9,45,876.5,73.5,1.9,13.5,498.5,812.49,643.26
2016,2,21,10,0,896.0,75.0,1.9,14.0,538.0,847.41,665.15
2016,2,21,10,15,909.0,76.5,1.85,14.0,571.0,874.1,681.65
2016,2,21,10,30,922.0,78.0,1.8,14.0,604.0,897.64,695.91
2016,2,21,10,45,931.0,79.5,1.75,14.5,630.5,914.32,704.11
2016,2,21,11,0,940.0,81.0,1.7,15.0,657.0,927.39,709.92
2016,2,21,11,15,945.0,81.5,1.65,15.0,675.0,932.03,711.44
2016,2,21,11,30,950.0,82.0,1.6,15.0,693.0,932.87,710.62
2016,2,21,11,45,952.5,82.5,1.6,15.0,703.5,927.68,706.62
2016,2,21,12,0,955.0,83.0,1.6,15.0,714.0,918.67,700.25
2016,2,21,12,15,955.0,83.5,1.65,15.0,716.0,903.74,690.69
2016,2,21,12,30,955.0,84.0,1.7,15.0,718.0,885.12,678.73
2016,2,21,12,45,951.0,84.5,1.8,15.5,711.0,859.69,661.45
2016,2,21,13,0,947.0,85.0,1.9,16.0,704.0,830.95,641.84
2016,2,21,13,15,942.0,84.5,1.95,16.0,689.5,797.21,619.33
2016,2,21,13,30,937.0,84.0,2.0,16.0,675.0,760.55,594.58
2016,2,21,13,45,926.0,84.0,2.15,16.0,652.0,717.65,565.57
2016,2,21,14,0,915.0,84.0,2.3,16.0,629.0,672.66,532.4
2016,2,21,14,15,903.0,82.5,2.4,15.5,599.5,623.7,495.89
2016,2,21,14,30,891.0,81.0,2.5,15.0,570.0,573.27,456.94
2016,2,21,14,45,726.0,112.5,2.6,15.0,494.5,478.67,381.54
2016,2,21,15,0,561.0,144.0,2.7,15.0,419.0,393.66,312.95
2016,2,21,15,15,579.5,126.0,2.7,14.5,389.5,353.57,278.58
2016,2,21,15,30,598.0,108.0,2.7,14.0,360.0,308.2,238.32
2016,2,21,15,45,564.0,103.0,2.7,14.0,320.0,257.44,193.33
2016,2,21,16,0,530.0,98.0,2.7,14.0,280.0,209.84,151.08
2016,2,21,16,15,498.0,87.0,2.7,13.5,237.5,160.47,108.67
2016,2,21,16,30,466.0,76.0,2.7,13.0,195.0,114.62,71.98
2016,2,21,16,45,413.5,64.0,2.7,12.5,153.0,69.52,42.2
2016,2,21,17,0,361.0,52.0,2.7,12.0,111.0,39.55,29.4
2016,2,21,17,15,274.0,38.0,2.65,11.5,73.5,29.42,19.68
2016,2,21,17,30,187.0,24.0,2.6,11.0,36.0,18.88,5.46
2016,2,21,17,45,93.5,12.0,2.6,11.0,18.0,11.44,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
