Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.0,15.5,1.85,9.5,42.0,137.53,63.63
2016,2,22,7,30,464.0,31.0,1.9,10.0,84.0,280.86,221.62
2016,2,22,7,45,550.0,38.5,1.95,10.5,132.0,358.43,293.74
2016,2,22,8,0,636.0,46.0,2.0,11.0,180.0,442.63,366.98
2016,2,22,8,15,689.5,51.0,2.0,11.5,229.5,509.69,423.55
2016,2,22,8,30,743.0,56.0,2.0,12.0,279.0,579.09,479.42
2016,2,22,8,45,777.5,60.0,2.05,12.5,326.5,635.8,522.21
2016,2,22,9,0,812.0,64.0,2.1,13.0,374.0,692.41,563.08
2016,2,22,9,15,616.5,113.0,2.1,13.5,364.5,630.67,513.69
2016,2,22,9,30,421.0,162.0,2.1,14.0,355.0,544.29,442.86
2016,2,22,9,45,658.5,118.0,2.15,14.5,448.0,701.82,564.3
2016,2,22,10,0,896.0,74.0,2.2,15.0,541.0,848.88,667.45
2016,2,22,10,15,909.0,76.0,2.2,15.0,574.5,876.23,683.9
2016,2,22,10,30,922.0,78.0,2.2,15.0,608.0,900.42,699.27
2016,2,22,10,45,930.0,79.5,2.2,15.5,634.5,916.23,707.55
2016,2,22,11,0,938.0,81.0,2.2,16.0,661.0,928.42,713.48
2016,2,22,11,15,944.0,82.0,2.15,16.0,679.5,934.52,716.19
2016,2,22,11,30,950.0,83.0,2.1,16.0,698.0,936.8,716.48
2016,2,22,11,45,952.5,83.5,2.1,16.5,708.5,931.58,711.06
2016,2,22,12,0,955.0,84.0,2.1,17.0,719.0,922.52,703.29
2016,2,22,12,15,956.0,84.5,2.1,17.0,721.5,908.37,693.56
2016,2,22,12,30,957.0,85.0,2.1,17.0,724.0,890.5,681.45
2016,2,22,12,45,951.5,86.5,2.15,17.0,717.5,864.85,664.55
2016,2,22,13,0,946.0,88.0,2.2,17.0,711.0,835.92,645.39
2016,2,22,13,15,942.0,87.5,2.2,17.0,697.0,802.85,622.85
2016,2,22,13,30,938.0,87.0,2.2,17.0,683.0,766.8,598.1
2016,2,22,13,45,795.5,122.5,2.2,17.5,616.5,674.8,529.6
2016,2,22,14,0,653.0,158.0,2.2,18.0,550.0,587.22,462.02
2016,2,22,14,15,640.0,153.0,2.1,17.5,522.5,543.35,429.05
2016,2,22,14,30,627.0,148.0,2.0,17.0,495.0,498.93,394.52
2016,2,22,14,45,621.0,139.0,1.95,17.0,464.0,453.79,358.09
2016,2,22,15,0,615.0,130.0,1.9,17.0,433.0,407.93,320.1
2016,2,22,15,15,652.5,108.5,1.75,16.5,406.5,366.74,284.6
2016,2,22,15,30,690.0,87.0,1.6,16.0,380.0,320.58,243.39
2016,2,22,15,45,647.0,87.5,1.45,16.0,338.5,267.42,196.61
2016,2,22,16,0,604.0,88.0,1.3,16.0,297.0,218.13,153.28
2016,2,22,16,15,568.5,79.0,1.3,15.5,253.0,165.62,108.7
2016,2,22,16,30,533.0,70.0,1.3,15.0,209.0,116.95,70.27
2016,2,22,16,45,469.0,61.0,1.3,14.5,164.5,71.01,41.26
2016,2,22,17,0,405.0,52.0,1.3,14.0,120.0,40.55,30.09
2016,2,22,17,15,313.5,38.5,1.35,13.5,80.5,30.68,20.71
2016,2,22,17,30,222.0,25.0,1.4,13.0,41.0,20.3,7.41
2016,2,22,17,45,111.0,12.5,1.45,13.0,20.5,11.91,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,1.45,10.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,1.5,10.0,13.0,12.39,0.0
2016,2,23,7,15,222.5,24.0,1.55,10.5,50.5,146.39,79.8
2016,2,23,7,30,445.0,35.0,1.6,11.0,88.0,283.3,223.75
2016,2,23,7,45,535.0,43.0,1.65,11.5,136.5,362.25,295.57
2016,2,23,8,0,625.0,51.0,1.7,12.0,185.0,448.62,369.64
2016,2,23,8,15,680.0,56.5,1.8,12.0,235.5,512.27,424.06
2016,2,23,8,30,735.0,62.0,1.9,12.0,286.0,583.25,482.02
2016,2,23,8,45,774.5,65.5,2.0,12.5,335.0,642.83,527.18
2016,2,23,9,0,814.0,69.0,2.1,13.0,384.0,702.58,570.52
2016,2,23,9,15,839.0,72.0,2.1,13.0,429.0,750.3,604.15
2016,2,23,9,30,864.0,75.0,2.1,13.0,474.0,796.44,636.01
2016,2,23,9,45,883.5,77.0,2.1,13.5,514.0,834.88,660.55
2016,2,23,10,0,903.0,79.0,2.1,14.0,554.0,863.67,677.92
2016,2,23,10,15,915.5,81.0,1.95,14.5,587.5,890.68,692.38
2016,2,23,10,30,928.0,83.0,1.8,15.0,621.0,914.47,704.25
2016,2,23,10,45,936.0,84.5,1.7,15.5,647.5,930.28,711.07
2016,2,23,11,0,944.0,86.0,1.6,16.0,674.0,942.44,715.45
2016,2,23,11,15,949.5,87.0,1.55,16.0,692.5,948.03,717.52
2016,2,23,11,30,955.0,88.0,1.5,16.0,711.0,949.77,717.24
2016,2,23,11,45,955.0,89.5,1.45,16.5,720.5,943.38,710.4
2016,2,23,12,0,955.0,91.0,1.4,17.0,730.0,933.16,701.3
2016,2,23,12,15,955.0,91.0,1.3,17.0,732.0,917.48,689.33
2016,2,23,12,30,955.0,91.0,1.2,17.0,734.0,898.11,675.09
2016,2,23,12,45,949.5,92.0,1.2,17.5,726.5,871.8,656.63
2016,2,23,13,0,944.0,93.0,1.2,18.0,719.0,842.24,636.13
2016,2,23,13,15,939.0,92.5,1.1,18.0,704.5,808.35,612.55
2016,2,23,13,30,934.0,92.0,1.0,18.0,690.0,771.55,587.0
2016,2,23,13,45,924.5,91.5,0.95,18.0,667.0,728.97,557.83
2016,2,23,14,0,915.0,91.0,0.9,18.0,644.0,684.19,525.01
2016,2,23,14,15,903.5,89.5,0.85,18.0,614.5,635.25,488.49
2016,2,23,14,30,892.0,88.0,0.8,18.0,585.0,585.8,450.64
2016,2,23,14,45,874.0,86.5,0.75,18.0,548.0,530.28,407.3
2016,2,23,15,0,856.0,85.0,0.7,18.0,511.0,474.45,362.45
2016,2,23,15,15,819.5,76.5,0.65,18.0,457.5,404.36,305.81
2016,2,23,15,30,783.0,68.0,0.6,18.0,404.0,336.76,249.63
2016,2,23,15,45,726.0,74.0,0.55,18.0,359.5,280.15,201.28
2016,2,23,16,0,669.0,80.0,0.5,18.0,315.0,226.52,155.45
2016,2,23,16,15,627.0,73.5,0.55,17.5,268.5,171.34,109.54
2016,2,23,16,30,585.0,67.0,0.6,17.0,222.0,120.66,70.29
2016,2,23,16,45,504.0,60.5,0.7,16.5,174.0,72.87,41.15
2016,2,23,17,0,423.0,54.0,0.8,16.0,126.0,42.22,31.33
2016,2,23,17,15,320.5,40.5,0.9,15.5,84.5,32.39,22.1
2016,2,23,17,30,218.0,27.0,1.0,15.0,43.0,22.08,9.47
2016,2,23,17,45,109.0,13.5,1.1,15.0,21.5,12.87,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,38.5,5.0,1.1,10.5,6.0,0.0,0.0
2016,2,24,7,0,77.0,10.0,1.1,11.0,12.0,39.23,0.0
2016,2,24,7,15,214.5,24.5,1.2,11.0,47.0,145.68,88.07
2016,2,24,7,30,352.0,39.0,1.3,11.0,82.0,243.45,193.2
2016,2,24,7,45,444.0,48.0,1.4,11.5,128.0,320.86,262.6
2016,2,24,8,0,536.0,57.0,1.5,12.0,174.0,405.9,335.41
2016,2,24,8,15,592.0,63.5,1.45,12.0,222.0,472.16,390.92
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,541.35,446.48
2016,2,24,8,45,692.0,73.5,1.4,12.5,318.0,600.61,491.5
2016,2,24,9,0,736.0,77.0,1.4,13.0,366.0,656.94,531.53
2016,2,24,9,15,529.5,131.0,1.3,13.5,351.0,582.96,471.28
2016,2,24,9,30,323.0,185.0,1.2,14.0,336.0,482.26,389.18
2016,2,24,9,45,578.0,136.5,1.2,14.5,433.0,660.68,527.14
2016,2,24,10,0,833.0,88.0,1.2,15.0,530.0,825.5,640.46
2016,2,24,10,15,846.0,90.0,1.15,15.0,562.5,851.86,654.49
2016,2,24,10,30,859.0,92.0,1.1,15.0,595.0,875.2,668.09
2016,2,24,10,45,868.0,93.5,1.1,15.5,620.0,891.18,676.25
2016,2,24,11,0,877.0,95.0,1.1,16.0,645.0,896.35,677.31
2016,2,24,11,15,883.0,96.0,1.05,16.5,663.0,902.22,678.3
2016,2,24,11,30,889.0,97.0,1.0,17.0,681.0,904.5,677.0
2016,2,24,11,45,891.0,97.5,1.0,17.5,691.0,899.06,671.65
2016,2,24,12,0,893.0,98.0,1.0,18.0,701.0,890.03,664.2
2016,2,24,12,15,893.5,98.5,0.95,18.0,703.0,876.14,654.14
2016,2,24,12,30,894.0,99.0,0.9,18.0,705.0,858.78,641.97
2016,2,24,12,45,890.5,99.0,0.85,18.0,698.5,834.22,625.15
2016,2,24,13,0,887.0,99.0,0.8,18.0,692.0,806.55,606.39
2016,2,24,13,15,882.0,98.5,0.75,18.0,677.5,774.24,584.55
2016,2,24,13,30,877.0,98.0,0.7,18.0,663.0,739.21,560.84
2016,2,24,13,45,869.0,96.5,0.7,18.0,641.5,701.41,535.3
2016,2,24,14,0,861.0,95.0,0.7,18.0,620.0,658.03,504.19
2016,2,24,14,15,849.5,93.5,0.7,18.0,591.0,610.67,469.45
2016,2,24,14,30,838.0,92.0,0.7,18.0,562.0,561.96,432.75
2016,2,24,14,45,821.5,89.5,0.7,18.0,527.0,508.64,391.51
2016,2,24,15,0,805.0,87.0,0.7,18.0,492.0,455.02,348.71
2016,2,24,15,15,782.5,84.0,0.7,18.0,451.0,398.5,302.33
2016,2,24,15,30,760.0,81.0,0.7,18.0,410.0,342.9,255.28
2016,2,24,15,45,729.5,77.0,0.7,18.0,365.5,285.28,205.73
2016,2,24,16,0,699.0,73.0,0.7,18.0,321.0,228.01,156.08
2016,2,24,16,15,654.5,67.5,0.8,17.5,273.5,171.53,108.84
2016,2,24,16,30,610.0,62.0,0.9,17.0,226.0,119.77,68.53
2016,2,24,16,45,543.5,54.5,1.0,16.5,178.5,70.14,37.45
2016,2,24,17,0,477.0,47.0,1.1,16.0,131.0,35.6,25.6
2016,2,24,17,15,369.5,36.5,1.2,15.5,88.5,28.43,18.79
2016,2,24,17,30,262.0,26.0,1.3,15.0,46.0,20.93,9.43
2016,2,24,17,45,131.0,13.0,1.4,14.5,23.0,12.39,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,6.0,0.8,11.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,12.0,0.8,12.0,13.0,36.68,0.0
2016,2,25,7,15,189.0,27.5,0.85,12.0,48.0,139.05,89.83
2016,2,25,7,30,313.0,43.0,0.9,12.0,83.0,229.04,181.55
2016,2,25,7,45,392.0,54.5,0.95,12.5,127.5,301.15,245.27
2016,2,25,8,0,471.0,66.0,1.0,13.0,172.0,379.56,311.66
2016,2,25,8,15,528.0,74.0,0.95,13.5,219.0,446.0,365.72
2016,2,25,8,30,585.0,82.0,0.9,14.0,266.0,515.46,419.71
2016,2,25,8,45,625.5,88.0,0.9,14.5,312.0,573.38,463.0
2016,2,25,9,0,666.0,94.0,0.9,15.0,358.0,632.01,504.82
2016,2,25,9,15,694.0,98.0,0.9,15.5,400.5,678.77,536.02
2016,2,25,9,30,722.0,102.0,0.9,16.0,443.0,724.57,565.83
2016,2,25,9,45,750.0,103.0,0.9,16.5,482.0,765.36,591.44
2016,2,25,10,0,778.0,104.0,0.9,17.0,521.0,800.28,612.57
2016,2,25,10,15,792.5,106.0,0.9,17.0,552.5,827.08,629.12
2016,2,25,10,30,807.0,108.0,0.9,17.0,584.0,851.04,643.79
2016,2,25,10,45,607.5,182.0,0.95,17.5,549.0,768.33,585.52
2016,2,25,11,0,408.0,256.0,1.0,18.0,514.0,656.36,502.56
2016,2,25,11,15,473.5,240.0,0.95,18.5,547.5,707.81,539.03
2016,2,25,11,30,539.0,224.0,0.9,19.0,581.0,744.23,562.86
2016,2,25,11,45,543.0,226.0,0.85,19.5,590.0,743.32,559.61
2016,2,25,12,0,547.0,228.0,0.8,20.0,599.0,739.99,555.23
2016,2,25,12,15,704.0,169.0,0.75,20.0,648.5,804.25,600.23
2016,2,25,12,30,861.0,110.0,0.7,20.0,698.0,851.5,629.76
2016,2,25,12,45,867.0,106.5,0.65,20.0,694.0,830.87,614.77
2016,2,25,13,0,873.0,103.0,0.6,20.0,690.0,802.05,595.42
2016,2,25,13,15,868.5,102.5,0.55,20.0,677.0,774.57,577.08
2016,2,25,13,30,864.0,102.0,0.5,20.0,664.0,739.65,553.71
2016,2,25,13,45,853.0,102.5,0.45,20.5,642.0,698.79,524.62
2016,2,25,14,0,842.0,103.0,0.4,21.0,620.0,656.04,492.93
2016,2,25,14,15,830.5,101.0,0.4,20.5,591.5,608.78,460.01
2016,2,25,14,30,819.0,99.0,0.4,20.0,563.0,560.26,425.08
2016,2,25,14,45,798.5,98.0,0.4,20.0,527.5,507.15,384.82
2016,2,25,15,0,778.0,97.0,0.4,20.0,492.0,454.15,343.37
2016,2,25,15,15,756.0,93.5,0.5,19.5,451.5,398.55,299.86
2016,2,25,15,30,734.0,90.0,0.6,19.0,411.0,342.3,254.01
2016,2,25,15,45,702.5,85.5,0.75,19.0,366.5,284.84,205.59
2016,2,25,16,0,671.0,81.0,0.9,19.0,322.0,230.02,158.48
2016,2,25,16,15,626.5,75.0,0.95,18.0,274.5,174.51,112.39
2016,2,25,16,30,582.0,69.0,1.0,17.0,227.0,123.8,73.01
2016,2,25,16,45,527.0,59.5,1.1,16.5,181.0,74.49,41.27
2016,2,25,17,0,472.0,50.0,1.2,16.0,135.0,38.09,27.81
2016,2,25,17,15,367.0,38.5,1.2,15.5,92.0,30.09,20.29
2016,2,25,17,30,262.0,27.0,1.2,15.0,49.0,21.71,10.61
2016,2,25,17,45,131.0,13.5,1.25,15.0,24.5,12.87,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,43.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,2,26,7,0,86.0,14.0,0.9,12.0,17.0,46.98,0.0
2016,2,26,7,15,214.5,28.5,1.0,12.0,53.0,153.5,104.76
2016,2,26,7,30,343.0,43.0,1.1,12.0,89.0,245.25,195.44
2016,2,26,7,45,425.0,53.5,1.2,12.5,134.5,319.33,260.89
2016,2,26,8,0,507.0,64.0,1.3,13.0,180.0,400.11,329.42
2016,2,26,8,15,345.0,97.5,1.35,13.5,184.5,356.79,294.75
2016,2,26,8,30,183.0,131.0,1.4,14.0,189.0,279.77,231.0
2016,2,26,8,45,200.0,148.5,1.5,14.5,221.0,317.1,261.58
2016,2,26,9,0,217.0,166.0,1.6,15.0,253.0,367.32,300.86
2016,2,26,9,15,271.5,178.0,1.6,15.0,299.0,428.53,349.2
2016,2,26,9,30,326.0,190.0,1.6,15.0,345.0,492.08,398.17
2016,2,26,9,45,231.0,217.5,1.65,15.5,332.0,438.44,352.96
2016,2,26,10,0,136.0,245.0,1.7,16.0,319.0,392.64,313.86
2016,2,26,10,15,309.0,230.0,1.7,16.0,410.5,537.92,428.8
2016,2,26,10,30,482.0,215.0,1.7,16.0,502.0,688.52,541.26
2016,2,26,10,45,501.0,217.5,1.7,16.5,526.5,710.48,554.09
2016,2,26,11,0,520.0,220.0,1.7,17.0,551.0,730.47,566.64
2016,2,26,11,15,488.5,240.0,1.7,17.0,557.5,722.44,559.01
2016,2,26,11,30,457.0,260.0,1.7,17.0,564.0,711.83,549.91
2016,2,26,11,45,497.0,247.5,1.75,17.0,583.0,727.44,562.09
2016,2,26,12,0,537.0,235.0,1.8,17.0,602.0,740.19,572.0
2016,2,26,12,15,516.0,244.0,1.85,17.0,597.5,720.52,557.39
2016,2,26,12,30,495.0,253.0,1.9,17.0,593.0,699.18,541.85
2016,2,26,12,45,682.0,179.5,2.0,17.0,644.0,763.79,593.07
2016,2,26,13,0,869.0,106.0,2.1,17.0,695.0,809.02,625.88
2016,2,26,13,15,862.5,105.5,2.15,17.0,680.0,775.33,602.45
2016,2,26,13,30,856.0,105.0,2.2,17.0,665.0,739.05,577.75
2016,2,26,13,45,849.0,102.5,2.3,17.0,643.0,697.94,548.99
2016,2,26,14,0,842.0,100.0,2.4,17.0,621.0,654.73,516.99
2016,2,26,14,15,829.5,98.0,2.45,16.5,591.5,606.83,481.23
2016,2,26,14,30,817.0,96.0,2.5,16.0,562.0,557.74,443.42
2016,2,26,14,45,805.0,92.0,2.6,16.0,527.5,505.98,401.69
2016,2,26,15,0,793.0,88.0,2.7,16.0,493.0,453.56,358.04
2016,2,26,15,15,771.0,85.0,2.7,15.5,452.5,397.66,310.74
2016,2,26,15,30,749.0,82.0,2.7,15.0,412.0,342.66,262.76
2016,2,26,15,45,537.5,107.5,2.7,15.0,332.0,258.4,194.62
2016,2,26,16,0,326.0,133.0,2.7,15.0,252.0,195.91,146.84
2016,2,26,16,15,303.5,117.0,2.55,14.5,215.5,155.79,112.92
2016,2,26,16,30,281.0,101.0,2.4,14.0,179.0,118.28,82.54
2016,2,26,16,45,249.0,83.0,2.3,13.5,142.0,81.43,56.0
2016,2,26,17,0,217.0,65.0,2.2,13.0,105.0,51.57,40.1
2016,2,26,17,15,163.5,47.5,2.05,12.5,72.0,38.35,27.8
2016,2,26,17,30,110.0,30.0,1.9,12.0,39.0,24.71,13.6
2016,2,26,17,45,55.0,15.0,1.8,12.0,19.5,14.3,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,10.01,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,20.02,0.0
2016,2,27,7,15,221.5,29.5,1.5,11.0,60.0,158.49,112.99
2016,2,27,7,30,443.0,38.0,1.5,11.0,99.0,290.76,233.89
2016,2,27,7,45,523.0,46.0,1.55,11.5,146.5,365.44,300.23
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,446.59,369.26
2016,2,27,8,15,653.5,59.5,1.55,12.5,243.0,511.41,422.25
2016,2,27,8,30,704.0,65.0,1.5,13.0,292.0,574.92,471.92
2016,2,27,8,45,738.5,68.5,1.5,13.5,339.0,630.27,512.24
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,685.53,550.85
2016,2,27,9,15,797.0,75.0,1.4,14.0,429.5,731.49,581.63
2016,2,27,9,30,821.0,78.0,1.3,14.0,473.0,775.94,610.48
2016,2,27,9,45,837.5,81.0,1.2,14.5,511.5,812.27,631.69
2016,2,27,10,0,854.0,84.0,1.1,15.0,550.0,846.1,650.62
2016,2,27,10,15,867.0,85.5,1.05,15.0,582.5,864.89,660.89
2016,2,27,10,30,880.0,87.0,1.0,15.0,615.0,887.93,674.18
2016,2,27,10,45,889.5,88.0,0.95,15.5,641.0,904.01,681.42
2016,2,27,11,0,899.0,89.0,0.9,16.0,667.0,916.64,686.46
2016,2,27,11,15,904.5,90.0,0.9,16.0,685.0,922.08,689.08
2016,2,27,11,30,910.0,91.0,0.9,16.0,703.0,923.84,689.55
2016,2,27,11,45,912.5,92.0,0.95,16.5,713.0,919.21,685.66
2016,2,27,12,0,915.0,93.0,1.0,17.0,723.0,910.86,679.54
2016,2,27,12,15,669.5,188.5,1.0,17.0,650.5,798.97,604.59
2016,2,27,12,30,424.0,284.0,1.0,17.0,578.0,672.86,512.43
2016,2,27,12,45,517.5,245.5,1.0,17.0,601.0,695.9,532.25
2016,2,27,13,0,611.0,207.0,1.0,17.0,624.0,715.87,547.85
2016,2,27,13,15,346.5,254.5,1.0,17.0,490.0,529.8,410.24
2016,2,27,13,30,82.0,302.0,1.0,17.0,356.0,356.98,277.5
2016,2,27,13,45,167.5,293.0,1.05,17.0,399.0,408.16,319.41
2016,2,27,14,0,253.0,284.0,1.1,17.0,442.0,450.74,352.42
2016,2,27,14,15,365.5,245.0,1.1,17.0,461.5,465.8,364.73
2016,2,27,14,30,478.0,206.0,1.1,17.0,481.0,475.2,371.87
2016,2,27,14,45,651.5,146.0,1.1,17.0,496.0,481.84,376.01
2016,2,27,15,0,825.0,86.0,1.1,17.0,511.0,467.69,362.25
2016,2,27,15,15,804.0,83.0,1.1,16.5,470.0,410.42,315.0
2016,2,27,15,30,783.0,80.0,1.1,16.0,429.0,353.89,267.04
2016,2,27,15,45,760.0,75.0,1.1,16.0,384.5,295.9,216.21
2016,2,27,16,0,737.0,70.0,1.1,16.0,340.0,239.5,166.11
2016,2,27,16,15,695.0,65.5,1.15,15.5,291.5,182.11,117.07
2016,2,27,16,30,653.0,61.0,1.2,15.0,243.0,126.44,72.64
2016,2,27,16,45,594.0,54.0,1.25,14.5,195.0,74.65,39.12
2016,2,27,17,0,535.0,47.0,1.3,14.0,147.0,35.12,25.5
2016,2,27,17,15,429.0,37.5,1.35,13.5,102.0,28.87,19.54
2016,2,27,17,30,323.0,28.0,1.4,13.0,57.0,22.35,12.11
2016,2,27,17,45,161.5,14.0,1.5,12.5,28.5,11.07,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,2.0,10.5,6.0,5.72,0.0
2016,2,28,7,0,0.0,12.0,2.0,11.0,12.0,11.13,0.0
2016,2,28,7,15,18.0,31.5,2.0,11.0,34.0,44.6,29.04
2016,2,28,7,30,36.0,51.0,2.0,11.0,56.0,76.87,59.19
2016,2,28,7,45,50.5,72.0,2.05,11.5,82.5,110.04,88.61
2016,2,28,8,0,65.0,93.0,2.1,12.0,109.0,143.82,118.13
2016,2,28,8,15,74.0,114.5,2.1,12.5,136.0,175.58,145.25
2016,2,28,8,30,83.0,136.0,2.1,13.0,163.0,207.69,171.99
2016,2,28,8,45,91.0,155.0,2.1,13.5,189.0,236.12,195.07
2016,2,28,9,0,99.0,174.0,2.1,14.0,215.0,264.87,217.92
2016,2,28,9,15,171.5,190.5,2.05,14.0,270.5,353.62,290.46
2016,2,28,9,30,244.0,207.0,2.0,14.0,326.0,447.52,364.64
2016,2,28,9,45,146.0,218.5,1.95,14.5,291.5,369.02,298.84
2016,2,28,10,0,48.0,230.0,1.9,15.0,257.0,285.55,229.06
2016,2,28,10,15,140.5,253.0,1.85,15.0,337.0,405.17,325.33
2016,2,28,10,30,233.0,276.0,1.8,15.0,417.0,513.25,408.6
2016,2,28,10,45,314.5,271.5,1.8,15.5,470.0,594.04,468.47
2016,2,28,11,0,396.0,267.0,1.8,16.0,523.0,660.9,517.03
2016,2,28,11,15,473.5,246.0,1.8,16.0,561.0,718.01,558.69
2016,2,28,11,30,551.0,225.0,1.8,16.0,599.0,760.21,589.54
2016,2,28,11,45,347.0,279.5,1.85,16.0,516.5,619.11,482.88
2016,2,28,12,0,143.0,334.0,1.9,16.0,434.0,481.21,376.06
2016,2,28,12,15,233.0,324.0,1.95,16.0,486.5,542.6,425.36
2016,2,28,12,30,323.0,314.0,2.0,16.0,539.0,611.01,477.38
2016,2,28,12,45,232.0,322.0,2.05,16.0,483.0,523.97,410.7
2016,2,28,13,0,141.0,330.0,2.1,16.0,427.0,451.15,354.34
2016,2,28,13,15,241.0,310.0,2.1,16.0,472.0,499.19,393.6
2016,2,28,13,30,341.0,290.0,2.1,16.0,517.0,547.95,431.69
2016,2,28,13,45,433.0,251.5,2.1,16.0,529.5,562.97,444.19
2016,2,28,14,0,525.0,213.0,2.1,16.0,542.0,563.48,445.66
2016,2,28,14,15,509.0,208.0,2.05,16.0,515.5,522.47,413.68
2016,2,28,14,30,493.0,203.0,2.0,16.0,489.0,481.52,381.48
2016,2,28,14,45,424.5,205.0,2.0,16.0,440.5,420.57,333.3
2016,2,28,15,0,356.0,207.0,2.0,16.0,392.0,362.63,287.06
2016,2,28,15,15,360.0,188.0,1.95,16.0,362.5,324.53,255.53
2016,2,28,15,30,364.0,169.0,1.9,16.0,333.0,285.69,222.47
2016,2,28,15,45,280.0,160.0,1.9,16.0,278.5,229.01,176.57
2016,2,28,16,0,196.0,151.0,1.9,16.0,224.0,181.88,139.22
2016,2,28,16,15,175.5,133.5,1.85,15.5,192.0,148.65,111.92
2016,2,28,16,30,155.0,116.0,1.8,15.0,160.0,117.85,87.27
2016,2,28,16,45,138.0,95.0,1.75,14.5,128.5,87.19,63.92
2016,2,28,17,0,121.0,74.0,1.7,14.0,97.0,60.3,47.69
2016,2,28,17,15,87.5,53.5,1.8,13.5,67.5,44.46,33.13
2016,2,28,17,30,54.0,33.0,1.9,13.0,38.0,28.19,17.13
2016,2,28,17,45,27.0,16.5,2.0,12.5,19.0,14.51,0.0
2016,2,28,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,91.0,9.0,1.45,9.5,13.0,40.57,0.0
2016,2,29,7,0,182.0,18.0,1.4,10.0,26.0,110.3,0.0
2016,2,29,7,15,314.5,29.5,1.45,10.5,66.5,203.72,155.41
2016,2,29,7,30,447.0,41.0,1.5,11.0,107.0,300.13,243.52
2016,2,29,7,45,534.5,48.0,1.55,11.5,156.5,378.82,312.46
2016,2,29,8,0,622.0,55.0,1.6,12.0,206.0,464.58,384.53
2016,2,29,8,15,671.0,60.0,1.55,12.5,255.5,525.46,433.87
2016,2,29,8,30,720.0,65.0,1.5,13.0,305.0,592.52,485.44
2016,2,29,8,45,455.5,120.0,1.5,13.5,280.0,492.38,403.44
2016,2,29,9,0,191.0,175.0,1.5,14.0,255.0,347.31,284.1
2016,2,29,9,15,509.0,128.0,1.5,14.5,371.0,571.9,464.82
2016,2,29,9,30,827.0,81.0,1.5,15.0,487.0,792.03,623.07
2016,2,29,9,45,836.5,86.0,1.5,15.5,524.0,825.13,641.15
2016,2,29,10,0,846.0,91.0,1.5,16.0,561.0,855.37,659.1
2016,2,29,10,15,858.5,92.5,1.45,16.0,593.0,880.97,674.32
2016,2,29,10,30,871.0,94.0,1.4,16.0,625.0,895.86,682.23
2016,2,29,10,45,883.5,93.5,1.35,16.5,651.5,912.72,690.34
2016,2,29,11,0,896.0,93.0,1.3,17.0,678.0,926.2,696.15
2016,2,29,11,15,901.5,94.0,1.3,17.0,695.5,931.52,698.73
2016,2,29,11,30,907.0,95.0,1.3,17.0,713.0,933.15,699.13
2016,2,29,11,45,917.5,92.0,1.3,17.5,725.0,930.98,695.91
2016,2,29,12,0,928.0,89.0,1.3,18.0,737.0,925.0,690.39
2016,2,29,12,15,928.5,89.0,1.25,18.0,739.0,909.81,679.51
2016,2,29,12,30,929.0,89.0,1.2,18.0,741.0,890.99,666.48
2016,2,29,12,45,927.5,89.0,1.2,18.5,735.0,866.98,649.64
2016,2,29,13,0,926.0,89.0,1.2,19.0,729.0,839.62,630.67
2016,2,29,13,15,691.5,174.0,1.15,19.0,647.0,726.1,552.04
2016,2,29,13,30,457.0,259.0,1.1,19.0,565.0,609.7,465.87
2016,2,29,13,45,675.0,174.5,1.05,19.5,609.5,659.19,504.5
2016,2,29,14,0,893.0,90.0,1.0,20.0,654.0,682.53,521.56
2016,2,29,14,15,882.0,88.5,0.9,20.0,624.5,634.24,484.61
2016,2,29,14,30,871.0,87.0,0.8,20.0,595.0,584.47,446.55
2016,2,29,14,45,849.5,87.0,0.75,20.0,558.0,529.78,404.36
2016,2,29,15,0,828.0,87.0,0.7,20.0,521.0,474.38,360.46
2016,2,29,15,15,807.0,84.0,0.6,20.0,479.5,416.66,313.26
2016,2,29,15,30,786.0,81.0,0.5,20.0,438.0,359.68,265.36
2016,2,29,15,45,755.5,78.0,0.4,20.0,392.0,300.91,215.29
2016,2,29,16,0,725.0,75.0,0.3,20.0,346.0,244.58,166.75
2016,2,29,16,15,683.5,70.0,0.25,19.5,297.5,184.63,116.96
2016,2,29,16,30,642.0,65.0,0.2,19.0,249.0,131.26,75.24
2016,2,29,16,45,569.5,59.5,0.2,19.0,199.5,80.27,42.84
2016,2,29,17,0,497.0,54.0,0.2,19.0,150.0,40.66,29.84
2016,2,29,17,15,396.5,43.0,0.2,18.5,105.5,33.3,23.1
2016,2,29,17,30,296.0,32.0,0.2,18.0,61.0,25.6,15.27
2016,2,29,17,45,148.0,16.0,0.2,18.0,30.5,12.59,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,13.5,1.6,11.5,13.5,12.87,0.0
2016,3,1,7,0,0.0,27.0,1.6,12.0,27.0,30.9,2.7
2016,3,1,7,15,178.5,37.5,1.65,12.5,64.5,150.62,114.95
2016,3,1,7,30,357.0,48.0,1.7,13.0,102.0,263.31,213.2
2016,3,1,7,45,423.0,59.0,1.8,13.5,146.5,331.02,272.48
2016,3,1,8,0,489.0,70.0,1.9,14.0,191.0,403.94,334.17
2016,3,1,8,15,541.0,75.0,1.9,14.5,236.0,465.38,384.41
2016,3,1,8,30,593.0,80.0,1.9,15.0,281.0,529.29,434.69
2016,3,1,8,45,601.0,92.5,1.95,15.5,321.5,572.31,466.75
2016,3,1,9,0,609.0,105.0,2.0,16.0,362.0,613.71,496.57
2016,3,1,9,15,568.0,130.5,2.1,16.0,389.5,629.0,506.45
2016,3,1,9,30,527.0,156.0,2.2,16.0,417.0,634.54,509.01
2016,3,1,9,45,542.5,164.0,2.3,16.5,451.0,668.42,532.82
2016,3,1,10,0,558.0,172.0,2.4,17.0,485.0,700.78,554.95
2016,3,1,10,15,733.0,127.0,2.45,17.0,562.5,817.7,638.96
2016,3,1,10,30,908.0,82.0,2.5,17.0,640.0,917.21,706.86
2016,3,1,10,45,919.0,82.0,2.55,17.0,666.5,933.72,716.61
2016,3,1,11,0,930.0,82.0,2.6,17.0,693.0,946.68,724.85
2016,3,1,11,15,935.5,82.5,2.6,17.0,711.0,951.52,727.24
2016,3,1,11,30,941.0,83.0,2.6,17.0,729.0,952.55,727.26
2016,3,1,11,45,946.5,82.5,2.6,17.5,740.0,948.56,722.69
2016,3,1,12,0,952.0,82.0,2.6,18.0,751.0,940.7,715.7
2016,3,1,12,15,952.0,82.0,2.55,18.0,752.5,924.71,704.26
2016,3,1,12,30,952.0,82.0,2.5,18.0,754.0,905.03,690.5
2016,3,1,12,45,949.0,82.5,2.5,18.0,747.5,879.81,673.46
2016,3,1,13,0,946.0,83.0,2.5,18.0,741.0,851.22,654.14
2016,3,1,13,15,940.5,82.0,2.5,17.5,725.5,815.85,631.25
2016,3,1,13,30,935.0,81.0,2.5,17.0,710.0,777.62,606.14
2016,3,1,13,45,928.0,80.0,2.5,17.0,687.5,735.65,576.98
2016,3,1,14,0,921.0,79.0,2.5,17.0,665.0,691.31,544.87
2016,3,1,14,15,909.5,77.5,2.45,17.0,634.5,641.55,506.57
2016,3,1,14,30,898.0,76.0,2.4,17.0,604.0,590.28,466.2
2016,3,1,14,45,883.0,74.0,2.4,17.0,567.0,535.46,422.2
2016,3,1,15,0,868.0,72.0,2.4,17.0,530.0,480.02,376.36
2016,3,1,15,15,847.5,70.0,2.35,16.5,488.0,421.98,327.61
2016,3,1,15,30,827.0,68.0,2.3,16.0,446.0,362.96,276.55
2016,3,1,15,45,797.5,65.5,2.3,16.0,399.5,302.71,223.01
2016,3,1,16,0,768.0,63.0,2.3,16.0,353.0,244.69,170.83
2016,3,1,16,15,728.0,59.0,2.1,15.5,304.0,185.91,119.56
2016,3,1,16,30,688.0,55.0,1.9,15.0,255.0,131.27,75.06
2016,3,1,16,45,623.0,50.0,1.75,14.5,205.5,78.65,40.44
2016,3,1,17,0,558.0,45.0,1.6,14.0,156.0,32.79,23.54
2016,3,1,17,15,460.5,37.0,1.5,13.5,110.5,27.81,18.81
2016,3,1,17,30,363.0,29.0,1.4,13.0,65.0,22.65,13.34
2016,3,1,17,45,181.5,14.5,1.35,13.0,32.5,11.14,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,4.0,0.9,12.5,4.0,3.81,0.0
2016,3,2,7,0,0.0,8.0,1.0,13.0,8.0,7.41,0.0
2016,3,2,7,15,0.0,18.0,1.05,13.0,18.0,16.69,7.98
2016,3,2,7,30,0.0,28.0,1.1,13.0,28.0,25.98,16.36
2016,3,2,7,45,0.0,40.0,1.15,13.5,40.0,37.15,26.13
2016,3,2,8,0,0.0,52.0,1.2,14.0,52.0,48.34,35.8
2016,3,2,8,15,0.0,64.5,1.2,14.5,64.5,60.28,45.94
2016,3,2,8,30,0.0,77.0,1.2,15.0,77.0,72.51,56.14
2016,3,2,8,45,0.0,95.0,1.2,15.5,95.0,90.51,70.97
2016,3,2,9,0,0.0,113.0,1.2,16.0,113.0,108.51,85.56
2016,3,2,9,15,2.0,140.0,1.2,16.0,141.0,137.7,109.35
2016,3,2,9,30,4.0,167.0,1.2,16.0,169.0,167.09,132.94
2016,3,2,9,45,25.0,201.5,1.3,16.5,215.5,220.94,176.26
2016,3,2,10,0,46.0,236.0,1.4,17.0,262.0,289.63,230.12
2016,3,2,10,15,125.0,262.0,1.45,17.0,338.5,401.97,318.41
2016,3,2,10,30,204.0,288.0,1.5,17.0,415.0,502.23,394.66
2016,3,2,10,45,413.5,240.5,1.6,17.5,510.5,664.55,517.13
2016,3,2,11,0,623.0,193.0,1.7,18.0,606.0,807.47,620.31
2016,3,2,11,15,586.0,213.0,1.8,18.0,609.5,788.67,605.01
2016,3,2,11,30,549.0,233.0,1.9,18.0,613.0,772.55,593.06
2016,3,2,11,45,531.0,244.0,2.0,18.0,615.5,761.29,585.05
2016,3,2,12,0,513.0,255.0,2.1,18.0,618.0,747.82,575.42
2016,3,2,12,15,479.5,270.0,2.15,18.0,610.0,723.03,557.05
2016,3,2,12,30,446.0,285.0,2.2,18.0,602.0,696.96,537.77
2016,3,2,12,45,358.5,306.5,2.3,18.0,559.5,623.36,483.37
2016,3,2,13,0,271.0,328.0,2.4,18.0,517.0,562.33,437.27
2016,3,2,13,15,259.0,329.0,2.4,17.5,507.0,541.87,422.98
2016,3,2,13,30,247.0,330.0,2.4,17.0,497.0,513.82,402.76
2016,3,2,13,45,214.5,316.0,2.45,17.0,458.0,464.52,365.47
2016,3,2,14,0,182.0,302.0,2.5,17.0,419.0,417.35,329.46
2016,3,2,14,15,299.0,266.5,2.5,16.5,448.5,448.43,355.89
2016,3,2,14,30,416.0,231.0,2.5,16.0,478.0,467.4,371.59
2016,3,2,14,45,318.0,233.5,2.5,16.0,415.5,391.16,311.05
2016,3,2,15,0,220.0,236.0,2.5,16.0,353.0,325.46,258.8
2016,3,2,15,15,120.0,204.5,2.45,15.5,267.5,240.57,191.7
2016,3,2,15,30,20.0,173.0,2.4,15.0,182.0,166.26,132.86
2016,3,2,15,45,186.5,155.5,2.35,15.0,227.5,198.28,155.32
2016,3,2,16,0,353.0,138.0,2.3,15.0,273.0,209.08,156.97
2016,3,2,16,15,316.0,126.5,2.15,14.5,235.0,168.54,123.01
2016,3,2,16,30,279.0,115.0,2.0,14.0,197.0,131.74,93.73
2016,3,2,16,45,261.5,95.0,1.9,14.0,160.5,93.78,65.25
2016,3,2,17,0,244.0,75.0,1.8,14.0,124.0,58.91,46.64
2016,3,2,17,15,191.0,56.5,1.8,13.5,88.0,45.18,34.04
2016,3,2,17,30,138.0,38.0,1.8,13.0,52.0,30.99,20.49
2016,3,2,17,45,69.0,19.0,1.8,13.0,26.0,15.93,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,9.5,1.55,13.0,9.5,9.05,0.0
2016,3,3,7,0,0.0,19.0,1.6,13.0,19.0,17.64,3.9
2016,3,3,7,15,18.0,38.5,1.55,13.0,41.5,51.7,36.76
2016,3,3,7,30,36.0,58.0,1.5,13.0,64.0,83.69,65.19
2016,3,3,7,45,49.5,79.0,1.5,13.5,90.0,116.24,93.6
2016,3,3,8,0,63.0,100.0,1.5,14.0,116.0,149.46,122.11
2016,3,3,8,15,72.5,120.5,1.4,14.0,143.0,180.19,148.06
2016,3,3,8,30,82.0,141.0,1.3,14.0,170.0,211.39,173.82
2016,3,3,8,45,51.0,151.0,1.2,14.0,170.0,199.96,163.18
2016,3,3,9,0,20.0,161.0,1.1,14.0,170.0,176.26,142.44
