Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,9,15,35.0,185.5,1.1,14.0,203.0,225.79,182.79
2016,3,3,9,30,50.0,210.0,1.1,14.0,236.0,265.58,214.35
2016,3,3,9,45,44.0,221.5,1.1,14.5,245.5,272.34,218.33
2016,3,3,10,0,38.0,233.0,1.1,15.0,255.0,278.8,222.21
2016,3,3,10,15,23.5,220.0,1.1,15.0,234.0,237.15,188.5
2016,3,3,10,30,9.0,207.0,1.1,15.0,213.0,209.46,165.85
2016,3,3,10,45,11.0,219.0,1.15,15.0,226.5,222.97,176.52
2016,3,3,11,0,13.0,231.0,1.2,15.0,240.0,236.43,186.96
2016,3,3,11,15,9.5,218.0,1.3,15.0,225.0,219.09,173.0
2016,3,3,11,30,6.0,205.0,1.4,15.0,210.0,202.12,159.41
2016,3,3,11,45,6.5,207.5,1.5,15.0,212.5,204.58,161.41
2016,3,3,12,0,7.0,210.0,1.6,15.0,215.0,207.01,163.35
2016,3,3,12,15,10.0,225.5,1.5,15.0,232.5,224.54,177.2
2016,3,3,12,30,13.0,241.0,1.4,15.0,250.0,241.84,190.74
2016,3,3,12,45,30.5,273.5,1.35,15.0,295.0,296.98,234.18
2016,3,3,13,0,48.0,306.0,1.3,15.0,340.0,342.3,269.17
2016,3,3,13,15,48.5,299.5,1.2,15.0,333.5,332.66,261.41
2016,3,3,13,30,49.0,293.0,1.1,15.0,327.0,322.93,253.92
2016,3,3,13,45,56.0,289.5,1.05,15.0,327.0,320.65,252.44
2016,3,3,14,0,63.0,286.0,1.0,15.0,327.0,317.62,250.32
2016,3,3,14,15,62.0,272.5,1.0,15.0,311.5,299.11,236.23
2016,3,3,14,30,61.0,259.0,1.0,15.0,296.0,280.71,222.21
2016,3,3,14,45,46.5,236.0,1.0,15.0,263.0,246.46,195.5
2016,3,3,15,0,32.0,213.0,1.0,15.0,230.0,214.0,170.07
2016,3,3,15,15,23.0,191.0,0.9,15.0,203.0,185.98,147.89
2016,3,3,15,30,14.0,169.0,0.8,15.0,176.0,160.52,127.65
2016,3,3,15,45,7.0,108.5,0.7,15.0,112.0,102.47,80.42
2016,3,3,16,0,0.0,48.0,0.6,15.0,48.0,44.6,32.39
2016,3,3,16,15,0.0,41.5,0.6,14.5,41.5,38.54,27.44
2016,3,3,16,30,0.0,35.0,0.6,14.0,35.0,32.48,22.34
2016,3,3,16,45,0.0,28.0,0.6,14.0,28.0,25.97,16.71
2016,3,3,17,0,0.0,21.0,0.6,14.0,21.0,19.46,11.78
2016,3,3,17,15,0.0,15.0,0.6,13.5,15.0,13.89,6.65
2016,3,3,17,30,0.0,9.0,0.6,13.0,9.0,8.33,1.45
2016,3,3,17,45,0.0,4.5,0.65,13.0,4.5,4.16,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.5,1.3,12.5,8.5,8.1,0.0
2016,3,4,7,0,0.0,17.0,1.3,13.0,17.0,15.77,4.15
2016,3,4,7,15,0.0,36.0,1.3,13.0,36.0,35.47,23.62
2016,3,4,7,30,0.0,55.0,1.3,13.0,55.0,55.41,41.25
2016,3,4,7,45,6.0,75.0,1.3,13.5,76.5,79.47,62.13
2016,3,4,8,0,12.0,95.0,1.3,14.0,98.0,103.75,82.91
2016,3,4,8,15,18.5,114.0,1.35,14.0,120.0,127.51,103.07
2016,3,4,8,30,25.0,133.0,1.4,14.0,142.0,160.84,130.85
2016,3,4,8,45,12.5,128.0,1.5,14.5,132.5,135.05,108.63
2016,3,4,9,0,0.0,123.0,1.6,15.0,123.0,118.82,94.36
2016,3,4,9,15,0.0,139.0,1.75,15.0,139.0,134.68,107.23
2016,3,4,9,30,0.0,155.0,1.9,15.0,155.0,150.52,119.93
2016,3,4,9,45,0.0,133.0,2.05,15.5,133.0,126.84,100.03
2016,3,4,10,0,0.0,111.0,2.2,16.0,111.0,104.42,81.29
2016,3,4,10,15,0.0,116.5,2.2,16.0,116.5,109.69,85.47
2016,3,4,10,30,0.0,122.0,2.2,16.0,122.0,114.97,89.61
2016,3,4,10,45,0.0,97.5,2.25,16.0,97.5,91.04,69.88
2016,3,4,11,0,0.0,73.0,2.3,16.0,73.0,68.04,50.91
2016,3,4,11,15,0.0,45.5,2.25,16.0,45.5,42.37,29.65
2016,3,4,11,30,0.0,18.0,2.2,16.0,18.0,16.75,8.33
2016,3,4,11,45,0.0,44.0,2.2,16.0,44.0,40.99,28.48
2016,3,4,12,0,0.0,70.0,2.2,16.0,70.0,65.27,48.5
2016,3,4,12,15,0.0,103.5,2.3,16.0,103.5,96.76,74.28
2016,3,4,12,30,0.0,137.0,2.4,16.0,137.0,128.8,100.3
2016,3,4,12,45,0.0,98.5,2.5,16.0,98.5,91.98,70.33
2016,3,4,13,0,0.0,60.0,2.6,16.0,60.0,55.92,40.78
2016,3,4,13,15,0.0,58.5,2.6,15.5,58.5,54.51,39.76
2016,3,4,13,30,0.0,57.0,2.6,15.0,57.0,53.1,38.72
2016,3,4,13,45,3.5,131.0,2.65,15.0,133.5,125.06,98.19
2016,3,4,14,0,7.0,205.0,2.7,15.0,210.0,197.36,156.91
2016,3,4,14,15,12.5,212.5,2.6,15.0,220.5,207.09,164.87
2016,3,4,14,30,18.0,220.0,2.5,15.0,231.0,216.1,172.36
2016,3,4,14,45,9.0,179.5,2.4,15.0,185.0,171.97,136.86
2016,3,4,15,0,0.0,139.0,2.3,15.0,139.0,129.27,102.25
2016,3,4,15,15,0.0,119.5,2.25,15.0,119.5,111.01,87.51
2016,3,4,15,30,0.0,100.0,2.2,15.0,100.0,92.9,72.71
2016,3,4,15,45,0.0,53.0,2.15,15.0,53.0,49.27,36.25
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,5.56,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,4.63,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.7,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.78,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.85,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.39,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.0,0.5,0.48,0.0
2016,3,5,7,0,0.0,1.0,3.3,14.0,1.0,0.92,0.0
2016,3,5,7,15,0.0,2.0,3.35,14.0,2.0,1.85,0.0
2016,3,5,7,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,3,5,7,45,0.0,4.5,3.5,14.5,4.5,4.16,0.0
2016,3,5,8,0,0.0,6.0,3.6,15.0,6.0,5.55,0.0
2016,3,5,8,15,0.0,7.5,3.75,15.0,7.5,6.95,0.3
2016,3,5,8,30,0.0,9.0,3.9,15.0,9.0,8.34,1.49
2016,3,5,8,45,0.0,44.5,4.05,15.5,44.5,41.34,29.56
2016,3,5,9,0,0.0,80.0,4.2,16.0,80.0,74.48,57.28
2016,3,5,9,15,0.0,84.0,4.25,16.0,84.0,78.23,60.23
2016,3,5,9,30,0.0,88.0,4.3,16.0,88.0,82.01,63.21
2016,3,5,9,45,11.5,154.5,4.35,16.0,161.5,158.77,126.83
2016,3,5,10,0,23.0,221.0,4.4,16.0,235.0,238.54,191.5
2016,3,5,10,15,12.0,199.0,4.45,16.0,206.5,204.33,163.01
2016,3,5,10,30,1.0,177.0,4.5,16.0,178.0,170.98,135.34
2016,3,5,10,45,1.5,178.0,4.6,16.5,179.5,171.96,135.74
2016,3,5,11,0,2.0,179.0,4.7,17.0,181.0,173.01,136.18
2016,3,5,11,15,16.0,231.5,4.75,17.0,243.0,238.67,189.19
2016,3,5,11,30,30.0,284.0,4.8,17.0,305.0,317.73,251.82
2016,3,5,11,45,21.0,260.5,4.85,17.5,275.5,271.19,214.19
2016,3,5,12,0,12.0,237.0,4.9,18.0,246.0,238.37,187.55
2016,3,5,12,15,6.0,167.5,4.9,17.5,172.0,163.74,128.17
2016,3,5,12,30,0.0,98.0,4.9,17.0,98.0,91.52,69.7
2016,3,5,12,45,14.0,191.0,4.9,17.0,201.0,192.6,152.12
2016,3,5,13,0,28.0,284.0,4.9,17.0,304.0,303.1,240.1
2016,3,5,13,15,29.0,277.5,5.05,16.5,298.0,294.78,234.01
2016,3,5,13,30,30.0,271.0,5.2,16.0,292.0,286.4,228.1
2016,3,5,13,45,23.0,252.0,5.35,16.0,268.0,254.57,202.84
2016,3,5,14,0,16.0,233.0,5.5,16.0,244.0,230.04,183.31
2016,3,5,14,15,8.0,138.0,6.0,16.0,143.5,133.92,105.49
2016,3,5,14,30,0.0,43.0,6.5,16.0,43.0,40.01,27.84
2016,3,5,14,45,0.0,56.5,7.05,16.0,56.5,52.58,38.44
2016,3,5,15,0,0.0,70.0,7.6,16.0,70.0,65.17,49.06
2016,3,5,15,15,0.0,39.0,7.85,15.5,39.0,36.25,24.97
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,7.42,0.65
2016,3,5,15,45,0.0,7.0,8.4,15.0,7.0,6.49,0.0
2016,3,5,16,0,0.0,6.0,8.7,15.0,6.0,5.56,0.0
2016,3,5,16,15,0.0,5.0,8.65,15.0,5.0,4.63,0.0
2016,3,5,16,30,0.0,4.0,8.6,15.0,4.0,3.7,0.0
2016,3,5,16,45,0.0,3.5,8.6,15.0,3.5,3.24,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.78,0.0
2016,3,5,17,15,0.0,2.0,8.4,15.0,2.0,1.85,0.0
2016,3,5,17,30,0.0,1.0,8.2,15.0,1.0,0.92,0.0
2016,3,5,17,45,0.0,0.5,8.05,15.0,0.5,0.46,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,59.5,16.5,2.5,11.5,21.0,37.63,0.0
2016,3,6,7,0,119.0,33.0,2.5,12.0,42.0,105.44,69.49
2016,3,6,7,15,232.0,49.0,2.65,12.0,84.0,191.86,152.76
2016,3,6,7,30,345.0,65.0,2.8,12.0,126.0,281.19,231.58
2016,3,6,7,45,421.5,75.5,3.0,12.5,174.0,353.39,294.67
2016,3,6,8,0,498.0,86.0,3.2,13.0,222.0,432.16,361.35
2016,3,6,8,15,551.0,94.0,3.3,13.0,271.5,502.02,419.19
2016,3,6,8,30,604.0,102.0,3.4,13.0,321.0,571.75,475.34
2016,3,6,8,45,410.5,145.5,3.5,13.5,303.5,496.68,411.58
2016,3,6,9,0,217.0,189.0,3.6,14.0,286.0,385.45,318.11
2016,3,6,9,15,252.5,204.5,3.65,14.0,328.0,449.89,369.74
2016,3,6,9,30,288.0,220.0,3.7,14.0,370.0,502.75,410.94
2016,3,6,9,45,355.5,223.0,3.75,14.0,422.0,568.95,462.9
2016,3,6,10,0,423.0,226.0,3.8,14.0,474.0,650.81,525.43
2016,3,6,10,15,602.5,183.0,3.8,14.0,557.5,773.85,620.58
2016,3,6,10,30,782.0,140.0,3.8,14.0,641.0,895.24,707.48
2016,3,6,10,45,692.0,174.5,3.8,14.0,630.5,856.46,677.48
2016,3,6,11,0,602.0,209.0,3.8,14.0,620.0,811.52,643.48
2016,3,6,11,15,463.0,265.5,3.85,14.0,586.0,738.42,585.68
2016,3,6,11,30,324.0,322.0,3.9,14.0,552.0,655.67,520.14
2016,3,6,11,45,321.0,327.5,3.95,14.5,558.0,653.14,517.34
2016,3,6,12,0,318.0,333.0,4.0,15.0,564.0,649.16,513.07
2016,3,6,12,15,240.0,345.0,4.1,15.0,519.5,573.24,454.17
2016,3,6,12,30,162.0,357.0,4.2,15.0,475.0,510.93,404.97
2016,3,6,12,45,124.0,347.0,4.3,15.0,437.0,461.42,366.49
2016,3,6,13,0,86.0,337.0,4.4,15.0,399.0,404.74,322.03
2016,3,6,13,15,84.5,331.0,4.45,14.5,391.0,392.5,313.41
2016,3,6,13,30,83.0,325.0,4.5,14.0,383.0,380.17,304.52
2016,3,6,13,45,66.5,304.0,4.6,14.0,350.0,342.15,274.52
2016,3,6,14,0,50.0,283.0,4.7,14.0,317.0,305.71,245.59
2016,3,6,14,15,90.0,283.0,4.75,14.0,339.5,326.45,263.23
2016,3,6,14,30,130.0,283.0,4.8,14.0,362.0,346.62,279.88
2016,3,6,14,45,70.0,236.0,4.85,14.0,278.0,258.67,208.77
2016,3,6,15,0,10.0,189.0,4.9,14.0,194.0,180.11,144.74
2016,3,6,15,15,9.5,178.0,4.9,13.5,183.0,168.5,135.83
2016,3,6,15,30,9.0,167.0,4.9,13.0,172.0,156.94,126.78
2016,3,6,15,45,4.5,121.0,4.9,13.0,123.5,113.01,90.35
2016,3,6,16,0,0.0,75.0,4.9,13.0,75.0,69.8,54.13
2016,3,6,16,15,0.0,64.5,4.9,12.5,64.5,59.99,45.99
2016,3,6,16,30,0.0,54.0,4.9,12.0,54.0,50.19,37.71
2016,3,6,16,45,0.0,43.5,4.9,12.0,43.5,40.4,29.25
2016,3,6,17,0,0.0,33.0,4.9,12.0,33.0,30.63,21.89
2016,3,6,17,15,0.0,23.5,4.95,12.0,23.5,21.79,13.72
2016,3,6,17,30,0.0,14.0,5.0,12.0,14.0,12.97,5.55
2016,3,6,17,45,0.0,7.0,5.1,12.0,7.0,6.48,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,96.0,14.0,2.9,9.0,22.0,48.98,0.0
2016,3,7,7,0,192.0,28.0,3.0,9.0,44.0,137.43,97.09
2016,3,7,7,15,265.5,43.5,3.1,9.0,82.5,200.38,162.3
2016,3,7,7,30,339.0,59.0,3.2,9.0,121.0,270.8,226.33
2016,3,7,7,45,382.5,73.0,3.3,9.5,163.5,328.6,277.9
2016,3,7,8,0,426.0,87.0,3.4,10.0,206.0,389.68,330.5
2016,3,7,8,15,461.0,97.5,3.45,10.0,248.5,443.46,376.03
2016,3,7,8,30,496.0,108.0,3.5,10.0,291.0,498.88,421.61
2016,3,7,8,45,467.5,131.5,3.55,10.0,322.5,523.74,440.3
2016,3,7,9,0,439.0,155.0,3.6,10.0,354.0,544.41,455.2
2016,3,7,9,15,219.5,100.5,3.6,10.0,200.0,311.82,263.58
2016,3,7,9,30,0.0,46.0,3.6,10.0,46.0,42.77,31.06
2016,3,7,9,45,110.5,157.5,3.65,10.5,223.0,267.51,223.39
2016,3,7,10,0,221.0,269.0,3.7,11.0,400.0,495.58,406.63
2016,3,7,10,15,119.5,252.5,3.75,11.0,324.0,385.56,315.22
2016,3,7,10,30,18.0,236.0,3.8,11.0,248.0,247.49,200.49
2016,3,7,10,45,85.0,283.0,3.85,11.5,341.5,372.7,302.99
2016,3,7,11,0,152.0,330.0,3.9,12.0,435.0,499.82,402.78
2016,3,7,11,15,104.0,324.0,3.95,12.0,396.5,432.24,347.96
2016,3,7,11,30,56.0,318.0,4.0,12.0,358.0,378.57,304.15
2016,3,7,11,45,132.5,337.0,4.1,12.0,433.5,479.23,385.4
2016,3,7,12,0,209.0,356.0,4.2,12.0,509.0,564.36,452.65
2016,3,7,12,15,272.0,344.5,4.25,12.0,544.0,612.53,490.67
2016,3,7,12,30,335.0,333.0,4.3,12.0,579.0,645.59,517.26
2016,3,7,12,45,300.0,337.5,4.35,12.5,556.5,609.14,487.64
2016,3,7,13,0,265.0,342.0,4.4,13.0,534.0,573.14,458.66
2016,3,7,13,15,349.5,313.0,4.4,13.0,560.5,597.29,479.53
2016,3,7,13,30,434.0,284.0,4.4,13.0,587.0,622.1,500.07
2016,3,7,13,45,244.5,286.5,4.4,13.0,456.5,463.36,374.02
2016,3,7,14,0,55.0,289.0,4.4,13.0,326.0,314.81,253.25
2016,3,7,14,15,27.5,219.5,4.35,13.0,238.0,226.2,182.15
2016,3,7,14,30,0.0,150.0,4.3,13.0,150.0,139.99,111.49
2016,3,7,14,45,391.5,130.5,4.25,13.5,346.5,336.97,275.52
2016,3,7,15,0,783.0,111.0,4.2,14.0,543.0,485.25,389.28
2016,3,7,15,15,761.0,107.5,4.05,13.5,501.0,426.64,338.57
2016,3,7,15,30,739.0,104.0,3.9,13.0,459.0,370.17,289.15
2016,3,7,15,45,718.5,97.0,3.8,13.0,414.5,312.21,236.98
2016,3,7,16,0,698.0,90.0,3.7,13.0,370.0,255.74,185.53
2016,3,7,16,15,656.5,84.5,3.55,12.5,320.5,198.33,135.04
2016,3,7,16,30,615.0,79.0,3.4,12.0,271.0,145.41,91.08
2016,3,7,16,45,561.0,70.5,3.3,12.0,222.0,93.76,54.58
2016,3,7,17,0,507.0,62.0,3.2,12.0,173.0,48.72,38.1
2016,3,7,17,15,411.0,51.5,3.25,11.5,126.0,39.7,29.72
2016,3,7,17,30,315.0,41.0,3.3,11.0,79.0,32.86,22.91
2016,3,7,17,45,176.5,25.5,3.35,11.0,45.0,20.01,7.96
2016,3,7,18,0,38.0,10.0,3.4,11.0,11.0,9.53,0.0
2016,3,7,18,15,19.0,5.0,3.45,10.5,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,8,6,45,65.0,15.5,2.05,8.5,21.0,47.61,0.0
2016,3,8,7,0,130.0,31.0,2.0,9.0,42.0,115.33,83.37
2016,3,8,7,15,184.5,49.5,1.95,9.5,77.5,160.34,129.26
2016,3,8,7,30,239.0,68.0,1.9,10.0,113.0,219.91,182.53
2016,3,8,7,45,259.5,88.0,1.85,10.5,150.0,266.46,223.4
2016,3,8,8,0,280.0,108.0,1.8,11.0,187.0,314.06,263.67
2016,3,8,8,15,311.0,121.5,1.75,11.0,225.0,361.26,303.02
2016,3,8,8,30,342.0,135.0,1.7,11.0,263.0,410.35,342.74
2016,3,8,8,45,381.0,148.0,1.7,11.5,308.0,479.56,396.46
2016,3,8,9,0,420.0,161.0,1.7,12.0,353.0,537.63,440.1
2016,3,8,9,15,598.0,133.5,1.75,12.0,435.5,668.83,541.89
2016,3,8,9,30,776.0,106.0,1.8,12.0,518.0,798.19,634.45
2016,3,8,9,45,632.5,158.5,1.85,12.0,510.0,756.43,601.81
2016,3,8,10,0,489.0,211.0,1.9,12.0,502.0,694.61,553.28
2016,3,8,10,15,543.5,203.0,1.9,12.0,542.5,741.06,588.1
2016,3,8,10,30,598.0,195.0,1.9,12.0,583.0,791.98,624.44
2016,3,8,10,45,430.5,258.5,1.95,12.5,543.5,705.72,555.55
2016,3,8,11,0,263.0,322.0,2.0,13.0,504.0,607.53,478.02
2016,3,8,11,15,205.0,336.0,1.95,13.0,480.0,552.75,435.85
2016,3,8,11,30,147.0,350.0,1.9,13.0,456.0,511.0,402.48
2016,3,8,11,45,75.0,265.5,1.9,13.0,319.5,336.51,268.06
2016,3,8,12,0,3.0,181.0,1.9,13.0,183.0,174.48,137.88
2016,3,8,12,15,30.5,256.0,1.9,12.5,279.0,282.18,225.55
2016,3,8,12,30,58.0,331.0,1.9,12.0,375.0,382.57,304.46
2016,3,8,12,45,37.0,294.5,1.95,12.0,322.5,323.4,257.54
2016,3,8,13,0,16.0,258.0,2.0,12.0,270.0,258.88,206.5
2016,3,8,13,15,20.5,265.5,2.05,12.0,280.5,268.6,214.75
2016,3,8,13,30,25.0,273.0,2.1,12.0,291.0,277.85,222.36
2016,3,8,13,45,12.5,209.5,2.2,12.0,218.5,206.12,164.98
2016,3,8,14,0,0.0,146.0,2.3,12.0,146.0,136.6,108.44
2016,3,8,14,15,0.0,139.0,2.15,11.5,139.0,129.85,103.36
2016,3,8,14,30,0.0,132.0,2.0,11.0,132.0,123.14,98.18
2016,3,8,14,45,0.0,117.0,1.85,11.0,117.0,109.02,86.62
2016,3,8,15,0,0.0,102.0,1.7,11.0,102.0,94.99,75.09
2016,3,8,15,15,7.5,139.0,1.55,11.0,143.0,132.07,106.31
2016,3,8,15,30,15.0,176.0,1.4,11.0,184.0,167.22,135.48
2016,3,8,15,45,71.0,173.5,1.3,11.0,203.0,179.42,144.32
2016,3,8,16,0,127.0,171.0,1.2,11.0,222.0,183.78,145.64
2016,3,8,16,15,118.5,150.0,1.2,10.5,193.0,153.63,120.46
2016,3,8,16,30,110.0,129.0,1.2,10.0,164.0,124.74,96.63
2016,3,8,16,45,96.5,107.5,1.3,10.0,134.0,96.47,74.07
2016,3,8,17,0,83.0,86.0,1.4,10.0,104.0,70.28,57.77
2016,3,8,17,15,63.0,64.5,1.45,9.5,76.5,53.24,42.11
2016,3,8,17,30,43.0,43.0,1.5,9.0,49.0,36.45,26.38
2016,3,8,17,45,21.5,25.0,1.6,9.0,28.0,22.55,10.66
2016,3,8,18,0,0.0,7.0,1.7,9.0,7.0,6.67,0.0
2016,3,8,18,15,0.0,3.5,1.7,9.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,5.0,2.4,11.0,5.0,4.62,0.0
2016,3,9,7,0,0.0,10.0,2.4,11.0,10.0,9.26,1.68
2016,3,9,7,15,0.0,19.0,2.4,11.0,19.0,17.61,9.27
2016,3,9,7,30,0.0,28.0,2.4,11.0,28.0,25.97,16.71
2016,3,9,7,45,0.0,37.0,2.4,11.5,37.0,34.35,24.07
2016,3,9,8,0,0.0,46.0,2.4,12.0,46.0,42.73,31.32
2016,3,9,8,15,0.0,56.0,2.35,12.0,56.0,52.06,39.33
2016,3,9,8,30,0.0,66.0,2.3,12.0,66.0,61.39,47.24
2016,3,9,8,45,0.0,99.0,2.3,12.0,99.0,93.92,74.76
2016,3,9,9,0,0.0,132.0,2.3,12.0,132.0,127.57,102.77
2016,3,9,9,15,2.0,153.0,2.25,12.5,154.0,150.33,121.19
2016,3,9,9,30,4.0,174.0,2.2,13.0,176.0,173.18,139.43
2016,3,9,9,45,2.0,168.5,2.15,13.5,169.5,164.66,131.71
2016,3,9,10,0,0.0,163.0,2.1,14.0,163.0,156.5,124.43
2016,3,9,10,15,0.0,148.0,2.1,14.0,148.0,140.83,111.42
2016,3,9,10,30,0.0,133.0,2.1,14.0,133.0,125.67,98.86
2016,3,9,10,45,7.0,187.5,2.15,14.5,192.5,186.33,148.03
2016,3,9,11,0,14.0,242.0,2.2,15.0,252.0,247.95,196.72
2016,3,9,11,15,7.0,192.5,2.25,15.0,197.5,190.54,150.48
2016,3,9,11,30,0.0,143.0,2.3,15.0,143.0,134.94,105.45
2016,3,9,11,45,5.0,189.0,2.35,15.5,193.0,184.46,145.34
2016,3,9,12,0,10.0,235.0,2.4,16.0,243.0,234.24,184.55
2016,3,9,12,15,11.5,241.0,2.4,16.0,249.5,240.86,189.63
2016,3,9,12,30,13.0,247.0,2.4,16.0,256.0,247.34,194.75
2016,3,9,12,45,10.0,228.0,2.45,16.0,235.0,225.26,177.3
2016,3,9,13,0,7.0,209.0,2.5,16.0,214.0,203.58,160.17
2016,3,9,13,15,10.0,223.5,2.5,16.0,231.0,219.39,172.96
2016,3,9,13,30,13.0,238.0,2.5,16.0,248.0,234.83,185.35
2016,3,9,13,45,16.0,243.0,2.55,16.5,254.5,240.7,189.87
2016,3,9,14,0,19.0,248.0,2.6,17.0,261.0,246.17,194.1
2016,3,9,14,15,22.5,244.5,2.6,16.5,259.5,243.44,192.61
2016,3,9,14,30,26.0,241.0,2.6,16.0,258.0,240.27,190.77
2016,3,9,14,45,34.5,235.5,2.6,16.0,256.5,239.27,190.33
2016,3,9,15,0,43.0,230.0,2.6,16.0,255.0,234.56,186.83
2016,3,9,15,15,47.0,216.0,2.5,16.0,241.0,219.15,174.57
2016,3,9,15,30,51.0,202.0,2.4,16.0,227.0,203.29,161.79
2016,3,9,15,45,25.5,168.0,2.3,16.0,180.5,161.32,128.21
2016,3,9,16,0,0.0,134.0,2.2,16.0,134.0,122.36,97.13
2016,3,9,16,15,0.0,116.5,2.05,15.5,116.5,106.04,84.0
2016,3,9,16,30,0.0,99.0,1.9,15.0,99.0,89.87,70.73
2016,3,9,16,45,0.0,81.5,1.75,14.5,81.5,73.86,57.35
2016,3,9,17,0,0.0,64.0,1.6,14.0,64.0,58.06,46.13
2016,3,9,17,15,0.0,47.0,1.6,13.5,47.0,43.12,32.57
2016,3,9,17,30,0.0,30.0,1.6,13.0,30.0,27.86,18.58
2016,3,9,17,45,0.0,17.5,1.6,13.0,17.5,16.23,6.4
2016,3,9,18,0,0.0,5.0,1.6,13.0,5.0,4.77,0.0
2016,3,9,18,15,0.0,2.5,1.65,13.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,13.5,3.35,13.5,13.5,12.52,0.0
2016,3,10,7,0,0.0,27.0,3.4,14.0,27.0,25.38,14.53
2016,3,10,7,15,1.5,47.5,3.45,14.0,48.0,48.2,34.71
2016,3,10,7,30,3.0,68.0,3.5,14.0,69.0,70.42,54.13
2016,3,10,7,45,11.5,88.5,3.55,14.5,92.0,96.48,76.62
2016,3,10,8,0,20.0,109.0,3.6,15.0,115.0,123.08,99.24
2016,3,10,8,15,27.0,128.5,3.75,15.0,138.5,156.86,127.64
2016,3,10,8,30,34.0,148.0,3.9,15.0,162.0,183.34,149.59
2016,3,10,8,45,17.0,121.5,4.05,15.0,128.5,130.33,104.82
2016,3,10,9,0,0.0,95.0,4.2,15.0,95.0,89.25,69.73
2016,3,10,9,15,6.0,143.0,4.15,15.0,146.5,142.9,114.35
2016,3,10,9,30,12.0,191.0,4.1,15.0,198.0,198.01,159.33
2016,3,10,9,45,6.0,119.5,4.1,15.5,123.0,118.11,93.05
2016,3,10,10,0,0.0,48.0,4.1,16.0,48.0,44.67,31.73
2016,3,10,10,15,0.0,58.0,4.0,16.0,58.0,54.01,39.46
2016,3,10,10,30,0.0,68.0,3.9,16.0,68.0,63.36,47.12
2016,3,10,10,45,0.0,87.5,3.8,16.0,87.5,81.6,62.08
2016,3,10,11,0,0.0,107.0,3.7,16.0,107.0,100.18,77.21
2016,3,10,11,15,2.0,150.0,3.6,16.0,152.0,143.75,112.64
2016,3,10,11,30,4.0,193.0,3.5,16.0,197.0,187.81,148.0
2016,3,10,11,45,4.5,195.5,3.45,16.0,199.5,190.38,149.89
2016,3,10,12,0,5.0,198.0,3.4,16.0,202.0,192.92,151.87
2016,3,10,12,15,2.5,144.0,3.3,16.0,146.0,137.79,107.45
2016,3,10,12,30,0.0,90.0,3.2,16.0,90.0,84.0,63.68
2016,3,10,12,45,0.0,121.0,3.15,16.0,121.0,113.37,87.71
2016,3,10,13,0,0.0,152.0,3.1,16.0,152.0,142.87,111.62
2016,3,10,13,15,0.0,100.5,3.0,15.5,100.5,93.85,71.97
2016,3,10,13,30,0.0,49.0,2.9,15.0,49.0,45.65,32.43
2016,3,10,13,45,0.0,54.0,2.8,15.0,54.0,50.31,36.37
2016,3,10,14,0,0.0,59.0,2.7,15.0,59.0,54.96,40.3
2016,3,10,14,15,0.0,48.5,2.55,15.0,48.5,45.15,32.2
2016,3,10,14,30,0.0,38.0,2.4,15.0,38.0,35.35,24.07
2016,3,10,14,45,0.0,42.0,2.3,15.0,42.0,39.07,27.26
2016,3,10,15,0,0.0,46.0,2.2,15.0,46.0,42.79,30.46
2016,3,10,15,15,0.0,48.0,2.1,15.0,48.0,44.64,32.1
2016,3,10,15,30,0.0,50.0,2.0,15.0,50.0,46.49,33.77
2016,3,10,15,45,0.0,84.0,1.9,15.0,84.0,78.17,60.55
2016,3,10,16,0,0.0,118.0,1.8,15.0,118.0,108.35,85.93
2016,3,10,16,15,0.0,102.5,1.75,14.5,102.5,93.97,74.2
2016,3,10,16,30,0.0,87.0,1.7,14.0,87.0,79.71,62.44
2016,3,10,16,45,0.0,71.5,1.7,14.0,71.5,65.57,50.46
2016,3,10,17,0,0.0,56.0,1.7,14.0,56.0,51.58,40.42
2016,3,10,17,15,0.0,41.0,1.8,14.0,41.0,38.1,28.12
2016,3,10,17,30,0.0,26.0,1.9,14.0,26.0,24.13,15.31
2016,3,10,17,45,0.0,15.0,2.05,14.0,15.0,13.9,4.96
2016,3,10,18,0,0.0,4.0,2.2,14.0,4.0,3.81,0.0
2016,3,10,18,15,0.0,2.0,2.3,14.0,2.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.31,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.62,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,7.87,0.98
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,11.11,3.86
2016,3,11,7,45,0.0,15.5,5.05,13.0,15.5,14.36,6.72
2016,3,11,8,0,0.0,19.0,5.0,13.0,19.0,17.61,9.55
2016,3,11,8,15,0.0,23.0,4.85,12.5,23.0,21.33,12.78
2016,3,11,8,30,0.0,27.0,4.7,12.0,27.0,25.06,15.99
2016,3,11,8,45,0.0,23.0,4.55,12.0,23.0,21.35,12.75
2016,3,11,9,0,0.0,19.0,4.4,12.0,19.0,17.64,9.51
2016,3,11,9,15,6.0,105.5,4.45,12.0,109.0,104.36,83.41
2016,3,11,9,30,12.0,192.0,4.5,12.0,199.0,198.88,161.97
2016,3,11,9,45,6.0,157.0,4.6,12.0,160.5,156.03,125.85
2016,3,11,10,0,0.0,122.0,4.7,12.0,122.0,115.09,91.35
2016,3,11,10,15,9.0,182.0,4.45,12.0,188.5,183.35,148.02
2016,3,11,10,30,18.0,242.0,4.2,12.0,255.0,253.16,204.71
2016,3,11,10,45,10.0,208.5,4.0,12.5,216.0,210.3,168.85
2016,3,11,11,0,2.0,175.0,3.8,13.0,177.0,168.64,134.19
2016,3,11,11,15,5.0,196.5,3.6,13.0,200.5,192.55,153.63
2016,3,11,11,30,8.0,218.0,3.4,13.0,224.0,216.42,172.77
2016,3,11,11,45,172.0,280.0,3.25,13.5,409.0,453.42,364.63
2016,3,11,12,0,336.0,342.0,3.1,14.0,594.0,677.1,533.67
2016,3,11,12,15,186.5,328.5,3.15,14.0,468.5,508.63,402.94
2016,3,11,12,30,37.0,315.0,3.2,14.0,343.0,346.84,274.62
2016,3,11,12,45,140.0,336.0,3.25,14.0,440.0,463.02,368.31
2016,3,11,13,0,243.0,357.0,3.3,14.0,537.0,562.36,445.73
2016,3,11,13,15,564.5,233.0,3.6,14.0,640.0,695.68,554.2
2016,3,11,13,30,886.0,109.0,3.9,14.0,743.0,787.41,626.69
2016,3,11,13,45,894.0,101.0,4.2,14.0,724.0,749.89,600.18
2016,3,11,14,0,902.0,93.0,4.5,14.0,705.0,709.04,571.66
2016,3,11,14,15,451.0,72.5,4.65,13.5,378.5,363.11,299.66
2016,3,11,14,30,0.0,52.0,4.8,13.0,52.0,48.41,35.14
2016,3,11,14,45,0.0,44.5,4.95,13.0,44.5,41.4,29.42
2016,3,11,15,0,0.0,37.0,5.1,13.0,37.0,34.4,23.58
2016,3,11,15,15,0.0,31.5,5.0,12.5,31.5,29.27,19.34
2016,3,11,15,30,0.0,26.0,4.9,12.0,26.0,24.15,15.06
2016,3,11,15,45,20.5,95.0,4.85,12.0,103.5,94.48,74.66
2016,3,11,16,0,41.0,164.0,4.8,12.0,181.0,157.26,126.92
2016,3,11,16,15,35.5,144.5,4.65,11.5,158.0,134.88,108.37
2016,3,11,16,30,30.0,125.0,4.5,11.0,135.0,113.38,90.61
2016,3,11,16,45,20.0,104.0,4.4,11.0,110.5,93.61,74.34
2016,3,11,17,0,10.0,83.0,4.3,11.0,86.0,73.21,60.28
2016,3,11,17,15,5.0,62.0,4.2,10.5,63.5,55.21,43.81
2016,3,11,17,30,0.0,41.0,4.1,10.0,41.0,37.23,27.15
2016,3,11,17,45,0.0,24.0,4.05,10.0,24.0,22.21,11.94
2016,3,11,18,0,0.0,7.0,4.0,10.0,7.0,6.67,0.0
2016,3,11,18,15,0.0,3.5,3.95,10.0,3.5,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,26.0,20.5,3.45,10.5,23.5,36.41,9.67
2016,3,12,7,0,52.0,41.0,3.6,11.0,47.0,77.53,57.69
2016,3,12,7,15,96.5,63.5,3.7,11.0,81.0,128.67,103.58
2016,3,12,7,30,141.0,86.0,3.8,11.0,115.0,183.23,152.02
2016,3,12,7,45,176.0,106.5,3.95,11.5,153.5,233.05,195.55
2016,3,12,8,0,211.0,127.0,4.1,12.0,192.0,295.96,248.91
2016,3,12,8,15,253.5,139.0,4.2,12.0,230.0,346.17,291.49
2016,3,12,8,30,296.0,151.0,4.3,12.0,268.0,399.52,335.89
2016,3,12,8,45,148.0,80.0,4.4,12.0,138.5,208.8,176.12
2016,3,12,9,0,0.0,9.0,4.5,12.0,9.0,8.35,1.51
2016,3,12,9,15,0.0,63.5,4.55,12.0,63.5,59.09,44.83
2016,3,12,9,30,0.0,118.0,4.6,12.0,118.0,111.56,88.89
2016,3,12,9,45,0.0,98.0,4.65,12.5,98.0,91.6,71.77
2016,3,12,10,0,0.0,78.0,4.7,13.0,78.0,72.68,55.65
2016,3,12,10,15,0.0,119.5,4.75,13.0,119.5,112.45,88.68
2016,3,12,10,30,0.0,161.0,4.8,13.0,161.0,153.35,122.22
2016,3,12,10,45,0.0,145.0,4.85,13.0,145.0,137.24,108.75
2016,3,12,11,0,0.0,129.0,4.9,13.0,129.0,121.46,95.64
2016,3,12,11,15,2.5,165.5,5.0,13.0,167.5,159.4,126.83
2016,3,12,11,30,5.0,202.0,5.1,13.0,206.0,197.57,157.9
2016,3,12,11,45,2.5,110.5,5.2,13.0,112.5,105.81,82.61
2016,3,12,12,0,0.0,19.0,5.3,13.0,19.0,17.69,9.2
2016,3,12,12,15,0.0,28.5,5.2,13.0,28.5,26.55,16.64
2016,3,12,12,30,0.0,38.0,5.1,13.0,38.0,35.41,24.06
2016,3,12,12,45,0.0,31.5,5.1,13.0,31.5,29.35,18.98
2016,3,12,13,0,0.0,25.0,5.1,13.0,25.0,23.28,13.91
2016,3,12,13,15,0.0,35.5,5.05,13.0,35.5,33.07,22.14
2016,3,12,13,30,0.0,46.0,5.0,13.0,46.0,42.86,30.36
2016,3,12,13,45,0.0,40.0,4.95,13.5,40.0,37.25,25.64
2016,3,12,14,0,0.0,34.0,4.9,14.0,34.0,31.65,20.94
2016,3,12,14,15,0.0,80.5,4.75,14.0,80.5,75.04,57.25
2016,3,12,14,30,0.0,127.0,4.6,14.0,127.0,118.44,93.35
2016,3,12,14,45,0.0,140.5,4.5,14.0,140.5,130.84,103.75
2016,3,12,15,0,0.0,154.0,4.4,14.0,154.0,143.01,114.03
2016,3,12,15,15,26.5,180.5,4.3,13.5,194.0,178.32,143.58
2016,3,12,15,30,53.0,207.0,4.2,13.0,234.0,208.43,168.37
2016,3,12,15,45,26.5,126.5,4.1,13.0,140.0,124.55,99.28
2016,3,12,16,0,0.0,46.0,4.0,13.0,46.0,42.74,30.99
2016,3,12,16,15,0.0,40.0,3.9,13.0,40.0,37.15,26.32
2016,3,12,16,30,0.0,34.0,3.8,13.0,34.0,31.56,21.57
2016,3,12,16,45,0.0,27.5,3.75,13.0,27.5,25.51,16.36
2016,3,12,17,0,0.0,21.0,3.7,13.0,21.0,19.46,11.1
2016,3,12,17,15,0.0,15.5,3.6,12.5,15.5,14.36,7.18
2016,3,12,17,30,0.0,10.0,3.5,12.0,10.0,9.26,2.48
2016,3,12,17,45,0.0,5.5,3.4,12.0,5.5,5.09,0.0
2016,3,12,18,0,0.0,1.0,3.3,12.0,1.0,0.92,0.0
2016,3,12,18,15,0.0,0.5,3.2,12.0,0.5,0.48,0.0
2016,3,12,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,4.0,3.6,13.0,4.0,3.7,0.0
2016,3,13,7,0,0.0,8.0,3.7,13.0,8.0,7.4,0.42
2016,3,13,7,15,0.0,13.0,3.75,13.0,13.0,12.04,4.55
2016,3,13,7,30,0.0,18.0,3.8,13.0,18.0,16.68,8.66
2016,3,13,7,45,0.0,24.5,3.9,13.0,24.5,22.72,13.94
2016,3,13,8,0,0.0,31.0,4.0,13.0,31.0,28.76,19.17
2016,3,13,8,15,0.0,37.0,4.05,13.0,37.0,34.35,23.95
2016,3,13,8,30,0.0,43.0,4.1,13.0,43.0,39.94,28.68
2016,3,13,8,45,0.0,65.0,4.2,13.0,65.0,60.47,46.07
2016,3,13,9,0,0.0,87.0,4.3,13.0,87.0,81.17,63.43
2016,3,13,9,15,0.0,68.5,4.3,13.0,68.5,63.76,48.54
2016,3,13,9,30,0.0,50.0,4.3,13.0,50.0,46.51,33.85
2016,3,13,9,45,0.0,92.5,4.3,13.0,92.5,86.24,67.15
2016,3,13,10,0,0.0,135.0,4.3,13.0,135.0,127.92,101.62
2016,3,13,10,15,4.5,176.0,4.35,13.0,179.0,172.94,138.6
2016,3,13,10,30,9.0,217.0,4.4,13.0,223.0,218.51,175.57
2016,3,13,10,45,4.5,182.5,4.45,13.5,185.5,178.7,142.46
2016,3,13,11,0,0.0,148.0,4.5,14.0,148.0,140.0,110.35
2016,3,13,11,15,0.5,157.0,4.55,14.0,157.5,149.13,117.77
2016,3,13,11,30,1.0,166.0,4.6,14.0,167.0,158.24,125.1
2016,3,13,11,45,1.0,165.5,4.65,14.0,166.5,157.56,124.47
2016,3,13,12,0,1.0,165.0,4.7,14.0,166.0,156.88,123.88
2016,3,13,12,15,0.5,162.0,4.65,14.0,162.5,153.34,120.95
2016,3,13,12,30,0.0,159.0,4.6,14.0,159.0,149.84,118.08
2016,3,13,12,45,6.0,201.0,4.6,14.0,206.0,195.34,155.24
2016,3,13,13,0,12.0,243.0,4.6,14.0,253.0,240.57,191.79
2016,3,13,13,15,10.0,231.0,4.5,14.0,239.5,226.44,180.38
2016,3,13,13,30,8.0,219.0,4.4,14.0,226.0,212.55,169.28
2016,3,13,13,45,4.0,190.0,4.35,14.0,193.5,181.28,144.08
2016,3,13,14,0,0.0,161.0,4.3,14.0,161.0,150.67,119.27
2016,3,13,14,15,0.0,137.0,4.2,14.0,137.0,127.93,100.84
2016,3,13,14,30,0.0,113.0,4.1,14.0,113.0,105.37,82.45
2016,3,13,14,45,0.0,95.5,4.05,14.0,95.5,89.02,69.07
2016,3,13,15,0,0.0,78.0,4.0,14.0,78.0,72.65,55.58
2016,3,13,15,15,0.0,86.0,3.9,14.0,86.0,80.12,62.0
2016,3,13,15,30,0.0,94.0,3.8,14.0,94.0,87.45,68.33
2016,3,13,15,45,0.0,84.5,3.75,14.0,84.5,78.65,61.12
2016,3,13,16,0,0.0,75.0,3.7,14.0,75.0,69.8,53.84
2016,3,13,16,15,0.0,65.5,3.65,14.0,65.5,60.93,46.45
2016,3,13,16,30,0.0,56.0,3.6,14.0,56.0,52.06,38.99
2016,3,13,16,45,0.0,46.0,3.55,14.0,46.0,42.73,31.03
2016,3,13,17,0,0.0,36.0,3.5,14.0,36.0,33.42,22.98
2016,3,13,17,15,0.0,26.5,3.45,13.5,26.5,24.58,16.25
2016,3,13,17,30,0.0,17.0,3.4,13.0,17.0,15.75,8.16
2016,3,13,17,45,0.0,10.0,3.35,13.0,10.0,9.26,1.86
2016,3,13,18,0,0.0,3.0,3.3,13.0,3.0,2.77,0.0
2016,3,13,18,15,0.0,1.5,3.15,13.0,1.5,1.43,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
