Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,64.5,23.5,2.5,10.5,31.0,62.33,33.08
2016,3,14,7,0,129.0,47.0,2.5,11.0,62.0,127.59,99.43
2016,3,14,7,15,192.0,66.5,2.5,11.0,101.5,187.99,153.76
2016,3,14,7,30,255.0,86.0,2.5,11.0,141.0,254.44,212.34
2016,3,14,7,45,303.0,102.5,2.55,11.0,185.0,313.53,263.71
2016,3,14,8,0,351.0,119.0,2.6,11.0,229.0,387.55,325.73
2016,3,14,8,15,407.5,123.5,2.6,11.0,272.5,446.46,374.41
2016,3,14,8,30,464.0,128.0,2.6,11.0,316.0,508.85,424.69
2016,3,14,8,45,435.0,153.0,2.65,11.5,346.0,532.6,440.88
2016,3,14,9,0,406.0,178.0,2.7,12.0,376.0,552.26,453.59
2016,3,14,9,15,300.0,215.5,2.65,12.0,369.0,505.39,413.35
2016,3,14,9,30,194.0,253.0,2.6,12.0,362.0,450.63,366.8
2016,3,14,9,45,234.5,266.0,2.6,12.5,407.0,503.49,407.62
2016,3,14,10,0,275.0,279.0,2.6,13.0,452.0,571.45,458.19
2016,3,14,10,15,159.0,282.5,2.6,13.0,383.5,456.07,365.89
2016,3,14,10,30,43.0,286.0,2.6,13.0,315.0,337.31,269.48
2016,3,14,10,45,175.5,307.0,2.6,13.5,433.0,497.59,397.38
2016,3,14,11,0,308.0,328.0,2.6,14.0,551.0,658.24,518.29
2016,3,14,11,15,175.5,324.0,2.6,14.0,451.5,512.04,404.59
2016,3,14,11,30,43.0,320.0,2.6,14.0,352.0,366.94,289.79
2016,3,14,11,45,214.5,326.5,2.6,14.0,490.0,543.5,430.55
2016,3,14,12,0,386.0,333.0,2.6,14.0,628.0,714.3,559.01
2016,3,14,12,15,384.5,334.0,2.65,14.0,628.0,704.09,550.21
2016,3,14,12,30,383.0,335.0,2.7,14.0,628.0,692.28,541.71
2016,3,14,12,45,620.5,235.0,2.75,14.5,705.0,791.87,619.26
2016,3,14,13,0,858.0,135.0,2.8,15.0,782.0,862.34,670.02
2016,3,14,13,15,690.5,196.0,2.85,15.0,710.5,764.3,599.0
2016,3,14,13,30,523.0,257.0,2.9,15.0,639.0,666.69,524.83
2016,3,14,13,45,675.0,194.5,3.0,15.0,671.0,693.72,548.69
2016,3,14,14,0,827.0,132.0,3.1,15.0,703.0,703.14,557.95
2016,3,14,14,15,815.0,129.5,3.15,14.5,672.5,653.91,521.08
2016,3,14,14,30,803.0,127.0,3.2,14.0,642.0,603.56,482.64
2016,3,14,14,45,784.5,125.0,3.3,14.0,604.5,549.32,439.27
2016,3,14,15,0,766.0,123.0,3.4,14.0,567.0,493.88,393.7
2016,3,14,15,15,744.0,119.5,3.4,13.5,524.5,436.69,345.92
2016,3,14,15,30,722.0,116.0,3.4,13.0,482.0,380.57,297.56
2016,3,14,15,45,688.5,112.0,3.45,13.0,434.5,321.69,245.58
2016,3,14,16,0,655.0,108.0,3.5,13.0,387.0,265.82,195.61
2016,3,14,16,15,614.0,101.5,3.45,12.5,338.0,209.56,146.43
2016,3,14,16,30,573.0,95.0,3.4,12.0,289.0,157.88,103.31
2016,3,14,16,45,513.5,86.5,3.35,12.0,238.5,107.88,67.25
2016,3,14,17,0,454.0,78.0,3.3,12.0,188.0,63.78,44.91
2016,3,14,17,15,367.5,65.5,3.2,11.5,141.0,49.2,38.41
2016,3,14,17,30,281.0,53.0,3.1,11.0,94.0,40.7,30.29
2016,3,14,17,45,140.5,36.5,3.05,10.5,57.0,29.78,19.02
2016,3,14,18,0,0.0,20.0,3.0,10.0,20.0,17.99,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.0,10.0,9.53,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.0,5.0,1.8,7.5,5.5,0.0,0.0
2016,3,15,6,30,46.0,10.0,1.8,8.0,11.0,25.25,0.0
2016,3,15,6,45,192.5,25.0,1.8,8.5,46.5,124.8,78.79
2016,3,15,7,0,339.0,40.0,1.8,9.0,82.0,222.64,177.64
2016,3,15,7,15,431.5,50.0,1.75,9.5,129.5,299.54,246.91
2016,3,15,7,30,524.0,60.0,1.7,10.0,177.0,385.22,320.97
2016,3,15,7,45,589.0,65.5,1.65,10.5,228.5,456.88,381.08
2016,3,15,8,0,654.0,71.0,1.6,11.0,280.0,532.99,442.13
2016,3,15,8,15,693.0,76.0,1.6,11.5,330.5,594.31,489.3
2016,3,15,8,30,732.0,81.0,1.6,12.0,381.0,653.24,531.64
2016,3,15,8,45,762.0,84.0,1.6,13.0,429.0,707.13,567.66
2016,3,15,9,0,792.0,87.0,1.6,14.0,477.0,760.44,602.12
2016,3,15,9,15,812.0,89.5,1.55,14.0,520.5,803.81,630.31
2016,3,15,9,30,832.0,92.0,1.5,14.0,564.0,845.26,656.71
2016,3,15,9,45,848.5,93.5,1.45,14.5,602.5,880.19,676.92
2016,3,15,10,0,865.0,95.0,1.4,15.0,641.0,904.71,689.79
2016,3,15,10,15,875.5,97.0,1.4,15.0,673.0,929.04,704.56
2016,3,15,10,30,886.0,99.0,1.4,15.0,705.0,950.13,717.16
2016,3,15,10,45,895.0,99.5,1.4,15.5,730.0,964.66,724.16
2016,3,15,11,0,904.0,100.0,1.4,16.0,755.0,975.64,728.98
2016,3,15,11,15,908.5,100.5,1.4,16.0,772.0,978.68,730.11
2016,3,15,11,30,913.0,101.0,1.4,16.0,789.0,977.98,729.05
2016,3,15,11,45,916.5,101.0,1.45,16.5,798.5,972.02,724.18
2016,3,15,12,0,920.0,101.0,1.5,17.0,808.0,962.3,717.02
2016,3,15,12,15,920.5,101.0,1.55,17.0,809.0,946.12,707.09
2016,3,15,12,30,921.0,101.0,1.6,17.0,810.0,926.34,694.88
2016,3,15,12,45,922.5,99.0,1.65,17.0,804.0,901.77,679.49
2016,3,15,13,0,924.0,97.0,1.7,17.0,798.0,873.76,661.76
2016,3,15,13,15,920.0,96.5,1.75,17.0,783.0,839.57,639.71
2016,3,15,13,30,916.0,96.0,1.8,17.0,768.0,802.49,615.5
2016,3,15,13,45,909.5,95.0,1.85,17.0,745.0,760.36,587.49
2016,3,15,14,0,903.0,94.0,1.9,17.0,722.0,715.91,557.28
2016,3,15,14,15,893.5,92.5,1.95,17.0,691.5,666.95,521.2
2016,3,15,14,30,884.0,91.0,2.0,17.0,661.0,616.38,482.87
2016,3,15,14,45,871.0,89.5,2.05,17.0,624.5,562.56,440.86
2016,3,15,15,0,858.0,88.0,2.1,17.0,588.0,507.99,396.86
2016,3,15,15,15,840.0,85.5,2.1,16.5,545.5,448.49,348.14
2016,3,15,15,30,822.0,83.0,2.1,16.0,503.0,390.18,298.63
2016,3,15,15,45,798.5,79.5,2.15,16.0,456.0,329.88,245.73
2016,3,15,16,0,775.0,76.0,2.2,16.0,409.0,271.24,193.29
2016,3,15,16,15,740.5,72.0,2.2,15.5,359.0,211.88,141.26
2016,3,15,16,30,706.0,68.0,2.2,15.0,309.0,156.1,94.58
2016,3,15,16,45,655.5,62.5,2.2,14.5,257.5,98.27,52.9
2016,3,15,17,0,605.0,57.0,2.2,14.0,206.0,49.44,30.51
2016,3,15,17,15,526.0,49.0,2.3,13.5,156.5,36.14,26.57
2016,3,15,17,30,447.0,41.0,2.4,13.0,107.0,31.44,22.0
2016,3,15,17,45,309.0,29.0,2.55,12.5,66.0,22.74,13.27
2016,3,15,18,0,171.0,17.0,2.7,12.0,25.0,13.55,0.0
2016,3,15,18,15,85.5,8.5,2.7,11.5,12.5,8.1,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,7.0,1.1,9.5,7.0,0.0,0.0
2016,3,16,6,30,0.0,14.0,1.0,10.0,14.0,13.34,0.0
2016,3,16,6,45,197.0,26.0,0.9,10.5,51.0,129.67,86.67
2016,3,16,7,0,394.0,38.0,0.8,11.0,88.0,246.61,195.27
2016,3,16,7,15,482.5,46.5,0.8,11.5,137.0,322.68,262.26
2016,3,16,7,30,571.0,55.0,0.8,12.0,186.0,407.08,333.38
2016,3,16,7,45,627.0,61.0,0.85,12.5,237.5,476.11,389.89
2016,3,16,8,0,683.0,67.0,0.9,13.0,289.0,548.8,446.85
2016,3,16,8,15,720.5,71.5,1.0,13.5,339.5,606.61,490.5
2016,3,16,8,30,758.0,76.0,1.1,14.0,390.0,668.68,534.61
2016,3,16,8,45,785.5,79.0,1.25,14.5,438.5,721.55,571.36
2016,3,16,9,0,813.0,82.0,1.4,15.0,487.0,773.62,606.9
2016,3,16,9,15,832.0,84.5,1.4,15.5,530.5,816.77,633.83
2016,3,16,9,30,851.0,87.0,1.4,16.0,574.0,857.88,658.93
2016,3,16,9,45,865.5,89.0,1.45,16.5,612.0,884.55,674.48
2016,3,16,10,0,880.0,91.0,1.5,17.0,650.0,915.81,693.23
2016,3,16,10,15,889.5,92.5,1.5,17.0,682.0,938.87,706.95
2016,3,16,10,30,899.0,94.0,1.5,17.0,714.0,958.61,718.59
2016,3,16,10,45,906.5,95.0,1.55,17.5,738.5,972.4,725.79
2016,3,16,11,0,914.0,96.0,1.6,18.0,763.0,982.56,730.78
2016,3,16,11,15,918.5,96.5,1.6,18.0,779.5,985.58,731.92
2016,3,16,11,30,923.0,97.0,1.6,18.0,796.0,984.81,730.82
2016,3,16,11,45,925.5,97.0,1.6,18.5,805.0,977.81,724.48
2016,3,16,12,0,928.0,97.0,1.6,19.0,814.0,967.02,715.91
2016,3,16,12,15,928.0,97.0,1.6,19.0,814.5,950.23,704.94
2016,3,16,12,30,928.0,97.0,1.6,19.0,815.0,929.83,691.75
2016,3,16,12,45,929.5,95.0,1.65,19.0,808.5,905.07,676.38
2016,3,16,13,0,931.0,93.0,1.7,19.0,802.0,876.84,658.67
2016,3,16,13,15,927.0,92.5,1.7,19.0,786.5,842.4,636.12
2016,3,16,13,30,923.0,92.0,1.7,19.0,771.0,805.05,611.5
2016,3,16,13,45,916.5,90.5,1.7,19.0,748.0,762.12,582.83
2016,3,16,14,0,910.0,89.0,1.7,19.0,725.0,716.87,552.26
2016,3,16,14,15,901.0,88.0,1.7,19.0,695.0,668.4,516.75
2016,3,16,14,30,892.0,87.0,1.7,19.0,665.0,618.27,478.97
2016,3,16,14,45,879.0,85.0,1.7,19.0,628.0,563.56,436.7
2016,3,16,15,0,866.0,83.0,1.7,19.0,591.0,508.1,392.5
2016,3,16,15,15,849.0,80.5,1.65,18.5,549.0,449.94,345.28
2016,3,16,15,30,832.0,78.0,1.6,18.0,507.0,390.06,295.1
2016,3,16,15,45,808.5,75.0,1.6,18.0,460.0,329.67,242.73
2016,3,16,16,0,785.0,72.0,1.6,18.0,413.0,270.9,190.75
2016,3,16,16,15,752.5,68.5,1.55,17.5,363.0,211.78,139.33
2016,3,16,16,30,720.0,65.0,1.5,17.0,313.0,155.97,92.94
2016,3,16,16,45,671.5,59.5,1.45,16.5,261.5,100.7,53.69
2016,3,16,17,0,623.0,54.0,1.4,16.0,210.0,47.79,28.21
2016,3,16,17,15,546.5,47.0,1.45,15.5,160.5,34.32,24.77
2016,3,16,17,30,470.0,40.0,1.5,15.0,111.0,30.41,20.96
2016,3,16,17,45,338.0,28.5,1.6,14.5,69.5,22.16,12.83
2016,3,16,18,0,206.0,17.0,1.7,14.0,28.0,13.45,0.0
2016,3,16,18,15,103.0,8.5,1.7,13.5,14.0,8.1,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,76.5,6.5,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,153.0,13.0,2.2,12.0,17.0,65.59,0.0
2016,3,17,6,45,302.5,24.5,2.35,12.5,57.0,173.83,121.53
2016,3,17,7,0,452.0,36.0,2.5,13.0,97.0,271.95,216.15
2016,3,17,7,15,537.0,44.0,2.45,13.0,147.0,348.82,285.36
2016,3,17,7,30,622.0,52.0,2.4,13.0,197.0,433.64,358.68
2016,3,17,7,45,675.0,57.0,2.4,13.5,249.5,499.05,413.46
2016,3,17,8,0,728.0,62.0,2.4,14.0,302.0,571.12,470.99
2016,3,17,8,15,763.5,66.0,2.3,14.5,354.0,632.26,516.29
2016,3,17,8,30,799.0,70.0,2.2,15.0,406.0,693.98,559.43
2016,3,17,8,45,824.0,73.5,2.1,15.5,454.5,747.01,594.62
2016,3,17,9,0,849.0,77.0,2.0,16.0,503.0,798.98,627.95
2016,3,17,9,15,867.0,79.0,1.9,16.5,547.5,834.75,648.88
2016,3,17,9,30,885.0,81.0,1.8,17.0,592.0,875.13,672.62
2016,3,17,9,45,898.0,83.0,1.75,17.5,630.5,908.62,691.61
2016,3,17,10,0,911.0,85.0,1.7,18.0,669.0,939.18,708.4
2016,3,17,10,15,920.5,86.5,1.65,18.0,701.0,962.74,721.71
2016,3,17,10,30,930.0,88.0,1.6,18.0,733.0,982.85,732.78
2016,3,17,10,45,936.5,89.0,1.55,18.5,757.5,995.94,737.91
2016,3,17,11,0,943.0,90.0,1.5,19.0,782.0,1005.26,740.74
2016,3,17,11,15,947.0,90.5,1.4,19.5,799.5,1007.78,738.51
2016,3,17,11,30,951.0,91.0,1.3,20.0,817.0,1006.41,733.96
2016,3,17,11,45,953.0,91.5,1.25,20.5,825.5,999.24,726.76
2016,3,17,12,0,955.0,92.0,1.2,21.0,834.0,988.18,717.33
2016,3,17,12,15,955.0,92.0,1.1,21.0,835.0,970.92,704.64
2016,3,17,12,30,955.0,92.0,1.0,21.0,836.0,949.94,689.77
2016,3,17,12,45,951.5,92.5,0.95,21.5,828.0,922.86,670.75
2016,3,17,13,0,948.0,93.0,0.9,22.0,820.0,892.44,649.76
2016,3,17,13,15,944.0,92.5,0.8,22.0,804.0,857.39,626.24
2016,3,17,13,30,940.0,92.0,0.7,22.0,788.0,819.37,600.81
2016,3,17,13,45,933.5,91.0,0.6,22.0,764.5,776.23,571.97
2016,3,17,14,0,927.0,90.0,0.5,22.0,741.0,730.7,541.44
2016,3,17,14,15,917.5,88.5,0.5,22.0,710.0,680.58,506.94
2016,3,17,14,30,908.0,87.0,0.5,22.0,679.0,628.81,470.11
2016,3,17,14,45,895.0,85.0,0.5,22.0,641.5,573.25,429.4
2016,3,17,15,0,882.0,83.0,0.5,22.0,604.0,516.9,386.69
2016,3,17,15,15,865.0,81.0,0.55,21.5,561.0,458.3,341.78
2016,3,17,15,30,848.0,79.0,0.6,21.0,518.0,397.9,293.57
2016,3,17,15,45,824.5,76.0,0.7,21.0,470.5,336.52,242.52
2016,3,17,16,0,801.0,73.0,0.8,21.0,423.0,276.75,191.37
2016,3,17,16,15,768.0,69.0,0.85,20.5,372.0,216.05,139.9
2016,3,17,16,30,735.0,65.0,0.9,20.0,321.0,158.72,93.15
2016,3,17,16,45,686.5,60.0,0.95,19.5,268.5,102.91,54.07
2016,3,17,17,0,638.0,55.0,1.0,19.0,216.0,49.41,28.57
2016,3,17,17,15,561.5,47.5,1.1,18.5,165.5,34.63,24.73
2016,3,17,17,30,485.0,40.0,1.2,18.0,115.0,30.28,20.6
2016,3,17,17,45,352.5,29.0,1.35,17.5,72.5,22.49,13.03
2016,3,17,18,0,220.0,18.0,1.5,17.0,30.0,14.28,0.0
2016,3,17,18,15,110.0,9.0,1.5,16.5,15.0,8.58,0.0
2016,3,17,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,71.5,7.5,2.35,10.5,10.0,7.15,0.0
2016,3,18,6,30,143.0,15.0,2.4,11.0,20.0,78.89,0.0
2016,3,18,6,45,285.5,27.5,2.45,11.5,60.0,171.16,123.83
2016,3,18,7,0,428.0,40.0,2.5,12.0,100.0,266.88,213.77
2016,3,18,7,15,513.0,48.5,2.45,12.0,150.0,343.57,282.65
2016,3,18,7,30,598.0,57.0,2.4,12.0,200.0,428.11,355.78
2016,3,18,7,45,299.0,68.0,2.4,12.5,139.5,280.42,235.37
2016,3,18,8,0,0.0,79.0,2.4,13.0,79.0,74.69,58.24
2016,3,18,8,15,0.0,108.0,2.4,13.0,108.0,104.28,83.38
2016,3,18,8,30,0.0,137.0,2.4,13.0,137.0,134.06,108.06
2016,3,18,8,45,12.0,165.0,2.4,13.5,171.0,172.17,139.45
2016,3,18,9,0,24.0,193.0,2.4,14.0,205.0,211.06,170.89
2016,3,18,9,15,25.0,209.5,2.4,14.0,223.0,228.64,184.56
2016,3,18,9,30,26.0,226.0,2.4,14.0,241.0,246.22,198.17
2016,3,18,9,45,135.5,261.0,2.4,14.5,347.5,409.49,329.56
2016,3,18,10,0,245.0,296.0,2.4,15.0,454.0,550.54,437.66
2016,3,18,10,15,341.5,287.0,2.35,15.0,519.0,645.57,508.75
2016,3,18,10,30,438.0,278.0,2.3,15.0,584.0,741.32,578.53
2016,3,18,10,45,675.0,192.5,2.3,15.5,682.5,879.33,678.63
2016,3,18,11,0,912.0,107.0,2.3,16.0,781.0,996.94,755.41
2016,3,18,11,15,916.5,108.0,2.25,16.0,798.0,1000.27,755.06
2016,3,18,11,30,921.0,109.0,2.2,16.0,815.0,999.81,753.57
2016,3,18,11,45,920.0,111.0,2.2,16.0,823.0,991.45,747.59
2016,3,18,12,0,919.0,113.0,2.2,16.0,831.0,979.37,739.34
2016,3,18,12,15,919.0,113.5,2.15,16.0,832.0,962.94,727.78
2016,3,18,12,30,919.0,114.0,2.1,16.0,833.0,942.93,713.97
2016,3,18,12,45,913.0,115.5,2.1,16.0,824.5,915.27,695.63
2016,3,18,13,0,907.0,117.0,2.1,16.0,816.0,884.53,675.23
2016,3,18,13,15,902.5,116.0,2.15,16.0,800.0,849.54,652.31
2016,3,18,13,30,898.0,115.0,2.2,16.0,784.0,811.77,627.27
2016,3,18,13,45,892.5,113.0,2.3,16.0,761.0,769.67,599.26
2016,3,18,14,0,887.0,111.0,2.4,16.0,738.0,725.24,568.54
2016,3,18,14,15,877.0,109.0,2.45,16.0,707.0,677.2,532.7
2016,3,18,14,30,867.0,107.0,2.5,16.0,676.0,625.59,493.26
2016,3,18,14,45,857.5,103.0,2.55,16.0,639.5,571.09,450.48
2016,3,18,15,0,848.0,99.0,2.6,16.0,603.0,515.62,405.54
2016,3,18,15,15,829.5,96.0,2.65,15.5,560.0,456.46,356.92
2016,3,18,15,30,811.0,93.0,2.7,15.0,517.0,397.81,306.98
2016,3,18,15,45,598.5,126.0,2.75,15.0,423.0,307.67,234.1
2016,3,18,16,0,386.0,159.0,2.8,15.0,329.0,240.41,181.8
2016,3,18,16,15,360.0,145.5,2.65,14.5,289.5,198.26,146.07
2016,3,18,16,30,334.0,132.0,2.5,14.0,250.0,157.88,112.91
2016,3,18,16,45,308.0,113.5,2.45,13.5,208.5,116.69,81.73
2016,3,18,17,0,282.0,95.0,2.4,13.0,167.0,78.91,58.39
2016,3,18,17,15,242.5,76.0,2.3,12.5,128.0,59.64,47.65
2016,3,18,17,30,203.0,57.0,2.2,12.0,89.0,45.59,34.68
2016,3,18,17,45,129.0,38.5,2.15,11.5,56.5,31.39,21.11
2016,3,18,18,0,55.0,20.0,2.1,11.0,24.0,16.72,0.33
2016,3,18,18,15,27.5,10.0,2.05,11.0,12.0,9.53,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,9.5,1.55,11.0,9.5,9.05,0.0
2016,3,19,6,30,0.0,19.0,1.6,11.0,19.0,19.12,0.0
2016,3,19,6,45,125.5,34.0,1.7,11.5,52.0,103.75,75.42
2016,3,19,7,0,251.0,49.0,1.8,12.0,85.0,194.52,155.96
2016,3,19,7,15,305.5,64.5,1.85,12.0,126.5,253.81,209.03
2016,3,19,7,30,360.0,80.0,1.9,12.0,168.0,318.27,265.19
2016,3,19,7,45,404.0,91.5,1.95,12.5,212.0,375.91,313.69
2016,3,19,8,0,448.0,103.0,2.0,13.0,256.0,436.76,363.12
2016,3,19,8,15,464.0,119.0,2.0,13.0,299.0,485.92,401.83
2016,3,19,8,30,480.0,135.0,2.0,13.0,342.0,534.85,439.29
2016,3,19,8,45,289.0,179.5,2.05,13.5,308.5,440.84,360.67
2016,3,19,9,0,98.0,224.0,2.1,14.0,275.0,319.63,259.18
2016,3,19,9,15,107.5,245.5,2.05,14.0,305.0,352.93,285.47
2016,3,19,9,30,117.0,267.0,2.0,14.0,335.0,399.86,321.14
2016,3,19,9,45,140.5,286.5,2.0,14.5,374.0,443.74,353.89
2016,3,19,10,0,164.0,306.0,2.0,15.0,413.0,487.89,386.26
2016,3,19,10,15,171.5,321.5,2.0,15.0,438.5,512.44,403.76
2016,3,19,10,30,179.0,337.0,2.0,15.0,464.0,536.33,420.78
2016,3,19,10,45,527.5,221.5,2.0,15.5,611.0,766.26,596.79
2016,3,19,11,0,876.0,106.0,2.0,16.0,758.0,963.27,730.48
2016,3,19,11,15,881.0,107.0,2.0,16.0,774.5,967.07,730.07
2016,3,19,11,30,886.0,108.0,2.0,16.0,791.0,967.21,729.58
2016,3,19,11,45,615.0,233.0,2.05,16.0,710.0,849.52,648.79
2016,3,19,12,0,344.0,358.0,2.1,16.0,629.0,704.01,539.97
2016,3,19,12,15,618.0,233.5,2.1,16.0,720.0,827.81,636.26
2016,3,19,12,30,892.0,109.0,2.1,16.0,811.0,915.09,696.38
2016,3,19,12,45,636.0,224.5,2.1,16.0,723.0,798.96,614.15
2016,3,19,13,0,380.0,340.0,2.1,16.0,635.0,668.52,515.64
2016,3,19,13,15,638.5,220.0,2.05,16.0,703.5,750.56,581.67
2016,3,19,13,30,897.0,100.0,2.0,16.0,772.0,797.02,616.07
2016,3,19,13,45,896.5,97.0,2.0,16.0,751.0,757.7,588.49
2016,3,19,14,0,896.0,94.0,2.0,16.0,730.0,715.66,559.57
2016,3,19,14,15,888.0,92.5,2.0,16.0,700.5,667.74,523.82
2016,3,19,14,30,880.0,91.0,2.0,16.0,671.0,618.11,485.8
2016,3,19,14,45,515.0,183.0,2.05,16.0,518.0,458.38,361.76
2016,3,19,15,0,150.0,275.0,2.1,16.0,365.0,328.57,259.42
2016,3,19,15,15,278.0,235.5,2.15,15.5,387.5,338.51,267.56
2016,3,19,15,30,406.0,196.0,2.2,15.0,410.0,333.48,261.1
2016,3,19,15,45,408.0,176.0,2.3,15.0,374.0,289.15,223.12
2016,3,19,16,0,410.0,156.0,2.4,15.0,338.0,244.41,184.13
2016,3,19,16,15,395.0,139.5,2.35,14.5,298.0,198.83,145.06
2016,3,19,16,30,380.0,123.0,2.3,14.0,258.0,155.02,108.45
2016,3,19,16,45,364.5,104.5,2.3,14.0,217.5,111.45,74.88
2016,3,19,17,0,349.0,86.0,2.3,14.0,177.0,70.03,49.57
2016,3,19,17,15,309.5,69.5,2.15,13.5,136.5,51.65,40.42
2016,3,19,17,30,270.0,53.0,2.0,13.0,96.0,40.21,29.87
2016,3,19,17,45,196.5,36.5,1.9,12.5,62.0,28.2,18.44
2016,3,19,18,0,123.0,20.0,1.8,12.0,28.0,15.66,1.5
2016,3,19,18,15,61.5,10.0,1.75,11.5,14.0,9.53,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.0,2.4,12.0,7.0,6.67,0.0
2016,3,20,6,30,0.0,14.0,2.5,12.0,14.0,12.99,0.0
2016,3,20,6,45,23.5,33.5,2.6,12.5,37.0,46.73,31.67
2016,3,20,7,0,47.0,53.0,2.7,13.0,60.0,80.6,62.1
2016,3,20,7,15,63.5,74.5,2.75,13.0,88.5,122.96,99.21
2016,3,20,7,30,80.0,96.0,2.8,13.0,117.0,159.45,131.1
2016,3,20,7,45,90.5,118.0,2.85,13.5,146.0,194.04,160.45
2016,3,20,8,0,101.0,140.0,2.9,14.0,175.0,229.19,189.54
2016,3,20,8,15,200.5,155.0,2.9,14.0,238.0,319.35,265.38
2016,3,20,8,30,300.0,170.0,2.9,14.0,301.0,429.52,354.9
2016,3,20,8,45,344.0,183.0,2.95,14.5,349.0,488.84,400.59
2016,3,20,9,0,388.0,196.0,3.0,15.0,397.0,550.13,446.96
2016,3,20,9,15,200.0,200.0,3.05,15.0,304.5,404.43,328.52
2016,3,20,9,30,12.0,204.0,3.1,15.0,212.0,209.96,167.57
2016,3,20,9,45,6.5,187.5,3.2,15.5,192.0,186.97,148.61
2016,3,20,10,0,1.0,171.0,3.3,16.0,172.0,164.55,129.75
2016,3,20,10,15,0.5,128.0,3.4,16.0,128.5,121.09,94.31
2016,3,20,10,30,0.0,85.0,3.5,16.0,85.0,79.28,60.01
2016,3,20,10,45,0.0,98.5,3.65,16.0,98.5,92.04,70.4
2016,3,20,11,0,0.0,112.0,3.8,16.0,112.0,104.98,80.88
2016,3,20,11,15,5.0,173.5,3.85,16.0,178.0,169.4,133.12
2016,3,20,11,30,10.0,235.0,3.9,16.0,244.0,234.67,185.15
2016,3,20,11,45,39.0,300.0,4.0,16.0,331.5,338.3,267.31
2016,3,20,12,0,68.0,365.0,4.1,16.0,419.0,431.8,339.74
2016,3,20,12,15,84.0,374.0,4.1,16.0,440.5,452.39,355.52
2016,3,20,12,30,100.0,383.0,4.1,16.0,462.0,471.85,370.65
2016,3,20,12,45,52.0,285.5,4.15,16.0,327.0,325.37,257.08
2016,3,20,13,0,4.0,188.0,4.2,16.0,192.0,180.48,141.51
2016,3,20,13,15,17.0,245.0,4.1,16.0,258.5,245.22,193.79
2016,3,20,13,30,30.0,302.0,4.0,16.0,325.0,314.89,248.82
2016,3,20,13,45,29.5,292.0,3.95,16.0,314.0,301.72,238.5
2016,3,20,14,0,29.0,282.0,3.9,16.0,303.0,288.64,228.47
2016,3,20,14,15,25.0,265.0,3.8,15.5,282.5,263.83,209.46
2016,3,20,14,30,21.0,248.0,3.7,15.0,262.0,243.45,193.85
2016,3,20,14,45,10.5,193.0,3.6,15.0,200.0,185.02,147.08
2016,3,20,15,0,0.0,138.0,3.5,15.0,138.0,128.22,101.05
2016,3,20,15,15,0.0,127.0,3.35,15.0,127.0,117.87,92.85
2016,3,20,15,30,0.0,116.0,3.2,15.0,116.0,107.57,84.6
2016,3,20,15,45,0.0,61.0,3.1,15.0,61.0,56.75,42.37
2016,3,20,16,0,0.0,6.0,3.0,15.0,6.0,5.56,0.0
2016,3,20,16,15,0.0,56.0,2.85,14.5,56.0,52.06,38.82
2016,3,20,16,30,0.0,106.0,2.7,14.0,106.0,96.34,76.5
2016,3,20,16,45,0.0,89.0,2.6,14.0,89.0,80.81,63.4
2016,3,20,17,0,0.0,72.0,2.5,14.0,72.0,65.44,50.31
2016,3,20,17,15,0.0,55.5,2.4,13.5,55.5,50.85,39.74
2016,3,20,17,30,0.0,39.0,2.3,13.0,39.0,36.21,26.38
2016,3,20,17,45,0.0,25.0,2.2,13.0,25.0,23.21,14.24
2016,3,20,18,0,0.0,11.0,2.1,13.0,11.0,10.19,0.0
2016,3,20,18,15,0.0,5.5,2.1,13.0,5.5,5.24,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,11.5,2.8,12.0,11.5,10.96,0.0
2016,3,21,6,30,0.0,23.0,2.9,12.0,23.0,23.85,0.97
2016,3,21,6,45,113.0,40.5,3.05,12.5,58.0,107.81,80.67
2016,3,21,7,0,226.0,58.0,3.2,13.0,93.0,195.17,157.19
2016,3,21,7,15,289.0,74.0,3.3,13.0,136.5,258.31,213.32
2016,3,21,7,30,352.0,90.0,3.4,13.0,180.0,327.58,273.55
2016,3,21,7,45,420.5,95.5,3.55,13.0,226.0,393.01,329.63
2016,3,21,8,0,489.0,101.0,3.7,13.0,272.0,463.93,388.79
2016,3,21,8,15,279.0,141.5,3.75,13.0,242.5,370.29,309.44
2016,3,21,8,30,69.0,182.0,3.8,13.0,213.0,246.76,203.14
2016,3,21,8,45,61.0,199.5,3.9,13.5,229.0,260.52,213.53
2016,3,21,9,0,53.0,217.0,4.0,14.0,245.0,273.57,222.82
2016,3,21,9,15,107.5,245.5,4.05,14.0,308.0,352.42,287.27
2016,3,21,9,30,162.0,274.0,4.1,14.0,371.0,447.4,362.74
2016,3,21,9,45,82.0,226.5,4.2,14.5,275.5,307.88,249.15
2016,3,21,10,0,2.0,179.0,4.3,15.0,180.0,173.5,137.51
2016,3,21,10,15,33.0,249.5,4.4,15.0,273.0,286.94,229.82
2016,3,21,10,30,64.0,320.0,4.5,15.0,366.0,393.49,313.97
2016,3,21,10,45,47.5,311.5,4.65,15.0,346.0,366.35,291.62
2016,3,21,11,0,31.0,303.0,4.8,15.0,326.0,339.35,269.7
2016,3,21,11,15,15.5,170.0,4.85,15.0,181.5,182.89,144.88
2016,3,21,11,30,0.0,37.0,4.9,15.0,37.0,34.49,23.0
2016,3,21,11,45,36.5,204.5,5.0,15.5,233.5,236.55,188.79
2016,3,21,12,0,73.0,372.0,5.1,16.0,430.0,443.68,350.76
2016,3,21,12,15,73.5,372.0,5.1,16.0,430.5,440.47,347.6
2016,3,21,12,30,74.0,372.0,5.1,16.0,431.0,436.95,344.88
2016,3,21,12,45,40.5,289.5,5.1,16.0,322.0,319.33,252.8
2016,3,21,13,0,7.0,207.0,5.1,16.0,213.0,201.21,158.44
2016,3,21,13,15,6.5,203.5,5.0,16.0,208.5,196.88,155.19
2016,3,21,13,30,6.0,200.0,4.9,16.0,204.0,192.58,151.83
2016,3,21,13,45,163.5,261.5,4.85,16.0,378.5,375.53,301.32
2016,3,21,14,0,321.0,323.0,4.8,16.0,553.0,538.53,428.92
2016,3,21,14,15,160.5,211.5,4.8,15.5,326.5,307.02,246.94
2016,3,21,14,30,0.0,100.0,4.8,15.0,100.0,93.26,71.88
2016,3,21,14,45,0.0,62.0,4.8,15.0,62.0,57.74,42.7
2016,3,21,15,0,0.0,24.0,4.8,15.0,24.0,22.31,13.14
2016,3,21,15,15,0.0,22.5,4.65,14.5,22.5,20.91,12.04
2016,3,21,15,30,0.0,21.0,4.5,14.0,21.0,19.51,10.93
2016,3,21,15,45,32.5,103.5,4.35,14.0,118.5,106.16,83.46
2016,3,21,16,0,65.0,186.0,4.2,14.0,216.0,182.29,145.61
2016,3,21,16,15,55.5,166.5,4.0,13.5,189.5,157.36,125.24
2016,3,21,16,30,46.0,147.0,3.8,13.0,163.0,133.73,106.15
2016,3,21,16,45,44.5,125.0,3.65,13.0,139.0,110.26,86.81
2016,3,21,17,0,43.0,103.0,3.5,13.0,115.0,87.35,68.5
2016,3,21,17,15,30.0,81.0,3.35,12.5,88.5,68.55,55.65
2016,3,21,17,30,17.0,59.0,3.2,12.0,62.0,51.0,39.59
2016,3,21,17,45,8.5,38.5,3.1,12.0,40.0,34.74,24.29
2016,3,21,18,0,0.0,18.0,3.0,12.0,18.0,16.71,4.35
2016,3,21,18,15,0.0,9.0,2.95,11.5,9.0,8.58,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,85.0,11.5,2.25,9.5,16.0,37.16,0.0
2016,3,22,6,30,170.0,23.0,2.3,10.0,32.0,103.24,39.18
2016,3,22,6,45,306.5,35.0,2.4,10.5,75.0,191.18,147.87
2016,3,22,7,0,443.0,47.0,2.5,11.0,118.0,286.92,233.48
2016,3,22,7,15,522.5,55.0,2.6,11.0,169.0,362.21,300.8
2016,3,22,7,30,602.0,63.0,2.7,11.0,220.0,444.54,372.0
2016,3,22,7,45,654.5,68.5,2.8,11.5,272.5,513.27,429.21
2016,3,22,8,0,707.0,74.0,2.9,12.0,325.0,585.14,486.79
2016,3,22,8,15,742.0,78.5,2.9,12.0,376.5,642.56,530.88
2016,3,22,8,30,777.0,83.0,2.9,12.0,428.0,704.01,576.02
2016,3,22,8,45,806.0,84.5,2.95,12.5,477.5,757.18,613.0
2016,3,22,9,0,835.0,86.0,3.0,13.0,527.0,809.51,648.6
2016,3,22,9,15,852.5,88.5,3.0,13.0,570.5,851.97,677.3
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,884.77,698.8
2016,3,22,9,45,593.5,191.5,3.05,13.5,558.5,779.3,619.25
2016,3,22,10,0,317.0,292.0,3.1,14.0,503.0,627.51,498.28
2016,3,22,10,15,619.5,193.0,3.1,14.0,629.0,823.8,650.82
2016,3,22,10,30,922.0,94.0,3.1,14.0,755.0,992.3,767.11
2016,3,22,10,45,929.0,95.0,3.1,14.0,779.5,1005.44,773.52
2016,3,22,11,0,936.0,96.0,3.1,14.0,804.0,1014.85,778.96
2016,3,22,11,15,940.0,96.5,3.1,14.0,821.0,1016.97,779.61
2016,3,22,11,30,944.0,97.0,3.1,14.0,838.0,1015.23,777.84
2016,3,22,11,45,947.0,97.0,3.15,14.5,846.5,1008.09,771.57
2016,3,22,12,0,950.0,97.0,3.2,15.0,855.0,997.09,762.85
2016,3,22,12,15,688.5,215.0,3.25,15.0,764.5,875.84,678.94
2016,3,22,12,30,427.0,333.0,3.3,15.0,674.0,740.92,576.39
2016,3,22,12,45,684.5,215.5,3.4,15.0,756.5,834.23,652.23
2016,3,22,13,0,942.0,98.0,3.5,15.0,839.0,899.28,698.97
2016,3,22,13,15,586.0,232.5,3.55,15.0,690.5,722.21,568.48
2016,3,22,13,30,230.0,367.0,3.6,15.0,542.0,539.49,424.73
2016,3,22,13,45,577.0,230.0,3.7,15.0,651.0,659.3,524.02
2016,3,22,14,0,924.0,93.0,3.8,15.0,760.0,737.05,586.93
2016,3,22,14,15,915.0,92.0,3.8,15.0,729.0,687.57,548.46
2016,3,22,14,30,906.0,91.0,3.8,15.0,698.0,636.41,508.18
2016,3,22,14,45,896.0,88.0,3.85,15.0,661.0,581.34,463.96
2016,3,22,15,0,886.0,85.0,3.9,15.0,624.0,525.23,417.55
2016,3,22,15,15,869.5,83.0,3.85,14.5,581.0,466.38,368.06
2016,3,22,15,30,853.0,81.0,3.8,14.0,538.0,405.54,315.37
2016,3,22,15,45,831.5,77.5,3.8,14.0,490.0,343.83,260.11
2016,3,22,16,0,810.0,74.0,3.8,14.0,442.0,283.54,205.14
2016,3,22,16,15,779.0,70.5,3.7,13.5,391.0,222.96,150.83
2016,3,22,16,30,748.0,67.0,3.6,13.0,340.0,165.52,101.47
2016,3,22,16,45,704.0,62.0,3.5,13.0,287.5,109.04,59.48
2016,3,22,17,0,660.0,57.0,3.4,13.0,235.0,57.88,34.06
2016,3,22,17,15,588.0,50.5,3.3,12.5,183.5,36.47,27.1
2016,3,22,17,30,516.0,44.0,3.2,12.0,132.0,33.1,23.81
2016,3,22,17,45,393.5,34.0,3.1,11.5,87.0,26.39,17.23
2016,3,22,18,0,271.0,24.0,3.0,11.0,42.0,19.34,6.95
2016,3,22,18,15,135.5,12.0,2.95,11.0,21.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,29.0,11.0,1.8,8.5,13.0,19.5,0.0
2016,3,23,6,30,58.0,22.0,1.8,9.0,26.0,54.61,24.7
2016,3,23,6,45,113.5,41.0,1.8,9.5,57.0,107.54,82.76
2016,3,23,7,0,169.0,60.0,1.8,10.0,88.0,161.96,131.77
2016,3,23,7,15,198.0,80.0,1.75,10.5,124.0,209.04,173.61
2016,3,23,7,30,227.0,100.0,1.7,11.0,160.0,258.48,216.27
2016,3,23,7,45,249.5,118.5,1.7,11.5,197.5,304.12,254.46
2016,3,23,8,0,272.0,137.0,1.7,12.0,235.0,351.19,292.59
2016,3,23,8,15,455.5,120.0,1.7,12.5,313.0,485.35,401.45
2016,3,23,8,30,639.0,103.0,1.7,13.0,391.0,628.75,511.63
2016,3,23,8,45,738.0,95.0,1.75,13.5,462.0,717.39,574.03
2016,3,23,9,0,837.0,87.0,1.8,14.0,533.0,814.45,640.83
2016,3,23,9,15,854.5,90.0,1.7,14.5,577.0,857.56,666.1
2016,3,23,9,30,872.0,93.0,1.6,15.0,621.0,890.94,684.54
2016,3,23,9,45,778.0,131.0,1.55,15.5,624.0,875.64,670.22
2016,3,23,10,0,684.0,169.0,1.5,16.0,627.0,850.49,649.97
2016,3,23,10,15,802.0,134.0,1.5,16.0,694.5,925.92,700.21
2016,3,23,10,30,920.0,99.0,1.5,16.0,762.0,997.98,745.91
2016,3,23,10,45,926.5,100.0,1.5,16.5,786.5,1010.52,750.74
2016,3,23,11,0,933.0,101.0,1.5,17.0,811.0,1019.32,754.03
2016,3,23,11,15,937.0,101.5,1.55,17.0,827.5,1021.32,755.33
2016,3,23,11,30,941.0,102.0,1.6,17.0,844.0,1019.47,754.36
2016,3,23,11,45,940.5,103.5,1.7,17.0,852.0,1010.55,749.71
2016,3,23,12,0,940.0,105.0,1.8,17.0,860.0,997.84,742.7
2016,3,23,12,15,940.0,105.5,1.85,17.0,860.0,980.79,732.22
2016,3,23,12,30,940.0,106.0,1.9,17.0,860.0,960.08,719.39
2016,3,23,12,45,928.0,110.5,1.95,17.5,849.5,929.51,698.67
2016,3,23,13,0,916.0,115.0,2.0,18.0,839.0,896.04,676.05
2016,3,23,13,15,715.5,195.5,2.05,17.5,754.5,791.06,605.88
2016,3,23,13,30,515.0,276.0,2.1,17.0,670.0,683.18,527.13
2016,3,23,13,45,699.0,196.0,2.2,17.0,713.0,718.85,557.9
2016,3,23,14,0,883.0,116.0,2.3,17.0,756.0,732.18,570.67
2016,3,23,14,15,873.0,114.0,2.35,17.0,724.5,683.98,534.6
2016,3,23,14,30,863.0,112.0,2.4,17.0,693.0,632.26,495.49
2016,3,23,14,45,776.5,128.0,2.45,17.0,629.5,554.52,435.34
2016,3,23,15,0,690.0,144.0,2.5,17.0,566.0,481.88,377.95
2016,3,23,15,15,743.0,122.5,2.5,16.5,548.5,444.71,346.85
2016,3,23,15,30,796.0,101.0,2.5,16.0,531.0,402.91,309.87
2016,3,23,15,45,573.0,136.5,2.55,16.0,431.5,310.77,236.15
2016,3,23,16,0,350.0,172.0,2.6,16.0,332.0,244.12,185.12
2016,3,23,16,15,224.0,161.0,2.6,15.5,259.5,183.87,139.08
2016,3,23,16,30,98.0,150.0,2.6,15.0,187.0,141.34,109.16
2016,3,23,16,45,84.0,129.0,2.6,14.5,157.0,116.85,90.16
2016,3,23,17,0,70.0,108.0,2.6,14.0,127.0,91.8,71.5
2016,3,23,17,15,238.5,81.5,2.55,13.5,126.5,63.58,51.08
2016,3,23,17,30,407.0,55.0,2.5,13.0,126.0,42.8,32.29
2016,3,23,17,45,287.5,41.5,2.5,12.5,83.0,32.04,22.11
2016,3,23,18,0,168.0,28.0,2.5,12.0,40.0,22.03,9.54
2016,3,23,18,15,84.0,14.0,2.45,11.5,20.0,13.34,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
