Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.5,2.6,9.5,18.0,38.12,0.0
2016,3,24,6,30,167.0,25.0,2.7,10.0,36.0,107.76,61.53
2016,3,24,6,45,277.5,39.0,2.8,11.0,77.5,183.12,143.5
2016,3,24,7,0,388.0,53.0,2.9,12.0,119.0,269.57,219.97
2016,3,24,7,15,463.0,63.0,2.9,12.0,168.5,342.55,284.67
2016,3,24,7,30,538.0,73.0,2.9,12.0,218.0,422.18,353.04
2016,3,24,7,45,570.0,84.5,2.95,12.5,267.0,482.31,402.69
2016,3,24,8,0,602.0,96.0,3.0,13.0,316.0,543.85,451.62
2016,3,24,8,15,639.0,102.5,3.0,13.5,366.5,604.28,498.02
2016,3,24,8,30,676.0,109.0,3.0,14.0,417.0,665.64,543.07
2016,3,24,8,45,678.5,123.0,3.05,14.5,460.0,708.62,572.66
2016,3,24,9,0,681.0,137.0,3.1,15.0,503.0,749.2,600.03
2016,3,24,9,15,703.0,141.0,3.0,15.5,545.5,792.78,628.33
2016,3,24,9,30,725.0,145.0,2.9,16.0,588.0,834.79,654.86
2016,3,24,9,45,753.5,143.0,2.8,16.5,628.0,873.93,678.81
2016,3,24,10,0,782.0,141.0,2.7,17.0,668.0,905.79,697.27
2016,3,24,10,15,794.0,143.5,2.6,17.0,699.5,930.43,711.86
2016,3,24,10,30,806.0,146.0,2.5,17.0,731.0,952.0,724.33
2016,3,24,10,45,818.0,145.5,2.45,17.5,756.0,967.06,731.49
2016,3,24,11,0,830.0,145.0,2.4,18.0,781.0,978.75,736.48
2016,3,24,11,15,835.5,146.5,2.4,18.0,798.0,982.82,738.42
2016,3,24,11,30,841.0,148.0,2.4,18.0,815.0,983.3,738.18
2016,3,24,11,45,834.0,154.0,2.4,18.0,821.5,973.06,730.96
2016,3,24,12,0,827.0,160.0,2.4,18.0,828.0,959.39,721.69
2016,3,24,12,15,681.5,226.5,2.4,18.0,777.0,882.85,669.86
2016,3,24,12,30,536.0,293.0,2.4,18.0,726.0,798.97,608.43
2016,3,24,12,45,708.0,210.5,2.4,18.0,776.5,851.08,649.77
2016,3,24,13,0,880.0,128.0,2.4,18.0,827.0,879.88,669.44
2016,3,24,13,15,875.5,127.5,2.4,18.0,811.0,845.78,646.09
2016,3,24,13,30,871.0,127.0,2.4,18.0,795.0,812.82,624.03
2016,3,24,13,45,863.0,125.5,2.4,18.0,771.5,769.22,594.31
2016,3,24,14,0,855.0,124.0,2.4,18.0,748.0,723.62,562.07
2016,3,24,14,15,844.5,122.5,2.4,18.0,717.0,674.62,525.74
2016,3,24,14,30,834.0,121.0,2.4,18.0,686.0,624.3,487.52
2016,3,24,14,45,811.0,122.0,2.45,18.0,647.0,568.42,444.22
2016,3,24,15,0,788.0,123.0,2.5,18.0,608.0,513.0,400.0
2016,3,24,15,15,768.5,119.5,2.55,17.5,565.5,453.77,352.28
2016,3,24,15,30,749.0,116.0,2.6,17.0,523.0,396.83,304.68
2016,3,24,15,45,714.0,114.5,2.65,17.0,474.5,337.67,253.71
2016,3,24,16,0,679.0,113.0,2.7,17.0,426.0,281.66,204.66
2016,3,24,16,15,643.5,106.5,2.8,16.5,375.5,224.61,155.46
2016,3,24,16,30,608.0,100.0,2.9,16.0,325.0,171.49,111.24
2016,3,24,16,45,574.0,88.5,3.0,15.5,275.5,118.27,71.49
2016,3,24,17,0,540.0,77.0,3.1,15.0,226.0,69.3,44.61
2016,3,24,17,15,469.0,66.5,3.1,14.5,176.5,49.75,38.68
2016,3,24,17,30,398.0,56.0,3.1,14.0,127.0,43.5,32.81
2016,3,24,17,45,299.5,41.5,3.15,13.5,84.5,31.98,22.03
2016,3,24,18,0,201.0,27.0,3.2,13.0,42.0,21.18,9.58
2016,3,24,18,15,100.5,13.5,3.1,12.5,21.0,12.87,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,96.5,14.0,2.05,10.0,21.0,43.91,0.0
2016,3,25,6,30,193.0,28.0,2.1,10.0,42.0,123.37,77.74
2016,3,25,6,45,301.0,42.0,2.2,10.5,85.0,197.68,156.03
2016,3,25,7,0,409.0,56.0,2.3,11.0,128.0,284.04,232.6
2016,3,25,7,15,483.0,65.0,2.4,11.0,178.0,356.86,297.1
2016,3,25,7,30,557.0,74.0,2.5,11.0,228.0,436.01,364.99
2016,3,25,7,45,621.5,77.0,2.6,11.5,281.5,507.91,424.35
2016,3,25,8,0,686.0,80.0,2.7,12.0,335.0,583.85,484.84
2016,3,25,8,15,719.5,84.5,2.75,12.5,385.5,642.74,528.96
2016,3,25,8,30,753.0,89.0,2.8,13.0,436.0,698.74,568.86
2016,3,25,8,45,784.5,90.0,2.85,14.0,485.0,752.57,605.06
2016,3,25,9,0,816.0,91.0,2.9,15.0,534.0,805.76,639.84
2016,3,25,9,15,833.5,93.5,2.75,15.0,577.0,847.59,666.78
2016,3,25,9,30,851.0,96.0,2.6,15.0,620.0,887.25,691.71
2016,3,25,9,45,863.0,98.5,2.5,15.5,657.5,911.63,704.65
2016,3,25,10,0,875.0,101.0,2.4,16.0,695.0,940.71,720.78
2016,3,25,10,15,885.0,103.0,2.35,16.0,726.5,964.22,734.72
2016,3,25,10,30,895.0,105.0,2.3,16.0,758.0,984.39,746.44
2016,3,25,10,45,897.5,108.5,2.25,16.5,781.5,995.51,750.72
2016,3,25,11,0,900.0,112.0,2.2,17.0,805.0,1002.9,752.71
2016,3,25,11,15,904.5,113.0,2.15,17.0,821.5,1005.74,753.24
2016,3,25,11,30,909.0,114.0,2.1,17.0,838.0,1004.82,751.48
2016,3,25,11,45,913.0,113.0,2.05,17.5,847.0,997.52,744.28
2016,3,25,12,0,917.0,112.0,2.0,18.0,856.0,986.47,734.85
2016,3,25,12,15,916.5,112.0,2.0,18.0,856.0,968.62,723.1
2016,3,25,12,30,916.0,112.0,2.0,18.0,856.0,947.24,709.16
2016,3,25,12,45,922.0,107.5,2.05,18.5,849.5,923.46,692.92
2016,3,25,13,0,928.0,103.0,2.1,19.0,843.0,896.05,674.28
2016,3,25,13,15,923.5,102.0,2.15,19.0,826.5,860.1,651.07
2016,3,25,13,30,919.0,101.0,2.2,19.0,810.0,821.33,625.76
2016,3,25,13,45,913.0,99.5,2.25,19.0,786.5,778.31,597.21
2016,3,25,14,0,907.0,98.0,2.3,19.0,763.0,732.98,566.67
2016,3,25,14,15,897.5,96.5,2.35,18.5,731.5,683.25,531.59
2016,3,25,14,30,888.0,95.0,2.4,18.0,700.0,631.96,493.86
2016,3,25,14,45,873.5,94.0,2.5,18.0,662.0,577.07,451.39
2016,3,25,15,0,859.0,93.0,2.6,18.0,624.0,521.61,407.04
2016,3,25,15,15,841.5,90.5,2.65,17.5,580.5,461.49,358.21
2016,3,25,15,30,824.0,88.0,2.7,17.0,537.0,402.86,308.75
2016,3,25,15,45,794.5,86.5,2.8,17.0,488.5,341.88,255.66
2016,3,25,16,0,765.0,85.0,2.9,17.0,440.0,283.28,203.63
2016,3,25,16,15,732.5,80.5,2.95,16.5,389.5,224.04,151.7
2016,3,25,16,30,700.0,76.0,3.0,16.0,339.0,164.82,101.73
2016,3,25,16,45,648.0,71.5,3.1,15.5,286.0,110.52,61.95
2016,3,25,17,0,596.0,67.0,3.2,15.0,233.0,62.5,37.61
2016,3,25,17,15,525.0,59.0,3.2,14.5,183.0,43.06,32.76
2016,3,25,17,30,454.0,51.0,3.2,14.0,133.0,38.75,28.67
2016,3,25,17,45,335.0,39.5,3.25,13.5,88.5,30.94,21.19
2016,3,25,18,0,216.0,28.0,3.3,13.0,44.0,21.95,10.71
2016,3,25,18,15,108.0,14.0,3.25,12.5,22.0,13.34,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,149.0,12.0,2.4,11.5,23.5,59.07,0.0
2016,3,26,6,30,298.0,24.0,2.4,12.0,47.0,161.24,107.77
2016,3,26,6,45,407.0,33.5,2.45,12.5,92.0,236.02,185.97
2016,3,26,7,0,516.0,43.0,2.5,13.0,137.0,322.63,262.76
2016,3,26,7,15,582.0,49.5,2.45,13.5,187.5,393.19,324.47
2016,3,26,7,30,648.0,56.0,2.4,14.0,238.0,466.64,386.14
2016,3,26,7,45,690.0,61.0,2.4,14.5,289.5,530.85,438.01
2016,3,26,8,0,732.0,66.0,2.4,15.0,341.0,597.06,489.17
2016,3,26,8,15,762.0,69.5,2.4,15.5,391.0,654.23,529.97
2016,3,26,8,30,792.0,73.0,2.4,16.0,441.0,711.47,569.63
2016,3,26,8,45,812.0,76.0,2.4,16.5,487.5,759.7,601.65
2016,3,26,9,0,832.0,79.0,2.4,17.0,534.0,799.71,627.14
2016,3,26,9,15,847.5,81.5,2.45,17.0,576.5,840.02,654.07
2016,3,26,9,30,863.0,84.0,2.5,17.0,619.0,878.08,679.18
2016,3,26,9,45,872.5,86.5,2.55,17.5,655.5,908.1,697.25
2016,3,26,10,0,882.0,89.0,2.6,18.0,692.0,935.11,713.21
2016,3,26,10,15,890.5,90.0,2.6,18.0,722.0,956.21,726.06
2016,3,26,10,30,899.0,91.0,2.6,18.0,752.0,973.95,736.74
2016,3,26,10,45,905.5,91.5,2.65,18.5,775.5,985.67,742.56
2016,3,26,11,0,912.0,92.0,2.7,19.0,799.0,993.75,746.1
2016,3,26,11,15,915.5,92.5,2.7,19.0,814.5,995.2,746.32
2016,3,26,11,30,919.0,93.0,2.7,19.0,830.0,992.88,744.25
2016,3,26,11,45,918.0,95.0,2.75,19.0,837.0,984.12,738.52
2016,3,26,12,0,917.0,97.0,2.8,19.0,844.0,971.67,730.48
2016,3,26,12,15,916.5,97.0,2.8,19.0,844.0,953.91,718.56
2016,3,26,12,30,916.0,97.0,2.8,19.0,844.0,932.64,704.38
2016,3,26,12,45,895.5,107.0,2.85,19.5,831.0,900.82,682.16
2016,3,26,13,0,875.0,117.0,2.9,20.0,818.0,866.5,658.26
2016,3,26,13,15,715.5,193.0,2.95,19.5,759.0,790.4,607.12
2016,3,26,13,30,556.0,269.0,3.0,19.0,700.0,709.12,546.96
2016,3,26,13,45,607.0,239.5,3.05,19.0,697.0,694.11,537.87
2016,3,26,14,0,658.0,210.0,3.1,19.0,694.0,672.07,522.79
2016,3,26,14,15,626.0,209.5,3.15,18.5,654.5,617.24,482.66
2016,3,26,14,30,594.0,209.0,3.2,18.0,615.0,563.69,442.71
2016,3,26,14,45,633.0,181.5,3.25,18.0,593.5,526.16,413.77
2016,3,26,15,0,672.0,154.0,3.3,18.0,572.0,483.48,379.52
2016,3,26,15,15,486.0,192.0,3.3,17.5,483.5,393.52,308.32
2016,3,26,15,30,300.0,230.0,3.3,17.0,395.0,323.13,253.03
2016,3,26,15,45,403.0,187.5,3.35,17.0,388.0,298.73,230.02
2016,3,26,16,0,506.0,145.0,3.4,17.0,381.0,262.61,195.13
2016,3,26,16,15,557.5,119.0,3.4,16.5,352.0,218.36,154.01
2016,3,26,16,30,609.0,93.0,3.4,16.0,323.0,166.29,106.99
2016,3,26,16,45,572.5,83.5,3.4,16.0,274.0,114.56,68.12
2016,3,26,17,0,536.0,74.0,3.4,16.0,225.0,67.33,42.23
2016,3,26,17,15,464.0,65.0,3.35,15.5,176.5,47.97,36.98
2016,3,26,17,30,392.0,56.0,3.3,15.0,128.0,43.05,32.34
2016,3,26,17,45,281.0,43.0,3.3,14.5,86.0,33.02,22.95
2016,3,26,18,0,170.0,30.0,3.3,14.0,44.0,23.49,12.29
2016,3,26,18,15,85.0,15.0,3.25,13.5,22.0,14.3,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,130.5,14.0,2.6,11.0,25.0,55.44,0.0
2016,3,27,6,30,261.0,28.0,2.7,11.0,50.0,152.77,106.76
2016,3,27,6,45,367.0,40.0,2.8,11.5,95.0,227.31,180.76
2016,3,27,7,0,473.0,52.0,2.9,12.0,140.0,313.67,257.28
2016,3,27,7,15,544.0,60.0,2.9,12.0,191.5,387.04,322.04
2016,3,27,7,30,615.0,68.0,2.9,12.0,243.0,466.49,389.66
2016,3,27,7,45,655.0,75.5,2.95,12.5,295.0,530.87,442.19
2016,3,27,8,0,695.0,83.0,3.0,13.0,347.0,597.21,494.28
2016,3,27,8,15,728.5,87.5,3.1,13.0,398.5,656.59,539.63
2016,3,27,8,30,762.0,92.0,3.2,13.0,450.0,712.92,580.95
2016,3,27,8,45,787.5,95.0,3.3,13.5,498.5,764.64,616.95
2016,3,27,9,0,813.0,98.0,3.4,14.0,547.0,815.31,651.51
2016,3,27,9,15,830.5,101.0,3.45,14.0,590.5,857.6,680.43
2016,3,27,9,30,848.0,104.0,3.5,14.0,634.0,897.71,707.56
2016,3,27,9,45,860.5,106.5,3.6,14.5,671.5,930.16,728.04
2016,3,27,10,0,873.0,109.0,3.7,15.0,709.0,959.67,746.4
2016,3,27,10,15,883.0,111.0,3.75,15.0,741.0,974.76,755.74
2016,3,27,10,30,893.0,113.0,3.8,15.0,773.0,994.72,768.7
2016,3,27,10,45,899.5,114.5,3.85,15.5,797.5,1007.23,775.11
2016,3,27,11,0,906.0,116.0,3.9,16.0,822.0,1016.1,779.16
2016,3,27,11,15,911.0,116.5,3.9,16.0,838.5,1018.69,780.19
2016,3,27,11,30,916.0,117.0,3.9,16.0,855.0,1017.51,778.83
2016,3,27,11,45,916.0,119.0,3.95,16.0,863.5,1009.36,773.2
2016,3,27,12,0,916.0,121.0,4.0,16.0,872.0,997.49,765.18
2016,3,27,12,15,917.0,121.0,4.0,16.0,872.5,980.81,753.66
2016,3,27,12,30,918.0,121.0,4.0,16.0,873.0,960.55,739.77
2016,3,27,12,45,913.5,122.0,4.05,16.0,864.5,932.97,721.14
2016,3,27,13,0,909.0,123.0,4.1,16.0,856.0,902.28,700.31
2016,3,27,13,15,905.0,122.5,4.1,16.0,839.5,867.53,676.3
2016,3,27,13,30,901.0,122.0,4.1,16.0,823.0,829.99,650.18
2016,3,27,13,45,740.5,181.0,4.2,16.0,746.5,736.91,581.91
2016,3,27,14,0,580.0,240.0,4.3,16.0,670.0,644.67,510.64
2016,3,27,14,15,668.0,193.5,4.35,16.0,669.0,629.88,501.11
2016,3,27,14,30,756.0,147.0,4.4,16.0,668.0,603.45,481.41
2016,3,27,14,45,632.5,179.5,4.45,16.0,599.0,524.35,417.98
2016,3,27,15,0,509.0,212.0,4.5,16.0,530.0,453.61,360.7
2016,3,27,15,15,520.0,192.5,4.45,15.5,498.0,409.37,324.44
2016,3,27,15,30,531.0,173.0,4.4,15.0,466.0,363.35,285.37
2016,3,27,15,45,438.0,176.5,4.4,14.5,404.0,301.01,233.96
2016,3,27,16,0,345.0,180.0,4.4,14.0,342.0,250.21,192.51
2016,3,27,16,15,319.0,162.0,4.3,13.5,299.0,205.29,154.54
2016,3,27,16,30,293.0,144.0,4.2,13.0,256.0,163.54,120.04
2016,3,27,16,45,253.0,129.5,4.15,13.0,216.0,126.45,91.91
2016,3,27,17,0,213.0,115.0,4.1,13.0,176.0,94.17,71.12
2016,3,27,17,15,181.5,94.0,4.1,12.5,138.0,72.26,59.1
2016,3,27,17,30,150.0,73.0,4.1,12.0,100.0,57.24,45.37
2016,3,27,17,45,100.5,52.0,4.1,12.0,67.5,43.3,32.22
2016,3,27,18,0,51.0,31.0,4.1,12.0,35.0,26.56,15.23
2016,3,27,18,15,25.5,15.5,4.1,11.5,17.5,14.77,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,8.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,174.5,14.0,4.3,9.0,29.5,83.27,0.0
2016,3,28,6,30,349.0,28.0,4.4,9.0,59.0,187.07,136.24
2016,3,28,6,45,463.0,37.0,4.55,9.5,107.5,266.93,215.45
2016,3,28,7,0,577.0,46.0,4.7,10.0,156.0,359.18,298.59
2016,3,28,7,15,641.5,52.0,4.75,10.0,209.5,428.84,361.94
2016,3,28,7,30,706.0,58.0,4.8,10.0,263.0,507.21,430.28
2016,3,28,7,45,748.0,62.0,4.9,10.5,317.0,573.18,485.53
2016,3,28,8,0,790.0,66.0,5.0,11.0,371.0,640.94,539.59
2016,3,28,8,15,819.0,69.5,5.0,11.0,423.5,699.9,584.44
2016,3,28,8,30,848.0,73.0,5.0,11.0,476.0,758.66,628.16
2016,3,28,8,45,869.5,75.5,5.0,11.5,525.0,803.0,658.77
2016,3,28,9,0,891.0,78.0,5.0,12.0,574.0,852.07,692.43
2016,3,28,9,15,906.0,80.0,4.95,12.0,618.0,893.04,720.51
2016,3,28,9,30,921.0,82.0,4.9,12.0,662.0,931.53,746.47
2016,3,28,9,45,932.0,83.5,4.85,12.5,700.0,962.97,765.62
2016,3,28,10,0,943.0,85.0,4.8,13.0,738.0,991.23,782.33
2016,3,28,10,15,951.0,86.5,4.75,13.0,769.5,1013.25,796.03
2016,3,28,10,30,959.0,88.0,4.7,13.0,801.0,1031.63,807.22
2016,3,28,10,45,964.0,89.0,4.7,13.5,825.0,1042.76,812.31
2016,3,28,11,0,969.0,90.0,4.7,14.0,849.0,1049.98,814.85
2016,3,28,11,15,972.0,90.5,4.65,14.0,865.0,1050.73,814.12
2016,3,28,11,30,975.0,91.0,4.6,14.0,881.0,1047.49,810.82
2016,3,28,11,45,975.5,91.5,4.6,14.0,888.5,1037.86,803.76
2016,3,28,12,0,976.0,92.0,4.6,14.0,896.0,1024.31,794.15
2016,3,28,12,15,975.5,92.5,4.5,14.0,895.5,1005.97,780.4
2016,3,28,12,30,975.0,93.0,4.4,14.0,895.0,983.87,764.19
2016,3,28,12,45,955.5,101.5,4.35,14.0,881.5,949.77,740.09
2016,3,28,13,0,936.0,110.0,4.3,14.0,868.0,912.98,714.14
2016,3,28,13,15,931.0,109.5,4.2,14.0,851.0,876.63,688.18
2016,3,28,13,30,926.0,109.0,4.1,14.0,834.0,837.47,660.28
2016,3,28,13,45,918.0,108.5,4.05,14.0,808.5,793.46,628.95
2016,3,28,14,0,910.0,108.0,4.0,14.0,783.0,747.27,595.81
2016,3,28,14,15,900.0,106.0,3.9,14.0,751.5,696.38,556.52
2016,3,28,14,30,890.0,104.0,3.8,14.0,720.0,643.99,515.09
2016,3,28,14,45,786.5,128.5,3.75,14.0,651.0,563.35,450.52
2016,3,28,15,0,683.0,153.0,3.7,14.0,582.0,488.82,389.91
2016,3,28,15,15,558.0,178.5,3.6,14.0,513.0,414.09,328.61
2016,3,28,15,30,433.0,204.0,3.5,14.0,444.0,352.45,277.83
2016,3,28,15,45,610.0,145.0,3.4,14.0,451.5,332.26,255.32
2016,3,28,16,0,787.0,86.0,3.3,14.0,459.0,291.85,212.65
2016,3,28,16,15,746.0,77.5,3.15,13.5,399.5,225.81,154.55
2016,3,28,16,30,705.0,69.0,3.0,13.0,340.0,164.26,102.22
2016,3,28,16,45,672.0,67.5,2.95,13.0,295.0,110.85,61.5
2016,3,28,17,0,639.0,66.0,2.9,13.0,250.0,64.25,37.61
2016,3,28,17,15,570.0,58.5,2.9,12.5,198.0,42.22,32.34
2016,3,28,17,30,501.0,51.0,2.9,12.0,146.0,38.3,28.6
2016,3,28,17,45,389.5,40.5,2.9,11.5,100.0,31.41,21.97
2016,3,28,18,0,278.0,30.0,2.9,11.0,54.0,24.19,13.8
2016,3,28,18,15,139.0,15.0,2.9,10.5,27.0,14.3,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,178.0,14.0,1.7,8.5,31.0,85.74,0.0
2016,3,29,6,30,356.0,28.0,1.8,9.0,62.0,190.58,141.17
2016,3,29,6,45,468.0,36.5,1.95,9.5,110.5,269.68,216.91
2016,3,29,7,0,580.0,45.0,2.1,10.0,159.0,357.61,295.0
2016,3,29,7,15,642.5,51.0,2.25,10.5,212.0,430.05,358.47
2016,3,29,7,30,705.0,57.0,2.4,11.0,265.0,507.34,423.46
2016,3,29,7,45,749.0,60.5,2.6,11.5,319.5,573.96,477.78
2016,3,29,8,0,793.0,64.0,2.8,12.0,374.0,642.57,530.87
2016,3,29,8,15,821.0,67.5,2.75,12.5,426.0,700.91,572.23
2016,3,29,8,30,849.0,71.0,2.7,13.0,478.0,752.8,607.58
2016,3,29,8,45,870.5,73.0,2.7,13.5,527.0,802.76,640.91
2016,3,29,9,0,892.0,75.0,2.7,14.0,576.0,851.26,672.47
2016,3,29,9,15,906.5,77.5,2.5,14.0,620.0,892.42,697.88
2016,3,29,9,30,921.0,80.0,2.3,14.0,664.0,931.05,720.87
2016,3,29,9,45,931.5,81.5,2.15,14.5,702.0,961.99,737.17
2016,3,29,10,0,942.0,83.0,2.0,15.0,740.0,989.74,750.96
2016,3,29,10,15,950.0,84.5,1.9,15.0,771.0,1011.71,762.68
2016,3,29,10,30,958.0,86.0,1.8,15.0,802.0,1030.04,771.97
2016,3,29,10,45,962.5,87.5,1.7,15.0,826.0,1041.19,776.54
2016,3,29,11,0,967.0,89.0,1.6,15.0,850.0,1048.43,778.68
2016,3,29,11,15,970.0,89.5,1.55,15.0,866.0,1049.12,777.53
2016,3,29,11,30,973.0,90.0,1.5,15.0,882.0,1045.83,774.03
2016,3,29,11,45,973.0,91.0,1.5,15.5,889.5,1036.23,766.09
2016,3,29,12,0,973.0,92.0,1.5,16.0,897.0,1022.71,755.86
2016,3,29,12,15,972.5,92.0,1.5,16.0,896.0,1003.82,743.73
2016,3,29,12,30,972.0,92.0,1.5,16.0,895.0,981.2,729.3
2016,3,29,12,45,967.0,93.0,1.5,16.0,885.5,952.05,710.64
2016,3,29,13,0,962.0,94.0,1.5,16.0,876.0,919.61,689.84
2016,3,29,13,15,957.5,93.5,1.55,16.0,859.0,882.95,666.77
2016,3,29,13,30,953.0,93.0,1.6,16.0,842.0,843.35,641.47
2016,3,29,13,45,943.5,93.5,1.65,16.0,816.5,798.31,612.08
2016,3,29,14,0,934.0,94.0,1.7,16.0,791.0,751.11,580.77
2016,3,29,14,15,925.0,92.5,1.75,15.5,759.0,700.39,545.87
2016,3,29,14,30,916.0,91.0,1.8,15.0,727.0,648.01,507.72
2016,3,29,14,45,899.5,91.0,1.85,15.0,687.5,591.46,464.12
2016,3,29,15,0,883.0,91.0,1.9,15.0,648.0,534.5,418.71
2016,3,29,15,15,866.0,88.5,1.95,15.0,604.0,474.87,369.7
2016,3,29,15,30,849.0,86.0,2.0,15.0,560.0,413.16,317.42
2016,3,29,15,45,823.5,84.0,2.05,15.0,511.0,351.53,263.73
2016,3,29,16,0,798.0,82.0,2.1,15.0,462.0,291.79,210.52
2016,3,29,16,15,767.0,78.0,2.1,14.5,410.5,231.28,157.18
2016,3,29,16,30,736.0,74.0,2.1,14.0,359.0,173.96,108.3
2016,3,29,16,45,689.0,69.0,2.15,13.5,305.5,114.14,63.28
2016,3,29,17,0,642.0,64.0,2.2,13.0,252.0,63.21,36.31
2016,3,29,17,15,575.0,57.0,2.2,12.5,200.0,40.82,31.1
2016,3,29,17,30,508.0,50.0,2.2,12.0,148.0,37.27,27.72
2016,3,29,17,45,394.0,40.0,2.2,11.5,101.5,30.79,21.49
2016,3,29,18,0,280.0,30.0,2.2,11.0,55.0,24.01,13.95
2016,3,29,18,15,140.0,15.0,2.2,10.5,27.5,11.91,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,111.5,18.0,1.85,9.5,29.0,68.25,0.0
2016,3,30,6,30,223.0,36.0,1.9,10.0,58.0,147.85,110.68
2016,3,30,6,45,326.5,49.5,1.95,10.5,103.5,221.09,177.99
2016,3,30,7,0,430.0,63.0,2.0,11.0,149.0,308.07,254.0
2016,3,30,7,15,498.0,72.0,1.95,11.0,200.0,379.67,316.18
2016,3,30,7,30,566.0,81.0,1.9,11.0,251.0,456.9,380.83
2016,3,30,7,45,617.5,86.0,1.85,11.5,303.5,523.93,434.31
2016,3,30,8,0,669.0,91.0,1.8,12.0,356.0,593.85,487.89
2016,3,30,8,15,701.5,96.0,1.8,12.0,406.5,652.16,531.19
2016,3,30,8,30,734.0,101.0,1.8,12.0,457.0,710.87,572.86
2016,3,30,8,45,724.5,109.5,1.8,12.5,490.0,739.52,590.54
2016,3,30,9,0,715.0,118.0,1.8,13.0,523.0,764.9,605.87
2016,3,30,9,15,771.0,114.5,1.8,13.5,581.0,826.24,646.6
2016,3,30,9,30,827.0,111.0,1.8,14.0,639.0,892.05,689.06
2016,3,30,9,45,843.0,112.0,1.85,14.5,677.0,925.38,708.95
2016,3,30,10,0,859.0,113.0,1.9,15.0,715.0,955.97,727.2
2016,3,30,10,15,868.5,114.5,1.9,15.0,746.0,969.47,734.68
2016,3,30,10,30,878.0,116.0,1.9,15.0,777.0,988.04,745.84
2016,3,30,10,45,886.5,116.5,1.95,15.0,801.0,1001.08,754.01
2016,3,30,11,0,895.0,117.0,2.0,15.0,825.0,1010.57,760.0
2016,3,30,11,15,899.0,118.0,2.0,15.0,841.0,1012.54,760.55
2016,3,30,11,30,903.0,119.0,2.0,15.0,857.0,1010.79,758.87
2016,3,30,11,45,906.0,118.5,2.0,15.5,865.5,1002.76,751.82
2016,3,30,12,0,909.0,118.0,2.0,16.0,874.0,991.05,742.55
2016,3,30,12,15,909.0,118.0,2.0,16.0,873.5,973.41,730.91
2016,3,30,12,30,909.0,118.0,2.0,16.0,873.0,952.28,717.07
2016,3,30,12,45,911.0,115.5,2.0,16.0,866.0,926.95,700.49
2016,3,30,13,0,913.0,113.0,2.0,16.0,859.0,898.24,681.65
2016,3,30,13,15,909.0,112.0,2.05,16.0,842.5,862.83,658.69
2016,3,30,13,30,905.0,111.0,2.1,16.0,826.0,824.63,633.62
2016,3,30,13,45,898.5,110.0,2.15,16.0,802.0,781.96,605.15
2016,3,30,14,0,892.0,109.0,2.2,16.0,778.0,737.08,574.74
2016,3,30,14,15,882.5,107.5,2.3,16.0,746.5,687.73,538.86
2016,3,30,14,30,873.0,106.0,2.4,16.0,715.0,636.89,500.61
2016,3,30,14,45,860.0,103.5,2.5,16.0,677.0,581.45,457.67
2016,3,30,15,0,847.0,101.0,2.6,16.0,639.0,525.19,412.65
2016,3,30,15,15,829.5,98.5,2.75,15.5,595.5,466.59,365.05
2016,3,30,15,30,812.0,96.0,2.9,15.0,552.0,408.46,315.98
2016,3,30,15,45,788.5,92.5,3.05,15.0,504.0,348.16,263.13
2016,3,30,16,0,765.0,89.0,3.2,15.0,456.0,289.6,210.69
2016,3,30,16,15,733.0,85.0,3.25,14.5,405.0,230.82,158.69
2016,3,30,16,30,701.0,81.0,3.3,14.0,354.0,171.75,108.26
2016,3,30,16,45,655.5,75.5,3.4,13.5,302.0,116.98,67.03
2016,3,30,17,0,610.0,70.0,3.5,13.0,250.0,67.7,40.44
2016,3,30,17,15,542.5,62.0,3.4,12.5,198.5,44.79,34.65
2016,3,30,17,30,475.0,54.0,3.3,12.0,147.0,40.58,30.68
2016,3,30,17,45,366.0,43.0,3.25,11.5,101.5,33.35,23.77
2016,3,30,18,0,257.0,32.0,3.2,11.0,56.0,25.76,15.62
2016,3,30,18,15,128.5,16.0,3.1,10.5,28.0,12.6,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,138.5,18.0,2.3,11.0,32.5,78.13,16.52
2016,3,31,6,30,277.0,36.0,2.4,11.0,65.0,169.92,128.65
2016,3,31,6,45,381.0,47.0,2.5,11.5,112.0,245.28,197.61
2016,3,31,7,0,485.0,58.0,2.6,12.0,159.0,331.64,273.31
2016,3,31,7,15,550.5,66.0,2.6,12.0,210.5,403.41,335.85
2016,3,31,7,30,616.0,74.0,2.6,12.0,262.0,480.57,400.67
2016,3,31,7,45,500.5,106.0,2.6,12.5,277.5,467.27,388.93
2016,3,31,8,0,385.0,138.0,2.6,13.0,293.0,446.38,369.97
2016,3,31,8,15,582.0,114.0,2.55,13.0,382.0,586.14,482.54
2016,3,31,8,30,779.0,90.0,2.5,13.0,471.0,731.11,590.85
2016,3,31,8,45,806.0,91.5,2.45,13.5,519.5,782.83,624.45
2016,3,31,9,0,833.0,93.0,2.4,14.0,568.0,833.52,657.23
2016,3,31,9,15,849.5,95.5,2.4,14.0,611.5,874.78,684.3
2016,3,31,9,30,866.0,98.0,2.4,14.0,655.0,906.08,704.2
2016,3,31,9,45,879.5,99.0,2.4,14.5,692.5,937.74,722.98
2016,3,31,10,0,893.0,100.0,2.4,15.0,730.0,966.52,739.62
2016,3,31,10,15,901.5,101.5,2.4,15.0,761.0,987.96,752.61
2016,3,31,10,30,910.0,103.0,2.4,15.0,792.0,1005.96,763.42
2016,3,31,10,45,916.5,103.5,2.45,15.5,815.5,1017.31,769.0
2016,3,31,11,0,923.0,104.0,2.5,16.0,839.0,1024.98,772.29
2016,3,31,11,15,927.0,105.0,2.5,16.0,855.0,1026.97,772.89
2016,3,31,11,30,931.0,106.0,2.5,16.0,871.0,1025.14,771.14
2016,3,31,11,45,933.0,106.0,2.5,16.5,878.5,1016.46,763.6
2016,3,31,12,0,935.0,106.0,2.5,17.0,886.0,1004.02,753.77
2016,3,31,12,15,935.0,105.5,2.6,17.0,885.5,985.47,742.43
2016,3,31,12,30,935.0,105.0,2.7,17.0,885.0,963.33,728.71
2016,3,31,12,45,938.0,102.0,2.8,17.0,878.0,937.76,712.62
2016,3,31,13,0,941.0,99.0,2.9,17.0,871.0,908.68,694.03
2016,3,31,13,15,937.0,98.5,2.95,17.0,854.5,872.96,670.34
2016,3,31,13,30,933.0,98.0,3.0,17.0,838.0,834.35,644.48
2016,3,31,13,45,926.5,97.0,3.15,17.0,813.5,790.69,615.33
2016,3,31,14,0,920.0,96.0,3.3,17.0,789.0,744.73,584.06
2016,3,31,14,15,911.5,95.0,3.4,16.5,757.5,695.37,549.01
2016,3,31,14,30,903.0,94.0,3.5,16.0,726.0,644.34,510.76
2016,3,31,14,45,890.5,92.0,3.6,16.0,688.0,588.7,466.8
2016,3,31,15,0,878.0,90.0,3.7,16.0,650.0,532.31,420.85
2016,3,31,15,15,862.5,88.0,3.7,15.5,607.0,474.08,372.5
2016,3,31,15,30,847.0,86.0,3.7,15.0,564.0,413.52,320.67
2016,3,31,15,45,824.5,83.5,3.75,15.0,516.0,352.52,266.58
2016,3,31,16,0,802.0,81.0,3.8,15.0,468.0,293.09,212.83
2016,3,31,16,15,772.5,77.0,3.75,14.5,417.0,232.66,158.89
2016,3,31,16,30,743.0,73.0,3.7,14.0,366.0,175.23,109.38
2016,3,31,16,45,699.5,68.5,3.7,13.5,313.0,119.33,67.11
2016,3,31,17,0,656.0,64.0,3.7,13.0,260.0,64.67,36.6
2016,3,31,17,15,592.5,57.5,3.55,12.5,208.0,40.98,31.25
2016,3,31,17,30,529.0,51.0,3.4,12.0,156.0,37.86,28.28
2016,3,31,17,45,422.5,41.0,3.25,12.0,109.0,31.43,22.07
2016,3,31,18,0,316.0,31.0,3.1,12.0,62.0,24.68,14.86
2016,3,31,18,15,158.0,15.5,2.95,11.5,31.0,12.17,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,169.0,17.0,2.4,10.5,35.5,90.8,33.89
2016,4,1,6,30,338.0,34.0,2.5,11.0,71.0,192.81,147.55
2016,4,1,6,45,435.5,44.0,2.65,11.5,118.5,267.57,216.16
2016,4,1,7,0,533.0,54.0,2.8,12.0,166.0,352.62,290.99
2016,4,1,7,15,593.5,61.0,2.8,12.0,218.5,422.87,352.33
2016,4,1,7,30,654.0,68.0,2.8,12.0,271.0,497.98,415.45
2016,4,1,7,45,694.0,73.0,2.8,12.5,323.5,561.44,466.27
2016,4,1,8,0,734.0,78.0,2.8,13.0,376.0,623.77,514.09
2016,4,1,8,15,763.0,82.0,2.75,13.0,426.5,681.11,555.8
2016,4,1,8,30,792.0,86.0,2.7,13.0,477.0,738.34,596.38
2016,4,1,8,45,813.5,88.5,2.7,13.5,524.5,787.15,628.98
2016,4,1,9,0,835.0,91.0,2.7,14.0,572.0,834.55,659.94
2016,4,1,9,15,850.5,93.5,2.65,14.0,614.5,874.94,686.24
2016,4,1,9,30,866.0,96.0,2.6,14.0,657.0,905.39,705.26
2016,4,1,9,45,878.0,98.0,2.6,14.5,694.0,936.78,723.98
2016,4,1,10,0,890.0,100.0,2.6,15.0,731.0,965.21,740.5
2016,4,1,10,15,898.5,101.5,2.5,15.0,762.0,986.54,752.51
2016,4,1,10,30,907.0,103.0,2.4,15.0,793.0,1004.45,762.23
2016,4,1,10,45,914.0,103.5,2.35,15.5,816.5,1016.21,766.98
2016,4,1,11,0,921.0,104.0,2.3,16.0,840.0,1024.3,769.42
2016,4,1,11,15,925.0,104.5,2.25,16.0,856.0,1025.68,769.01
2016,4,1,11,30,929.0,105.0,2.2,16.0,872.0,1023.26,766.3
2016,4,1,11,45,932.0,104.5,2.2,16.0,880.0,1014.98,760.51
2016,4,1,12,0,935.0,104.0,2.2,16.0,888.0,1002.92,752.41
2016,4,1,12,15,935.0,104.0,2.2,16.0,887.5,984.86,740.46
2016,4,1,12,30,935.0,104.0,2.2,16.0,887.0,963.2,726.24
2016,4,1,12,45,935.0,102.5,2.2,16.0,879.0,936.5,708.7
2016,4,1,13,0,935.0,101.0,2.2,16.0,871.0,906.43,688.9
2016,4,1,13,15,931.5,100.5,2.25,16.0,854.5,871.25,666.02
2016,4,1,13,30,928.0,100.0,2.3,16.0,838.0,833.18,640.94
2016,4,1,13,45,923.0,98.5,2.35,16.0,814.5,790.27,612.21
2016,4,1,14,0,918.0,97.0,2.4,16.0,791.0,744.98,581.43
2016,4,1,14,15,909.5,95.5,2.45,16.0,759.5,695.19,545.4
2016,4,1,14,30,901.0,94.0,2.5,16.0,728.0,643.75,506.38
2016,4,1,14,45,889.5,92.0,2.6,16.0,690.5,588.76,463.66
2016,4,1,15,0,878.0,90.0,2.7,16.0,653.0,532.91,418.82
2016,4,1,15,15,862.5,87.5,2.75,15.5,610.0,474.22,370.78
2016,4,1,15,30,847.0,85.0,2.8,15.0,567.0,413.14,319.14
2016,4,1,15,45,826.0,82.5,2.9,15.0,519.0,352.66,265.89
2016,4,1,16,0,805.0,80.0,3.0,15.0,471.0,293.57,212.69
2016,4,1,16,15,776.0,76.5,3.0,14.5,420.0,233.52,159.24
2016,4,1,16,30,747.0,73.0,3.0,14.0,369.0,176.4,110.05
2016,4,1,16,45,704.0,68.5,3.0,13.5,316.0,120.29,67.58
2016,4,1,17,0,661.0,64.0,3.0,13.0,263.0,65.37,36.74
2016,4,1,17,15,598.5,57.0,2.85,12.5,210.5,40.44,30.78
2016,4,1,17,30,536.0,50.0,2.7,12.0,158.0,36.86,27.41
2016,4,1,17,45,432.5,40.5,2.55,12.0,111.0,30.84,21.59
2016,4,1,18,0,329.0,31.0,2.4,12.0,64.0,24.53,14.92
2016,4,1,18,15,164.5,15.5,2.3,11.5,32.0,12.08,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,166.0,18.0,1.5,10.0,37.0,92.53,44.5
2016,4,2,6,30,332.0,36.0,1.5,10.0,74.0,193.45,149.46
2016,4,2,6,45,418.5,47.5,1.5,10.5,121.0,264.94,214.42
2016,4,2,7,0,505.0,59.0,1.5,11.0,168.0,345.51,284.61
2016,4,2,7,15,252.5,66.0,1.4,11.0,120.5,233.69,195.04
2016,4,2,7,30,0.0,73.0,1.3,11.0,73.0,68.73,53.59
2016,4,2,7,45,0.0,87.0,1.25,11.5,87.0,82.36,65.27
2016,4,2,8,0,0.0,101.0,1.2,12.0,101.0,95.98,76.46
2016,4,2,8,15,0.0,113.5,1.15,12.5,113.5,108.06,86.17
2016,4,2,8,30,0.0,126.0,1.1,13.0,126.0,120.16,95.73
2016,4,2,8,45,0.0,137.5,1.1,13.5,137.5,131.25,104.34
2016,4,2,9,0,0.0,149.0,1.1,14.0,149.0,142.35,112.86
2016,4,2,9,15,136.5,223.0,1.1,14.0,312.0,363.3,292.69
2016,4,2,9,30,273.0,297.0,1.1,14.0,475.0,587.73,461.17
2016,4,2,9,45,276.5,312.0,1.1,14.5,501.0,611.82,474.4
2016,4,2,10,0,280.0,327.0,1.1,15.0,527.0,634.76,488.67
2016,4,2,10,15,452.0,281.0,1.15,15.0,619.5,764.56,584.06
2016,4,2,10,30,624.0,235.0,1.2,15.0,712.0,888.93,671.26
2016,4,2,10,45,738.0,189.5,1.25,15.5,770.5,954.06,712.1
2016,4,2,11,0,852.0,144.0,1.3,16.0,829.0,1010.27,746.55
2016,4,2,11,15,856.5,145.0,1.3,16.0,844.5,1012.21,746.4
2016,4,2,11,30,861.0,146.0,1.3,16.0,860.0,1010.5,744.8
2016,4,2,11,45,869.5,142.5,1.35,16.5,869.0,1004.18,739.9
2016,4,2,12,0,878.0,139.0,1.4,17.0,878.0,986.23,727.65
2016,4,2,12,15,877.5,139.0,1.45,17.0,877.5,968.29,716.96
2016,4,2,12,30,877.0,139.0,1.5,17.0,877.0,947.01,704.07
2016,4,2,12,45,886.0,132.0,1.55,17.0,871.0,923.9,689.98
2016,4,2,13,0,895.0,125.0,1.6,17.0,865.0,897.19,673.44
2016,4,2,13,15,890.5,124.0,1.65,17.0,848.5,861.71,650.89
2016,4,2,13,30,886.0,123.0,1.7,17.0,832.0,823.56,626.36
2016,4,2,13,45,879.5,121.5,1.75,17.0,807.5,780.93,598.43
2016,4,2,14,0,873.0,120.0,1.8,17.0,783.0,736.16,568.45
2016,4,2,14,15,863.5,118.0,1.8,17.0,752.0,688.16,533.35
2016,4,2,14,30,854.0,116.0,1.8,17.0,721.0,636.86,494.99
2016,4,2,14,45,836.5,116.0,1.85,17.0,682.0,581.83,452.97
2016,4,2,15,0,819.0,116.0,1.9,17.0,643.0,526.7,409.52
2016,4,2,15,15,801.5,113.0,1.9,16.5,600.0,468.99,363.21
2016,4,2,15,30,784.0,110.0,1.9,16.0,557.0,411.83,315.69
2016,4,2,15,45,756.5,107.0,1.9,16.0,509.0,349.22,262.1
2016,4,2,16,0,729.0,104.0,1.9,16.0,461.0,291.34,211.31
2016,4,2,16,15,697.0,99.0,1.9,15.5,410.5,233.29,160.88
2016,4,2,16,30,665.0,94.0,1.9,15.0,360.0,178.66,114.77
2016,4,2,16,45,610.5,89.5,1.95,15.0,307.0,125.99,75.58
2016,4,2,17,0,556.0,85.0,2.0,15.0,254.0,80.08,50.73
2016,4,2,17,15,490.0,75.0,2.0,14.5,203.0,55.43,43.84
2016,4,2,17,30,424.0,65.0,2.0,14.0,152.0,49.97,38.81
2016,4,2,17,45,320.0,52.0,2.0,13.5,106.5,39.7,29.25
2016,4,2,18,0,216.0,39.0,2.0,13.0,61.0,30.42,19.94
2016,4,2,18,15,108.0,19.5,2.0,12.5,30.5,15.35,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
