Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,167.0,19.5,1.75,9.0,39.5,96.33,53.91
2016,4,3,6,30,334.0,39.0,1.8,9.0,79.0,198.24,154.93
2016,4,3,6,45,429.0,49.5,1.85,9.5,127.5,273.04,222.63
2016,4,3,7,0,524.0,60.0,1.9,10.0,176.0,357.66,296.6
2016,4,3,7,15,262.0,68.5,1.9,10.5,126.5,242.61,203.49
2016,4,3,7,30,0.0,77.0,1.9,11.0,77.0,72.8,57.11
2016,4,3,7,45,0.0,92.0,1.9,11.5,92.0,87.45,69.6
2016,4,3,8,0,0.0,107.0,1.9,12.0,107.0,102.09,81.64
2016,4,3,8,15,1.5,135.0,1.9,12.0,136.0,131.43,106.0
2016,4,3,8,30,3.0,163.0,1.9,12.0,165.0,160.96,130.13
2016,4,3,8,45,77.0,214.0,1.9,12.5,259.0,286.94,234.32
2016,4,3,9,0,151.0,265.0,1.9,13.0,353.0,422.44,341.1
2016,4,3,9,15,507.5,185.5,1.9,13.5,513.0,677.51,541.07
2016,4,3,9,30,864.0,106.0,1.9,14.0,673.0,926.08,714.54
2016,4,3,9,45,876.0,108.0,1.95,14.5,710.5,949.37,725.27
2016,4,3,10,0,888.0,110.0,2.0,15.0,748.0,977.56,741.9
2016,4,3,10,15,897.0,112.0,2.0,15.0,779.0,999.69,755.15
2016,4,3,10,30,906.0,114.0,2.0,15.0,810.0,1018.39,766.23
2016,4,3,10,45,717.5,203.5,2.0,15.5,765.5,950.05,718.07
2016,4,3,11,0,529.0,293.0,2.0,16.0,721.0,855.02,648.53
2016,4,3,11,15,725.5,206.5,2.0,16.0,804.5,956.43,721.53
2016,4,3,11,30,922.0,120.0,2.0,16.0,888.0,1034.65,771.75
2016,4,3,11,45,921.0,122.0,2.0,16.5,895.0,1024.94,762.69
2016,4,3,12,0,920.0,124.0,2.0,17.0,902.0,1011.54,752.41
2016,4,3,12,15,920.0,124.0,2.05,17.0,901.5,993.42,741.21
2016,4,3,12,30,920.0,124.0,2.1,17.0,901.0,971.76,727.74
2016,4,3,12,45,915.0,125.0,2.15,17.0,891.0,943.26,709.71
2016,4,3,13,0,910.0,126.0,2.2,17.0,881.0,911.69,689.57
2016,4,3,13,15,905.5,125.0,2.25,17.0,864.0,875.67,666.25
2016,4,3,13,30,901.0,124.0,2.3,17.0,847.0,836.93,640.87
2016,4,3,13,45,889.5,125.0,2.4,17.0,821.5,792.33,611.47
2016,4,3,14,0,878.0,126.0,2.5,17.0,796.0,748.0,581.43
2016,4,3,14,15,868.5,124.0,2.55,16.5,764.5,697.78,545.61
2016,4,3,14,30,859.0,122.0,2.6,16.0,733.0,646.16,507.62
2016,4,3,14,45,840.5,122.0,2.65,16.0,693.5,590.23,464.15
2016,4,3,15,0,822.0,122.0,2.7,16.0,654.0,534.3,419.36
2016,4,3,15,15,804.5,118.5,2.7,15.5,610.5,475.9,371.91
2016,4,3,15,30,787.0,115.0,2.7,15.0,567.0,418.07,323.27
2016,4,3,15,45,635.5,137.0,2.75,15.0,482.0,335.44,255.72
2016,4,3,16,0,484.0,159.0,2.8,15.0,397.0,270.46,203.26
2016,4,3,16,15,575.0,129.0,2.75,14.5,382.0,233.37,166.69
2016,4,3,16,30,666.0,99.0,2.7,14.0,367.0,183.55,119.44
2016,4,3,16,45,621.5,92.0,2.7,14.0,314.5,129.61,78.44
2016,4,3,17,0,577.0,85.0,2.7,14.0,262.0,81.17,51.14
2016,4,3,17,15,511.0,75.5,2.6,13.5,210.0,55.7,44.28
2016,4,3,17,30,445.0,66.0,2.5,13.0,158.0,50.71,39.65
2016,4,3,17,45,348.5,52.5,2.45,12.5,112.0,40.06,29.73
2016,4,3,18,0,252.0,39.0,2.4,12.0,66.0,30.38,20.15
2016,4,3,18,15,126.0,19.5,2.35,11.5,33.0,15.31,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,6.0,2.8,10.5,6.0,0.0,0.0
2016,4,4,6,0,0.0,12.0,2.8,11.0,12.0,11.44,0.0
2016,4,4,6,15,164.5,27.0,2.85,11.0,47.0,104.74,64.21
2016,4,4,6,30,329.0,42.0,2.9,11.0,82.0,200.12,156.5
2016,4,4,6,45,429.0,52.0,2.95,11.5,131.5,276.88,225.44
2016,4,4,7,0,529.0,62.0,3.0,12.0,181.0,363.81,301.28
2016,4,4,7,15,590.5,69.0,3.0,12.5,234.5,435.03,362.26
2016,4,4,7,30,652.0,76.0,3.0,13.0,288.0,511.06,424.79
2016,4,4,7,45,695.5,80.5,3.0,13.5,341.5,576.41,476.59
2016,4,4,8,0,739.0,85.0,3.0,14.0,395.0,643.8,527.82
2016,4,4,8,15,768.0,89.0,2.95,14.0,446.5,698.11,566.84
2016,4,4,8,30,797.0,93.0,2.9,14.0,498.0,755.57,607.33
2016,4,4,8,45,816.5,97.0,2.9,14.5,546.0,804.63,639.87
2016,4,4,9,0,836.0,101.0,2.9,15.0,594.0,852.11,670.67
2016,4,4,9,15,852.0,103.5,2.8,15.5,637.0,892.85,695.41
2016,4,4,9,30,868.0,106.0,2.7,16.0,680.0,931.21,718.02
2016,4,4,9,45,878.0,109.0,2.65,16.5,717.0,953.8,729.87
2016,4,4,10,0,888.0,112.0,2.6,17.0,754.0,981.18,745.05
2016,4,4,10,15,896.5,113.5,2.5,17.0,784.5,1002.19,756.68
2016,4,4,10,30,905.0,115.0,2.4,17.0,815.0,1019.77,766.02
2016,4,4,10,45,909.5,117.0,2.35,17.0,838.0,1030.4,771.38
2016,4,4,11,0,914.0,119.0,2.3,17.0,861.0,1037.31,774.45
2016,4,4,11,15,918.0,120.0,2.25,17.0,876.5,1038.89,774.19
2016,4,4,11,30,922.0,121.0,2.2,17.0,892.0,1036.69,771.63
2016,4,4,11,45,922.0,122.0,2.2,17.5,899.0,1026.82,763.41
2016,4,4,12,0,922.0,123.0,2.2,18.0,906.0,1013.26,753.0
2016,4,4,12,15,921.5,123.0,2.15,18.0,905.0,994.59,740.23
2016,4,4,12,30,921.0,123.0,2.1,18.0,904.0,972.41,725.29
2016,4,4,12,45,920.5,121.5,2.1,18.0,895.5,945.31,707.73
2016,4,4,13,0,920.0,120.0,2.1,18.0,887.0,914.94,688.01
2016,4,4,13,15,915.5,119.0,2.2,18.0,869.5,878.62,665.16
2016,4,4,13,30,911.0,118.0,2.3,18.0,852.0,839.55,640.13
2016,4,4,13,45,900.5,118.5,2.45,18.0,826.0,794.87,611.17
2016,4,4,14,0,890.0,119.0,2.6,18.0,800.0,748.29,580.3
2016,4,4,14,15,743.5,168.5,2.85,18.0,722.5,658.32,513.42
2016,4,4,14,30,597.0,218.0,3.1,18.0,645.0,575.76,450.59
2016,4,4,14,45,718.0,165.0,3.35,18.0,651.5,560.96,440.33
2016,4,4,15,0,839.0,112.0,3.6,18.0,658.0,534.02,418.56
2016,4,4,15,15,821.5,109.5,3.7,17.5,614.0,475.71,370.95
2016,4,4,15,30,804.0,107.0,3.8,17.0,570.0,417.91,322.23
2016,4,4,15,45,779.0,103.5,3.9,16.5,521.5,357.45,270.03
2016,4,4,16,0,754.0,100.0,4.0,16.0,473.0,295.71,215.76
2016,4,4,16,15,722.0,95.5,3.8,15.5,421.5,236.64,163.6
2016,4,4,16,30,690.0,91.0,3.6,15.0,370.0,180.94,115.97
2016,4,4,16,45,646.0,84.5,3.45,15.0,317.5,126.02,74.08
2016,4,4,17,0,602.0,78.0,3.3,15.0,265.0,76.47,46.13
2016,4,4,17,15,535.0,70.0,3.15,14.5,213.0,50.72,39.68
2016,4,4,17,30,468.0,62.0,3.0,14.0,161.0,46.84,36.07
2016,4,4,17,45,366.5,50.0,2.9,13.5,114.0,38.98,28.69
2016,4,4,18,0,265.0,38.0,2.8,13.0,67.0,29.52,19.45
2016,4,4,18,15,132.5,19.0,2.7,12.5,33.5,14.87,0.45
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,44.0,6.0,1.8,10.5,7.5,0.0,0.0
2016,4,5,6,0,88.0,12.0,1.7,11.0,15.0,37.14,0.0
2016,4,5,6,15,239.5,25.5,1.65,11.5,52.5,132.2,86.45
2016,4,5,6,30,391.0,39.0,1.6,12.0,90.0,223.23,174.13
2016,4,5,6,45,481.5,48.5,1.55,12.5,140.0,298.38,240.96
2016,4,5,7,0,572.0,58.0,1.5,13.0,190.0,382.75,313.16
2016,4,5,7,15,630.0,64.0,1.55,13.5,243.5,452.95,371.91
2016,4,5,7,30,688.0,70.0,1.6,14.0,297.0,527.57,431.75
2016,4,5,7,45,732.0,73.5,1.65,14.5,351.5,590.86,480.68
2016,4,5,8,0,776.0,77.0,1.7,15.0,406.0,659.22,530.55
2016,4,5,8,15,803.0,80.5,1.75,15.5,457.5,716.19,569.56
2016,4,5,8,30,830.0,84.0,1.8,16.0,509.0,772.76,607.37
2016,4,5,8,45,851.5,86.0,1.85,16.5,557.5,822.19,639.28
2016,4,5,9,0,873.0,88.0,1.9,17.0,606.0,863.12,664.76
2016,4,5,9,15,887.0,90.0,1.95,17.0,648.5,902.26,690.03
2016,4,5,9,30,901.0,92.0,2.0,17.0,691.0,938.88,713.42
2016,4,5,9,45,909.0,95.0,2.05,17.5,727.5,968.25,730.48
2016,4,5,10,0,917.0,98.0,2.1,18.0,764.0,994.37,745.37
2016,4,5,10,15,924.5,99.0,2.15,18.5,794.5,1014.31,756.2
2016,4,5,10,30,932.0,100.0,2.2,19.0,825.0,1030.71,764.82
2016,4,5,10,45,936.0,102.0,2.25,19.5,847.5,1041.11,769.64
2016,4,5,11,0,940.0,104.0,2.3,20.0,870.0,1047.69,772.15
2016,4,5,11,15,943.0,104.5,2.3,20.0,885.0,1047.78,771.52
2016,4,5,11,30,946.0,105.0,2.3,20.0,900.0,1044.02,768.6
2016,4,5,11,45,946.5,105.5,2.35,20.0,907.0,1033.97,762.38
2016,4,5,12,0,947.0,106.0,2.4,20.0,914.0,1020.15,753.85
2016,4,5,12,15,946.5,106.0,2.35,20.0,913.0,1001.14,740.95
2016,4,5,12,30,946.0,106.0,2.3,20.0,912.0,978.55,725.84
2016,4,5,12,45,944.5,105.0,2.25,20.5,902.5,950.55,705.9
2016,4,5,13,0,943.0,104.0,2.2,21.0,893.0,919.24,683.9
2016,4,5,13,15,938.5,103.5,2.15,21.0,875.5,882.79,659.8
2016,4,5,13,30,934.0,103.0,2.1,21.0,858.0,843.51,633.73
2016,4,5,13,45,926.5,102.0,2.05,21.0,833.0,798.85,603.83
2016,4,5,14,0,919.0,101.0,2.0,21.0,808.0,752.01,572.2
2016,4,5,14,15,909.5,99.5,2.0,21.0,775.5,701.4,536.47
2016,4,5,14,30,900.0,98.0,2.0,21.0,743.0,649.25,497.93
2016,4,5,14,45,886.5,96.5,2.0,21.0,704.0,593.57,455.67
2016,4,5,15,0,873.0,95.0,2.0,21.0,665.0,537.26,411.61
2016,4,5,15,15,857.0,92.5,1.95,20.5,621.0,478.54,364.87
2016,4,5,15,30,841.0,90.0,1.9,20.0,577.0,417.47,314.72
2016,4,5,15,45,818.5,87.0,1.85,20.0,528.5,356.33,262.49
2016,4,5,16,0,796.0,84.0,1.8,20.0,480.0,296.79,210.52
2016,4,5,16,15,766.5,80.0,1.7,19.5,428.5,236.7,158.56
2016,4,5,16,30,737.0,76.0,1.6,19.0,377.0,179.64,110.62
2016,4,5,16,45,695.5,71.5,1.55,19.0,324.0,120.54,66.1
2016,4,5,17,0,654.0,67.0,1.5,19.0,271.0,69.73,38.27
2016,4,5,17,15,593.0,60.0,1.5,18.0,219.0,42.3,31.73
2016,4,5,17,30,532.0,53.0,1.5,17.0,167.0,38.83,28.64
2016,4,5,17,45,434.0,43.5,1.5,16.5,119.5,32.92,23.12
2016,4,5,18,0,336.0,34.0,1.5,16.0,72.0,26.73,16.97
2016,4,5,18,15,168.0,17.0,1.5,15.5,36.0,13.06,0.74
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,46.0,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,92.0,13.0,2.5,13.0,16.0,39.5,0.0
2016,4,6,6,15,233.0,27.0,2.55,13.5,53.5,132.54,89.73
2016,4,6,6,30,374.0,41.0,2.6,14.0,91.0,219.41,171.14
2016,4,6,6,45,463.0,50.5,2.65,14.5,140.5,293.23,236.74
2016,4,6,7,0,552.0,60.0,2.7,15.0,190.0,376.07,308.09
2016,4,6,7,15,609.0,66.5,2.65,15.5,243.0,445.4,366.31
2016,4,6,7,30,666.0,73.0,2.6,16.0,296.0,519.09,425.62
2016,4,6,7,45,706.0,78.0,2.55,16.5,349.5,583.4,475.28
2016,4,6,8,0,746.0,83.0,2.5,17.0,403.0,646.45,521.51
2016,4,6,8,15,774.5,87.0,2.5,17.5,454.5,703.94,561.2
2016,4,6,8,30,803.0,91.0,2.5,18.0,506.0,761.21,599.66
2016,4,6,8,45,824.5,93.5,2.5,18.5,554.0,810.29,631.34
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,857.91,661.39
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,898.38,685.97
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,928.73,703.37
2016,4,6,9,45,889.0,103.0,2.55,20.5,725.5,960.04,721.82
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,988.34,738.14
2016,4,6,10,15,909.5,106.5,2.6,21.0,793.5,1009.47,750.63
2016,4,6,10,30,918.0,108.0,2.6,21.0,824.0,1027.12,760.97
2016,4,6,10,45,923.5,109.0,2.6,21.5,847.5,1037.65,765.3
2016,4,6,11,0,929.0,110.0,2.6,22.0,871.0,1044.45,767.38
2016,4,6,11,15,932.0,111.0,2.55,22.0,886.0,1044.98,766.51
2016,4,6,11,30,935.0,112.0,2.5,22.0,901.0,1041.69,763.36
2016,4,6,11,45,936.0,112.5,2.45,22.5,908.0,1032.1,754.87
2016,4,6,12,0,937.0,113.0,2.4,23.0,915.0,1018.77,744.18
2016,4,6,12,15,936.0,113.0,2.35,23.0,913.5,999.35,731.17
2016,4,6,12,30,935.0,113.0,2.3,23.0,912.0,976.41,716.02
2016,4,6,12,45,931.0,113.0,2.25,23.5,902.0,947.38,695.61
2016,4,6,13,0,927.0,113.0,2.2,24.0,892.0,915.21,673.29
2016,4,6,13,15,922.5,112.5,2.15,24.0,874.5,879.15,649.72
2016,4,6,13,30,918.0,112.0,2.1,24.0,857.0,840.33,624.23
2016,4,6,13,45,909.5,111.5,2.05,24.5,831.5,795.93,593.67
2016,4,6,14,0,901.0,111.0,2.0,25.0,806.0,749.46,561.61
2016,4,6,14,15,891.5,109.5,1.9,25.0,774.0,699.54,525.91
2016,4,6,14,30,882.0,108.0,1.8,25.0,742.0,648.14,488.01
2016,4,6,14,45,868.0,106.5,1.75,25.0,703.5,592.96,446.73
2016,4,6,15,0,854.0,105.0,1.7,25.0,665.0,536.0,403.0
2016,4,6,15,15,727.5,132.0,1.6,25.0,587.5,452.27,338.55
2016,4,6,15,30,601.0,159.0,1.5,25.0,510.0,382.12,283.84
2016,4,6,15,45,578.0,151.0,1.45,25.0,465.0,329.21,240.73
2016,4,6,16,0,555.0,143.0,1.4,25.0,420.0,277.62,197.9
2016,4,6,16,15,612.5,112.5,1.3,24.5,388.5,228.05,154.02
2016,4,6,16,30,670.0,82.0,1.2,24.0,357.0,171.11,104.32
2016,4,6,16,45,644.5,78.5,1.1,24.0,314.0,121.81,67.66
2016,4,6,17,0,619.0,75.0,1.0,24.0,271.0,75.51,42.61
2016,4,6,17,15,556.0,67.5,1.0,23.5,219.0,48.27,36.1
2016,4,6,17,30,493.0,60.0,1.0,23.0,167.0,44.7,32.93
2016,4,6,17,45,394.0,49.0,1.0,22.5,119.5,37.7,26.59
2016,4,6,18,0,295.0,38.0,1.0,22.0,72.0,30.34,19.55
2016,4,6,18,15,147.5,19.0,0.85,22.0,36.0,14.81,2.39
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,3.5,1.75,13.5,3.5,3.34,0.0
2016,4,7,6,0,0.0,7.0,1.8,14.0,7.0,6.48,0.0
2016,4,7,6,15,0.0,23.5,1.9,14.0,23.5,21.82,11.15
2016,4,7,6,30,0.0,40.0,2.0,14.0,40.0,38.43,26.43
2016,4,7,6,45,2.0,61.5,2.1,14.5,62.0,61.56,46.46
2016,4,7,7,0,4.0,83.0,2.2,15.0,84.0,84.52,66.17
2016,4,7,7,15,12.0,103.5,2.25,15.0,107.5,109.75,87.7
2016,4,7,7,30,20.0,124.0,2.3,15.0,131.0,135.65,109.5
2016,4,7,7,45,10.0,128.5,2.35,15.5,132.0,132.44,106.17
2016,4,7,8,0,0.0,133.0,2.4,16.0,133.0,128.86,102.42
2016,4,7,8,15,220.0,158.0,2.4,16.0,273.0,351.51,288.51
2016,4,7,8,30,440.0,183.0,2.4,16.0,413.0,576.71,465.01
2016,4,7,8,45,463.0,195.5,2.4,16.5,457.0,625.19,498.11
2016,4,7,9,0,486.0,208.0,2.4,17.0,501.0,673.47,531.51
2016,4,7,9,15,648.0,166.5,2.35,17.0,586.0,791.04,617.37
2016,4,7,9,30,810.0,125.0,2.3,17.0,671.0,903.83,693.35
2016,4,7,9,45,687.5,183.0,2.25,17.5,663.5,875.13,669.26
2016,4,7,10,0,565.0,241.0,2.2,18.0,656.0,826.74,631.44
2016,4,7,10,15,559.0,256.5,2.15,18.0,681.0,844.02,641.96
2016,4,7,10,30,553.0,272.0,2.1,18.0,706.0,858.49,649.91
2016,4,7,10,45,548.0,285.0,2.1,18.0,725.5,868.46,655.39
2016,4,7,11,0,543.0,298.0,2.1,18.0,745.0,875.72,659.15
2016,4,7,11,15,707.0,217.5,2.1,18.0,810.5,952.42,713.75
2016,4,7,11,30,871.0,137.0,2.1,18.0,876.0,1006.13,748.02
2016,4,7,11,45,871.5,138.0,2.15,18.0,882.0,996.92,741.64
2016,4,7,12,0,872.0,139.0,2.2,18.0,888.0,984.21,733.76
2016,4,7,12,15,671.0,240.5,2.2,18.0,816.5,894.68,673.71
2016,4,7,12,30,470.0,342.0,2.2,18.0,745.0,791.54,597.87
2016,4,7,12,45,475.0,336.0,2.25,18.0,740.0,773.19,586.59
2016,4,7,13,0,480.0,330.0,2.3,18.0,735.0,752.8,573.01
2016,4,7,13,15,505.5,314.0,2.3,18.0,733.0,737.76,563.31
2016,4,7,13,30,531.0,298.0,2.3,18.0,731.0,719.48,551.1
2016,4,7,13,45,442.0,321.0,2.35,18.0,674.5,648.64,498.91
2016,4,7,14,0,353.0,344.0,2.4,18.0,618.0,580.31,448.11
2016,4,7,14,15,339.0,332.5,2.4,17.5,587.0,539.87,419.3
2016,4,7,14,30,325.0,321.0,2.4,17.0,556.0,500.03,390.19
2016,4,7,14,45,342.5,298.0,2.45,17.0,534.5,468.41,366.49
2016,4,7,15,0,360.0,275.0,2.5,17.0,513.0,434.7,340.4
2016,4,7,15,15,228.0,267.5,2.5,16.5,414.5,344.94,270.98
2016,4,7,15,30,96.0,260.0,2.5,16.0,316.0,270.53,213.59
2016,4,7,15,45,49.0,209.5,2.5,16.0,238.0,203.65,161.09
2016,4,7,16,0,2.0,159.0,2.5,16.0,160.0,145.19,115.12
2016,4,7,16,15,1.0,135.5,2.4,15.5,136.0,123.5,97.94
2016,4,7,16,30,0.0,112.0,2.3,15.0,112.0,102.15,80.72
2016,4,7,16,45,0.0,96.0,2.25,15.0,96.0,87.57,68.73
2016,4,7,17,0,0.0,80.0,2.2,15.0,80.0,73.12,56.66
2016,4,7,17,15,0.0,64.5,2.05,14.5,64.5,59.3,47.33
2016,4,7,17,30,0.0,49.0,1.9,14.0,49.0,45.52,34.97
2016,4,7,17,45,0.0,35.0,1.8,14.0,35.0,32.5,23.07
2016,4,7,18,0,0.0,21.0,1.7,14.0,21.0,19.48,11.08
2016,4,7,18,15,0.0,10.5,1.65,13.5,10.5,9.73,0.35
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,3.5,1.4,12.5,3.5,3.34,0.0
2016,4,8,6,0,0.0,7.0,1.4,13.0,7.0,6.48,0.0
2016,4,8,6,15,0.0,20.0,1.45,13.0,20.0,18.56,8.98
2016,4,8,6,30,0.0,33.0,1.5,13.0,33.0,30.65,20.13
2016,4,8,6,45,0.0,50.0,1.55,13.5,50.0,47.29,34.64
2016,4,8,7,0,0.0,67.0,1.6,14.0,67.0,64.12,49.16
2016,4,8,7,15,0.0,85.5,1.6,14.0,85.5,82.48,64.84
2016,4,8,7,30,0.0,104.0,1.6,14.0,104.0,100.77,80.18
2016,4,8,7,45,9.0,131.5,1.6,14.5,135.5,134.83,108.45
2016,4,8,8,0,18.0,159.0,1.6,15.0,167.0,169.65,136.77
2016,4,8,8,15,9.0,125.0,1.55,15.0,129.0,126.16,100.35
2016,4,8,8,30,0.0,91.0,1.5,15.0,91.0,84.91,65.69
2016,4,8,8,45,17.0,166.0,1.5,15.5,176.5,174.07,139.03
2016,4,8,9,0,34.0,241.0,1.5,16.0,262.0,279.61,222.35
2016,4,8,9,15,48.0,269.0,1.5,16.0,300.5,322.62,255.14
2016,4,8,9,30,62.0,297.0,1.5,16.0,339.0,366.06,288.04
2016,4,8,9,45,78.5,321.5,1.55,16.5,377.5,408.15,319.09
2016,4,8,10,0,95.0,346.0,1.6,17.0,416.0,450.41,349.76
2016,4,8,10,15,51.0,279.0,1.65,17.0,317.0,333.14,259.87
2016,4,8,10,30,7.0,212.0,1.7,17.0,218.0,209.46,162.94
2016,4,8,10,45,10.5,240.5,1.75,17.0,249.5,240.91,187.86
2016,4,8,11,0,14.0,269.0,1.8,17.0,281.0,272.33,212.01
2016,4,8,11,15,102.5,347.5,1.85,16.5,434.5,464.27,360.59
2016,4,8,11,30,191.0,426.0,1.9,16.0,588.0,631.24,483.48
2016,4,8,11,45,161.0,428.5,1.95,16.0,566.5,599.3,458.29
2016,4,8,12,0,131.0,431.0,2.0,16.0,545.0,567.29,434.51
2016,4,8,12,15,105.0,421.0,2.0,16.0,512.0,516.49,397.03
2016,4,8,12,30,79.0,411.0,2.0,16.0,479.0,477.36,367.77
2016,4,8,12,45,164.0,413.0,2.05,16.5,552.5,558.26,429.39
2016,4,8,13,0,249.0,415.0,2.1,17.0,626.0,631.48,483.15
2016,4,8,13,15,259.0,404.0,2.1,17.0,619.5,615.77,471.75
2016,4,8,13,30,269.0,393.0,2.1,17.0,613.0,598.67,459.95
2016,4,8,13,45,163.0,370.0,2.15,17.0,502.0,477.66,369.72
2016,4,8,14,0,57.0,347.0,2.2,17.0,391.0,367.06,285.29
2016,4,8,14,15,82.0,344.5,2.2,16.5,405.5,376.0,293.93
2016,4,8,14,30,107.0,342.0,2.2,16.0,420.0,382.19,299.76
2016,4,8,14,45,100.0,322.0,2.25,16.0,391.5,351.78,276.56
2016,4,8,15,0,93.0,302.0,2.3,16.0,363.0,322.15,253.88
2016,4,8,15,15,47.0,236.0,2.3,16.0,266.5,235.78,186.32
2016,4,8,15,30,1.0,170.0,2.3,16.0,170.0,156.59,123.57
2016,4,8,15,45,0.5,118.5,2.3,16.0,118.5,109.81,85.86
2016,4,8,16,0,0.0,67.0,2.3,16.0,67.0,62.35,46.82
2016,4,8,16,15,7.5,108.0,2.25,15.5,111.0,101.13,79.25
2016,4,8,16,30,15.0,149.0,2.2,15.0,155.0,135.41,107.72
2016,4,8,16,45,8.5,129.5,2.15,15.0,133.0,115.85,91.96
2016,4,8,17,0,2.0,110.0,2.1,15.0,111.0,97.26,76.88
2016,4,8,17,15,1.0,88.5,2.0,14.5,89.0,78.5,64.29
2016,4,8,17,30,0.0,67.0,1.9,14.0,67.0,60.27,48.05
2016,4,8,17,45,0.0,47.5,1.8,14.0,47.5,43.38,32.66
2016,4,8,18,0,0.0,28.0,1.7,14.0,28.0,26.0,16.73
2016,4,8,18,15,0.0,15.0,1.65,13.5,15.0,13.91,3.54
2016,4,8,18,30,0.0,2.0,1.6,13.0,2.0,1.91,0.0
2016,4,8,18,45,0.0,1.0,1.55,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.86,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,5.55,0.0
2016,4,9,6,15,0.0,16.0,2.0,13.0,16.0,14.83,6.2
2016,4,9,6,30,0.0,26.0,2.0,13.0,26.0,24.12,14.69
2016,4,9,6,45,0.0,39.5,2.05,13.0,39.5,36.69,25.73
2016,4,9,7,0,0.0,53.0,2.1,13.0,53.0,49.27,36.72
2016,4,9,7,15,0.0,67.5,2.1,13.0,67.5,63.29,48.78
2016,4,9,7,30,0.0,82.0,2.1,13.0,82.0,77.41,60.75
2016,4,9,7,45,0.0,74.0,2.15,13.0,74.0,68.87,53.34
2016,4,9,8,0,0.0,66.0,2.2,13.0,66.0,61.4,46.85
2016,4,9,8,15,0.0,49.5,2.15,13.0,49.5,46.02,33.66
2016,4,9,8,30,0.0,33.0,2.1,13.0,33.0,30.67,20.52
2016,4,9,8,45,0.0,65.5,2.1,13.5,65.5,60.98,45.96
2016,4,9,9,0,0.0,98.0,2.1,14.0,98.0,91.54,71.14
2016,4,9,9,15,1.0,136.5,2.05,14.0,137.0,129.99,102.59
2016,4,9,9,30,2.0,175.0,2.0,14.0,176.0,168.95,133.95
2016,4,9,9,45,31.0,252.5,2.0,14.0,275.5,286.61,228.41
2016,4,9,10,0,60.0,330.0,2.0,14.0,375.0,398.59,314.93
2016,4,9,10,15,30.0,224.0,2.0,14.0,246.5,253.95,201.23
2016,4,9,10,30,0.0,118.0,2.0,14.0,118.0,110.77,85.64
2016,4,9,10,45,1.5,142.5,2.05,14.5,144.0,135.81,105.97
2016,4,9,11,0,3.0,167.0,2.1,15.0,170.0,160.92,125.84
2016,4,9,11,15,2.5,162.5,2.05,15.0,165.5,155.94,121.67
2016,4,9,11,30,2.0,158.0,2.0,15.0,161.0,150.99,117.61
2016,4,9,11,45,19.5,261.5,2.0,15.5,279.0,268.27,210.45
2016,4,9,12,0,37.0,365.0,2.0,16.0,397.0,397.82,308.7
2016,4,9,12,15,21.0,273.0,2.0,16.0,291.5,286.93,223.44
2016,4,9,12,30,5.0,181.0,2.0,16.0,186.0,175.03,135.99
2016,4,9,12,45,30.5,283.0,2.0,16.0,309.5,301.6,236.05
2016,4,9,13,0,56.0,385.0,2.0,16.0,433.0,421.57,327.04
2016,4,9,13,15,41.5,353.0,2.0,16.0,388.5,373.86,290.32
2016,4,9,13,30,27.0,321.0,2.0,16.0,344.0,327.74,255.3
2016,4,9,13,45,21.0,291.5,2.0,16.0,309.0,288.71,225.62
2016,4,9,14,0,15.0,262.0,2.0,16.0,274.0,255.11,199.79
2016,4,9,14,15,9.0,222.0,2.0,15.5,229.5,212.6,167.01
2016,4,9,14,30,3.0,182.0,2.0,15.0,185.0,171.03,134.46
2016,4,9,14,45,1.5,102.0,2.05,15.0,103.5,95.95,73.91
2016,4,9,15,0,0.0,22.0,2.1,15.0,22.0,20.47,11.52
2016,4,9,15,15,0.0,21.5,2.05,15.0,21.5,19.99,11.19
2016,4,9,15,30,0.0,21.0,2.0,15.0,21.0,19.52,10.84
2016,4,9,15,45,0.0,61.0,2.0,15.0,61.0,56.77,42.25
2016,4,9,16,0,0.0,101.0,2.0,15.0,101.0,93.64,73.18
2016,4,9,16,15,0.0,113.5,1.9,15.0,113.5,104.3,82.24
2016,4,9,16,30,0.0,126.0,1.8,15.0,126.0,114.05,90.59
2016,4,9,16,45,0.0,108.5,1.75,15.0,108.5,98.08,77.47
2016,4,9,17,0,0.0,91.0,1.7,15.0,91.0,82.26,64.33
2016,4,9,17,15,0.0,73.5,1.55,14.5,73.5,66.78,53.96
2016,4,9,17,30,0.0,56.0,1.4,14.0,56.0,51.47,40.29
2016,4,9,17,45,0.0,40.5,1.3,14.0,40.5,37.64,27.65
2016,4,9,18,0,0.0,25.0,1.2,14.0,25.0,23.2,14.4
2016,4,9,18,15,0.0,14.0,1.2,13.5,14.0,12.98,3.4
2016,4,9,18,30,0.0,3.0,1.2,13.0,3.0,2.86,0.0
2016,4,9,18,45,0.0,1.5,1.2,13.0,1.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.65,12.0,0.5,0.48,0.0
2016,4,10,6,0,0.0,1.0,1.7,12.0,1.0,0.92,0.0
2016,4,10,6,15,0.0,3.5,1.75,12.0,3.5,3.24,0.0
2016,4,10,6,30,0.0,6.0,1.8,12.0,6.0,5.55,0.0
2016,4,10,6,45,0.0,9.0,1.9,12.5,9.0,8.33,1.51
2016,4,10,7,0,0.0,12.0,2.0,13.0,12.0,11.11,3.95
2016,4,10,7,15,0.0,15.0,2.0,13.0,15.0,13.9,6.38
2016,4,10,7,30,0.0,18.0,2.0,13.0,18.0,16.69,8.77
2016,4,10,7,45,0.0,31.0,2.05,13.0,31.0,28.78,19.14
2016,4,10,8,0,0.0,44.0,2.1,13.0,44.0,40.89,29.41
2016,4,10,8,15,0.0,43.5,2.1,13.0,43.5,40.43,28.91
2016,4,10,8,30,0.0,43.0,2.1,13.0,43.0,39.98,28.42
2016,4,10,8,45,0.0,50.5,2.1,13.5,50.5,46.99,34.17
2016,4,10,9,0,0.0,58.0,2.1,14.0,58.0,54.0,39.86
2016,4,10,9,15,0.0,80.0,2.1,14.0,80.0,74.57,56.87
2016,4,10,9,30,0.0,102.0,2.1,14.0,102.0,95.36,73.89
2016,4,10,9,45,5.5,170.0,2.15,14.0,174.5,166.93,132.29
2016,4,10,10,0,11.0,238.0,2.2,14.0,247.0,240.12,190.58
2016,4,10,10,15,18.5,272.5,2.25,14.0,287.5,281.96,223.28
2016,4,10,10,30,26.0,307.0,2.3,14.0,328.0,337.29,266.09
2016,4,10,10,45,16.5,256.5,2.35,14.5,270.0,262.71,206.95
2016,4,10,11,0,7.0,206.0,2.4,15.0,212.0,202.9,159.2
2016,4,10,11,15,7.0,201.5,2.45,15.0,207.5,198.23,155.55
2016,4,10,11,30,7.0,197.0,2.5,15.0,203.0,193.57,151.79
2016,4,10,11,45,7.5,200.5,2.55,15.0,207.0,197.14,154.61
2016,4,10,12,0,8.0,204.0,2.6,15.0,211.0,200.64,157.37
2016,4,10,12,15,8.0,203.5,2.65,15.0,211.0,199.74,156.65
2016,4,10,12,30,8.0,203.0,2.7,15.0,211.0,198.8,155.94
2016,4,10,12,45,6.5,191.0,2.8,15.0,197.5,185.53,145.4
2016,4,10,13,0,5.0,179.0,2.9,15.0,184.0,172.4,134.99
2016,4,10,13,15,7.0,202.0,2.95,14.5,208.5,195.39,153.81
2016,4,10,13,30,9.0,225.0,3.0,14.0,233.0,218.05,172.31
2016,4,10,13,45,7.5,213.0,3.05,14.0,219.5,204.85,161.86
2016,4,10,14,0,6.0,201.0,3.1,14.0,206.0,191.83,151.64
2016,4,10,14,15,3.0,152.0,3.1,14.0,154.5,143.68,112.94
2016,4,10,14,30,0.0,103.0,3.1,14.0,103.0,96.08,74.21
2016,4,10,14,45,2.0,144.5,3.1,14.0,146.0,135.47,106.77
2016,4,10,15,0,4.0,186.0,3.1,14.0,189.0,173.93,138.3
2016,4,10,15,15,3.5,181.5,3.05,13.5,184.0,168.79,134.6
2016,4,10,15,30,3.0,177.0,3.0,13.0,179.0,163.61,130.96
2016,4,10,15,45,1.5,128.0,3.0,13.0,129.0,118.68,94.24
2016,4,10,16,0,0.0,79.0,3.0,13.0,79.0,73.56,56.83
2016,4,10,16,15,0.0,56.0,2.9,13.0,56.0,52.08,38.85
2016,4,10,16,30,0.0,33.0,2.8,13.0,33.0,30.64,20.68
2016,4,10,16,45,0.0,28.5,2.75,13.0,28.5,26.45,17.15
2016,4,10,17,0,0.0,24.0,2.7,13.0,24.0,22.26,13.58
2016,4,10,17,15,0.0,19.5,2.55,12.5,19.5,18.07,10.7
2016,4,10,17,30,0.0,15.0,2.4,12.0,15.0,13.89,6.9
2016,4,10,17,45,0.0,10.5,2.25,12.0,10.5,9.72,3.04
2016,4,10,18,0,0.0,6.0,2.1,12.0,6.0,5.55,0.0
2016,4,10,18,15,0.0,3.0,2.0,12.0,3.0,2.77,0.0
2016,4,10,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,46.0,11.0,0.65,11.5,13.5,22.06,0.0
2016,4,11,6,0,92.0,22.0,0.6,12.0,27.0,59.34,16.94
2016,4,11,6,15,201.5,38.5,0.65,12.0,65.5,134.97,100.59
2016,4,11,6,30,311.0,55.0,0.7,12.0,104.0,211.37,167.71
2016,4,11,6,45,387.5,66.5,0.8,12.5,151.5,277.94,225.63
2016,4,11,7,0,464.0,78.0,0.9,13.0,199.0,355.5,290.95
2016,4,11,7,15,241.5,104.0,0.95,13.0,167.5,266.43,219.7
2016,4,11,7,30,19.0,130.0,1.0,13.0,136.0,140.69,113.67
2016,4,11,7,45,11.0,139.0,1.1,13.5,143.0,143.72,115.97
2016,4,11,8,0,3.0,148.0,1.2,14.0,150.0,146.3,117.32
2016,4,11,8,15,19.5,180.0,1.2,14.0,191.0,191.69,154.53
2016,4,11,8,30,36.0,212.0,1.2,14.0,232.0,249.66,200.93
2016,4,11,8,45,19.0,193.5,1.25,14.5,204.0,204.02,162.88
2016,4,11,9,0,2.0,175.0,1.3,15.0,176.0,169.76,134.2
2016,4,11,9,15,4.0,187.0,1.3,15.0,190.0,183.18,144.8
2016,4,11,9,30,6.0,199.0,1.3,15.0,204.0,196.7,155.27
2016,4,11,9,45,25.0,258.5,1.35,15.0,277.5,287.08,226.63
2016,4,11,10,0,44.0,318.0,1.4,15.0,351.0,369.32,289.45
2016,4,11,10,15,55.5,342.0,1.4,15.0,385.5,405.51,316.12
2016,4,11,10,30,67.0,366.0,1.4,15.0,420.0,441.52,342.61
2016,4,11,10,45,42.5,331.0,1.4,15.5,366.0,377.67,292.98
2016,4,11,11,0,18.0,296.0,1.4,16.0,312.0,303.1,235.25
2016,4,11,11,15,18.0,298.5,1.4,16.0,314.0,304.82,236.75
2016,4,11,11,30,18.0,301.0,1.4,16.0,316.0,306.47,237.84
2016,4,11,11,45,108.0,369.0,1.4,16.0,463.5,484.69,373.94
2016,4,11,12,0,198.0,437.0,1.4,16.0,611.0,636.87,483.68
2016,4,11,12,15,126.0,415.0,1.4,16.0,526.0,539.19,410.71
2016,4,11,12,30,54.0,393.0,1.4,16.0,441.0,435.46,333.73
2016,4,11,12,45,434.0,278.5,1.45,16.0,651.0,679.71,523.18
2016,4,11,13,0,814.0,164.0,1.5,16.0,861.0,876.23,662.49
2016,4,11,13,15,809.0,163.0,1.5,16.0,844.5,841.58,637.12
2016,4,11,13,30,804.0,162.0,1.5,16.0,828.0,804.59,612.75
2016,4,11,13,45,797.0,160.0,1.55,16.0,803.5,762.99,585.43
2016,4,11,14,0,790.0,158.0,1.6,16.0,779.0,719.61,555.05
2016,4,11,14,15,779.5,155.5,1.6,16.0,748.0,671.86,520.35
2016,4,11,14,30,769.0,153.0,1.6,16.0,717.0,623.1,484.06
2016,4,11,14,45,576.0,213.5,1.65,16.0,624.0,525.52,409.37
2016,4,11,15,0,383.0,274.0,1.7,16.0,531.0,445.66,347.44
2016,4,11,15,15,550.5,203.5,1.7,15.5,546.0,435.66,339.38
2016,4,11,15,30,718.0,133.0,1.7,15.0,561.0,407.06,313.6
2016,4,11,15,45,697.0,127.0,1.7,15.0,515.0,350.11,264.75
2016,4,11,16,0,676.0,121.0,1.7,15.0,469.0,294.86,216.46
2016,4,11,16,15,644.0,115.0,1.7,15.0,419.0,239.07,167.95
2016,4,11,16,30,612.0,109.0,1.7,15.0,369.0,186.79,123.65
2016,4,11,16,45,577.5,100.0,1.7,15.0,319.5,135.44,83.98
2016,4,11,17,0,543.0,91.0,1.7,15.0,270.0,88.38,55.56
2016,4,11,17,15,483.0,81.5,1.65,14.5,219.5,59.18,47.23
2016,4,11,17,30,423.0,72.0,1.6,14.0,169.0,53.16,41.83
2016,4,11,17,45,347.0,58.0,1.55,13.5,124.5,43.73,33.15
2016,4,11,18,0,271.0,44.0,1.5,13.0,80.0,33.87,23.82
2016,4,11,18,15,156.0,27.5,1.55,12.5,46.0,21.49,10.52
2016,4,11,18,30,41.0,11.0,1.6,12.0,12.0,10.48,0.0
2016,4,11,18,45,20.5,5.5,1.7,12.0,6.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.4,11.5,3.0,2.86,0.0
2016,4,12,6,0,0.0,6.0,2.5,12.0,6.0,5.55,0.0
2016,4,12,6,15,0.0,14.0,2.55,12.0,14.0,12.97,5.02
2016,4,12,6,30,0.0,22.0,2.6,12.0,22.0,20.4,11.7
2016,4,12,6,45,0.0,32.0,2.65,12.0,32.0,29.69,19.92
2016,4,12,7,0,0.0,42.0,2.7,12.0,42.0,39.0,28.08
2016,4,12,7,15,0.0,52.5,2.7,12.0,52.5,48.79,36.54
2016,4,12,7,30,0.0,63.0,2.7,12.0,63.0,58.59,44.89
2016,4,12,7,45,48.5,127.0,2.75,12.5,149.5,162.92,134.12
2016,4,12,8,0,97.0,191.0,2.8,13.0,236.0,272.21,224.4
2016,4,12,8,15,92.5,213.0,2.8,13.0,259.5,295.45,242.09
2016,4,12,8,30,88.0,235.0,2.8,13.0,283.0,318.0,259.22
2016,4,12,8,45,45.5,208.0,2.85,13.5,233.0,252.04,203.99
2016,4,12,9,0,3.0,181.0,2.9,14.0,183.0,176.67,140.79
2016,4,12,9,15,67.5,253.0,2.9,14.0,300.0,321.24,258.79
2016,4,12,9,30,132.0,325.0,2.9,14.0,417.0,475.23,378.74
2016,4,12,9,45,134.5,341.5,2.95,14.5,439.0,496.56,392.75
2016,4,12,10,0,137.0,358.0,3.0,15.0,461.0,517.29,406.88
2016,4,12,10,15,105.5,365.0,3.05,15.0,446.0,479.54,376.83
2016,4,12,10,30,74.0,372.0,3.1,15.0,431.0,454.73,356.58
2016,4,12,10,45,211.0,377.0,3.2,15.5,553.0,607.99,474.94
2016,4,12,11,0,348.0,382.0,3.3,16.0,675.0,760.43,586.99
2016,4,12,11,15,229.0,403.5,3.35,16.0,598.0,648.53,501.6
2016,4,12,11,30,110.0,425.0,3.4,16.0,521.0,537.33,416.3
2016,4,12,11,45,171.0,430.0,3.45,16.0,579.5,609.56,471.96
2016,4,12,12,0,232.0,435.0,3.5,16.0,638.0,667.18,515.34
2016,4,12,12,15,241.0,427.0,3.55,16.0,637.5,668.88,516.51
2016,4,12,12,30,250.0,419.0,3.6,16.0,637.0,658.94,509.77
2016,4,12,12,45,533.5,292.0,3.65,16.5,752.0,781.9,606.63
2016,4,12,13,0,817.0,165.0,3.7,17.0,867.0,880.09,679.06
2016,4,12,13,15,697.0,226.0,3.8,16.5,816.5,813.1,631.89
2016,4,12,13,30,577.0,287.0,3.9,16.0,766.0,745.49,581.7
2016,4,12,13,45,685.5,223.5,4.0,16.0,776.5,741.21,581.93
2016,4,12,14,0,794.0,160.0,4.1,16.0,787.0,724.59,572.13
2016,4,12,14,15,784.0,158.0,4.1,16.0,756.5,677.45,536.13
2016,4,12,14,30,774.0,156.0,4.1,16.0,726.0,628.44,498.12
2016,4,12,14,45,761.5,152.0,4.2,16.0,689.0,575.54,456.49
2016,4,12,15,0,749.0,148.0,4.3,16.0,652.0,522.35,413.55
2016,4,12,15,15,730.5,144.5,4.3,15.5,610.0,466.79,367.97
2016,4,12,15,30,712.0,141.0,4.3,15.0,568.0,412.08,321.7
2016,4,12,15,45,515.5,173.5,4.35,15.0,469.5,327.7,253.31
2016,4,12,16,0,319.0,206.0,4.4,15.0,371.0,266.68,205.76
2016,4,12,16,15,364.5,175.0,4.3,14.5,345.5,228.94,171.62
2016,4,12,16,30,410.0,144.0,4.2,14.0,320.0,182.29,129.85
2016,4,12,16,45,361.0,136.5,4.15,14.0,276.5,142.32,99.49
2016,4,12,17,0,312.0,129.0,4.1,14.0,233.0,112.21,81.74
2016,4,12,17,15,273.0,110.5,4.0,13.5,189.5,83.8,69.31
2016,4,12,17,30,234.0,92.0,3.9,13.0,146.0,70.98,57.84
2016,4,12,17,45,179.0,72.0,3.85,12.5,107.0,56.56,44.63
2016,4,12,18,0,124.0,52.0,3.8,12.0,68.0,41.63,30.7
2016,4,12,18,15,62.0,31.0,3.75,12.0,39.0,26.5,14.8
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.53,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
