Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,58.0,12.5,2.25,10.5,16.5,26.78,0.0
2016,4,13,6,0,116.0,25.0,2.3,11.0,33.0,78.03,39.27
2016,4,13,6,15,228.5,41.0,2.4,11.5,73.5,148.29,112.94
2016,4,13,6,30,341.0,57.0,2.5,12.0,114.0,227.51,182.71
2016,4,13,6,45,423.0,67.5,2.65,12.5,163.5,297.57,244.51
2016,4,13,7,0,505.0,78.0,2.8,13.0,213.0,379.62,314.7
2016,4,13,7,15,558.5,86.0,2.8,13.0,265.5,447.23,371.69
2016,4,13,7,30,612.0,94.0,2.8,13.0,318.0,518.75,429.99
2016,4,13,7,45,650.5,100.0,2.85,13.5,370.0,581.16,478.59
2016,4,13,8,0,689.0,106.0,2.9,14.0,422.0,645.15,526.86
2016,4,13,8,15,716.5,110.5,2.85,14.0,472.0,700.04,566.26
2016,4,13,8,30,744.0,115.0,2.8,14.0,522.0,754.77,604.5
2016,4,13,8,45,768.5,117.5,2.8,14.5,569.5,800.07,634.23
2016,4,13,9,0,793.0,120.0,2.8,15.0,617.0,848.38,665.63
2016,4,13,9,15,808.5,122.5,2.75,15.0,658.0,887.03,690.54
2016,4,13,9,30,824.0,125.0,2.7,15.0,699.0,923.37,713.63
2016,4,13,9,45,846.0,122.0,2.7,15.5,737.5,957.14,733.8
2016,4,13,10,0,868.0,119.0,2.7,16.0,776.0,979.81,746.26
2016,4,13,10,15,876.0,120.5,2.7,16.0,805.5,999.45,758.17
2016,4,13,10,30,884.0,122.0,2.7,16.0,835.0,1015.72,767.91
2016,4,13,10,45,887.5,124.0,2.7,16.0,856.5,1024.58,772.81
2016,4,13,11,0,891.0,126.0,2.7,16.0,878.0,1029.82,775.49
2016,4,13,11,15,894.5,127.0,2.7,16.0,892.5,1030.35,775.21
2016,4,13,11,30,898.0,128.0,2.7,16.0,907.0,1027.23,772.69
2016,4,13,11,45,893.0,132.0,2.7,16.5,912.0,1015.23,762.97
2016,4,13,12,0,888.0,136.0,2.7,17.0,917.0,999.75,751.16
2016,4,13,12,15,888.0,136.0,2.7,17.0,915.5,981.62,739.14
2016,4,13,12,30,888.0,136.0,2.7,17.0,914.0,960.16,724.95
2016,4,13,12,45,882.5,137.0,2.7,17.0,904.0,931.49,705.93
2016,4,13,13,0,877.0,138.0,2.7,17.0,894.0,899.97,684.99
2016,4,13,13,15,873.0,137.0,2.75,17.0,877.0,865.1,662.03
2016,4,13,13,30,869.0,136.0,2.8,17.0,860.0,827.63,637.08
2016,4,13,13,45,855.5,138.5,2.85,17.0,833.5,786.82,609.54
2016,4,13,14,0,842.0,141.0,2.9,17.0,807.0,740.86,577.28
2016,4,13,14,15,832.5,139.0,2.9,16.5,776.0,692.06,542.06
2016,4,13,14,30,823.0,137.0,2.9,16.0,745.0,642.01,504.89
2016,4,13,14,45,802.5,138.0,2.95,16.0,706.0,587.49,462.43
2016,4,13,15,0,782.0,139.0,3.0,16.0,667.0,533.31,419.03
2016,4,13,15,15,765.0,135.0,3.0,15.5,624.0,474.38,371.42
2016,4,13,15,30,748.0,131.0,3.0,15.0,581.0,418.02,324.23
2016,4,13,15,45,722.5,127.5,3.05,15.0,533.5,360.05,274.05
2016,4,13,16,0,697.0,124.0,3.1,15.0,486.0,304.22,224.74
2016,4,13,16,15,665.5,118.0,3.1,14.5,435.5,247.3,175.03
2016,4,13,16,30,634.0,112.0,3.1,14.0,385.0,193.82,129.41
2016,4,13,16,45,586.5,105.5,3.1,14.0,332.5,141.94,89.39
2016,4,13,17,0,539.0,99.0,3.1,14.0,280.0,95.99,61.86
2016,4,13,17,15,478.5,89.0,2.95,13.5,229.0,64.13,51.84
2016,4,13,17,30,418.0,79.0,2.8,13.0,178.0,58.32,46.61
2016,4,13,17,45,323.0,65.5,2.7,12.5,130.5,49.41,38.36
2016,4,13,18,0,228.0,52.0,2.6,12.0,83.0,40.11,29.46
2016,4,13,18,15,127.0,32.5,2.55,11.5,48.5,26.65,15.4
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,12.39,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,6.2,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,9.5,18.5,28.44,0.0
2016,4,14,6,0,113.0,29.0,2.2,10.0,37.0,77.63,43.76
2016,4,14,6,15,227.5,45.0,2.25,10.5,78.0,153.19,117.96
2016,4,14,6,30,342.0,61.0,2.3,11.0,119.0,233.34,188.41
2016,4,14,6,45,418.5,72.0,2.35,11.5,168.5,301.58,248.62
2016,4,14,7,0,495.0,83.0,2.4,12.0,218.0,380.56,316.06
2016,4,14,7,15,516.5,90.0,2.5,12.0,257.0,427.89,356.67
2016,4,14,7,30,538.0,97.0,2.6,12.0,296.0,475.86,396.52
2016,4,14,7,45,620.0,92.5,2.75,12.5,354.5,552.6,458.01
2016,4,14,8,0,702.0,88.0,2.9,13.0,413.0,634.33,520.76
2016,4,14,8,15,650.5,117.0,2.95,13.0,444.5,657.71,536.63
2016,4,14,8,30,599.0,146.0,3.0,13.0,476.0,673.57,546.69
2016,4,14,8,45,440.0,210.5,3.1,13.5,464.5,626.44,505.17
2016,4,14,9,0,281.0,275.0,3.2,14.0,453.0,559.57,448.52
2016,4,14,9,15,238.0,302.0,3.25,14.0,459.5,543.77,434.76
2016,4,14,9,30,195.0,329.0,3.3,14.0,466.0,537.89,427.97
2016,4,14,9,45,215.5,345.0,3.4,14.5,503.5,577.05,456.58
2016,4,14,10,0,236.0,361.0,3.5,15.0,541.0,615.99,484.45
2016,4,14,10,15,543.0,253.0,3.55,15.0,687.0,827.45,647.54
2016,4,14,10,30,850.0,145.0,3.6,15.0,833.0,1016.97,780.77
2016,4,14,10,45,432.0,208.0,3.65,15.0,558.5,671.34,529.86
2016,4,14,11,0,14.0,271.0,3.7,15.0,284.0,273.87,214.79
2016,4,14,11,15,427.0,219.0,3.8,15.0,591.5,673.31,535.03
2016,4,14,11,30,840.0,167.0,3.9,15.0,899.0,1020.17,783.73
2016,4,14,11,45,826.5,177.0,4.0,15.5,901.5,1005.88,769.9
2016,4,14,12,0,813.0,187.0,4.1,16.0,904.0,988.31,756.93
2016,4,14,12,15,813.0,186.5,4.2,16.0,902.5,970.01,744.96
2016,4,14,12,30,813.0,186.0,4.3,16.0,901.0,948.56,730.78
2016,4,14,12,45,842.0,166.0,4.4,16.0,900.0,930.76,719.55
2016,4,14,13,0,871.0,146.0,4.5,16.0,899.0,908.35,705.0
2016,4,14,13,15,567.5,274.0,4.55,16.0,761.0,750.45,588.04
2016,4,14,13,30,264.0,402.0,4.6,16.0,623.0,601.9,470.94
2016,4,14,13,45,548.5,276.0,4.65,16.0,717.5,686.28,541.96
2016,4,14,14,0,833.0,150.0,4.7,16.0,812.0,743.31,589.52
2016,4,14,14,15,823.0,147.5,4.7,15.5,780.0,694.04,552.36
2016,4,14,14,30,813.0,145.0,4.7,15.0,748.0,643.6,513.9
2016,4,14,14,45,801.5,141.5,4.75,15.0,710.5,590.46,471.52
2016,4,14,15,0,790.0,138.0,4.8,15.0,673.0,536.82,427.56
2016,4,14,15,15,772.0,134.0,4.8,14.5,629.5,477.02,378.2
2016,4,14,15,30,754.0,130.0,4.8,14.0,586.0,419.9,329.45
2016,4,14,15,45,743.0,121.0,4.8,14.0,540.5,361.82,277.96
2016,4,14,16,0,732.0,112.0,4.8,14.0,495.0,304.28,225.92
2016,4,14,16,15,701.0,107.0,4.7,13.5,444.0,246.35,174.34
2016,4,14,16,30,670.0,102.0,4.6,13.0,393.0,191.72,126.96
2016,4,14,16,45,632.5,95.0,4.6,13.0,341.0,138.27,84.76
2016,4,14,17,0,595.0,88.0,4.6,13.0,289.0,89.42,54.8
2016,4,14,17,15,535.5,79.5,4.35,12.5,237.0,56.95,45.63
2016,4,14,17,30,476.0,71.0,4.1,12.0,185.0,52.95,42.02
2016,4,14,17,45,389.5,59.5,3.95,12.0,137.5,44.73,34.31
2016,4,14,18,0,303.0,48.0,3.8,12.0,90.0,36.9,26.7
2016,4,14,18,15,151.5,33.0,3.7,11.5,54.0,25.8,15.07
2016,4,14,18,30,0.0,18.0,3.6,11.0,18.0,16.25,0.0
2016,4,14,18,45,0.0,9.0,3.5,11.0,9.0,8.58,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,113.0,13.0,2.65,8.5,21.5,41.89,0.0
2016,4,15,6,0,226.0,26.0,2.7,9.0,43.0,117.79,73.29
2016,4,15,6,15,344.5,38.0,2.75,9.5,87.5,190.52,148.03
2016,4,15,6,30,463.0,50.0,2.8,10.0,132.0,275.55,223.76
2016,4,15,6,45,532.5,59.0,2.9,10.5,183.5,346.04,286.75
2016,4,15,7,0,602.0,68.0,3.0,11.0,235.0,423.1,353.27
2016,4,15,7,15,651.5,74.0,3.15,11.5,289.0,490.77,410.15
2016,4,15,7,30,701.0,80.0,3.3,12.0,343.0,561.83,467.74
2016,4,15,7,45,731.5,86.0,3.45,12.5,396.0,622.71,515.38
2016,4,15,8,0,762.0,92.0,3.6,13.0,449.0,681.22,558.74
2016,4,15,8,15,787.5,96.0,3.55,13.5,500.0,736.93,597.6
2016,4,15,8,30,813.0,100.0,3.5,14.0,551.0,792.09,635.06
2016,4,15,8,45,831.5,103.5,3.45,14.5,598.5,839.82,666.23
2016,4,15,9,0,850.0,107.0,3.4,15.0,646.0,885.82,695.59
2016,4,15,9,15,864.5,109.0,3.3,15.0,688.0,924.44,720.2
2016,4,15,9,30,879.0,111.0,3.2,15.0,730.0,952.57,737.23
2016,4,15,9,45,896.0,110.0,3.1,15.5,768.5,984.74,755.57
2016,4,15,10,0,913.0,109.0,3.0,16.0,807.0,1014.08,771.68
2016,4,15,10,15,920.5,110.5,2.95,16.0,836.5,1033.79,783.06
2016,4,15,10,30,928.0,112.0,2.9,16.0,866.0,1049.96,792.19
2016,4,15,10,45,935.5,111.5,2.9,16.5,889.0,1060.3,796.54
2016,4,15,11,0,943.0,111.0,2.9,17.0,912.0,1066.93,798.59
2016,4,15,11,15,945.5,111.5,2.9,17.0,926.5,1065.84,797.22
2016,4,15,11,30,948.0,112.0,2.9,17.0,941.0,1060.92,793.53
2016,4,15,11,45,950.5,111.5,2.95,17.5,947.5,1051.13,785.8
2016,4,15,12,0,953.0,111.0,3.0,18.0,954.0,1037.58,775.74
2016,4,15,12,15,951.5,111.0,3.0,18.0,952.0,1017.02,762.16
2016,4,15,12,30,950.0,111.0,3.0,18.0,950.0,992.95,746.34
2016,4,15,12,45,950.5,109.0,3.05,18.0,940.5,965.26,728.54
2016,4,15,13,0,951.0,107.0,3.1,18.0,931.0,934.22,708.4
2016,4,15,13,15,946.5,106.0,3.1,18.0,913.0,896.75,683.4
2016,4,15,13,30,942.0,105.0,3.1,18.0,895.0,856.5,656.35
2016,4,15,13,45,936.0,103.5,3.15,18.5,869.0,812.03,625.23
2016,4,15,14,0,930.0,102.0,3.2,19.0,843.0,765.3,592.27
2016,4,15,14,15,921.0,100.5,3.2,18.5,810.5,714.5,556.82
2016,4,15,14,30,912.0,99.0,3.2,18.0,778.0,662.15,518.07
2016,4,15,14,45,899.5,97.5,3.2,18.0,739.0,606.49,474.69
2016,4,15,15,0,887.0,96.0,3.2,18.0,700.0,550.13,429.49
2016,4,15,15,15,872.0,94.0,3.15,18.0,656.0,491.71,381.23
2016,4,15,15,30,857.0,92.0,3.1,18.0,612.0,430.5,329.41
2016,4,15,15,45,836.5,89.0,3.05,18.0,563.0,369.3,276.27
2016,4,15,16,0,816.0,86.0,3.0,18.0,514.0,309.47,223.2
2016,4,15,16,15,789.5,82.5,2.9,17.5,462.5,249.49,170.36
2016,4,15,16,30,763.0,79.0,2.8,17.0,411.0,192.15,121.04
2016,4,15,16,45,727.5,74.0,2.7,17.0,358.0,135.46,76.85
2016,4,15,17,0,692.0,69.0,2.6,17.0,305.0,78.85,42.11
2016,4,15,17,15,638.5,63.0,2.55,16.0,252.0,43.45,33.05
2016,4,15,17,30,585.0,57.0,2.5,15.0,199.0,40.87,30.82
2016,4,15,17,45,504.0,48.5,2.45,14.5,149.5,35.98,26.27
2016,4,15,18,0,423.0,40.0,2.4,14.0,100.0,30.86,21.29
2016,4,15,18,15,286.5,27.5,2.45,13.5,60.5,21.64,11.86
2016,4,15,18,30,150.0,15.0,2.5,13.0,21.0,11.88,0.0
2016,4,15,18,45,75.0,7.5,2.55,13.0,10.5,7.15,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,44.86,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,125.98,81.48
2016,4,16,6,15,352.5,39.0,1.25,12.5,90.0,195.34,150.18
2016,4,16,6,30,462.0,51.0,1.2,13.0,134.0,277.18,221.46
2016,4,16,6,45,531.0,59.5,1.2,14.0,185.0,346.93,281.28
2016,4,16,7,0,600.0,68.0,1.2,15.0,236.0,423.15,343.87
2016,4,16,7,15,647.5,74.0,1.2,15.5,289.5,489.56,396.88
2016,4,16,7,30,695.0,80.0,1.2,16.0,343.0,559.16,450.11
2016,4,16,7,45,728.0,85.0,1.3,16.5,396.0,620.27,495.61
2016,4,16,8,0,761.0,90.0,1.4,17.0,449.0,679.46,537.16
2016,4,16,8,15,785.5,94.0,1.4,17.0,499.5,734.29,574.24
2016,4,16,8,30,810.0,98.0,1.4,17.0,550.0,788.5,610.09
2016,4,16,8,45,827.5,101.5,1.45,17.5,597.0,835.22,639.45
2016,4,16,9,0,845.0,105.0,1.5,18.0,644.0,880.16,667.19
2016,4,16,9,15,859.0,107.5,1.5,18.5,686.0,918.7,689.59
2016,4,16,9,30,873.0,110.0,1.5,19.0,728.0,946.8,704.87
2016,4,16,9,45,885.0,111.0,1.55,19.5,764.5,976.26,721.77
2016,4,16,10,0,897.0,112.0,1.6,20.0,801.0,1002.73,736.63
2016,4,16,10,15,904.5,113.5,1.6,20.0,830.0,1022.14,747.64
2016,4,16,10,30,912.0,115.0,1.6,20.0,859.0,1038.08,756.58
2016,4,16,10,45,922.5,112.5,1.6,20.5,883.0,1049.1,761.08
2016,4,16,11,0,933.0,110.0,1.6,21.0,907.0,1056.5,763.46
2016,4,16,11,15,936.0,110.5,1.6,21.0,921.0,1055.89,762.42
2016,4,16,11,30,939.0,111.0,1.6,21.0,935.0,1051.49,759.25
2016,4,16,11,45,943.0,109.5,1.65,21.5,942.0,1042.2,752.5
2016,4,16,12,0,947.0,108.0,1.7,22.0,949.0,1029.14,743.54
2016,4,16,12,15,946.5,108.0,1.7,22.0,947.5,1009.64,731.3
2016,4,16,12,30,946.0,108.0,1.7,22.0,946.0,986.61,716.94
2016,4,16,12,45,944.0,107.0,1.7,22.0,936.0,957.81,698.92
2016,4,16,13,0,942.0,106.0,1.7,22.0,926.0,925.79,678.82
2016,4,16,13,15,938.0,105.5,1.7,22.0,908.0,889.53,655.86
2016,4,16,13,30,934.0,105.0,1.7,22.0,890.0,850.48,630.92
2016,4,16,13,45,929.0,103.0,1.7,22.0,865.5,806.61,602.52
2016,4,16,14,0,924.0,101.0,1.7,22.0,841.0,760.42,572.26
2016,4,16,14,15,916.0,100.0,1.7,22.0,808.5,711.06,538.32
2016,4,16,14,30,908.0,99.0,1.7,22.0,776.0,660.06,501.2
2016,4,16,14,45,898.0,96.5,1.75,22.0,738.0,605.12,460.46
2016,4,16,15,0,888.0,94.0,1.8,22.0,700.0,549.25,417.61
2016,4,16,15,15,873.0,92.0,1.8,21.5,656.5,490.84,371.86
2016,4,16,15,30,858.0,90.0,1.8,21.0,613.0,432.54,324.46
2016,4,16,15,45,834.0,88.5,1.8,21.0,563.5,368.47,270.68
2016,4,16,16,0,810.0,87.0,1.8,21.0,514.0,309.15,219.38
2016,4,16,16,15,783.5,83.5,1.75,20.5,463.0,249.55,167.98
2016,4,16,16,30,757.0,80.0,1.7,20.0,412.0,192.6,119.88
2016,4,16,16,45,698.5,80.5,1.65,19.5,356.5,134.41,76.2
2016,4,16,17,0,640.0,81.0,1.6,19.0,301.0,86.72,49.37
2016,4,16,17,15,586.0,73.5,1.5,18.5,249.0,51.65,39.89
2016,4,16,17,30,532.0,66.0,1.4,18.0,197.0,48.26,36.92
2016,4,16,17,45,428.0,58.0,1.35,17.5,146.5,44.18,33.12
2016,4,16,18,0,324.0,50.0,1.3,17.0,96.0,38.38,27.53
2016,4,16,18,15,162.0,35.5,1.3,16.5,58.5,27.73,16.81
2016,4,16,18,30,0.0,21.0,1.3,16.0,21.0,18.75,0.0
2016,4,16,18,45,0.0,10.5,1.3,16.0,10.5,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.0,15.0,0.7,13.5,23.0,40.85,0.0
2016,4,17,6,0,200.0,30.0,0.7,14.0,46.0,114.87,76.27
2016,4,17,6,15,301.5,43.5,0.75,14.0,89.0,179.75,137.75
2016,4,17,6,30,403.0,57.0,0.8,14.0,132.0,258.69,205.95
2016,4,17,6,45,474.0,66.5,0.85,14.5,182.0,327.67,264.85
2016,4,17,7,0,545.0,76.0,0.9,15.0,232.0,403.33,327.18
2016,4,17,7,15,593.0,83.5,0.95,15.0,284.5,469.19,380.33
2016,4,17,7,30,641.0,91.0,1.0,15.0,337.0,538.37,434.22
2016,4,17,7,45,678.0,96.0,1.05,15.5,389.0,599.87,479.74
2016,4,17,8,0,715.0,101.0,1.1,16.0,441.0,662.73,524.33
2016,4,17,8,15,740.5,105.5,1.15,16.5,491.0,717.0,560.44
2016,4,17,8,30,766.0,110.0,1.2,17.0,541.0,767.33,593.04
2016,4,17,8,45,789.5,112.0,1.25,17.5,588.0,815.94,623.84
2016,4,17,9,0,813.0,114.0,1.3,18.0,635.0,863.25,653.22
2016,4,17,9,15,827.5,116.5,1.35,18.5,676.5,901.3,675.98
2016,4,17,9,30,842.0,119.0,1.4,19.0,718.0,936.96,697.02
2016,4,17,9,45,859.0,118.0,1.45,19.5,755.0,968.38,715.13
2016,4,17,10,0,876.0,117.0,1.5,20.0,792.0,988.63,725.99
2016,4,17,10,15,884.0,118.5,1.55,20.5,821.5,1008.15,736.54
2016,4,17,10,30,892.0,120.0,1.6,21.0,851.0,1024.29,744.99
2016,4,17,10,45,897.5,121.0,1.65,21.5,873.0,1033.9,749.39
2016,4,17,11,0,903.0,122.0,1.7,22.0,895.0,1039.9,751.69
2016,4,17,11,15,906.5,122.5,1.7,22.0,909.5,1039.71,750.95
2016,4,17,11,30,910.0,123.0,1.7,22.0,924.0,1035.84,748.11
2016,4,17,11,45,911.5,123.5,1.7,22.5,930.5,1026.33,740.44
2016,4,17,12,0,913.0,124.0,1.7,23.0,937.0,1013.22,730.7
2016,4,17,12,15,912.5,123.5,1.65,23.0,935.5,993.65,717.72
2016,4,17,12,30,912.0,123.0,1.6,23.0,934.0,970.7,702.74
2016,4,17,12,45,912.0,121.5,1.6,23.5,924.5,943.92,684.74
2016,4,17,13,0,912.0,120.0,1.6,24.0,915.0,913.95,664.76
2016,4,17,13,15,908.0,119.0,1.5,24.0,898.0,878.05,640.99
2016,4,17,13,30,904.0,118.0,1.4,24.0,881.0,839.48,615.46
2016,4,17,13,45,900.0,115.5,1.3,24.5,856.5,796.97,586.12
2016,4,17,14,0,896.0,113.0,1.2,25.0,832.0,752.16,555.21
2016,4,17,14,15,887.5,111.5,1.05,25.0,800.5,703.16,520.4
2016,4,17,14,30,879.0,110.0,0.9,25.0,769.0,652.65,483.29
2016,4,17,14,45,870.5,106.5,0.8,25.0,731.5,599.03,443.73
2016,4,17,15,0,862.0,103.0,0.7,25.0,694.0,544.41,402.37
2016,4,17,15,15,847.0,100.5,0.6,25.0,650.5,484.58,356.13
2016,4,17,15,30,832.0,98.0,0.5,25.0,607.0,426.69,309.92
2016,4,17,15,45,814.5,94.0,0.4,25.0,559.5,367.09,261.2
2016,4,17,16,0,797.0,90.0,0.3,25.0,512.0,308.57,212.26
2016,4,17,16,15,771.0,86.0,0.35,24.5,461.5,249.43,163.58
2016,4,17,16,30,745.0,82.0,0.4,24.0,411.0,192.91,117.64
2016,4,17,16,45,710.5,77.0,0.45,24.0,358.5,137.46,76.25
2016,4,17,17,0,676.0,72.0,0.5,24.0,306.0,81.77,42.94
2016,4,17,17,15,625.0,65.5,0.65,23.0,253.5,45.12,33.51
2016,4,17,17,30,574.0,59.0,0.8,22.0,201.0,42.23,31.11
2016,4,17,17,45,495.5,50.0,0.95,21.0,152.0,36.99,26.45
2016,4,17,18,0,417.0,41.0,1.1,20.0,103.0,31.46,21.32
2016,4,17,18,15,293.5,28.5,1.15,19.5,63.5,22.31,12.41
2016,4,17,18,30,170.0,16.0,1.2,19.0,24.0,12.62,0.0
2016,4,17,18,45,85.0,8.0,1.25,18.5,12.0,7.63,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,130.5,15.0,0.55,14.5,26.5,59.78,0.0
2016,4,18,6,0,261.0,30.0,0.5,15.0,53.0,136.0,92.45
2016,4,18,6,15,366.0,41.5,0.5,15.0,98.0,204.63,156.28
2016,4,18,6,30,471.0,53.0,0.5,15.0,143.0,285.2,225.28
2016,4,18,6,45,539.5,61.5,0.5,15.5,194.5,355.43,284.32
2016,4,18,7,0,608.0,70.0,0.5,16.0,246.0,432.03,346.01
2016,4,18,7,15,654.0,76.0,0.45,16.5,299.5,498.05,396.63
2016,4,18,7,30,700.0,82.0,0.4,17.0,353.0,567.07,447.07
2016,4,18,7,45,731.5,87.5,0.4,17.5,406.0,627.97,489.87
2016,4,18,8,0,763.0,93.0,0.4,18.0,459.0,686.68,528.4
2016,4,18,8,15,787.5,96.5,0.45,18.5,509.5,740.97,563.09
2016,4,18,8,30,812.0,100.0,0.5,19.0,560.0,794.61,596.59
2016,4,18,8,45,831.5,103.0,0.6,20.0,607.5,842.42,625.27
2016,4,18,9,0,851.0,106.0,0.7,21.0,655.0,888.57,652.42
2016,4,18,9,15,864.5,108.0,0.8,21.0,696.5,926.13,676.22
2016,4,18,9,30,878.0,110.0,0.9,21.0,738.0,953.22,693.4
2016,4,18,9,45,894.0,109.0,1.0,21.5,775.5,984.27,711.89
2016,4,18,10,0,910.0,108.0,1.1,22.0,813.0,1012.48,728.45
2016,4,18,10,15,917.0,109.5,1.15,22.5,842.5,1031.48,738.34
2016,4,18,10,30,924.0,111.0,1.2,23.0,872.0,1046.95,746.22
2016,4,18,10,45,930.0,111.5,1.25,23.5,894.0,1056.71,750.7
2016,4,18,11,0,936.0,112.0,1.3,24.0,916.0,1062.75,753.07
2016,4,18,11,15,939.0,112.5,1.3,24.0,930.0,1062.02,752.0
2016,4,18,11,30,942.0,113.0,1.3,24.0,944.0,1057.49,748.82
2016,4,18,11,45,942.0,113.5,1.3,24.0,950.0,1046.23,741.69
2016,4,18,12,0,942.0,114.0,1.3,24.0,956.0,1031.29,732.49
2016,4,18,12,15,941.0,114.0,1.3,24.0,954.0,1011.29,720.27
2016,4,18,12,30,940.0,114.0,1.3,24.0,952.0,987.81,705.99
2016,4,18,12,45,933.0,116.5,1.3,24.5,940.5,958.06,686.47
2016,4,18,13,0,926.0,119.0,1.3,25.0,929.0,925.37,665.17
2016,4,18,13,15,921.5,118.5,1.3,24.5,911.0,889.08,644.06
2016,4,18,13,30,917.0,118.0,1.3,24.0,893.0,850.1,620.97
2016,4,18,13,45,904.0,120.0,1.3,24.0,866.0,804.55,592.08
2016,4,18,14,0,891.0,122.0,1.3,24.0,839.0,757.32,561.76
2016,4,18,14,15,881.5,120.5,1.3,24.0,807.0,707.81,527.73
2016,4,18,14,30,872.0,119.0,1.3,24.0,775.0,656.89,491.48
2016,4,18,14,45,849.5,121.5,1.35,24.0,734.0,600.38,450.47
2016,4,18,15,0,827.0,124.0,1.4,24.0,693.0,544.33,408.44
2016,4,18,15,15,810.5,121.0,1.4,23.5,649.5,486.79,364.43
2016,4,18,15,30,794.0,118.0,1.4,23.0,606.0,429.74,319.15
2016,4,18,15,45,766.5,116.0,1.45,22.5,557.0,367.22,268.53
2016,4,18,16,0,739.0,114.0,1.5,22.0,508.0,309.76,220.44
2016,4,18,16,15,710.0,109.0,1.5,21.5,457.0,251.96,171.6
2016,4,18,16,30,681.0,104.0,1.5,21.0,406.0,197.22,126.16
2016,4,18,16,45,638.0,98.0,1.55,20.5,353.0,143.41,85.55
2016,4,18,17,0,595.0,92.0,1.6,20.0,300.0,94.85,56.56
2016,4,18,17,15,540.0,83.5,1.6,19.0,248.0,59.6,46.74
2016,4,18,17,30,485.0,75.0,1.6,18.0,196.0,55.75,43.5
2016,4,18,17,45,403.5,63.0,1.6,17.0,148.0,47.15,35.83
2016,4,18,18,0,322.0,51.0,1.6,16.0,100.0,39.02,28.29
2016,4,18,18,15,161.0,37.0,1.65,15.5,61.5,28.81,18.19
2016,4,18,18,30,0.0,23.0,1.7,15.0,23.0,20.49,0.0
2016,4,18,18,45,0.0,11.5,1.75,15.0,11.5,10.96,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,115.5,16.5,1.2,12.5,27.0,56.94,0.0
2016,4,19,6,0,231.0,33.0,1.1,13.0,54.0,128.94,90.32
2016,4,19,6,15,333.0,46.0,1.05,13.5,98.5,197.29,152.78
2016,4,19,6,30,435.0,59.0,1.0,14.0,143.0,276.6,221.02
2016,4,19,6,45,514.0,66.0,1.0,14.5,195.0,348.8,282.36
2016,4,19,7,0,593.0,73.0,1.0,15.0,247.0,428.29,347.34
2016,4,19,7,15,639.0,79.0,0.95,15.5,300.0,493.63,398.51
2016,4,19,7,30,685.0,85.0,0.9,16.0,353.0,561.98,449.7
2016,4,19,7,45,725.5,88.0,0.9,16.5,407.0,625.46,495.6
2016,4,19,8,0,766.0,91.0,0.9,17.0,461.0,687.74,537.64
2016,4,19,8,15,790.0,94.5,0.9,17.5,511.5,741.7,572.15
2016,4,19,8,30,814.0,98.0,0.9,18.0,562.0,794.97,605.34
2016,4,19,8,45,830.5,101.5,0.9,18.5,608.0,840.81,632.71
2016,4,19,9,0,847.0,105.0,0.9,19.0,654.0,884.8,658.38
2016,4,19,9,15,860.5,107.5,0.85,19.5,696.0,922.76,678.76
2016,4,19,9,30,874.0,110.0,0.8,20.0,738.0,950.29,692.12
2016,4,19,9,45,875.5,116.5,0.8,20.5,771.5,975.65,705.09
2016,4,19,10,0,877.0,123.0,0.8,21.0,805.0,997.55,715.86
2016,4,19,10,15,884.5,125.0,0.8,21.0,834.5,1016.96,726.5
2016,4,19,10,30,892.0,127.0,0.8,21.0,864.0,1032.98,735.14
2016,4,19,10,45,891.5,131.5,0.8,21.5,884.0,1040.11,737.06
2016,4,19,11,0,891.0,136.0,0.8,22.0,904.0,1043.55,736.98
2016,4,19,11,15,894.5,137.0,0.85,22.0,918.5,1043.68,737.59
2016,4,19,11,30,898.0,138.0,0.9,22.0,933.0,1040.17,736.14
2016,4,19,11,45,682.0,250.5,0.95,22.5,857.0,947.1,677.9
2016,4,19,12,0,466.0,363.0,1.0,23.0,781.0,836.32,601.61
2016,4,19,12,15,417.5,384.0,1.05,23.0,758.0,797.72,577.05
2016,4,19,12,30,369.0,405.0,1.1,23.0,735.0,752.81,547.21
2016,4,19,12,45,366.5,402.5,1.15,23.0,727.0,733.78,535.58
2016,4,19,13,0,364.0,400.0,1.2,23.0,719.0,713.52,522.72
2016,4,19,13,15,485.0,342.0,1.25,22.5,759.0,746.55,549.86
2016,4,19,13,30,606.0,284.0,1.3,22.0,799.0,765.88,566.97
2016,4,19,13,45,440.5,333.0,1.4,22.0,701.5,657.35,490.18
2016,4,19,14,0,275.0,382.0,1.5,22.0,604.0,558.19,418.84
2016,4,19,14,15,200.0,371.0,1.55,21.5,529.5,479.16,362.84
2016,4,19,14,30,125.0,360.0,1.6,21.0,455.0,408.97,311.77
2016,4,19,14,45,135.0,342.0,1.7,21.0,439.5,388.33,297.4
2016,4,19,15,0,145.0,324.0,1.8,21.0,424.0,366.63,281.55
2016,4,19,15,15,84.5,278.0,1.85,20.5,335.5,288.95,223.2
2016,4,19,15,30,24.0,232.0,1.9,20.0,247.0,220.43,171.27
2016,4,19,15,45,100.0,233.0,2.0,19.5,288.0,241.1,187.14
2016,4,19,16,0,176.0,234.0,2.1,19.0,329.0,251.59,193.39
2016,4,19,16,15,105.5,202.5,2.15,18.5,258.0,195.92,151.04
2016,4,19,16,30,35.0,171.0,2.2,18.0,187.0,153.14,119.69
2016,4,19,16,45,29.5,151.0,2.25,17.5,163.5,131.76,103.09
2016,4,19,17,0,24.0,131.0,2.3,17.0,140.0,115.58,90.78
2016,4,19,17,15,17.0,110.0,2.25,16.5,116.0,95.78,78.94
2016,4,19,17,30,10.0,89.0,2.2,16.0,92.0,78.2,63.57
2016,4,19,17,45,183.0,69.5,2.2,16.0,98.0,54.83,42.71
2016,4,19,18,0,356.0,50.0,2.2,16.0,104.0,39.46,28.71
2016,4,19,18,15,238.0,34.5,2.15,15.5,65.0,26.8,16.66
2016,4,19,18,30,120.0,19.0,2.1,15.0,26.0,14.94,0.0
2016,4,19,18,45,60.0,9.5,2.05,15.0,13.0,9.05,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.5,1.15,12.5,29.5,62.57,0.0
2016,4,20,6,0,268.0,33.0,1.2,13.0,59.0,142.32,101.36
2016,4,20,6,15,369.5,44.5,1.2,13.5,104.0,210.62,163.59
2016,4,20,6,30,471.0,56.0,1.2,14.0,149.0,290.29,232.42
2016,4,20,6,45,537.0,64.0,1.3,14.5,200.5,358.97,291.41
2016,4,20,7,0,603.0,72.0,1.4,15.0,252.0,433.66,353.26
2016,4,20,7,15,648.0,78.0,1.35,15.5,305.0,498.9,404.85
2016,4,20,7,30,693.0,84.0,1.3,16.0,358.0,567.02,456.43
2016,4,20,7,45,727.0,88.0,1.3,16.5,410.5,627.52,500.56
2016,4,20,8,0,761.0,92.0,1.3,17.0,463.0,686.23,540.54
2016,4,20,8,15,784.5,95.5,1.3,17.0,513.0,739.56,576.28
2016,4,20,8,30,808.0,99.0,1.3,17.0,563.0,792.18,610.81
2016,4,20,8,45,833.0,99.0,1.35,17.5,610.5,840.96,641.48
2016,4,20,9,0,858.0,99.0,1.4,18.0,658.0,881.28,665.95
2016,4,20,9,15,766.5,143.5,1.4,18.0,667.0,882.81,664.88
2016,4,20,9,30,675.0,188.0,1.4,18.0,676.0,864.37,651.04
2016,4,20,9,45,654.0,211.5,1.45,18.5,702.5,882.34,661.47
2016,4,20,10,0,633.0,235.0,1.5,19.0,729.0,896.27,668.36
2016,4,20,10,15,459.5,313.5,1.55,19.0,679.5,811.32,605.89
2016,4,20,10,30,286.0,392.0,1.6,19.0,630.0,712.51,533.55
2016,4,20,10,45,422.5,353.5,1.65,19.5,714.0,817.72,609.01
2016,4,20,11,0,559.0,315.0,1.7,20.0,798.0,911.94,673.1
2016,4,20,11,15,411.0,375.0,1.7,20.0,733.5,820.99,606.78
2016,4,20,11,30,263.0,435.0,1.7,20.0,669.0,720.54,534.68
2016,4,20,11,45,352.5,403.5,1.75,20.0,719.0,768.55,571.45
2016,4,20,12,0,442.0,372.0,1.8,20.0,769.0,821.97,609.83
2016,4,20,12,15,426.0,378.0,1.8,20.0,760.0,799.7,593.68
2016,4,20,12,30,410.0,384.0,1.8,20.0,751.0,776.1,577.36
2016,4,20,12,45,656.0,257.0,1.85,20.0,837.0,858.54,641.02
2016,4,20,13,0,902.0,130.0,1.9,20.0,923.0,915.73,680.47
2016,4,20,13,15,897.5,129.0,1.9,20.0,905.5,879.66,656.27
2016,4,20,13,30,893.0,128.0,1.9,20.0,888.0,840.99,631.16
2016,4,20,13,45,884.0,127.5,1.95,20.0,862.0,796.96,602.61
2016,4,20,14,0,875.0,127.0,2.0,20.0,836.0,751.07,572.39
2016,4,20,14,15,865.5,125.5,2.0,19.5,804.0,702.27,538.42
2016,4,20,14,30,856.0,124.0,2.0,19.0,772.0,652.18,502.35
2016,4,20,14,45,844.0,121.0,2.0,19.0,733.5,597.39,460.85
2016,4,20,15,0,832.0,118.0,2.0,19.0,695.0,542.08,417.69
2016,4,20,15,15,815.5,115.0,1.95,18.5,651.0,484.39,371.93
2016,4,20,15,30,799.0,112.0,1.9,18.0,607.0,427.18,324.99
2016,4,20,15,45,782.5,106.5,1.9,18.0,560.0,368.49,275.0
2016,4,20,16,0,766.0,101.0,1.9,18.0,513.0,310.84,224.71
2016,4,20,16,15,715.5,96.5,1.85,17.5,451.5,243.69,167.96
2016,4,20,16,30,665.0,92.0,1.8,17.0,390.0,185.51,119.56
2016,4,20,16,45,609.0,94.0,1.8,17.0,341.0,137.91,83.4
2016,4,20,17,0,553.0,96.0,1.8,17.0,292.0,97.18,59.92
2016,4,20,17,15,508.5,85.0,1.7,16.5,242.5,60.39,47.93
2016,4,20,17,30,464.0,74.0,1.6,16.0,193.0,54.39,42.68
2016,4,20,17,45,400.5,61.5,1.55,15.5,147.0,46.57,35.6
2016,4,20,18,0,337.0,49.0,1.5,15.0,101.0,37.3,27.01
2016,4,20,18,15,231.0,34.5,1.5,14.5,64.0,26.73,16.84
2016,4,20,18,30,125.0,20.0,1.5,14.0,27.0,15.72,0.0
2016,4,20,18,45,62.5,10.0,1.5,14.0,13.5,9.53,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.0,0.9,14.0,9.0,8.33,0.0
2016,4,21,6,0,0.0,18.0,0.9,14.0,18.0,16.69,7.77
2016,4,21,6,15,0.0,32.0,1.0,14.0,32.0,29.71,19.36
2016,4,21,6,30,0.0,46.0,1.1,14.0,46.0,42.78,30.82
2016,4,21,6,45,0.0,61.5,1.2,14.5,61.5,57.93,43.86
2016,4,21,7,0,0.0,77.0,1.3,15.0,77.0,73.03,56.62
2016,4,21,7,15,0.0,93.5,1.35,15.0,93.5,89.15,70.11
2016,4,21,7,30,0.0,110.0,1.4,15.0,110.0,105.25,83.37
2016,4,21,7,45,52.5,160.0,1.5,15.5,186.0,201.77,163.64
2016,4,21,8,0,105.0,210.0,1.6,16.0,262.0,298.26,241.04
2016,4,21,8,15,147.0,233.5,1.65,16.0,314.0,371.17,298.02
2016,4,21,8,30,189.0,257.0,1.7,16.0,366.0,436.03,347.78
2016,4,21,8,45,201.5,278.5,1.8,16.0,403.0,475.61,376.98
2016,4,21,9,0,214.0,300.0,1.9,16.0,440.0,515.2,406.0
2016,4,21,9,15,202.5,321.5,1.95,16.0,461.0,532.65,417.44
2016,4,21,9,30,191.0,343.0,2.0,16.0,482.0,548.59,427.85
2016,4,21,9,45,142.0,356.0,2.05,16.5,462.0,517.64,401.91
2016,4,21,10,0,93.0,369.0,2.1,17.0,442.0,470.45,364.3
2016,4,21,10,15,175.0,384.5,2.1,17.0,528.5,581.05,447.73
2016,4,21,10,30,257.0,400.0,2.1,17.0,615.0,692.07,527.82
2016,4,21,10,45,199.5,416.5,2.1,17.5,586.0,637.41,484.93
2016,4,21,11,0,142.0,433.0,2.1,18.0,557.0,594.68,451.47
2016,4,21,11,15,99.0,419.5,2.15,18.0,507.0,521.55,397.77
2016,4,21,11,30,56.0,406.0,2.2,18.0,457.0,461.65,352.86
2016,4,21,11,45,59.0,407.0,2.25,18.0,461.0,462.66,354.04
2016,4,21,12,0,62.0,408.0,2.3,18.0,465.0,463.29,354.64
2016,4,21,12,15,175.0,421.5,2.35,18.0,579.5,589.45,450.27
2016,4,21,12,30,288.0,435.0,2.4,18.0,694.0,707.49,536.3
2016,4,21,12,45,295.5,428.0,2.5,18.5,691.5,694.75,526.22
2016,4,21,13,0,303.0,421.0,2.6,19.0,689.0,680.59,516.12
2016,4,21,13,15,590.0,272.0,2.65,19.0,780.5,767.82,586.35
2016,4,21,13,30,877.0,123.0,2.7,19.0,872.0,823.71,629.02
2016,4,21,13,45,508.5,260.0,2.8,19.0,692.0,640.62,494.14
2016,4,21,14,0,140.0,397.0,2.9,19.0,512.0,472.85,363.73
2016,4,21,14,15,288.5,348.0,2.9,18.5,571.5,518.61,402.47
2016,4,21,14,30,437.0,299.0,2.9,18.0,631.0,549.58,427.89
2016,4,21,14,45,524.5,250.5,2.95,18.0,629.0,530.11,413.53
2016,4,21,15,0,612.0,202.0,3.0,18.0,627.0,502.0,391.59
2016,4,21,15,15,716.5,149.0,2.95,17.5,616.5,466.79,362.97
2016,4,21,15,30,821.0,96.0,2.9,17.0,606.0,422.19,324.55
2016,4,21,15,45,802.0,92.5,2.9,17.0,559.0,363.32,273.38
2016,4,21,16,0,783.0,89.0,2.9,17.0,512.0,305.72,222.25
2016,4,21,16,15,479.0,139.0,2.85,16.5,390.0,224.96,162.57
2016,4,21,16,30,175.0,189.0,2.8,16.0,268.0,187.11,142.45
2016,4,21,16,45,166.5,167.0,2.8,16.0,234.5,154.68,116.69
2016,4,21,17,0,158.0,145.0,2.8,16.0,201.0,123.59,93.76
2016,4,21,17,15,146.0,122.0,2.65,15.5,167.5,95.94,79.4
2016,4,21,17,30,134.0,99.0,2.5,15.0,134.0,79.4,64.92
2016,4,21,17,45,113.0,78.0,2.4,15.0,102.5,63.69,50.73
2016,4,21,18,0,92.0,57.0,2.3,15.0,71.0,47.53,35.93
2016,4,21,18,15,46.0,38.5,2.25,14.5,45.5,32.72,21.98
2016,4,21,18,30,0.0,20.0,2.2,14.0,20.0,18.37,1.95
2016,4,21,18,45,0.0,10.0,2.15,14.0,10.0,9.53,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,9.5,17.5,3.75,14.0,18.5,19.83,1.14
2016,4,22,6,0,19.0,35.0,3.8,14.0,37.0,43.29,28.94
2016,4,22,6,15,44.0,56.5,3.85,14.0,64.5,77.69,59.04
2016,4,22,6,30,69.0,78.0,3.9,14.0,92.0,120.42,96.21
2016,4,22,6,45,89.0,100.5,4.0,14.0,124.0,158.72,129.56
2016,4,22,7,0,109.0,123.0,4.1,14.0,156.0,198.79,163.96
2016,4,22,7,15,124.0,144.5,4.2,14.0,189.0,236.33,195.64
2016,4,22,7,30,139.0,166.0,4.3,14.0,222.0,275.02,227.71
2016,4,22,7,45,230.0,179.5,4.45,14.5,287.0,369.2,305.39
2016,4,22,8,0,321.0,193.0,4.6,15.0,352.0,461.15,379.48
2016,4,22,8,15,180.5,213.0,4.7,15.0,304.0,373.63,305.81
2016,4,22,8,30,40.0,233.0,4.8,15.0,256.0,273.85,220.99
2016,4,22,8,45,20.0,129.0,4.9,15.0,140.5,144.58,115.3
2016,4,22,9,0,0.0,25.0,5.0,15.0,25.0,23.26,13.84
2016,4,22,9,15,5.0,126.5,5.1,15.0,130.5,123.61,97.15
2016,4,22,9,30,10.0,228.0,5.2,15.0,236.0,228.93,182.39
2016,4,22,9,45,23.0,275.5,5.35,15.0,294.0,289.21,230.52
2016,4,22,10,0,36.0,323.0,5.5,15.0,352.0,364.27,289.64
2016,4,22,10,15,190.0,351.0,5.55,15.0,509.0,559.11,445.49
2016,4,22,10,30,344.0,379.0,5.6,15.0,666.0,755.9,596.22
2016,4,22,10,45,177.0,306.0,5.65,15.0,454.0,496.47,395.84
2016,4,22,11,0,10.0,233.0,5.7,15.0,242.0,231.95,182.89
2016,4,22,11,15,242.5,296.0,5.7,14.5,513.0,558.51,447.58
2016,4,22,11,30,475.0,359.0,5.7,14.0,784.0,861.34,678.25
2016,4,22,11,45,293.0,404.0,5.7,14.0,667.0,710.28,559.67
2016,4,22,12,0,111.0,449.0,5.7,14.0,550.0,552.36,434.89
2016,4,22,12,15,185.0,446.5,5.6,14.0,613.5,623.9,491.71
2016,4,22,12,30,259.0,444.0,5.5,14.0,677.0,689.35,542.25
2016,4,22,12,45,556.5,296.5,5.4,14.0,790.5,806.37,638.16
2016,4,22,13,0,854.0,149.0,5.3,14.0,904.0,898.1,708.52
2016,4,22,13,15,627.0,258.0,5.2,14.0,806.5,785.45,622.5
2016,4,22,13,30,400.0,367.0,5.1,14.0,709.0,675.3,534.2
2016,4,22,13,45,208.0,321.0,5.05,14.0,498.5,466.22,372.06
2016,4,22,14,0,16.0,275.0,5.0,14.0,288.0,267.39,212.05
2016,4,22,14,15,230.5,286.0,5.0,14.0,461.5,423.08,340.21
2016,4,22,14,30,445.0,297.0,5.0,14.0,635.0,552.72,442.39
2016,4,22,14,45,644.0,205.5,5.0,14.0,668.5,559.11,448.25
2016,4,22,15,0,843.0,114.0,5.0,14.0,702.0,544.81,436.22
2016,4,22,15,15,506.5,199.5,5.0,14.0,546.5,413.38,329.59
2016,4,22,15,30,170.0,285.0,5.0,14.0,391.0,319.48,254.73
2016,4,22,15,45,102.5,248.5,5.0,14.0,311.0,254.8,203.29
2016,4,22,16,0,35.0,212.0,5.0,14.0,231.0,196.22,157.08
2016,4,22,16,15,17.5,125.0,4.9,13.5,134.5,118.67,93.96
2016,4,22,16,30,0.0,38.0,4.8,13.0,38.0,35.3,24.57
2016,4,22,16,45,23.5,88.0,4.7,13.0,96.5,82.04,63.5
2016,4,22,17,0,47.0,138.0,4.6,13.0,155.0,117.81,93.52
2016,4,22,17,15,37.5,117.0,4.35,12.5,129.0,96.98,81.33
2016,4,22,17,30,28.0,96.0,4.1,12.0,103.0,80.71,66.89
2016,4,22,17,45,16.0,75.0,3.9,12.0,79.0,66.08,53.5
2016,4,22,18,0,4.0,54.0,3.7,12.0,55.0,48.24,37.05
2016,4,22,18,15,2.0,34.5,3.5,11.5,35.0,31.39,21.25
2016,4,22,18,30,0.0,15.0,3.3,11.0,15.0,13.91,1.31
2016,4,22,18,45,0.0,7.5,3.15,11.0,7.5,7.15,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
