Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,149.5,17.5,2.35,11.5,34.0,72.56,26.04
2016,4,23,6,0,299.0,35.0,2.4,12.0,68.0,156.33,115.53
2016,4,23,6,15,396.0,45.5,2.4,12.0,114.0,224.18,177.15
2016,4,23,6,30,493.0,56.0,2.4,12.0,160.0,302.7,246.52
2016,4,23,6,45,551.0,64.0,2.45,12.5,210.5,368.68,304.21
2016,4,23,7,0,609.0,72.0,2.5,13.0,261.0,439.82,364.12
2016,4,23,7,15,651.5,77.5,2.5,13.0,313.0,503.27,416.47
2016,4,23,7,30,694.0,83.0,2.5,13.0,365.0,569.35,469.13
2016,4,23,7,45,718.0,89.5,2.5,13.5,415.5,625.81,511.65
2016,4,23,8,0,742.0,96.0,2.5,14.0,466.0,679.49,549.5
2016,4,23,8,15,765.0,99.5,2.5,14.0,515.0,731.56,586.05
2016,4,23,8,30,788.0,103.0,2.5,14.0,564.0,782.92,621.4
2016,4,23,8,45,800.5,108.0,2.5,14.5,608.0,825.94,648.97
2016,4,23,9,0,813.0,113.0,2.5,15.0,652.0,866.93,674.7
2016,4,23,9,15,826.5,115.5,2.5,15.0,692.0,903.74,698.45
2016,4,23,9,30,840.0,118.0,2.5,15.0,732.0,938.1,720.36
2016,4,23,9,45,859.0,115.0,2.5,15.5,768.5,960.67,732.73
2016,4,23,10,0,878.0,112.0,2.5,16.0,805.0,988.77,748.92
2016,4,23,10,15,884.5,113.5,2.5,16.0,833.0,1006.56,759.48
2016,4,23,10,30,891.0,115.0,2.5,16.0,861.0,1020.95,767.95
2016,4,23,10,45,895.5,116.0,2.55,16.5,882.0,1029.3,771.63
2016,4,23,11,0,900.0,117.0,2.6,17.0,903.0,1034.07,773.1
2016,4,23,11,15,903.0,117.5,2.6,17.0,916.5,1033.19,771.93
2016,4,23,11,30,906.0,118.0,2.6,17.0,930.0,1028.67,768.56
2016,4,23,11,45,904.0,120.0,2.6,17.0,935.0,1017.16,760.72
2016,4,23,12,0,902.0,122.0,2.6,17.0,940.0,1002.17,750.73
2016,4,23,12,15,901.5,122.0,2.65,17.0,938.0,983.2,738.69
2016,4,23,12,30,901.0,122.0,2.7,17.0,936.0,960.92,724.47
2016,4,23,12,45,895.5,123.5,2.8,17.5,925.0,932.4,705.1
2016,4,23,13,0,890.0,125.0,2.9,18.0,914.0,901.04,683.75
2016,4,23,13,15,507.0,273.5,3.05,17.5,721.5,698.98,539.77
2016,4,23,13,30,124.0,422.0,3.2,17.0,529.0,502.95,388.3
2016,4,23,13,45,207.5,402.0,3.35,17.0,574.5,538.47,418.38
2016,4,23,14,0,291.0,382.0,3.5,17.0,620.0,568.85,442.91
2016,4,23,14,15,237.5,374.5,3.55,17.0,564.0,506.94,395.71
2016,4,23,14,30,184.0,367.0,3.6,17.0,508.0,451.33,353.18
2016,4,23,14,45,264.0,333.0,3.7,17.0,523.5,453.53,356.15
2016,4,23,15,0,344.0,299.0,3.8,17.0,539.0,447.34,351.47
2016,4,23,15,15,251.0,292.5,3.8,16.5,462.0,375.38,295.38
2016,4,23,15,30,158.0,286.0,3.8,16.0,385.0,315.39,248.76
2016,4,23,15,45,438.5,200.0,3.85,16.0,445.5,325.26,251.63
2016,4,23,16,0,719.0,114.0,3.9,16.0,506.0,306.21,225.98
2016,4,23,16,15,690.5,109.5,3.85,15.5,456.5,250.31,176.66
2016,4,23,16,30,662.0,105.0,3.8,15.0,407.0,197.4,130.97
2016,4,23,16,45,612.0,102.0,3.8,15.0,355.0,146.52,91.12
2016,4,23,17,0,562.0,99.0,3.8,15.0,303.0,101.75,63.31
2016,4,23,17,15,508.0,90.5,3.65,14.5,252.5,64.51,51.99
2016,4,23,17,30,454.0,82.0,3.5,14.0,202.0,59.68,47.75
2016,4,23,17,45,378.0,70.0,3.4,14.0,155.0,52.09,40.75
2016,4,23,18,0,302.0,58.0,3.3,14.0,108.0,44.15,33.22
2016,4,23,18,15,198.5,41.5,3.2,13.5,69.5,32.17,21.83
2016,4,23,18,30,95.0,25.0,3.1,13.0,31.0,20.7,5.97
2016,4,23,18,45,47.5,12.5,3.05,13.0,15.5,11.91,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,98.0,22.0,3.35,11.5,33.5,62.66,27.32
2016,4,24,6,0,196.0,44.0,3.5,12.0,67.0,131.42,98.16
2016,4,24,6,15,289.0,59.0,3.5,12.0,111.5,196.08,155.88
2016,4,24,6,30,382.0,74.0,3.5,12.0,156.0,271.25,222.11
2016,4,24,6,45,461.5,82.5,3.55,12.5,208.0,341.76,283.48
2016,4,24,7,0,541.0,91.0,3.6,13.0,260.0,423.77,352.58
2016,4,24,7,15,588.5,98.0,3.6,13.0,313.0,489.05,406.81
2016,4,24,7,30,636.0,105.0,3.6,13.0,366.0,557.43,461.95
2016,4,24,7,45,681.0,107.5,3.6,13.5,420.0,621.65,511.45
2016,4,24,8,0,726.0,110.0,3.6,14.0,474.0,687.75,560.35
2016,4,24,8,15,751.0,114.0,3.55,14.5,524.0,741.3,597.21
2016,4,24,8,30,776.0,118.0,3.5,15.0,574.0,790.59,630.13
2016,4,24,8,45,800.0,119.0,3.5,15.5,621.0,838.61,661.72
2016,4,24,9,0,824.0,120.0,3.5,16.0,668.0,885.29,691.79
2016,4,24,9,15,838.0,122.5,3.4,16.0,709.0,922.8,715.64
2016,4,24,9,30,852.0,125.0,3.3,16.0,750.0,957.85,737.54
2016,4,24,9,45,864.5,126.0,3.25,16.5,786.0,987.07,754.18
2016,4,24,10,0,877.0,127.0,3.2,17.0,822.0,1004.6,762.78
2016,4,24,10,15,884.0,128.5,3.25,17.0,850.0,1022.68,774.16
2016,4,24,10,30,891.0,130.0,3.3,17.0,878.0,1037.37,783.35
2016,4,24,10,45,894.0,132.0,3.4,17.5,899.0,1045.07,786.91
2016,4,24,11,0,897.0,134.0,3.5,18.0,920.0,1049.16,788.22
2016,4,24,11,15,899.5,134.5,3.7,18.0,933.5,1047.57,788.14
2016,4,24,11,30,902.0,135.0,3.9,18.0,947.0,1042.37,785.72
2016,4,24,11,45,895.5,140.5,4.1,18.0,950.0,1029.77,778.33
2016,4,24,12,0,889.0,146.0,4.3,18.0,953.0,1013.73,768.64
2016,4,24,12,15,888.0,146.0,4.5,17.5,951.0,994.27,758.53
2016,4,24,12,30,887.0,146.0,4.7,17.0,949.0,971.58,746.24
2016,4,24,12,45,862.5,159.0,4.95,17.0,933.5,943.73,729.04
2016,4,24,13,0,838.0,172.0,5.2,17.0,918.0,906.95,705.16
2016,4,24,13,15,688.5,245.0,5.35,17.0,850.0,824.37,645.5
2016,4,24,13,30,539.0,318.0,5.5,17.0,782.0,743.73,583.26
2016,4,24,13,45,652.0,256.5,5.65,17.0,802.0,746.8,589.15
2016,4,24,14,0,765.0,195.0,5.8,17.0,822.0,739.08,586.01
2016,4,24,14,15,754.5,192.0,5.85,16.5,790.5,691.19,550.25
2016,4,24,14,30,744.0,189.0,5.9,16.0,759.0,642.44,513.07
2016,4,24,14,45,736.0,182.0,5.95,16.0,723.0,590.87,471.87
2016,4,24,15,0,728.0,175.0,6.0,16.0,687.0,538.7,429.16
2016,4,24,15,15,710.0,170.5,6.0,15.5,644.0,483.7,383.75
2016,4,24,15,30,692.0,166.0,6.0,15.0,601.0,429.6,337.83
2016,4,24,15,45,691.5,151.5,6.05,15.0,558.0,374.13,288.91
2016,4,24,16,0,691.0,137.0,6.1,15.0,515.0,318.15,238.5
2016,4,24,16,15,660.5,131.0,6.05,14.5,464.5,262.04,188.87
2016,4,24,16,30,630.0,125.0,6.0,14.0,414.0,209.26,143.14
2016,4,24,16,45,595.5,116.0,6.0,14.0,363.0,157.04,101.16
2016,4,24,17,0,561.0,107.0,6.0,14.0,312.0,109.1,69.64
2016,4,24,17,15,506.0,97.5,5.95,13.5,260.0,69.3,56.47
2016,4,24,17,30,451.0,88.0,5.9,13.0,208.0,64.1,51.89
2016,4,24,17,45,370.0,75.5,5.85,12.5,159.5,56.25,44.71
2016,4,24,18,0,289.0,63.0,5.8,12.0,111.0,48.04,36.94
2016,4,24,18,15,191.0,44.5,5.7,11.5,72.0,34.52,24.13
2016,4,24,18,30,93.0,26.0,5.6,11.0,33.0,21.49,7.64
2016,4,24,18,45,46.5,13.0,5.6,11.0,16.5,12.39,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,39.5,5.0,3.1,8.0,5.5,0.0,0.0
2016,4,25,5,30,79.0,10.0,3.2,8.0,11.0,27.39,0.0
2016,4,25,5,45,238.5,22.0,3.3,8.5,46.0,105.03,54.93
2016,4,25,6,0,398.0,34.0,3.4,9.0,81.0,190.02,143.94
2016,4,25,6,15,490.0,42.5,3.5,9.5,129.5,259.48,208.06
2016,4,25,6,30,582.0,51.0,3.6,10.0,178.0,338.88,279.21
2016,4,25,6,45,640.5,57.0,3.75,10.5,231.5,407.53,340.17
2016,4,25,7,0,699.0,63.0,3.9,11.0,285.0,479.09,401.55
2016,4,25,7,15,738.5,67.5,3.9,11.5,339.5,544.12,455.24
2016,4,25,7,30,778.0,72.0,3.9,12.0,394.0,611.23,508.57
2016,4,25,7,45,806.0,76.0,3.95,12.5,447.5,671.3,553.68
2016,4,25,8,0,834.0,80.0,4.0,13.0,501.0,731.59,596.8
2016,4,25,8,15,855.0,82.5,4.0,13.0,551.5,784.4,634.28
2016,4,25,8,30,876.0,85.0,4.0,13.0,602.0,829.92,665.79
2016,4,25,8,45,891.5,87.5,4.0,13.5,649.0,875.22,695.47
2016,4,25,9,0,907.0,90.0,4.0,14.0,696.0,918.48,723.2
2016,4,25,9,15,918.5,91.5,3.95,14.0,737.5,954.59,746.58
2016,4,25,9,30,930.0,93.0,3.9,14.0,779.0,987.92,767.86
2016,4,25,9,45,937.5,95.0,3.9,14.5,814.0,1014.98,783.55
2016,4,25,10,0,945.0,97.0,3.9,15.0,849.0,1038.68,796.9
2016,4,25,10,15,951.0,98.5,3.9,15.0,877.5,1056.85,807.99
2016,4,25,10,30,957.0,100.0,3.9,15.0,906.0,1071.37,816.73
2016,4,25,10,45,960.5,101.0,3.9,15.5,927.0,1079.08,819.44
2016,4,25,11,0,964.0,102.0,3.9,16.0,948.0,1082.96,819.75
2016,4,25,11,15,966.0,102.5,3.9,16.0,961.5,1080.95,817.8
2016,4,25,11,30,968.0,103.0,3.9,16.0,975.0,1075.08,813.45
2016,4,25,11,45,965.5,105.0,3.9,16.5,979.5,1062.51,803.22
2016,4,25,12,0,963.0,107.0,3.9,17.0,984.0,1046.24,790.7
2016,4,25,12,15,962.0,107.0,3.85,17.0,981.5,1025.78,776.61
2016,4,25,12,30,961.0,107.0,3.8,17.0,979.0,1001.8,760.25
2016,4,25,12,45,953.0,109.5,3.8,17.0,967.0,970.62,739.33
2016,4,25,13,0,945.0,112.0,3.8,17.0,955.0,936.51,716.39
2016,4,25,13,15,941.0,111.0,3.75,17.0,936.5,899.64,691.16
2016,4,25,13,30,937.0,110.0,3.7,17.0,918.0,860.03,663.92
2016,4,25,13,45,930.0,109.5,3.7,17.0,892.5,816.06,633.65
2016,4,25,14,0,923.0,109.0,3.7,17.0,867.0,769.94,601.59
2016,4,25,14,15,914.5,107.5,3.75,17.0,834.5,719.97,565.41
2016,4,25,14,30,906.0,106.0,3.8,17.0,802.0,668.46,526.1
2016,4,25,14,45,893.5,104.5,3.85,17.0,763.0,613.35,482.97
2016,4,25,15,0,881.0,103.0,3.9,17.0,724.0,557.58,438.07
2016,4,25,15,15,866.0,101.0,3.95,16.5,680.0,499.8,390.98
2016,4,25,15,30,851.0,99.0,4.0,16.0,636.0,439.08,340.02
2016,4,25,15,45,830.5,96.0,4.05,16.0,587.5,378.56,287.11
2016,4,25,16,0,810.0,93.0,4.1,16.0,539.0,319.44,234.26
2016,4,25,16,15,784.0,89.5,4.1,15.5,487.5,260.26,181.62
2016,4,25,16,30,758.0,86.0,4.1,15.0,436.0,203.68,132.17
2016,4,25,16,45,719.5,82.0,4.1,15.0,382.0,143.83,84.11
2016,4,25,17,0,681.0,78.0,4.1,15.0,328.0,92.32,51.12
2016,4,25,17,15,631.0,72.0,4.0,14.5,275.5,49.18,38.36
2016,4,25,17,30,581.0,66.0,3.9,14.0,223.0,46.92,36.41
2016,4,25,17,45,500.5,58.0,3.85,13.5,172.5,42.76,32.58
2016,4,25,18,0,420.0,50.0,3.8,13.0,122.0,38.44,28.39
2016,4,25,18,15,303.5,37.5,3.7,12.5,80.0,29.59,19.89
2016,4,25,18,30,187.0,25.0,3.6,12.0,38.0,19.63,7.3
2016,4,25,18,45,93.5,12.5,3.5,11.5,19.0,11.91,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.5,1.85,8.5,4.5,0.0,0.0
2016,4,26,5,30,0.0,9.0,1.8,9.0,9.0,8.58,0.0
2016,4,26,5,45,74.0,26.0,1.8,9.5,35.0,56.85,30.9
2016,4,26,6,0,148.0,43.0,1.8,10.0,61.0,107.01,80.65
2016,4,26,6,15,196.5,61.5,1.85,10.5,98.0,155.42,124.1
2016,4,26,6,30,245.0,80.0,1.9,11.0,135.0,208.9,171.34
2016,4,26,6,45,271.0,99.5,2.0,11.5,175.0,257.01,213.3
2016,4,26,7,0,297.0,119.0,2.1,12.0,215.0,307.34,255.88
2016,4,26,7,15,329.0,133.0,2.1,12.5,256.5,356.85,296.57
2016,4,26,7,30,361.0,147.0,2.1,13.0,298.0,419.62,346.39
2016,4,26,7,45,512.5,128.5,2.15,13.5,372.5,522.03,428.29
2016,4,26,8,0,664.0,110.0,2.2,14.0,447.0,642.68,520.71
2016,4,26,8,15,521.5,170.5,2.1,14.0,451.5,619.2,497.62
2016,4,26,8,30,379.0,231.0,2.0,14.0,456.0,575.27,459.86
2016,4,26,8,45,453.5,224.5,1.9,14.5,514.5,657.06,519.85
2016,4,26,9,0,528.0,218.0,1.8,15.0,573.0,729.76,570.57
2016,4,26,9,15,556.5,224.5,1.8,15.0,618.5,776.73,602.5
2016,4,26,9,30,585.0,231.0,1.8,15.0,664.0,822.94,633.65
2016,4,26,9,45,556.0,257.0,1.8,15.0,684.0,833.91,638.52
2016,4,26,10,0,527.0,283.0,1.8,15.0,704.0,841.09,641.2
2016,4,26,10,15,491.5,308.5,1.9,15.0,711.5,837.76,637.65
2016,4,26,10,30,456.0,334.0,2.0,15.0,719.0,831.05,631.92
2016,4,26,10,45,401.5,371.5,2.15,15.5,716.5,803.74,610.77
2016,4,26,11,0,347.0,409.0,2.3,16.0,714.0,786.08,596.08
2016,4,26,11,15,258.5,432.0,2.4,16.0,661.5,716.99,545.3
2016,4,26,11,30,170.0,455.0,2.5,16.0,609.0,636.13,485.65
2016,4,26,11,45,201.5,455.0,2.7,16.0,638.5,661.57,506.14
2016,4,26,12,0,233.0,455.0,2.9,16.0,668.0,685.23,524.54
2016,4,26,12,15,319.5,423.0,3.0,16.0,714.5,735.2,563.14
2016,4,26,12,30,406.0,391.0,3.1,16.0,761.0,777.76,595.93
2016,4,26,12,45,444.0,373.0,3.25,16.0,773.5,778.77,598.21
2016,4,26,13,0,482.0,355.0,3.4,16.0,786.0,776.25,598.2
2016,4,26,13,15,649.5,259.5,3.45,16.0,828.5,805.32,624.1
2016,4,26,13,30,817.0,164.0,3.5,16.0,871.0,819.12,636.89
2016,4,26,13,45,822.0,155.5,3.6,16.0,849.5,780.09,609.91
2016,4,26,14,0,827.0,147.0,3.7,16.0,828.0,738.41,580.36
2016,4,26,14,15,614.0,234.0,3.75,16.0,729.0,635.44,499.99
2016,4,26,14,30,401.0,321.0,3.8,16.0,630.0,545.85,429.0
2016,4,26,14,45,588.0,231.5,3.85,16.0,660.0,550.02,434.25
2016,4,26,15,0,775.0,142.0,3.9,16.0,690.0,536.24,423.22
2016,4,26,15,15,758.0,138.5,3.95,15.5,647.0,478.34,376.12
2016,4,26,15,30,741.0,135.0,4.0,15.0,604.0,423.24,329.88
2016,4,26,15,45,504.0,183.5,4.05,15.0,491.5,335.28,259.33
2016,4,26,16,0,267.0,232.0,4.1,15.0,379.0,274.29,212.97
2016,4,26,16,15,458.5,172.0,4.1,14.5,396.0,248.53,184.27
2016,4,26,16,30,650.0,112.0,4.1,14.0,413.0,202.79,136.55
2016,4,26,16,45,616.5,104.5,4.2,14.0,362.5,150.81,94.72
2016,4,26,17,0,583.0,97.0,4.3,14.0,312.0,102.92,63.15
2016,4,26,17,15,531.0,88.5,4.2,13.5,261.5,62.24,50.17
2016,4,26,17,30,479.0,80.0,4.1,13.0,211.0,58.55,46.96
2016,4,26,17,45,401.5,69.5,4.05,12.5,163.0,51.49,40.52
2016,4,26,18,0,324.0,59.0,4.0,12.0,115.0,44.73,34.11
2016,4,26,18,15,223.5,43.5,3.95,12.0,76.0,33.6,23.47
2016,4,26,18,30,123.0,28.0,3.9,12.0,37.0,21.99,9.63
2016,4,26,18,45,61.5,14.0,3.85,12.0,18.5,13.34,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,5,15,19.5,5.5,2.3,10.5,6.0,0.0,0.0
2016,4,27,5,30,39.0,11.0,2.5,11.0,12.0,19.44,0.0
2016,4,27,5,45,160.5,26.5,2.7,11.5,44.5,88.67,52.79
2016,4,27,6,0,282.0,42.0,2.9,12.0,77.0,158.53,120.07
2016,4,27,6,15,371.5,53.0,2.95,12.0,122.5,224.91,179.54
2016,4,27,6,30,461.0,64.0,3.0,12.0,168.0,299.88,245.79
2016,4,27,6,45,230.5,75.0,3.15,12.5,127.0,216.14,179.19
2016,4,27,7,0,0.0,86.0,3.3,13.0,86.0,81.85,64.44
2016,4,27,7,15,0.0,103.0,3.45,13.0,103.0,98.45,78.52
2016,4,27,7,30,0.0,120.0,3.6,13.0,120.0,115.03,92.26
2016,4,27,7,45,6.5,149.0,3.8,13.0,152.5,148.71,120.3
2016,4,27,8,0,13.0,178.0,4.0,13.0,185.0,183.0,148.48
2016,4,27,8,15,25.0,207.5,4.15,13.0,222.5,222.67,180.93
2016,4,27,8,30,37.0,237.0,4.3,13.0,260.0,274.66,222.95
2016,4,27,8,45,36.5,254.0,4.45,13.5,277.5,292.47,236.16
2016,4,27,9,0,36.0,271.0,4.6,14.0,295.0,310.1,249.19
2016,4,27,9,15,74.5,310.5,4.7,14.0,364.5,388.29,311.77
2016,4,27,9,30,113.0,350.0,4.8,14.0,434.0,468.03,374.29
2016,4,27,9,45,188.5,364.0,4.9,14.0,512.0,569.74,453.98
2016,4,27,10,0,264.0,378.0,5.0,14.0,590.0,673.41,533.35
2016,4,27,10,15,565.0,260.0,5.05,14.0,733.0,858.8,679.4
2016,4,27,10,30,866.0,142.0,5.1,14.0,876.0,1035.26,806.5
2016,4,27,10,45,867.5,146.0,5.15,14.0,897.0,1043.29,810.53
2016,4,27,11,0,869.0,150.0,5.2,14.0,918.0,1047.69,813.3
2016,4,27,11,15,873.0,151.0,5.2,14.0,932.5,1038.34,806.15
2016,4,27,11,30,877.0,152.0,5.2,14.0,947.0,1035.07,803.52
2016,4,27,11,45,873.5,156.0,5.2,14.0,951.5,1023.86,795.38
2016,4,27,12,0,870.0,160.0,5.2,14.0,956.0,1018.04,791.22
2016,4,27,12,15,869.5,160.0,5.15,14.0,954.0,998.66,777.17
2016,4,27,12,30,869.0,160.0,5.1,14.0,952.0,976.04,760.99
2016,4,27,12,45,865.5,160.0,5.1,14.0,942.0,947.58,741.09
2016,4,27,13,0,862.0,160.0,5.1,14.0,932.0,916.28,719.16
2016,4,27,13,15,436.0,194.5,5.1,14.0,585.0,564.45,454.26
2016,4,27,13,30,10.0,229.0,5.1,14.0,238.0,222.2,175.37
2016,4,27,13,45,426.0,190.0,5.1,14.0,542.0,512.65,416.13
2016,4,27,14,0,842.0,151.0,5.1,14.0,846.0,753.1,603.37
2016,4,27,14,15,831.5,149.0,5.05,14.0,813.5,703.85,563.68
2016,4,27,14,30,821.0,147.0,5.0,14.0,781.0,653.5,523.87
2016,4,27,14,45,807.5,144.0,4.95,14.5,742.5,599.67,479.59
2016,4,27,15,0,794.0,141.0,4.9,15.0,704.0,545.58,434.24
2016,4,27,15,15,776.5,137.5,4.8,15.0,660.5,489.14,386.77
2016,4,27,15,30,759.0,134.0,4.7,15.0,617.0,430.2,336.25
2016,4,27,15,45,741.0,128.0,4.65,15.0,570.0,372.53,285.69
2016,4,27,16,0,723.0,122.0,4.6,15.0,523.0,316.17,235.3
2016,4,27,16,15,694.0,117.0,4.55,14.5,472.0,259.57,185.24
2016,4,27,16,30,665.0,112.0,4.5,14.0,421.0,206.04,138.72
2016,4,27,16,45,637.5,102.5,4.45,14.0,370.5,152.23,94.95
2016,4,27,17,0,610.0,93.0,4.4,14.0,320.0,101.78,61.06
2016,4,27,17,15,558.0,85.5,4.3,13.5,268.5,59.61,47.82
2016,4,27,17,30,506.0,78.0,4.2,13.0,217.0,56.65,45.27
2016,4,27,17,45,441.5,66.5,4.15,13.0,169.0,49.87,39.01
2016,4,27,18,0,377.0,55.0,4.1,13.0,121.0,42.67,32.19
2016,4,27,18,15,269.5,41.5,4.05,12.5,80.5,31.97,22.08
2016,4,27,18,30,162.0,28.0,4.0,12.0,40.0,21.96,10.24
2016,4,27,18,45,81.0,14.0,3.95,12.0,20.0,13.34,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,33.0,6.5,2.8,9.5,7.5,0.0,0.0
2016,4,28,5,30,66.0,13.0,2.9,10.0,15.0,27.67,0.0
2016,4,28,5,45,198.5,26.5,3.0,10.5,49.0,100.4,62.94
2016,4,28,6,0,331.0,40.0,3.1,11.0,83.0,175.06,133.62
2016,4,28,6,15,419.5,50.0,3.1,11.5,129.5,241.67,193.53
2016,4,28,6,30,508.0,60.0,3.1,12.0,176.0,317.75,260.55
2016,4,28,6,45,571.5,66.0,3.1,12.5,228.0,385.35,319.31
2016,4,28,7,0,635.0,72.0,3.1,13.0,280.0,458.52,380.65
2016,4,28,7,15,675.5,77.0,3.05,13.5,332.5,521.44,431.57
2016,4,28,7,30,716.0,82.0,3.0,14.0,385.0,586.72,482.45
2016,4,28,7,45,747.5,85.0,2.95,14.5,437.0,642.87,524.17
2016,4,28,8,0,779.0,88.0,2.9,15.0,489.0,702.06,565.53
2016,4,28,8,15,801.0,91.5,2.8,15.5,538.5,754.53,600.5
2016,4,28,8,30,823.0,95.0,2.7,16.0,588.0,806.13,633.93
2016,4,28,8,45,840.5,97.0,2.65,16.5,634.0,850.91,662.03
2016,4,28,9,0,858.0,99.0,2.6,17.0,680.0,886.85,683.47
2016,4,28,9,15,870.5,101.0,2.55,17.0,720.5,922.89,706.03
2016,4,28,9,30,883.0,103.0,2.5,17.0,761.0,956.37,726.6
2016,4,28,9,45,900.0,101.0,2.45,17.5,798.0,986.95,743.65
2016,4,28,10,0,917.0,99.0,2.4,18.0,835.0,1014.73,758.67
2016,4,28,10,15,924.0,100.0,2.35,18.0,863.5,1032.83,768.67
2016,4,28,10,30,931.0,101.0,2.3,18.0,892.0,1047.43,776.5
2016,4,28,10,45,932.0,104.0,2.3,18.5,912.5,1054.53,778.69
2016,4,28,11,0,933.0,107.0,2.3,19.0,933.0,1057.87,778.64
2016,4,28,11,15,935.5,107.5,2.35,19.0,946.5,1056.31,777.68
2016,4,28,11,30,938.0,108.0,2.4,19.0,960.0,1051.03,774.47
2016,4,28,11,45,936.0,110.5,2.5,19.5,965.0,1039.67,766.55
2016,4,28,12,0,934.0,113.0,2.6,20.0,970.0,1024.72,756.38
2016,4,28,12,15,933.5,112.5,2.65,20.0,968.0,1004.7,743.89
2016,4,28,12,30,933.0,112.0,2.7,20.0,966.0,981.28,729.21
2016,4,28,12,45,933.0,110.5,2.8,20.0,956.5,954.04,712.39
2016,4,28,13,0,933.0,109.0,2.9,20.0,947.0,923.6,693.31
2016,4,28,13,15,929.5,108.5,2.95,19.5,929.5,888.11,671.55
2016,4,28,13,30,926.0,108.0,3.0,19.0,912.0,849.9,647.65
2016,4,28,13,45,916.5,109.0,3.1,19.0,886.5,805.98,618.52
2016,4,28,14,0,907.0,110.0,3.2,19.0,861.0,760.15,587.63
2016,4,28,14,15,899.0,109.0,3.3,19.0,829.5,711.81,553.3
2016,4,28,14,30,891.0,108.0,3.4,19.0,798.0,661.92,515.88
2016,4,28,14,45,873.0,109.5,3.5,19.0,758.0,607.21,473.66
2016,4,28,15,0,855.0,111.0,3.6,19.0,718.0,550.53,428.77
2016,4,28,15,15,840.5,108.5,3.65,18.5,675.5,493.4,382.8
2016,4,28,15,30,826.0,106.0,3.7,18.0,633.0,436.5,335.4
2016,4,28,15,45,799.5,105.5,3.8,17.5,584.0,377.56,285.12
2016,4,28,16,0,773.0,105.0,3.9,17.0,535.0,320.73,235.4
2016,4,28,16,15,747.0,100.5,3.9,16.5,484.5,259.0,181.31
2016,4,28,16,30,721.0,96.0,3.9,16.0,434.0,203.43,133.07
2016,4,28,16,45,681.0,92.0,3.95,15.5,381.0,149.43,90.07
2016,4,28,17,0,641.0,88.0,4.0,15.0,328.0,100.19,58.19
2016,4,28,17,15,591.0,81.0,3.95,14.5,276.0,55.83,44.27
2016,4,28,17,30,541.0,74.0,3.9,14.0,224.0,53.09,41.92
2016,4,28,17,45,464.0,65.0,3.85,13.5,174.5,48.38,37.62
2016,4,28,18,0,387.0,56.0,3.8,13.0,125.0,43.44,32.9
2016,4,28,18,15,279.0,42.5,3.6,12.5,83.5,32.72,22.8
2016,4,28,18,30,171.0,29.0,3.4,12.0,42.0,22.74,11.34
2016,4,28,18,45,85.5,14.5,3.2,12.0,21.0,13.82,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,10.0,6.0,5.72,0.0
2016,4,29,5,30,0.0,12.0,1.7,10.0,12.0,11.44,0.0
2016,4,29,5,45,98.0,32.5,1.75,10.5,45.5,73.67,47.42
2016,4,29,6,0,196.0,53.0,1.8,11.0,79.0,136.59,104.67
2016,4,29,6,15,280.5,68.0,1.85,11.0,123.5,204.41,164.16
2016,4,29,6,30,365.0,83.0,1.9,11.0,168.0,275.87,226.57
2016,4,29,6,45,436.0,92.0,1.95,11.0,218.5,342.26,284.04
2016,4,29,7,0,507.0,101.0,2.0,11.0,269.0,415.47,345.66
2016,4,29,7,15,551.5,109.0,2.05,11.0,320.0,481.63,399.73
2016,4,29,7,30,596.0,117.0,2.1,11.0,371.0,547.5,452.11
2016,4,29,7,45,631.0,122.5,2.2,11.5,422.0,606.34,496.97
2016,4,29,8,0,666.0,128.0,2.3,12.0,473.0,666.32,541.5
2016,4,29,8,15,691.0,133.0,2.35,12.0,521.0,718.57,579.13
2016,4,29,8,30,716.0,138.0,2.4,12.0,569.0,770.44,615.49
2016,4,29,8,45,734.5,142.0,2.45,12.5,613.5,814.84,644.73
2016,4,29,9,0,753.0,146.0,2.5,13.0,658.0,857.78,672.55
2016,4,29,9,15,767.5,149.0,2.5,13.0,697.5,894.16,696.25
2016,4,29,9,30,782.0,152.0,2.5,13.0,737.0,923.42,714.88
2016,4,29,9,45,808.5,146.0,2.5,13.5,775.5,957.0,735.12
2016,4,29,10,0,835.0,140.0,2.5,14.0,814.0,988.19,753.48
2016,4,29,10,15,843.0,142.0,2.6,14.0,842.0,1007.12,765.93
2016,4,29,10,30,851.0,144.0,2.7,14.0,870.0,1022.77,776.38
2016,4,29,10,45,856.5,145.0,2.8,14.5,891.0,1031.43,780.8
2016,4,29,11,0,862.0,146.0,2.9,15.0,912.0,1027.19,776.73
2016,4,29,11,15,865.5,147.0,3.0,15.0,925.5,1026.96,777.03
2016,4,29,11,30,869.0,148.0,3.1,15.0,939.0,1023.26,775.05
2016,4,29,11,45,872.5,147.5,3.25,15.5,945.5,1014.6,768.81
2016,4,29,12,0,876.0,147.0,3.4,16.0,952.0,1002.52,760.33
2016,4,29,12,15,875.5,146.5,3.5,16.0,950.5,983.25,748.05
2016,4,29,12,30,875.0,146.0,3.6,16.0,949.0,960.82,733.63
2016,4,29,12,45,868.0,149.0,3.7,16.5,937.5,932.79,713.96
2016,4,29,13,0,861.0,152.0,3.8,17.0,926.0,907.65,696.3
2016,4,29,13,15,856.5,150.5,3.9,17.0,908.5,871.53,672.15
2016,4,29,13,30,852.0,149.0,4.0,17.0,891.0,833.0,646.12
2016,4,29,13,45,844.0,148.5,4.1,17.0,866.0,790.53,616.99
2016,4,29,14,0,836.0,148.0,4.2,17.0,841.0,746.28,585.61
2016,4,29,14,15,827.0,146.0,4.25,17.0,810.0,698.42,549.7
2016,4,29,14,30,818.0,144.0,4.3,17.0,779.0,649.34,512.15
2016,4,29,14,45,807.0,140.5,4.35,17.0,742.0,596.75,470.98
2016,4,29,15,0,796.0,137.0,4.4,17.0,705.0,543.66,428.24
2016,4,29,15,15,780.0,134.0,4.4,17.0,662.5,488.38,382.48
2016,4,29,15,30,764.0,131.0,4.4,17.0,620.0,430.48,333.47
2016,4,29,15,45,746.0,126.0,4.45,17.0,574.0,373.53,284.09
2016,4,29,16,0,728.0,121.0,4.5,17.0,528.0,317.85,234.77
2016,4,29,16,15,701.0,116.5,4.5,16.5,478.5,261.94,185.6
2016,4,29,16,30,674.0,112.0,4.5,16.0,429.0,208.84,139.64
2016,4,29,16,45,644.0,104.0,4.5,15.5,378.5,155.51,96.73
2016,4,29,17,0,614.0,96.0,4.5,15.0,328.0,105.82,63.57
2016,4,29,17,15,563.5,88.5,4.45,14.5,276.5,61.77,49.54
2016,4,29,17,30,513.0,81.0,4.4,14.0,225.0,58.92,47.11
2016,4,29,17,45,446.0,70.5,4.4,13.5,176.5,53.14,41.87
2016,4,29,18,0,379.0,60.0,4.4,13.0,128.0,45.36,34.62
2016,4,29,18,15,272.0,45.5,4.35,12.5,86.5,35.06,24.88
2016,4,29,18,30,165.0,31.0,4.3,12.0,45.0,24.32,12.99
2016,4,29,18,45,82.5,15.5,4.3,12.0,22.5,14.77,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,58.0,7.5,3.35,11.5,9.5,17.6,0.0
2016,4,30,5,30,116.0,15.0,3.4,12.0,19.0,49.13,0.0
2016,4,30,5,45,254.5,27.5,3.5,12.5,56.0,120.28,79.67
2016,4,30,6,0,393.0,40.0,3.6,13.0,93.0,197.73,150.87
2016,4,30,6,15,477.5,48.5,3.65,13.0,141.5,264.73,211.54
2016,4,30,6,30,562.0,57.0,3.7,13.0,190.0,340.61,278.89
2016,4,30,6,45,619.5,63.0,3.8,13.5,242.5,407.97,337.5
2016,4,30,7,0,677.0,69.0,3.9,14.0,295.0,480.23,398.15
2016,4,30,7,15,715.0,73.5,3.9,14.5,348.5,540.91,447.44
2016,4,30,7,30,753.0,78.0,3.9,15.0,402.0,605.86,498.27
2016,4,30,7,45,781.0,81.5,3.95,15.5,454.5,664.08,541.46
2016,4,30,8,0,809.0,85.0,4.0,16.0,507.0,722.53,582.77
2016,4,30,8,15,829.5,88.0,3.95,16.0,556.5,774.31,618.96
2016,4,30,8,30,850.0,91.0,3.9,16.0,606.0,825.04,653.76
2016,4,30,8,45,865.0,93.5,3.85,16.5,651.5,862.43,677.14
2016,4,30,9,0,880.0,96.0,3.8,17.0,697.0,904.13,703.29
2016,4,30,9,15,891.5,98.0,3.75,17.0,737.0,939.76,726.12
2016,4,30,9,30,903.0,100.0,3.7,17.0,777.0,972.71,746.94
2016,4,30,9,45,917.0,98.5,3.65,17.5,813.0,1001.28,763.18
2016,4,30,10,0,931.0,97.0,3.6,18.0,849.0,1026.88,777.3
2016,4,30,10,15,936.5,98.0,3.55,18.0,877.0,1043.6,786.88
2016,4,30,10,30,942.0,99.0,3.5,18.0,905.0,1056.74,794.2
2016,4,30,10,45,946.0,99.5,3.5,18.5,925.5,1064.17,796.71
2016,4,30,11,0,950.0,100.0,3.5,19.0,946.0,1067.86,796.92
2016,4,30,11,15,952.5,100.5,3.45,19.0,959.0,1066.26,794.89
2016,4,30,11,30,955.0,101.0,3.4,19.0,972.0,1060.89,790.54
2016,4,30,11,45,955.0,101.5,3.4,19.5,977.0,1049.3,781.15
2016,4,30,12,0,955.0,102.0,3.4,20.0,982.0,1034.05,769.53
2016,4,30,12,15,954.0,102.0,3.35,20.0,979.5,1013.77,755.78
2016,4,30,12,30,953.0,102.0,3.3,20.0,977.0,990.04,739.84
2016,4,30,12,45,946.0,104.0,3.25,20.0,965.0,959.55,719.41
2016,4,30,13,0,939.0,106.0,3.2,20.0,953.0,926.15,697.05
2016,4,30,13,15,935.0,105.5,3.15,20.0,935.0,890.12,672.85
2016,4,30,13,30,931.0,105.0,3.1,20.0,917.0,851.4,646.7
2016,4,30,13,45,926.0,103.0,3.1,20.5,892.0,807.96,616.23
2016,4,30,14,0,921.0,101.0,3.1,21.0,867.0,762.29,584.04
2016,4,30,14,15,913.0,100.0,3.05,21.0,835.0,713.49,549.45
2016,4,30,14,30,905.0,99.0,3.0,21.0,803.0,663.12,511.54
2016,4,30,14,45,895.0,96.5,3.0,21.0,765.0,608.89,470.03
2016,4,30,15,0,885.0,94.0,3.0,21.0,727.0,553.79,426.65
2016,4,30,15,15,871.5,92.0,2.9,21.0,684.0,496.86,380.31
2016,4,30,15,30,858.0,90.0,2.8,21.0,641.0,439.93,332.63
2016,4,30,15,45,839.5,87.5,2.75,21.0,593.5,381.0,282.3
2016,4,30,16,0,821.0,85.0,2.7,21.0,546.0,318.84,228.44
2016,4,30,16,15,797.5,82.0,2.6,20.5,495.5,260.34,177.45
2016,4,30,16,30,774.0,79.0,2.5,20.0,445.0,204.1,129.11
2016,4,30,16,45,740.5,75.0,2.45,20.0,392.5,148.28,84.72
2016,4,30,17,0,707.0,71.0,2.4,20.0,340.0,96.4,51.14
2016,4,30,17,15,661.5,66.0,2.3,19.0,287.5,44.0,33.1
2016,4,30,17,30,616.0,61.0,2.2,18.0,235.0,42.27,31.75
2016,4,30,17,45,546.5,54.0,2.15,17.5,185.0,38.75,28.59
2016,4,30,18,0,477.0,47.0,2.1,17.0,135.0,35.07,25.12
2016,4,30,18,15,369.0,37.0,2.1,16.5,92.0,28.45,18.86
2016,4,30,18,30,261.0,27.0,2.1,16.0,49.0,21.48,10.94
2016,4,30,18,45,130.5,13.5,2.1,16.0,24.5,12.87,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,59.0,8.0,1.3,12.5,10.0,18.34,0.0
2016,5,1,5,30,118.0,16.0,1.2,13.0,20.0,51.31,0.0
2016,5,1,5,45,247.5,28.5,1.2,13.5,57.0,119.55,80.32
2016,5,1,6,0,377.0,41.0,1.2,14.0,94.0,193.7,146.92
2016,5,1,6,15,461.0,50.0,1.15,14.5,141.5,260.27,205.32
2016,5,1,6,30,545.0,59.0,1.1,15.0,189.0,335.68,269.6
2016,5,1,6,45,598.0,65.5,1.1,15.5,240.5,400.46,323.73
2016,5,1,7,0,651.0,72.0,1.1,16.0,292.0,469.68,379.19
2016,5,1,7,15,689.5,77.0,1.15,16.5,344.5,532.14,427.56
2016,5,1,7,30,728.0,82.0,1.2,17.0,397.0,594.44,474.13
2016,5,1,7,45,754.5,86.5,1.25,17.5,448.5,651.6,514.67
2016,5,1,8,0,781.0,91.0,1.3,18.0,500.0,708.94,553.11
2016,5,1,8,15,802.0,94.0,1.3,18.5,549.0,759.99,585.67
2016,5,1,8,30,823.0,97.0,1.3,19.0,598.0,810.09,616.83
2016,5,1,8,45,837.5,100.0,1.3,19.5,642.5,853.28,642.66
2016,5,1,9,0,852.0,103.0,1.3,20.0,687.0,887.38,662.05
2016,5,1,9,15,864.0,105.0,1.25,20.5,727.0,922.62,681.28
2016,5,1,9,30,876.0,107.0,1.2,21.0,767.0,955.3,698.47
2016,5,1,9,45,885.0,109.0,1.2,21.5,801.5,982.3,712.65
2016,5,1,10,0,894.0,111.0,1.2,22.0,836.0,1006.2,724.87
2016,5,1,10,15,901.0,112.0,1.1,22.0,863.5,1023.8,732.67
2016,5,1,10,30,908.0,113.0,1.0,22.0,891.0,1037.97,738.32
2016,5,1,10,45,912.0,114.0,0.95,22.5,912.0,1045.61,739.59
2016,5,1,11,0,916.0,115.0,0.9,23.0,933.0,1049.63,738.82
2016,5,1,11,15,919.0,115.5,0.85,23.0,946.0,1048.48,736.48
2016,5,1,11,30,922.0,116.0,0.8,23.0,959.0,1043.68,732.12
2016,5,1,11,45,922.5,116.5,0.75,23.5,964.5,1032.77,722.84
2016,5,1,12,0,923.0,117.0,0.7,24.0,970.0,1018.33,711.66
2016,5,1,12,15,922.5,117.0,0.65,24.0,967.5,998.97,699.05
2016,5,1,12,30,922.0,117.0,0.6,24.0,965.0,976.27,684.56
2016,5,1,12,45,920.0,116.0,0.6,24.0,955.0,948.01,667.83
2016,5,1,13,0,918.0,115.0,0.6,24.0,945.0,916.72,649.24
2016,5,1,13,15,914.0,114.5,0.65,24.0,927.5,881.33,628.95
2016,5,1,13,30,910.0,114.0,0.7,24.0,910.0,843.32,606.74
2016,5,1,13,45,903.0,113.0,0.8,24.0,884.5,800.09,581.59
2016,5,1,14,0,896.0,112.0,0.9,24.0,859.0,754.84,554.5
2016,5,1,14,15,888.0,110.5,1.0,23.5,827.5,706.64,524.61
2016,5,1,14,30,880.0,109.0,1.1,23.0,796.0,656.95,491.48
2016,5,1,14,45,867.5,108.0,1.25,23.0,758.0,603.83,453.91
2016,5,1,15,0,855.0,107.0,1.4,23.0,720.0,550.12,414.24
2016,5,1,15,15,840.5,104.5,1.45,22.5,677.0,491.16,369.37
2016,5,1,15,30,826.0,102.0,1.5,22.0,634.0,434.45,324.34
2016,5,1,15,45,805.5,99.5,1.55,22.0,586.5,376.06,275.89
2016,5,1,16,0,785.0,97.0,1.6,22.0,539.0,319.11,227.33
2016,5,1,16,15,760.0,93.5,1.6,21.5,489.0,261.88,178.47
2016,5,1,16,30,735.0,90.0,1.6,21.0,439.0,207.15,132.24
2016,5,1,16,45,699.5,85.5,1.65,20.5,387.0,148.61,86.34
2016,5,1,17,0,664.0,81.0,1.7,20.0,335.0,98.22,53.74
2016,5,1,17,15,617.0,74.5,1.6,19.0,283.0,50.58,38.85
2016,5,1,17,30,570.0,68.0,1.5,18.0,231.0,47.67,36.5
2016,5,1,17,45,501.0,60.0,1.45,17.5,182.0,43.58,32.86
2016,5,1,18,0,432.0,52.0,1.4,17.0,133.0,39.29,28.84
2016,5,1,18,15,328.0,40.5,1.35,16.0,90.5,31.48,21.57
2016,5,1,18,30,224.0,29.0,1.3,15.0,48.0,22.63,12.22
2016,5,1,18,45,112.0,14.5,1.3,14.5,24.0,11.42,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,39.5,8.5,1.0,11.0,10.5,15.33,0.0
2016,5,2,5,30,79.0,17.0,1.0,11.0,21.0,43.74,0.0
2016,5,2,5,45,185.0,33.0,1.05,11.5,56.0,105.11,72.46
2016,5,2,6,0,291.0,49.0,1.1,12.0,91.0,171.14,131.5
2016,5,2,6,15,373.0,60.5,1.1,12.5,137.0,233.98,186.61
2016,5,2,6,30,455.0,72.0,1.1,13.0,183.0,308.59,250.4
2016,5,2,6,45,279.5,103.5,1.15,13.5,176.5,266.73,218.57
2016,5,2,7,0,104.0,135.0,1.2,14.0,170.0,208.28,170.15
2016,5,2,7,15,105.0,158.0,1.2,14.0,198.5,238.7,195.18
2016,5,2,7,30,106.0,181.0,1.2,14.0,227.0,268.87,219.06
2016,5,2,7,45,53.0,152.0,1.2,14.5,175.0,191.59,154.89
2016,5,2,8,0,0.0,123.0,1.2,15.0,123.0,116.4,91.53
2016,5,2,8,15,19.5,183.5,1.15,15.0,195.5,192.67,154.02
2016,5,2,8,30,39.0,244.0,1.1,15.0,268.0,283.02,225.24
2016,5,2,8,45,82.0,281.0,1.1,15.5,336.5,360.81,285.01
2016,5,2,9,0,125.0,318.0,1.1,16.0,405.0,453.69,354.05
2016,5,2,9,15,170.0,337.5,1.1,16.5,462.5,518.3,400.51
2016,5,2,9,30,215.0,357.0,1.1,17.0,520.0,584.37,447.01
2016,5,2,9,45,536.5,241.5,1.1,17.5,672.0,798.37,603.05
2016,5,2,10,0,858.0,126.0,1.1,18.0,824.0,987.25,724.57
2016,5,2,10,15,865.5,127.5,1.1,18.0,851.5,1005.27,732.34
2016,5,2,10,30,873.0,129.0,1.1,18.0,879.0,1020.01,740.53
2016,5,2,10,45,876.0,131.0,1.15,18.5,899.5,1027.34,743.76
2016,5,2,11,0,879.0,133.0,1.2,19.0,920.0,1031.17,744.99
2016,5,2,11,15,882.0,134.0,1.2,19.0,933.0,1030.46,744.0
2016,5,2,11,30,885.0,135.0,1.2,19.0,946.0,1026.22,740.99
2016,5,2,11,45,882.0,137.5,1.25,19.5,950.5,1014.07,732.69
2016,5,2,12,0,879.0,140.0,1.3,20.0,955.0,998.59,722.44
2016,5,2,12,15,878.5,140.0,1.35,20.0,952.5,979.83,711.56
2016,5,2,12,30,878.0,140.0,1.4,20.0,950.0,957.91,698.66
2016,5,2,12,45,870.5,142.5,1.45,20.0,938.5,928.98,681.19
2016,5,2,13,0,863.0,145.0,1.5,20.0,927.0,897.45,661.94
2016,5,2,13,15,858.0,144.5,1.55,20.0,909.5,862.79,640.45
2016,5,2,13,30,853.0,144.0,1.6,20.0,892.0,825.76,617.14
2016,5,2,13,45,698.0,221.5,1.65,20.0,822.0,749.17,564.12
2016,5,2,14,0,543.0,299.0,1.7,20.0,752.0,674.95,509.71
2016,5,2,14,15,539.0,284.5,1.75,19.5,720.5,630.28,479.75
2016,5,2,14,30,535.0,270.0,1.8,19.0,689.0,584.93,448.11
2016,5,2,14,45,574.0,239.5,1.85,19.0,670.0,549.78,422.6
2016,5,2,15,0,613.0,209.0,1.9,19.0,651.0,510.43,392.75
2016,5,2,15,15,667.5,177.0,1.9,18.5,631.5,471.72,362.45
2016,5,2,15,30,722.0,145.0,1.9,18.0,612.0,426.5,325.31
2016,5,2,15,45,690.0,144.5,1.9,18.0,564.0,370.78,278.63
2016,5,2,16,0,658.0,144.0,1.9,18.0,516.0,317.96,233.51
2016,5,2,16,15,454.0,169.0,1.9,17.5,414.5,247.1,180.12
2016,5,2,16,30,250.0,194.0,1.9,17.0,313.0,202.35,150.58
2016,5,2,16,45,314.0,161.5,1.95,16.5,293.5,166.72,119.33
2016,5,2,17,0,378.0,129.0,2.0,16.0,274.0,118.6,81.13
2016,5,2,17,15,319.5,121.0,1.95,15.5,231.0,91.44,75.4
2016,5,2,17,30,261.0,113.0,1.9,15.0,188.0,85.46,70.34
2016,5,2,17,45,264.5,93.0,1.9,15.0,155.5,71.75,58.06
2016,5,2,18,0,268.0,73.0,1.9,15.0,123.0,55.18,43.04
2016,5,2,18,15,186.0,54.0,1.85,14.5,83.5,43.23,31.92
2016,5,2,18,30,104.0,35.0,1.8,14.0,44.0,28.57,17.28
2016,5,2,18,45,52.0,17.5,1.8,14.0,22.0,14.65,0.0
2016,5,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
