Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,6.0,1.3,12.0,6.0,5.72,0.0
2016,5,3,5,30,0.0,12.0,1.3,12.0,12.0,11.13,0.0
2016,5,3,5,45,9.0,31.0,1.3,12.5,32.5,34.69,21.77
2016,5,3,6,0,18.0,50.0,1.3,13.0,53.0,58.63,43.26
2016,5,3,6,15,34.5,72.0,1.25,13.0,80.0,89.86,70.43
2016,5,3,6,30,51.0,94.0,1.2,13.0,107.0,122.51,98.7
2016,5,3,6,45,69.0,114.5,1.2,13.0,136.5,155.64,127.07
2016,5,3,7,0,87.0,135.0,1.2,13.0,166.0,190.48,156.38
2016,5,3,7,15,185.0,152.5,1.25,13.0,230.0,281.82,232.49
2016,5,3,7,30,283.0,170.0,1.3,13.0,294.0,384.3,315.17
2016,5,3,7,45,219.0,200.0,1.4,13.5,303.5,374.04,304.44
2016,5,3,8,0,155.0,230.0,1.5,14.0,313.0,367.23,296.52
2016,5,3,8,15,125.0,251.0,1.6,14.0,322.0,371.36,298.35
2016,5,3,8,30,95.0,272.0,1.7,14.0,331.0,360.89,288.74
2016,5,3,8,45,143.5,296.0,1.8,14.5,392.0,443.05,352.1
2016,5,3,9,0,192.0,320.0,1.9,15.0,453.0,515.8,406.4
2016,5,3,9,15,209.5,338.5,1.85,15.0,491.0,555.67,434.7
2016,5,3,9,30,227.0,357.0,1.8,15.0,529.0,595.5,462.76
2016,5,3,9,45,227.5,374.5,1.8,15.5,553.5,617.51,476.5
2016,5,3,10,0,228.0,392.0,1.8,16.0,578.0,638.46,489.48
2016,5,3,10,15,196.5,409.5,1.7,16.0,573.5,626.45,478.29
2016,5,3,10,30,165.0,427.0,1.6,16.0,569.0,612.74,466.21
2016,5,3,10,45,178.0,437.5,1.55,16.5,594.5,634.99,480.71
2016,5,3,11,0,191.0,448.0,1.5,17.0,620.0,656.31,494.07
2016,5,3,11,15,164.5,455.0,1.4,17.0,604.5,633.22,475.73
2016,5,3,11,30,138.0,462.0,1.3,17.0,589.0,609.49,457.39
2016,5,3,11,45,120.5,460.5,1.2,17.0,572.0,585.56,439.37
2016,5,3,12,0,103.0,459.0,1.1,17.0,555.0,552.18,414.78
2016,5,3,12,15,217.5,447.0,1.05,17.0,648.5,652.4,488.33
2016,5,3,12,30,332.0,435.0,1.0,17.0,742.0,744.82,552.74
2016,5,3,12,45,411.0,399.0,1.0,17.0,775.0,772.06,572.25
2016,5,3,13,0,490.0,363.0,1.0,17.0,808.0,789.4,585.73
2016,5,3,13,15,642.5,267.5,1.05,17.0,839.5,806.26,602.02
2016,5,3,13,30,795.0,172.0,1.1,17.0,871.0,809.53,607.69
2016,5,3,13,45,625.5,250.0,1.15,17.0,790.5,720.27,544.17
2016,5,3,14,0,456.0,328.0,1.2,17.0,710.0,638.48,484.39
2016,5,3,14,15,458.0,313.5,1.3,17.0,684.5,601.54,459.59
2016,5,3,14,30,460.0,299.0,1.4,17.0,659.0,563.55,432.82
2016,5,3,14,45,400.5,304.5,1.5,17.0,607.5,506.43,390.49
2016,5,3,15,0,341.0,310.0,1.6,17.0,556.0,455.48,352.12
2016,5,3,15,15,301.0,298.0,1.65,17.0,506.0,403.73,312.64
2016,5,3,15,30,261.0,286.0,1.7,17.0,456.0,355.94,275.66
2016,5,3,15,45,237.0,266.5,1.8,17.0,412.5,315.42,243.85
2016,5,3,16,0,213.0,247.0,1.9,17.0,369.0,274.72,211.57
2016,5,3,16,15,124.0,215.5,1.95,16.5,285.0,211.83,163.98
2016,5,3,16,30,35.0,184.0,2.0,16.0,201.0,164.34,129.4
2016,5,3,16,45,25.5,160.5,2.05,16.0,172.5,144.68,114.19
2016,5,3,17,0,16.0,137.0,2.1,16.0,144.0,121.52,96.01
2016,5,3,17,15,9.0,117.5,2.05,15.5,121.5,102.82,85.35
2016,5,3,17,30,2.0,98.0,2.0,15.0,99.0,86.31,71.08
2016,5,3,17,45,1.0,77.5,1.95,15.0,78.0,69.0,55.66
2016,5,3,18,0,0.0,57.0,1.9,15.0,57.0,51.49,39.84
2016,5,3,18,15,0.0,39.0,1.8,14.5,39.0,35.77,25.51
2016,5,3,18,30,0.0,21.0,1.7,14.0,21.0,19.49,10.2
2016,5,3,18,45,0.0,10.5,1.6,14.0,10.5,9.73,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,7.5,2.05,12.0,7.5,7.15,0.0
2016,5,4,5,30,0.0,15.0,2.1,12.0,15.0,13.92,0.0
2016,5,4,5,45,44.0,37.0,2.15,12.5,43.5,57.13,39.1
2016,5,4,6,0,88.0,59.0,2.2,13.0,72.0,99.82,76.52
2016,5,4,6,15,130.0,81.0,2.2,13.0,109.0,145.95,116.81
2016,5,4,6,30,172.0,103.0,2.2,13.0,146.0,196.32,160.57
2016,5,4,6,45,236.5,113.0,2.2,13.0,187.0,255.75,211.45
2016,5,4,7,0,301.0,123.0,2.2,13.0,228.0,315.14,261.58
2016,5,4,7,15,272.0,150.0,2.1,13.0,256.0,342.17,283.05
2016,5,4,7,30,243.0,177.0,2.0,13.0,284.0,365.53,300.74
2016,5,4,7,45,187.0,204.5,1.95,13.0,292.5,356.2,291.49
2016,5,4,8,0,131.0,232.0,1.9,13.0,301.0,351.13,285.21
2016,5,4,8,15,183.0,252.0,1.85,13.0,359.0,418.56,338.47
2016,5,4,8,30,235.0,272.0,1.8,13.0,417.0,489.32,392.64
2016,5,4,8,45,225.0,295.5,1.75,13.5,443.0,513.0,407.68
2016,5,4,9,0,215.0,319.0,1.7,14.0,469.0,535.12,421.6
2016,5,4,9,15,249.5,333.5,1.6,14.0,516.5,599.99,468.35
2016,5,4,9,30,284.0,348.0,1.5,14.0,564.0,652.65,505.01
2016,5,4,9,45,317.0,356.0,1.45,14.5,607.0,696.95,534.55
2016,5,4,10,0,350.0,364.0,1.4,15.0,650.0,741.02,563.36
2016,5,4,10,15,303.5,391.0,1.35,15.0,645.0,725.78,549.4
2016,5,4,10,30,257.0,418.0,1.3,15.0,640.0,707.87,534.28
2016,5,4,10,45,241.0,432.0,1.3,15.0,644.0,692.31,522.7
2016,5,4,11,0,225.0,446.0,1.3,15.0,648.0,688.17,518.86
2016,5,4,11,15,250.5,447.5,1.35,15.0,675.5,722.67,543.43
2016,5,4,11,30,276.0,449.0,1.4,15.0,703.0,743.76,558.46
2016,5,4,11,45,295.0,446.5,1.5,15.5,719.5,752.51,564.51
2016,5,4,12,0,314.0,444.0,1.6,16.0,736.0,759.41,569.41
2016,5,4,12,15,295.0,448.5,1.7,16.0,722.0,735.16,552.85
2016,5,4,12,30,276.0,453.0,1.8,16.0,708.0,710.31,536.0
2016,5,4,12,45,246.5,453.5,1.9,16.0,680.0,671.77,509.13
2016,5,4,13,0,217.0,454.0,2.0,16.0,652.0,629.05,479.09
2016,5,4,13,15,201.0,446.5,2.05,16.0,627.0,596.92,456.39
2016,5,4,13,30,185.0,439.0,2.1,16.0,602.0,565.32,433.77
2016,5,4,13,45,250.0,413.5,2.15,16.0,627.0,581.75,447.96
2016,5,4,14,0,315.0,388.0,2.2,16.0,652.0,589.8,455.42
2016,5,4,14,15,399.0,339.0,2.25,16.0,661.0,583.67,452.81
2016,5,4,14,30,483.0,290.0,2.3,16.0,670.0,570.09,444.07
2016,5,4,14,45,422.5,298.0,2.4,16.0,618.5,513.54,400.85
2016,5,4,15,0,362.0,306.0,2.5,16.0,567.0,463.19,361.95
2016,5,4,15,15,392.0,278.0,2.5,16.0,546.0,430.08,335.82
2016,5,4,15,30,422.0,250.0,2.5,16.0,525.0,391.31,304.19
2016,5,4,15,45,474.0,212.0,2.55,16.0,499.5,350.5,269.46
2016,5,4,16,0,526.0,174.0,2.6,16.0,474.0,303.94,228.46
2016,5,4,16,15,446.5,175.0,2.55,15.5,413.5,250.85,185.32
2016,5,4,16,30,367.0,176.0,2.5,15.0,353.0,211.04,154.23
2016,5,4,16,45,297.5,164.0,2.5,15.0,297.0,167.25,121.25
2016,5,4,17,0,228.0,152.0,2.5,15.0,241.0,131.61,97.29
2016,5,4,17,15,199.5,134.5,2.4,14.5,204.0,100.68,83.82
2016,5,4,17,30,171.0,117.0,2.3,14.0,167.0,92.31,76.67
2016,5,4,17,45,143.0,95.5,2.2,14.0,132.0,76.62,62.63
2016,5,4,18,0,115.0,74.0,2.1,14.0,97.0,60.49,47.95
2016,5,4,18,15,77.0,53.5,2.0,13.5,67.0,44.6,33.35
2016,5,4,18,30,39.0,33.0,1.9,13.0,37.0,28.3,17.66
2016,5,4,18,45,19.5,16.5,1.8,13.0,18.5,14.61,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,6.0,1.75,12.0,6.0,5.72,0.0
2016,5,5,5,30,0.0,12.0,1.8,12.0,12.0,11.12,0.0
2016,5,5,5,45,0.0,31.0,1.9,12.5,31.0,29.62,18.31
2016,5,5,6,0,0.0,50.0,2.0,13.0,50.0,48.84,35.47
2016,5,5,6,15,11.5,71.0,2.05,13.0,74.0,74.73,57.93
2016,5,5,6,30,23.0,92.0,2.1,13.0,98.0,106.44,85.31
2016,5,5,6,45,34.5,112.5,2.2,13.5,123.5,134.79,109.38
2016,5,5,7,0,46.0,133.0,2.3,14.0,149.0,164.2,133.94
2016,5,5,7,15,42.0,152.0,2.3,14.0,168.5,183.23,149.41
2016,5,5,7,30,38.0,171.0,2.3,14.0,188.0,201.78,164.17
2016,5,5,7,45,54.5,197.5,2.3,14.0,225.0,243.07,197.68
2016,5,5,8,0,71.0,224.0,2.3,14.0,262.0,285.57,231.57
2016,5,5,8,15,242.5,229.0,2.25,14.0,376.0,451.48,365.79
2016,5,5,8,30,414.0,234.0,2.2,14.0,490.0,620.17,495.29
2016,5,5,8,45,411.0,255.0,2.2,14.5,525.0,653.79,516.43
2016,5,5,9,0,408.0,276.0,2.2,15.0,560.0,685.54,536.84
2016,5,5,9,15,351.5,311.0,2.15,15.0,565.5,669.29,521.81
2016,5,5,9,30,295.0,346.0,2.1,15.0,571.0,660.66,512.42
2016,5,5,9,45,158.0,323.0,2.1,15.5,444.0,493.71,385.41
2016,5,5,10,0,21.0,300.0,2.1,16.0,317.0,310.4,241.82
2016,5,5,10,15,89.5,365.0,2.1,16.0,442.0,458.47,356.77
2016,5,5,10,30,158.0,430.0,2.1,16.0,567.0,608.35,466.7
2016,5,5,10,45,144.5,439.5,2.1,16.5,567.5,602.8,459.7
2016,5,5,11,0,131.0,449.0,2.1,17.0,568.0,596.35,453.32
2016,5,5,11,15,81.0,411.0,2.15,17.0,484.5,491.46,376.1
2016,5,5,11,30,31.0,373.0,2.2,17.0,401.0,399.94,307.25
2016,5,5,11,45,32.5,374.0,2.25,17.0,404.5,400.19,307.95
2016,5,5,12,0,34.0,375.0,2.3,17.0,408.0,400.17,308.02
2016,5,5,12,15,177.0,408.0,2.3,17.0,573.0,574.59,441.14
2016,5,5,12,30,320.0,441.0,2.3,17.0,738.0,739.05,560.04
2016,5,5,12,45,363.0,415.5,2.3,17.0,749.0,739.63,560.53
2016,5,5,13,0,406.0,390.0,2.3,17.0,760.0,741.08,562.84
2016,5,5,13,15,426.0,373.5,2.25,17.0,755.0,723.7,550.99
2016,5,5,13,30,446.0,357.0,2.2,17.0,750.0,703.85,537.41
2016,5,5,13,45,400.5,366.5,2.2,17.0,712.5,653.18,500.45
2016,5,5,14,0,355.0,376.0,2.2,17.0,675.0,607.65,466.94
2016,5,5,14,15,208.0,364.0,2.2,17.0,537.5,476.6,368.82
2016,5,5,14,30,61.0,352.0,2.2,17.0,400.0,360.0,279.45
2016,5,5,14,45,158.0,342.5,2.2,17.0,459.0,400.77,312.46
2016,5,5,15,0,255.0,333.0,2.2,17.0,518.0,429.81,334.61
2016,5,5,15,15,184.5,315.0,2.15,16.5,445.0,365.22,285.08
2016,5,5,15,30,114.0,297.0,2.1,16.0,372.0,306.39,240.2
2016,5,5,15,45,171.0,272.5,2.05,16.0,375.5,296.58,231.61
2016,5,5,16,0,228.0,248.0,2.0,16.0,379.0,280.47,216.7
2016,5,5,16,15,425.0,186.5,1.95,16.0,402.5,255.19,188.81
2016,5,5,16,30,622.0,125.0,1.9,16.0,426.0,213.85,145.2
2016,5,5,16,45,583.0,118.5,1.85,16.0,375.5,163.87,105.34
2016,5,5,17,0,544.0,112.0,1.8,16.0,325.0,118.66,74.84
2016,5,5,17,15,495.0,103.0,1.7,15.5,275.5,75.53,61.41
2016,5,5,17,30,446.0,94.0,1.6,15.0,226.0,67.43,54.47
2016,5,5,17,45,379.5,82.0,1.55,14.5,179.0,60.19,48.04
2016,5,5,18,0,313.0,70.0,1.5,14.0,132.0,52.59,41.04
2016,5,5,18,15,225.0,54.0,1.35,13.5,91.5,41.37,30.61
2016,5,5,18,30,137.0,38.0,1.2,13.0,51.0,30.93,20.05
2016,5,5,18,45,68.5,19.0,1.1,13.0,25.5,15.9,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,3.0,1.5,11.0,3.0,2.86,0.0
2016,5,6,5,30,0.0,6.0,1.5,11.0,6.0,5.55,0.0
2016,5,6,5,45,0.0,14.0,1.55,11.5,14.0,12.97,4.96
2016,5,6,6,0,0.0,22.0,1.6,12.0,22.0,20.4,11.67
2016,5,6,6,15,0.0,33.0,1.55,12.0,33.0,30.63,20.7
2016,5,6,6,30,0.0,44.0,1.5,12.0,44.0,40.87,29.68
2016,5,6,6,45,0.0,55.0,1.45,12.0,55.0,51.13,38.56
2016,5,6,7,0,0.0,66.0,1.4,12.0,66.0,61.39,47.32
2016,5,6,7,15,9.0,113.0,1.3,12.0,117.0,113.66,91.69
2016,5,6,7,30,18.0,160.0,1.2,12.0,168.0,168.1,136.79
2016,5,6,7,45,68.5,197.0,1.2,12.5,233.0,252.34,205.83
2016,5,6,8,0,119.0,234.0,1.2,13.0,298.0,343.87,278.17
2016,5,6,8,15,67.0,224.0,1.15,13.0,261.0,282.84,227.56
2016,5,6,8,30,15.0,214.0,1.1,13.0,224.0,219.71,175.35
2016,5,6,8,45,25.0,246.0,1.1,13.0,263.5,260.88,208.12
2016,5,6,9,0,35.0,278.0,1.1,13.0,303.0,315.02,249.92
2016,5,6,9,15,20.5,237.5,1.1,13.0,252.5,247.63,196.16
2016,5,6,9,30,6.0,197.0,1.1,13.0,202.0,193.38,152.65
2016,5,6,9,45,3.0,147.5,1.15,13.5,150.0,142.03,111.17
2016,5,6,10,0,0.0,98.0,1.2,14.0,98.0,91.69,70.06
2016,5,6,10,15,0.0,100.5,1.2,14.0,100.5,94.11,72.02
2016,5,6,10,30,0.0,103.0,1.2,14.0,103.0,96.53,73.89
2016,5,6,10,45,28.0,256.0,1.25,14.5,281.5,281.44,221.12
2016,5,6,11,0,56.0,409.0,1.3,15.0,460.0,466.4,358.83
2016,5,6,11,15,41.5,385.0,1.3,15.0,423.5,424.72,326.15
2016,5,6,11,30,27.0,361.0,1.3,15.0,387.0,383.57,295.27
2016,5,6,11,45,25.5,357.0,1.35,15.0,382.0,375.97,289.86
2016,5,6,12,0,24.0,353.0,1.4,15.0,377.0,359.39,277.54
2016,5,6,12,15,18.5,308.5,1.4,15.0,326.5,309.85,240.11
2016,5,6,12,30,13.0,264.0,1.4,15.0,276.0,261.08,202.92
2016,5,6,12,45,13.5,261.0,1.4,15.0,273.5,257.81,200.68
2016,5,6,13,0,14.0,258.0,1.4,15.0,271.0,254.46,198.22
2016,5,6,13,15,117.5,347.5,1.4,15.0,452.0,432.79,336.73
2016,5,6,13,30,221.0,437.0,1.4,15.0,633.0,592.01,453.29
2016,5,6,13,45,162.5,421.5,1.4,15.0,563.5,519.99,398.83
2016,5,6,14,0,104.0,406.0,1.4,15.0,494.0,451.34,347.97
2016,5,6,14,15,59.0,331.5,1.3,15.0,381.0,345.81,268.79
2016,5,6,14,30,14.0,257.0,1.2,15.0,268.0,246.12,192.16
2016,5,6,14,45,15.0,252.5,1.2,15.0,264.0,241.02,188.95
2016,5,6,15,0,16.0,248.0,1.2,15.0,260.0,235.71,185.13
2016,5,6,15,15,38.0,264.0,1.1,15.0,290.0,255.02,200.49
2016,5,6,15,30,60.0,280.0,1.0,15.0,320.0,272.76,214.1
2016,5,6,15,45,57.0,260.0,0.95,15.0,296.0,248.61,195.19
2016,5,6,16,0,54.0,240.0,0.9,15.0,272.0,224.95,176.72
2016,5,6,16,15,51.0,219.0,0.85,15.0,246.5,201.01,157.9
2016,5,6,16,30,48.0,198.0,0.8,15.0,221.0,177.62,139.43
2016,5,6,16,45,288.0,157.5,0.8,15.0,273.0,161.97,116.68
2016,5,6,17,0,528.0,117.0,0.8,15.0,325.0,121.91,77.98
2016,5,6,17,15,479.5,107.5,0.75,14.5,275.5,79.36,64.94
2016,5,6,17,30,431.0,98.0,0.7,14.0,226.0,70.27,57.18
2016,5,6,17,45,367.0,85.0,0.7,14.0,179.5,62.36,50.06
2016,5,6,18,0,303.0,72.0,0.7,14.0,133.0,54.05,42.37
2016,5,6,18,15,219.5,55.5,0.7,13.5,93.0,42.49,31.65
2016,5,6,18,30,136.0,39.0,0.7,13.0,53.0,31.71,20.9
2016,5,6,18,45,68.0,19.5,0.75,13.0,26.5,16.31,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,9.0,1.4,12.0,9.0,8.58,0.0
2016,5,7,5,30,0.0,18.0,1.5,12.0,18.0,16.71,2.55
2016,5,7,5,45,33.0,39.0,1.6,12.5,44.0,51.21,35.38
2016,5,7,6,0,66.0,60.0,1.7,13.0,70.0,92.32,70.96
2016,5,7,6,15,94.5,81.5,1.75,13.0,102.5,131.13,104.87
2016,5,7,6,30,123.0,103.0,1.8,13.0,135.0,172.73,140.98
2016,5,7,6,45,156.5,121.0,1.85,13.0,170.5,215.53,177.67
2016,5,7,7,0,190.0,139.0,1.9,13.0,206.0,261.63,216.47
2016,5,7,7,15,108.0,153.0,1.95,13.0,192.5,233.82,192.46
2016,5,7,7,30,26.0,167.0,2.0,13.0,179.0,188.77,153.46
2016,5,7,7,45,16.0,170.0,2.05,13.5,177.5,176.39,142.47
2016,5,7,8,0,6.0,173.0,2.1,14.0,176.0,171.41,137.4
2016,5,7,8,15,3.0,143.5,2.1,14.0,145.0,138.65,110.13
2016,5,7,8,30,0.0,114.0,2.1,14.0,114.0,106.98,83.73
2016,5,7,8,45,0.0,90.5,2.15,14.0,90.5,84.39,64.91
2016,5,7,9,0,0.0,67.0,2.2,14.0,67.0,62.45,46.6
2016,5,7,9,15,0.0,77.0,2.15,14.0,77.0,71.82,54.26
2016,5,7,9,30,0.0,87.0,2.1,14.0,87.0,81.21,61.86
2016,5,7,9,45,0.0,89.0,2.1,14.5,89.0,83.11,63.17
2016,5,7,10,0,0.0,91.0,2.1,15.0,91.0,85.05,64.52
2016,5,7,10,15,0.0,78.5,2.05,15.0,78.5,73.34,54.85
2016,5,7,10,30,0.0,66.0,2.0,15.0,66.0,61.66,45.25
2016,5,7,10,45,0.0,71.5,2.0,15.5,71.5,66.83,49.34
2016,5,7,11,0,0.0,77.0,2.0,16.0,77.0,72.02,53.4
2016,5,7,11,15,0.0,75.5,1.95,16.0,75.5,70.64,52.24
2016,5,7,11,30,0.0,74.0,1.9,16.0,74.0,69.25,51.08
2016,5,7,11,45,0.0,84.5,1.9,16.0,84.5,79.15,59.09
2016,5,7,12,0,0.0,95.0,1.9,16.0,95.0,89.03,67.07
2016,5,7,12,15,2.5,133.5,1.85,16.0,136.5,127.71,98.24
2016,5,7,12,30,5.0,172.0,1.8,16.0,178.0,166.25,128.91
2016,5,7,12,45,4.0,164.0,1.75,16.0,168.5,157.47,121.84
2016,5,7,13,0,3.0,156.0,1.7,16.0,159.0,148.77,114.96
2016,5,7,13,15,4.5,168.0,1.65,16.0,172.5,161.01,124.8
2016,5,7,13,30,6.0,180.0,1.6,16.0,186.0,173.05,134.43
2016,5,7,13,45,6.0,185.0,1.6,16.0,191.0,177.2,137.8
2016,5,7,14,0,6.0,190.0,1.6,16.0,196.0,181.28,141.16
2016,5,7,14,15,3.0,146.0,1.55,16.0,149.0,138.03,106.85
2016,5,7,14,30,0.0,102.0,1.5,16.0,102.0,95.17,72.5
2016,5,7,14,45,10.5,183.5,1.5,16.0,191.0,175.98,137.85
2016,5,7,15,0,21.0,265.0,1.5,16.0,280.0,253.44,198.89
2016,5,7,15,15,22.0,254.0,1.45,16.0,269.0,241.75,189.7
2016,5,7,15,30,23.0,243.0,1.4,16.0,258.0,229.9,180.69
2016,5,7,15,45,15.0,213.0,1.4,16.0,222.5,198.34,156.18
2016,5,7,16,0,7.0,183.0,1.4,16.0,187.0,167.97,132.47
2016,5,7,16,15,90.0,195.0,1.35,15.5,239.5,192.16,149.89
2016,5,7,16,30,173.0,207.0,1.3,15.0,292.0,203.57,155.66
2016,5,7,16,45,86.5,166.5,1.3,15.0,209.0,152.76,118.17
2016,5,7,17,0,0.0,126.0,1.3,15.0,126.0,112.22,89.02
2016,5,7,17,15,0.0,107.0,1.2,14.5,107.0,95.19,78.91
2016,5,7,17,30,0.0,88.0,1.1,14.0,88.0,78.92,64.81
2016,5,7,17,45,155.5,79.0,1.05,14.0,110.5,61.54,49.34
2016,5,7,18,0,311.0,70.0,1.0,14.0,133.0,52.4,40.93
2016,5,7,18,15,227.5,54.0,0.95,13.5,93.0,41.21,30.57
2016,5,7,18,30,144.0,38.0,0.9,13.0,53.0,30.99,20.46
2016,5,7,18,45,72.0,19.0,0.9,13.0,26.5,15.94,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,41.5,12.0,1.0,12.0,14.5,19.34,0.0
2016,5,8,5,30,83.0,24.0,1.0,12.0,29.0,51.63,21.04
2016,5,8,5,45,178.0,40.5,1.05,12.5,65.0,111.93,81.28
2016,5,8,6,0,273.0,57.0,1.1,13.0,101.0,174.96,135.81
2016,5,8,6,15,136.5,55.5,1.15,13.0,77.5,122.87,97.6
2016,5,8,6,30,0.0,54.0,1.2,13.0,54.0,50.2,37.47
2016,5,8,6,45,0.0,68.0,1.25,13.5,68.0,63.58,48.94
2016,5,8,7,0,0.0,82.0,1.3,14.0,82.0,77.09,60.2
2016,5,8,7,15,58.5,135.5,1.25,14.0,162.0,174.34,142.32
2016,5,8,7,30,117.0,189.0,1.2,14.0,242.0,284.31,231.75
2016,5,8,7,45,100.0,210.0,1.2,14.5,259.0,289.38,233.85
2016,5,8,8,0,83.0,231.0,1.2,15.0,276.0,302.0,242.17
2016,5,8,8,15,64.5,243.5,1.15,15.0,280.5,302.22,240.94
2016,5,8,8,30,46.0,256.0,1.1,15.0,285.0,300.96,238.55
2016,5,8,8,45,38.0,264.0,1.1,15.5,289.5,302.55,238.43
2016,5,8,9,0,30.0,272.0,1.1,16.0,294.0,303.62,237.91
2016,5,8,9,15,18.5,241.5,1.1,16.0,255.5,249.68,195.47
2016,5,8,9,30,7.0,211.0,1.1,16.0,217.0,208.13,162.49
2016,5,8,9,45,7.0,204.0,1.15,16.0,210.0,201.03,156.86
2016,5,8,10,0,7.0,197.0,1.2,16.0,203.0,194.04,151.21
2016,5,8,10,15,12.0,244.5,1.2,16.0,255.0,245.52,191.31
2016,5,8,10,30,17.0,292.0,1.2,16.0,307.0,297.22,230.63
2016,5,8,10,45,53.0,364.5,1.3,16.5,412.5,418.34,321.86
2016,5,8,11,0,89.0,437.0,1.4,17.0,518.0,528.56,401.45
2016,5,8,11,15,94.0,438.5,1.45,17.0,525.5,532.45,403.52
2016,5,8,11,30,99.0,440.0,1.5,17.0,533.0,535.84,406.14
2016,5,8,11,45,205.0,444.0,1.6,17.0,636.5,650.66,491.28
2016,5,8,12,0,311.0,448.0,1.7,17.0,740.0,759.38,568.85
2016,5,8,12,15,583.0,296.0,1.75,17.0,841.0,864.66,648.71
2016,5,8,12,30,855.0,144.0,1.8,17.0,942.0,940.33,701.56
2016,5,8,12,45,652.0,260.0,1.9,17.5,864.5,855.73,642.86
2016,5,8,13,0,449.0,376.0,2.0,18.0,787.0,764.89,575.1
2016,5,8,13,15,657.0,251.5,2.05,18.0,841.0,803.02,608.81
2016,5,8,13,30,865.0,127.0,2.1,18.0,895.0,820.44,623.23
2016,5,8,13,45,497.0,270.5,2.15,18.0,709.0,640.64,491.83
2016,5,8,14,0,129.0,414.0,2.2,18.0,523.0,477.52,365.72
2016,5,8,14,15,202.0,391.5,2.25,17.5,555.5,496.82,383.47
2016,5,8,14,30,275.0,369.0,2.3,17.0,588.0,508.71,394.17
2016,5,8,14,45,553.5,239.0,2.35,17.0,652.5,538.4,419.69
2016,5,8,15,0,832.0,109.0,2.4,17.0,717.0,542.98,423.46
2016,5,8,15,15,818.0,106.5,2.4,16.5,675.5,485.76,377.49
2016,5,8,15,30,804.0,104.0,2.4,16.0,634.0,430.88,332.07
2016,5,8,15,45,789.5,100.0,2.45,16.0,589.0,374.96,283.9
2016,5,8,16,0,775.0,96.0,2.5,16.0,544.0,319.82,235.18
2016,5,8,16,15,752.0,92.5,2.5,16.0,495.0,264.01,185.57
2016,5,8,16,30,729.0,89.0,2.5,16.0,446.0,210.43,138.51
2016,5,8,16,45,699.5,84.0,2.5,16.0,396.0,152.98,91.36
2016,5,8,17,0,670.0,79.0,2.5,16.0,346.0,102.84,56.53
2016,5,8,17,15,627.0,73.5,2.5,15.5,295.5,55.72,36.67
2016,5,8,17,30,584.0,68.0,2.5,15.0,245.0,46.76,36.16
2016,5,8,17,45,523.5,60.5,2.5,14.5,196.5,43.09,32.89
2016,5,8,18,0,463.0,53.0,2.5,14.0,148.0,39.2,29.27
2016,5,8,18,15,369.0,43.0,2.35,13.5,105.5,32.8,23.22
2016,5,8,18,30,275.0,33.0,2.2,13.0,63.0,26.05,16.4
2016,5,8,18,45,137.5,16.5,2.1,13.0,31.5,12.71,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,44.0,13.5,1.95,11.0,16.5,21.3,0.0
2016,5,9,5,30,88.0,27.0,2.0,11.0,33.0,57.13,26.68
2016,5,9,5,45,187.0,43.5,2.05,11.0,70.5,118.26,87.08
2016,5,9,6,0,286.0,60.0,2.1,11.0,108.0,183.26,144.02
2016,5,9,6,15,150.5,77.0,2.05,11.0,103.0,154.76,125.22
2016,5,9,6,30,15.0,94.0,2.0,11.0,98.0,99.38,79.87
2016,5,9,6,45,24.5,114.0,2.0,11.5,122.5,130.41,106.41
2016,5,9,7,0,34.0,134.0,2.0,12.0,147.0,157.61,129.13
2016,5,9,7,15,22.0,145.0,1.95,12.0,154.0,155.13,126.55
2016,5,9,7,30,10.0,156.0,1.9,12.0,161.0,158.13,128.39
2016,5,9,7,45,5.0,144.5,1.9,12.5,147.0,141.95,114.22
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,126.12,100.42
2016,5,9,8,15,88.5,208.5,1.85,13.0,264.0,282.55,230.13
2016,5,9,8,30,177.0,284.0,1.8,13.0,395.0,453.4,364.08
2016,5,9,8,45,232.5,298.0,1.75,13.5,455.0,521.35,414.12
2016,5,9,9,0,288.0,312.0,1.7,14.0,515.0,604.71,474.46
2016,5,9,9,15,281.0,333.5,1.7,14.0,540.5,627.98,489.26
2016,5,9,9,30,274.0,355.0,1.7,14.0,566.0,649.61,503.27
2016,5,9,9,45,250.5,377.0,1.7,14.5,576.5,654.15,503.6
2016,5,9,10,0,227.0,399.0,1.7,15.0,587.0,643.53,493.53
2016,5,9,10,15,167.0,412.0,1.65,15.0,553.0,598.15,458.19
2016,5,9,10,30,107.0,425.0,1.6,15.0,519.0,537.91,412.26
2016,5,9,10,45,247.5,410.5,1.6,15.5,633.5,687.02,522.39
2016,5,9,11,0,388.0,396.0,1.6,16.0,748.0,810.43,608.64
2016,5,9,11,15,285.5,432.5,1.6,16.0,694.0,740.73,555.93
2016,5,9,11,30,183.0,469.0,1.6,16.0,640.0,659.86,496.76
2016,5,9,11,45,322.5,429.0,1.65,16.5,731.5,760.36,570.88
2016,5,9,12,0,462.0,389.0,1.7,17.0,823.0,853.74,636.28
2016,5,9,12,15,682.0,258.0,1.75,17.0,896.5,921.93,688.47
2016,5,9,12,30,902.0,127.0,1.8,17.0,970.0,967.63,718.87
2016,5,9,12,45,897.5,128.0,1.85,17.0,959.5,939.67,700.72
2016,5,9,13,0,893.0,129.0,1.9,17.0,949.0,908.9,681.44
2016,5,9,13,15,889.0,128.5,1.9,17.0,932.0,874.5,659.03
2016,5,9,13,30,885.0,128.0,1.9,17.0,915.0,837.59,634.8
2016,5,9,13,45,880.0,126.0,1.95,17.5,890.5,796.18,606.58
2016,5,9,14,0,875.0,124.0,2.0,18.0,866.0,752.7,576.68
2016,5,9,14,15,867.0,122.5,2.0,17.5,835.5,705.75,544.31
2016,5,9,14,30,859.0,121.0,2.0,17.0,805.0,657.37,509.37
2016,5,9,14,45,849.5,118.5,2.05,17.0,768.0,606.02,470.53
2016,5,9,15,0,840.0,116.0,2.1,17.0,731.0,551.89,428.41
2016,5,9,15,15,826.5,113.5,2.1,17.0,689.0,496.6,383.83
2016,5,9,15,30,813.0,111.0,2.1,17.0,647.0,441.47,337.98
2016,5,9,15,45,794.5,107.5,2.1,17.0,601.0,384.01,289.07
2016,5,9,16,0,776.0,104.0,2.1,17.0,555.0,327.79,240.02
2016,5,9,16,15,752.0,100.5,2.1,16.5,505.5,271.67,191.04
2016,5,9,16,30,728.0,97.0,2.1,16.0,456.0,213.6,140.96
2016,5,9,16,45,691.0,93.5,2.15,16.0,404.0,160.24,97.59
2016,5,9,17,0,654.0,90.0,2.2,16.0,352.0,111.19,63.81
2016,5,9,17,15,609.0,83.5,2.2,15.5,300.5,64.14,43.28
2016,5,9,17,30,564.0,77.0,2.2,15.0,249.0,53.88,42.49
2016,5,9,17,45,492.0,70.0,2.25,15.0,199.5,50.96,39.82
2016,5,9,18,0,420.0,63.0,2.3,15.0,150.0,47.96,36.89
2016,5,9,18,15,324.0,50.5,2.25,14.5,106.5,38.43,28.06
2016,5,9,18,30,228.0,38.0,2.2,14.0,63.0,29.49,19.32
2016,5,9,18,45,114.0,19.0,2.2,13.5,31.5,14.84,1.3
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,64.0,13.0,1.65,11.5,17.5,24.72,0.0
2016,5,10,5,30,128.0,26.0,1.7,12.0,35.0,70.55,36.16
2016,5,10,5,45,238.0,40.0,1.75,12.5,73.5,129.57,94.82
2016,5,10,6,0,348.0,54.0,1.8,13.0,112.0,198.82,154.83
2016,5,10,6,15,183.5,74.5,1.7,13.0,106.0,165.45,132.91
2016,5,10,6,30,19.0,95.0,1.6,13.0,100.0,102.23,81.63
2016,5,10,6,45,27.5,115.5,1.55,13.5,124.5,133.54,108.17
2016,5,10,7,0,36.0,136.0,1.5,14.0,149.0,160.88,130.72
2016,5,10,7,15,39.0,157.0,1.35,14.5,173.0,186.08,150.88
2016,5,10,7,30,42.0,178.0,1.2,15.0,197.0,211.44,170.66
2016,5,10,7,45,47.0,200.5,1.05,15.5,224.0,240.07,192.59
2016,5,10,8,0,52.0,223.0,0.9,16.0,251.0,268.95,214.14
2016,5,10,8,15,100.0,254.0,0.8,16.5,315.0,342.03,270.48
2016,5,10,8,30,148.0,285.0,0.7,17.0,379.0,430.02,335.46
2016,5,10,8,45,255.5,289.5,0.65,17.5,464.5,544.09,418.63
2016,5,10,9,0,363.0,294.0,0.6,18.0,550.0,652.14,493.63
2016,5,10,9,15,600.5,208.5,0.6,18.0,660.0,805.69,601.75
2016,5,10,9,30,838.0,123.0,0.6,18.0,770.0,946.13,690.16
2016,5,10,9,45,835.5,132.0,0.6,18.5,800.5,968.79,699.73
2016,5,10,10,0,833.0,141.0,0.6,19.0,831.0,987.98,708.95
2016,5,10,10,15,840.5,142.5,0.65,19.5,858.5,1005.52,718.35
2016,5,10,10,30,848.0,144.0,0.7,20.0,886.0,1010.46,720.07
2016,5,10,10,45,857.0,143.0,0.8,20.5,907.5,1020.36,726.24
2016,5,10,11,0,866.0,142.0,0.9,21.0,929.0,1026.94,730.33
2016,5,10,11,15,869.5,142.5,0.95,21.0,942.5,1026.1,730.3
2016,5,10,11,30,873.0,143.0,1.0,21.0,956.0,1021.83,728.36
2016,5,10,11,45,878.5,141.0,1.1,21.5,963.0,1013.66,723.69
2016,5,10,12,0,884.0,139.0,1.2,22.0,970.0,1002.09,716.94
2016,5,10,12,15,884.0,139.0,1.3,22.0,968.0,983.84,707.35
2016,5,10,12,30,884.0,139.0,1.4,22.0,966.0,962.43,695.71
2016,5,10,12,45,888.0,135.0,1.5,22.0,958.5,937.78,681.86
2016,5,10,13,0,892.0,131.0,1.6,22.0,951.0,909.97,665.79
2016,5,10,13,15,888.5,130.0,1.7,22.0,934.0,875.58,645.16
2016,5,10,13,30,885.0,129.0,1.8,22.0,917.0,838.66,622.56
2016,5,10,13,45,881.5,126.5,1.9,22.0,893.5,797.99,597.04
2016,5,10,14,0,878.0,124.0,2.0,22.0,870.0,755.13,569.58
2016,5,10,14,15,870.5,122.0,2.05,21.5,839.0,707.99,537.99
2016,5,10,14,30,863.0,120.0,2.1,21.0,808.0,659.37,503.72
2016,5,10,14,45,854.5,117.0,2.2,21.0,772.0,608.04,465.64
2016,5,10,15,0,846.0,114.0,2.3,21.0,736.0,553.74,424.11
2016,5,10,15,15,832.5,111.5,2.35,20.5,693.5,498.22,380.76
2016,5,10,15,30,819.0,109.0,2.4,20.0,651.0,442.83,335.9
2016,5,10,15,45,803.5,105.0,2.45,20.0,605.5,385.77,287.69
2016,5,10,16,0,788.0,101.0,2.5,20.0,560.0,329.6,238.98
2016,5,10,16,15,764.5,97.5,2.55,19.5,510.0,272.97,189.91
2016,5,10,16,30,741.0,94.0,2.6,19.0,460.0,218.63,143.13
2016,5,10,16,45,711.5,88.5,2.65,18.5,409.0,159.82,95.47
2016,5,10,17,0,682.0,83.0,2.7,18.0,358.0,108.59,59.93
2016,5,10,17,15,639.0,77.5,2.65,17.5,306.5,60.74,39.14
2016,5,10,17,30,596.0,72.0,2.6,17.0,255.0,49.74,38.48
2016,5,10,17,45,536.5,64.0,2.6,16.5,205.5,45.78,35.0
2016,5,10,18,0,477.0,56.0,2.6,16.0,156.0,41.58,31.14
2016,5,10,18,15,383.5,46.0,2.5,15.5,112.0,35.28,25.23
2016,5,10,18,30,290.0,36.0,2.4,15.0,68.0,28.64,18.61
2016,5,10,18,45,145.0,18.0,2.3,14.5,34.0,14.02,1.8
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,9.5,1.9,11.0,9.5,9.05,0.0
2016,5,11,5,30,0.0,19.0,2.0,11.0,19.0,17.64,6.23
2016,5,11,5,45,5.0,38.0,2.1,11.5,39.0,38.25,26.01
2016,5,11,6,0,10.0,57.0,2.2,12.0,59.0,59.37,44.63
2016,5,11,6,15,20.5,77.5,2.1,12.5,83.0,88.71,70.04
2016,5,11,6,30,31.0,98.0,2.0,13.0,107.0,115.98,93.47
2016,5,11,6,45,39.5,119.0,1.95,13.5,132.0,143.75,116.89
2016,5,11,7,0,48.0,140.0,1.9,14.0,157.0,172.25,140.43
2016,5,11,7,15,31.5,151.0,1.85,14.0,163.0,174.37,141.58
2016,5,11,7,30,15.0,162.0,1.8,14.0,169.0,167.61,135.24
2016,5,11,7,45,26.0,188.5,1.75,14.5,202.0,202.62,163.38
2016,5,11,8,0,37.0,215.0,1.7,15.0,235.0,248.39,199.44
2016,5,11,8,15,162.5,242.5,1.65,15.5,344.0,390.18,312.9
2016,5,11,8,30,288.0,270.0,1.6,16.0,453.0,542.26,428.0
2016,5,11,8,45,400.0,254.0,1.55,16.5,526.5,642.6,500.69
2016,5,11,9,0,512.0,238.0,1.5,17.0,600.0,737.71,567.55
2016,5,11,9,15,502.5,258.0,1.45,17.0,630.0,763.3,582.24
2016,5,11,9,30,493.0,278.0,1.4,17.0,660.0,786.26,595.64
2016,5,11,9,45,565.5,265.0,1.4,17.5,721.0,850.89,638.91
2016,5,11,10,0,638.0,252.0,1.4,18.0,782.0,919.54,683.18
2016,5,11,10,15,762.0,190.5,1.4,18.0,844.0,984.2,724.28
2016,5,11,10,30,886.0,129.0,1.4,18.0,906.0,1032.97,753.85
2016,5,11,10,45,890.5,130.0,1.45,18.0,926.5,1040.67,758.2
2016,5,11,11,0,895.0,131.0,1.5,18.0,947.0,1044.87,761.01
2016,5,11,11,15,898.0,131.5,1.55,18.0,959.5,1043.53,760.45
2016,5,11,11,30,901.0,132.0,1.6,18.0,972.0,1038.67,757.83
2016,5,11,11,45,906.0,129.5,1.65,18.5,978.5,1029.29,751.03
2016,5,11,12,0,911.0,127.0,1.7,19.0,985.0,1016.45,742.15
2016,5,11,12,15,910.5,127.0,1.75,19.0,982.5,997.35,730.74
2016,5,11,12,30,910.0,127.0,1.8,19.0,980.0,975.04,717.3
2016,5,11,12,45,910.5,124.5,1.9,19.5,970.5,948.1,700.08
2016,5,11,13,0,911.0,122.0,2.0,20.0,961.0,918.11,680.75
2016,5,11,13,15,907.0,121.5,2.05,20.0,943.5,883.26,658.79
2016,5,11,13,30,903.0,121.0,2.1,20.0,926.0,845.87,634.92
2016,5,11,13,45,897.0,119.5,2.15,20.0,901.5,803.62,607.46
2016,5,11,14,0,891.0,118.0,2.2,20.0,877.0,759.32,578.24
2016,5,11,14,15,883.0,116.5,2.2,19.5,845.5,711.83,545.94
2016,5,11,14,30,875.0,115.0,2.2,19.0,814.0,662.87,510.76
2016,5,11,14,45,864.0,113.5,2.2,19.0,777.0,610.93,471.36
2016,5,11,15,0,853.0,112.0,2.2,19.0,740.0,558.27,430.27
2016,5,11,15,15,839.0,109.5,2.15,18.5,697.5,500.09,384.45
2016,5,11,15,30,825.0,107.0,2.1,18.0,655.0,444.21,338.79
2016,5,11,15,45,808.5,103.5,2.1,18.0,609.0,386.97,290.18
2016,5,11,16,0,792.0,100.0,2.1,18.0,563.0,330.7,241.16
2016,5,11,16,15,768.5,96.5,2.05,17.5,513.0,273.89,191.66
2016,5,11,16,30,745.0,93.0,2.0,17.0,463.0,219.36,144.44
2016,5,11,16,45,716.5,87.5,1.95,17.0,412.0,160.57,96.25
2016,5,11,17,0,688.0,82.0,1.9,17.0,361.0,109.16,60.13
2016,5,11,17,15,645.0,76.5,1.8,16.5,309.5,60.97,38.75
2016,5,11,17,30,602.0,71.0,1.7,16.0,258.0,48.83,37.84
2016,5,11,17,45,544.0,63.5,1.65,16.0,208.5,45.25,34.62
2016,5,11,18,0,486.0,56.0,1.6,16.0,159.0,41.46,31.06
2016,5,11,18,15,393.5,46.0,1.55,15.0,114.5,35.15,25.22
2016,5,11,18,30,301.0,36.0,1.5,14.0,70.0,28.5,18.68
2016,5,11,18,45,150.5,18.0,1.45,13.5,35.0,13.81,2.47
2016,5,11,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,64.0,14.0,2.25,10.5,19.0,25.81,0.0
2016,5,12,5,30,128.0,28.0,2.4,11.0,38.0,73.95,42.38
2016,5,12,5,45,224.0,43.5,2.55,11.5,76.0,129.5,96.1
2016,5,12,6,0,320.0,59.0,2.7,12.0,114.0,194.73,153.13
2016,5,12,6,15,174.5,79.0,2.7,12.0,110.5,166.94,135.15
2016,5,12,6,30,29.0,99.0,2.7,12.0,107.0,116.01,93.79
2016,5,12,6,45,39.0,120.0,2.75,12.5,133.0,144.46,118.05
2016,5,12,7,0,49.0,141.0,2.8,13.0,159.0,173.8,142.5
2016,5,12,7,15,156.0,162.0,2.75,13.0,232.0,273.59,226.57
2016,5,12,7,30,263.0,183.0,2.7,13.0,305.0,385.17,317.86
2016,5,12,7,45,279.0,203.5,2.65,13.5,346.0,430.58,352.33
2016,5,12,8,0,295.0,224.0,2.6,14.0,387.0,476.52,386.64
2016,5,12,8,15,354.5,232.0,2.55,14.0,444.5,543.68,438.28
2016,5,12,8,30,414.0,240.0,2.5,14.0,502.0,626.15,499.79
2016,5,12,8,45,423.5,255.5,2.5,14.5,540.5,664.53,525.6
2016,5,12,9,0,433.0,271.0,2.5,15.0,579.0,701.85,550.47
2016,5,12,9,15,620.5,205.0,2.4,15.0,673.0,820.34,638.64
2016,5,12,9,30,808.0,139.0,2.3,15.0,767.0,935.22,715.42
2016,5,12,9,45,825.0,137.0,2.25,15.5,802.0,963.97,730.62
2016,5,12,10,0,842.0,135.0,2.2,16.0,837.0,990.09,744.77
2016,5,12,10,15,849.0,136.5,2.15,16.0,863.5,998.28,748.35
2016,5,12,10,30,856.0,138.0,2.1,16.0,890.0,1012.09,755.93
2016,5,12,10,45,862.0,138.5,2.1,16.5,910.5,1020.57,759.19
2016,5,12,11,0,868.0,139.0,2.1,17.0,931.0,1025.68,760.41
2016,5,12,11,15,718.0,243.0,2.1,17.0,904.0,992.46,738.09
2016,5,12,11,30,568.0,347.0,2.1,17.0,877.0,937.77,697.58
2016,5,12,11,45,721.5,244.0,2.1,17.5,921.5,976.98,726.92
2016,5,12,12,0,875.0,141.0,2.1,18.0,966.0,995.14,736.95
2016,5,12,12,15,874.0,141.5,2.1,18.0,964.0,976.61,724.58
2016,5,12,12,30,873.0,142.0,2.1,18.0,962.0,955.01,710.64
2016,5,12,12,45,847.0,156.0,2.15,18.0,944.5,926.84,692.89
2016,5,12,13,0,821.0,170.0,2.2,18.0,927.0,890.39,669.5
2016,5,12,13,15,816.5,169.0,2.25,18.0,910.0,856.34,647.58
2016,5,12,13,30,812.0,168.0,2.3,18.0,893.0,820.06,623.89
2016,5,12,13,45,805.5,166.0,2.35,18.0,869.0,779.26,596.79
2016,5,12,14,0,799.0,164.0,2.4,18.0,845.0,736.75,567.11
2016,5,12,14,15,789.5,162.0,2.4,17.5,814.5,690.68,534.54
2016,5,12,14,30,780.0,160.0,2.4,17.0,784.0,643.59,500.33
2016,5,12,14,45,772.0,155.0,2.45,17.0,749.0,593.86,462.54
2016,5,12,15,0,764.0,150.0,2.5,17.0,714.0,543.43,423.1
2016,5,12,15,15,748.5,146.5,2.55,17.0,672.5,487.36,378.21
2016,5,12,15,30,733.0,143.0,2.6,17.0,631.0,434.15,334.16
2016,5,12,15,45,720.0,136.0,2.65,17.0,587.0,379.63,287.85
2016,5,12,16,0,707.0,129.0,2.7,17.0,543.0,325.89,241.05
2016,5,12,16,15,681.0,124.0,2.75,16.5,494.5,271.49,193.92
2016,5,12,16,30,655.0,119.0,2.8,16.0,446.0,219.77,149.35
2016,5,12,16,45,627.5,106.0,2.9,16.0,391.5,164.16,103.64
2016,5,12,17,0,600.0,93.0,3.0,16.0,337.0,111.92,65.84
2016,5,12,17,15,555.5,90.5,3.0,15.5,292.0,71.28,48.04
2016,5,12,17,30,511.0,88.0,3.0,15.0,247.0,62.53,50.14
2016,5,12,17,45,453.5,77.5,3.05,14.5,199.5,56.34,44.69
2016,5,12,18,0,396.0,67.0,3.1,14.0,152.0,49.82,38.74
2016,5,12,18,15,308.0,54.0,3.05,13.5,109.5,40.96,30.5
2016,5,12,18,30,220.0,41.0,3.0,13.0,67.0,31.73,21.59
2016,5,12,18,45,110.0,24.5,2.95,13.0,37.5,19.19,6.48
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
