Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,81.5,14.5,2.7,11.0,20.5,29.77,0.0
2016,5,13,5,30,163.0,29.0,2.8,11.0,41.0,84.49,50.32
2016,5,13,5,45,268.5,42.5,2.95,11.5,81.5,142.05,105.6
2016,5,13,6,0,374.0,56.0,3.1,12.0,122.0,211.08,166.07
2016,5,13,6,15,446.0,65.5,3.1,12.0,169.5,275.68,223.76
2016,5,13,6,30,518.0,75.0,3.1,12.0,217.0,345.93,285.34
2016,5,13,6,45,562.5,84.0,3.15,12.0,267.5,407.89,338.87
2016,5,13,7,0,607.0,93.0,3.2,12.0,318.0,473.35,393.69
2016,5,13,7,15,502.5,126.5,3.15,12.5,331.5,470.61,390.23
2016,5,13,7,30,398.0,160.0,3.1,13.0,345.0,460.9,380.16
2016,5,13,7,45,368.0,188.5,3.1,13.5,374.5,477.68,391.72
2016,5,13,8,0,338.0,217.0,3.1,14.0,404.0,501.32,407.73
2016,5,13,8,15,560.0,168.5,3.1,14.0,510.5,655.35,529.43
2016,5,13,8,30,782.0,120.0,3.1,14.0,617.0,804.67,639.29
2016,5,13,8,45,803.5,120.5,3.1,14.5,662.5,849.36,667.42
2016,5,13,9,0,825.0,121.0,3.1,15.0,708.0,892.57,694.87
2016,5,13,9,15,837.0,123.5,3.15,15.0,747.0,927.42,717.79
2016,5,13,9,30,849.0,126.0,3.2,15.0,786.0,959.77,738.94
2016,5,13,9,45,866.5,123.0,3.25,15.5,821.5,980.45,750.61
2016,5,13,10,0,884.0,120.0,3.3,16.0,857.0,1006.62,766.15
2016,5,13,10,15,890.0,121.5,3.35,16.0,884.0,1023.25,776.58
2016,5,13,10,30,896.0,123.0,3.4,16.0,911.0,1036.51,784.92
2016,5,13,10,45,903.5,121.5,3.5,16.0,932.0,1044.72,790.4
2016,5,13,11,0,911.0,120.0,3.6,16.0,953.0,1049.46,793.69
2016,5,13,11,15,913.5,120.5,3.7,16.0,965.5,1047.68,792.73
2016,5,13,11,30,916.0,121.0,3.8,16.0,978.0,1042.34,789.52
2016,5,13,11,45,919.0,120.0,3.9,16.5,984.0,1032.45,781.86
2016,5,13,12,0,922.0,119.0,4.0,17.0,990.0,1019.08,771.95
2016,5,13,12,15,921.5,119.0,4.05,17.0,987.5,999.91,759.32
2016,5,13,12,30,921.0,119.0,4.1,17.0,985.0,977.49,744.51
2016,5,13,12,45,917.5,119.0,4.15,17.0,974.5,949.2,725.66
2016,5,13,13,0,914.0,119.0,4.2,17.0,964.0,918.02,704.77
2016,5,13,13,15,910.5,118.5,4.2,16.5,947.0,883.63,682.57
2016,5,13,13,30,907.0,118.0,4.2,16.0,930.0,846.63,658.32
2016,5,13,13,45,906.5,114.0,4.25,16.0,907.0,806.26,630.38
2016,5,13,14,0,906.0,110.0,4.3,16.0,884.0,763.42,600.56
2016,5,13,14,15,899.0,109.0,4.25,16.0,853.5,716.58,566.12
2016,5,13,14,30,892.0,108.0,4.2,16.0,823.0,668.15,528.49
2016,5,13,14,45,887.5,103.5,4.2,16.0,787.5,616.68,487.95
2016,5,13,15,0,883.0,99.0,4.2,16.0,752.0,563.86,445.22
2016,5,13,15,15,871.0,97.0,4.15,15.5,710.0,508.49,399.83
2016,5,13,15,30,859.0,95.0,4.1,15.0,668.0,452.95,352.86
2016,5,13,15,45,848.5,90.5,4.05,15.0,623.5,395.92,302.66
2016,5,13,16,0,838.0,86.0,4.0,15.0,579.0,339.08,251.46
2016,5,13,16,15,817.5,83.0,3.9,14.5,529.5,276.43,195.66
2016,5,13,16,30,797.0,80.0,3.8,14.0,480.0,220.22,145.51
2016,5,13,16,45,775.0,75.0,3.75,14.0,429.0,164.23,98.1
2016,5,13,17,0,753.0,70.0,3.7,14.0,378.0,110.74,59.35
2016,5,13,17,15,714.5,65.5,3.6,13.5,326.0,60.05,36.14
2016,5,13,17,30,676.0,61.0,3.5,13.0,274.0,45.08,34.95
2016,5,13,17,45,623.0,55.0,3.45,13.0,223.5,38.3,28.83
2016,5,13,18,0,570.0,49.0,3.4,13.0,173.0,35.41,26.07
2016,5,13,18,15,482.0,41.5,3.2,12.5,126.5,31.02,21.88
2016,5,13,18,30,394.0,34.0,3.0,12.0,80.0,26.45,17.22
2016,5,13,18,45,247.0,22.5,2.85,12.0,46.5,17.82,6.31
2016,5,13,19,0,100.0,11.0,2.7,12.0,13.0,10.48,0.0
2016,5,13,19,15,50.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,2.0,13.0,2.1,12.0,13.5,12.78,0.0
2016,5,14,5,30,4.0,26.0,2.2,12.0,27.0,25.99,13.29
2016,5,14,5,45,32.0,44.5,2.35,12.5,50.5,56.19,40.36
2016,5,14,6,0,60.0,63.0,2.5,13.0,74.0,92.26,71.55
2016,5,14,6,15,74.5,84.5,2.5,13.0,102.0,124.93,100.25
2016,5,14,6,30,89.0,106.0,2.5,13.0,130.0,158.88,129.74
2016,5,14,6,45,97.5,127.5,2.55,13.5,159.0,190.94,156.83
2016,5,14,7,0,106.0,149.0,2.6,14.0,188.0,223.64,183.8
2016,5,14,7,15,53.0,121.0,2.5,14.5,140.5,154.4,125.46
2016,5,14,7,30,0.0,93.0,2.4,15.0,93.0,87.07,67.83
2016,5,14,7,45,20.5,156.5,2.3,15.5,168.0,165.1,132.52
2016,5,14,8,0,41.0,220.0,2.2,16.0,243.0,256.48,205.69
2016,5,14,8,15,90.0,254.5,2.1,16.0,310.5,333.8,267.01
2016,5,14,8,30,139.0,289.0,2.0,16.0,378.0,426.05,338.05
2016,5,14,8,45,288.5,279.5,1.95,16.5,480.5,560.93,441.25
2016,5,14,9,0,438.0,270.0,1.9,17.0,583.0,704.94,545.9
2016,5,14,9,15,409.0,300.5,1.9,17.0,605.5,721.2,553.87
2016,5,14,9,30,380.0,331.0,1.9,17.0,628.0,722.89,552.96
2016,5,14,9,45,304.5,366.5,1.9,17.5,611.0,693.73,528.05
2016,5,14,10,0,229.0,402.0,1.9,18.0,594.0,647.44,491.49
2016,5,14,10,15,358.5,372.0,1.95,18.0,683.0,757.55,572.53
2016,5,14,10,30,488.0,342.0,2.0,18.0,772.0,867.95,650.06
2016,5,14,10,45,355.5,398.0,2.05,18.0,715.0,781.32,585.89
2016,5,14,11,0,223.0,454.0,2.1,18.0,658.0,691.89,520.2
2016,5,14,11,15,565.0,286.5,2.15,18.0,813.5,881.99,663.17
2016,5,14,11,30,907.0,119.0,2.2,18.0,969.0,1031.24,763.04
2016,5,14,11,45,906.0,120.5,2.25,18.0,974.0,1020.05,754.42
2016,5,14,12,0,905.0,122.0,2.3,18.0,979.0,1005.48,745.47
2016,5,14,12,15,905.0,122.0,2.35,18.0,976.5,987.11,734.07
2016,5,14,12,30,905.0,122.0,2.4,18.0,974.0,965.53,720.58
2016,5,14,12,45,893.5,127.5,2.45,18.5,961.5,935.69,700.23
2016,5,14,13,0,882.0,133.0,2.5,19.0,949.0,903.36,678.23
2016,5,14,13,15,878.0,132.0,2.55,18.5,932.0,869.04,657.29
2016,5,14,13,30,874.0,131.0,2.6,18.0,915.0,832.28,634.39
2016,5,14,13,45,866.5,131.0,2.65,18.0,890.5,791.46,607.16
2016,5,14,14,0,859.0,131.0,2.7,18.0,866.0,748.78,578.31
2016,5,14,14,15,850.5,129.5,2.75,18.0,835.0,702.43,544.9
2016,5,14,14,30,842.0,128.0,2.8,18.0,804.0,654.34,509.01
2016,5,14,14,45,828.0,127.5,2.85,18.0,767.0,602.5,469.33
2016,5,14,15,0,814.0,127.0,2.9,18.0,730.0,550.37,428.29
2016,5,14,15,15,799.5,124.0,2.9,17.5,688.5,495.74,384.78
2016,5,14,15,30,785.0,121.0,2.9,17.0,647.0,441.41,340.07
2016,5,14,15,45,763.0,119.0,2.95,17.0,601.0,385.75,292.53
2016,5,14,16,0,741.0,117.0,3.0,17.0,555.0,327.78,242.22
2016,5,14,16,15,716.5,113.0,2.95,16.5,506.0,272.83,194.15
2016,5,14,16,30,692.0,109.0,2.9,16.0,457.0,220.3,148.46
2016,5,14,16,45,649.0,101.0,2.9,16.0,399.5,164.6,103.02
2016,5,14,17,0,606.0,93.0,2.9,16.0,342.0,113.97,66.93
2016,5,14,17,15,573.5,88.5,2.85,15.5,299.0,71.6,46.9
2016,5,14,17,30,541.0,84.0,2.8,15.0,256.0,58.87,46.9
2016,5,14,17,45,491.5,73.5,2.75,15.0,208.0,53.2,41.83
2016,5,14,18,0,442.0,63.0,2.7,15.0,160.0,47.15,36.25
2016,5,14,18,15,352.5,52.0,2.55,14.5,116.5,39.33,29.01
2016,5,14,18,30,263.0,41.0,2.4,14.0,73.0,31.65,21.58
2016,5,14,18,45,151.5,26.0,2.25,14.0,42.5,20.36,8.52
2016,5,14,19,0,40.0,11.0,2.1,14.0,12.0,10.48,0.0
2016,5,14,19,15,20.0,5.5,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,15.0,2.2,12.5,22.0,30.2,0.0
2016,5,15,5,30,161.0,30.0,2.2,13.0,44.0,85.75,53.28
2016,5,15,5,45,266.5,43.0,2.25,13.5,83.5,142.04,105.22
2016,5,15,6,0,372.0,56.0,2.3,14.0,123.0,210.54,164.48
2016,5,15,6,15,443.5,65.0,2.15,14.0,170.0,274.58,220.79
2016,5,15,6,30,515.0,74.0,2.0,14.0,217.0,343.89,280.39
2016,5,15,6,45,571.0,79.5,1.85,14.5,268.5,407.84,333.49
2016,5,15,7,0,627.0,85.0,1.7,15.0,320.0,476.38,388.08
2016,5,15,7,15,663.0,90.0,1.65,15.5,371.0,535.91,433.88
2016,5,15,7,30,699.0,95.0,1.6,16.0,422.0,597.27,479.35
2016,5,15,7,45,730.0,97.5,1.55,16.5,472.5,651.13,517.41
2016,5,15,8,0,761.0,100.0,1.5,17.0,523.0,708.13,555.18
2016,5,15,8,15,781.5,103.0,1.5,17.5,570.5,757.45,586.87
2016,5,15,8,30,802.0,106.0,1.5,18.0,618.0,805.83,617.26
2016,5,15,8,45,821.5,106.5,1.5,18.5,663.0,849.26,643.65
2016,5,15,9,0,841.0,107.0,1.5,19.0,708.0,884.08,663.85
2016,5,15,9,15,853.0,109.0,1.55,19.0,747.5,918.49,685.57
2016,5,15,9,30,865.0,111.0,1.6,19.0,787.0,950.42,705.55
2016,5,15,9,45,883.5,107.5,1.65,19.5,823.0,979.98,722.58
2016,5,15,10,0,902.0,104.0,1.7,20.0,859.0,1006.89,737.84
2016,5,15,10,15,908.5,105.5,1.85,20.0,886.5,1024.36,749.87
2016,5,15,10,30,915.0,107.0,2.0,20.0,914.0,1038.43,759.87
2016,5,15,10,45,920.0,107.5,2.15,20.0,934.5,1046.43,766.06
2016,5,15,11,0,925.0,108.0,2.3,20.0,955.0,1050.86,770.06
2016,5,15,11,15,927.5,108.5,2.4,20.0,968.0,1049.18,769.62
2016,5,15,11,30,930.0,109.0,2.5,20.0,981.0,1043.9,766.99
2016,5,15,11,45,930.0,110.0,2.7,20.5,986.5,1033.07,760.4
2016,5,15,12,0,930.0,111.0,2.9,21.0,992.0,1018.76,751.49
2016,5,15,12,15,929.5,111.0,2.95,20.5,989.5,999.59,740.88
2016,5,15,12,30,929.0,111.0,3.0,20.0,987.0,977.14,728.09
2016,5,15,12,45,930.0,108.5,3.15,20.0,978.0,950.45,711.79
2016,5,15,13,0,931.0,106.0,3.3,20.0,969.0,920.63,693.2
2016,5,15,13,15,927.5,105.5,3.35,20.0,952.0,885.89,670.42
2016,5,15,13,30,924.0,105.0,3.4,20.0,935.0,848.51,645.66
2016,5,15,13,45,917.0,105.0,3.5,20.0,910.0,806.43,617.64
2016,5,15,14,0,910.0,105.0,3.6,20.0,885.0,762.32,587.83
2016,5,15,14,15,903.0,103.5,3.65,19.5,854.0,715.02,555.59
2016,5,15,14,30,896.0,102.0,3.7,19.0,823.0,666.13,519.75
2016,5,15,14,45,886.0,100.5,3.75,19.0,786.5,614.11,479.5
2016,5,15,15,0,876.0,99.0,3.8,19.0,750.0,561.25,437.46
2016,5,15,15,15,863.5,97.0,3.85,18.5,708.0,506.14,393.19
2016,5,15,15,30,851.0,95.0,3.9,18.0,666.0,450.93,347.3
2016,5,15,15,45,832.5,93.0,4.0,18.0,619.5,393.63,297.85
2016,5,15,16,0,814.0,91.0,4.1,18.0,573.0,332.87,244.6
2016,5,15,16,15,792.5,88.0,4.1,17.5,523.5,275.98,194.2
2016,5,15,16,30,771.0,85.0,4.1,17.0,474.0,221.09,145.82
2016,5,15,16,45,739.0,81.5,4.1,17.0,422.5,166.52,100.44
2016,5,15,17,0,707.0,78.0,4.1,17.0,371.0,115.65,64.05
2016,5,15,17,15,667.0,73.5,4.0,16.5,319.5,62.88,37.43
2016,5,15,17,30,627.0,69.0,3.9,16.0,268.0,46.84,36.06
2016,5,15,17,45,565.5,63.0,3.85,16.0,218.0,44.38,33.86
2016,5,15,18,0,504.0,57.0,3.8,16.0,168.0,41.82,31.42
2016,5,15,18,15,416.5,47.5,3.7,15.5,123.5,35.99,25.97
2016,5,15,18,30,329.0,38.0,3.6,15.0,79.0,29.85,19.99
2016,5,15,18,45,196.0,25.0,3.5,14.5,46.5,19.54,8.4
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,11.44,0.0
2016,5,15,19,15,31.5,6.0,3.4,14.0,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,80.5,15.0,2.0,11.5,22.0,36.27,0.0
2016,5,16,5,30,161.0,30.0,2.0,12.0,44.0,85.59,54.29
2016,5,16,5,45,258.5,43.5,2.05,12.5,83.0,140.13,104.43
2016,5,16,6,0,356.0,57.0,2.1,13.0,122.0,205.9,161.58
2016,5,16,6,15,425.5,66.5,2.05,13.5,168.5,268.7,216.57
2016,5,16,6,30,495.0,76.0,2.0,14.0,215.0,336.65,274.66
2016,5,16,6,45,549.0,82.0,2.0,14.5,265.0,399.09,326.87
2016,5,16,7,0,603.0,88.0,2.0,15.0,315.0,465.94,380.82
2016,5,16,7,15,639.0,93.5,2.0,15.5,365.5,524.88,426.74
2016,5,16,7,30,675.0,99.0,2.0,16.0,416.0,585.7,472.54
2016,5,16,7,45,708.0,101.5,2.05,16.5,467.0,642.38,514.11
2016,5,16,8,0,741.0,104.0,2.1,17.0,518.0,697.35,551.82
2016,5,16,8,15,761.5,107.0,2.1,17.5,565.0,745.89,583.69
2016,5,16,8,30,782.0,110.0,2.1,18.0,612.0,793.53,614.3
2016,5,16,8,45,801.0,111.5,2.1,18.5,656.0,836.99,641.4
2016,5,16,9,0,820.0,113.0,2.1,19.0,700.0,878.88,666.98
2016,5,16,9,15,832.5,115.0,2.1,19.5,739.0,905.95,682.19
2016,5,16,9,30,845.0,117.0,2.1,20.0,778.0,937.82,700.63
2016,5,16,9,45,863.0,113.5,2.1,20.5,813.5,966.49,716.71
2016,5,16,10,0,881.0,110.0,2.1,21.0,849.0,992.57,731.01
2016,5,16,10,15,888.0,111.5,2.1,21.0,876.5,1010.22,741.22
2016,5,16,10,30,895.0,113.0,2.1,21.0,904.0,1024.56,749.44
2016,5,16,10,45,900.0,114.0,2.15,21.5,924.5,1032.94,753.13
2016,5,16,11,0,905.0,115.0,2.2,22.0,945.0,1037.83,754.73
2016,5,16,11,15,908.0,115.5,2.25,22.0,958.0,1036.66,754.06
2016,5,16,11,30,911.0,116.0,2.3,22.0,971.0,1031.95,751.29
2016,5,16,11,45,912.0,116.0,2.35,22.0,976.5,1021.27,744.8
2016,5,16,12,0,913.0,116.0,2.4,22.0,982.0,1007.16,736.23
2016,5,16,12,15,913.0,116.0,2.45,22.0,980.0,988.77,724.94
2016,5,16,12,30,913.0,116.0,2.5,22.0,978.0,967.14,711.59
2016,5,16,12,45,912.0,115.0,2.6,22.0,968.5,940.51,695.36
2016,5,16,13,0,911.0,114.0,2.7,22.0,959.0,910.9,677.04
2016,5,16,13,15,907.0,113.5,2.75,22.0,942.0,876.37,654.87
2016,5,16,13,30,903.0,113.0,2.8,22.0,925.0,839.31,630.81
2016,5,16,13,45,898.5,111.5,2.85,22.0,901.0,798.55,603.96
2016,5,16,14,0,894.0,110.0,2.9,22.0,877.0,755.65,575.32
2016,5,16,14,15,886.0,109.0,2.9,21.5,846.5,708.84,543.61
2016,5,16,14,30,878.0,108.0,2.9,21.0,816.0,660.57,508.7
2016,5,16,14,45,864.5,108.0,2.95,21.0,778.5,608.73,469.33
2016,5,16,15,0,851.0,108.0,3.0,21.0,741.0,556.39,428.45
2016,5,16,15,15,837.5,105.5,3.0,21.0,699.5,501.64,384.45
2016,5,16,15,30,824.0,103.0,3.0,21.0,658.0,443.48,336.62
2016,5,16,15,45,800.0,103.0,3.05,21.0,610.5,386.86,288.8
2016,5,16,16,0,776.0,103.0,3.1,21.0,563.0,332.02,241.33
2016,5,16,16,15,753.0,99.5,3.1,20.5,514.5,276.46,193.19
2016,5,16,16,30,730.0,96.0,3.1,20.0,466.0,223.13,147.17
2016,5,16,16,45,696.5,92.5,3.1,19.5,415.0,166.12,100.81
2016,5,16,17,0,663.0,89.0,3.1,19.0,364.0,117.14,66.19
2016,5,16,17,15,621.0,83.0,3.05,18.5,313.5,70.02,43.21
2016,5,16,17,30,579.0,77.0,3.0,18.0,263.0,52.92,41.11
2016,5,16,17,45,518.5,69.5,2.95,17.5,214.0,49.54,38.19
2016,5,16,18,0,458.0,62.0,2.9,17.0,165.0,45.97,34.95
2016,5,16,18,15,370.5,52.0,2.85,16.5,121.5,39.88,29.29
2016,5,16,18,30,283.0,42.0,2.8,16.0,78.0,32.37,22.11
2016,5,16,18,45,164.0,27.0,2.75,15.5,46.0,21.1,9.9
2016,5,16,19,0,45.0,12.0,2.7,15.0,14.0,11.44,0.0
2016,5,16,19,15,22.5,6.0,2.65,14.5,7.0,5.72,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,130.0,14.0,1.85,14.5,25.5,46.34,0.0
2016,5,17,5,30,260.0,28.0,1.9,15.0,51.0,109.86,69.69
2016,5,17,5,45,363.5,38.0,1.95,16.0,93.0,168.74,123.8
2016,5,17,6,0,467.0,48.0,2.0,17.0,135.0,239.42,184.57
2016,5,17,6,15,534.0,55.5,2.0,17.0,184.0,302.96,240.4
2016,5,17,6,30,601.0,63.0,2.0,17.0,233.0,373.12,300.37
2016,5,17,6,45,648.5,68.0,2.05,17.5,285.0,436.17,352.61
2016,5,17,7,0,696.0,73.0,2.1,18.0,337.0,501.08,404.5
2016,5,17,7,15,729.0,77.0,2.15,18.5,389.0,560.82,450.58
2016,5,17,7,30,762.0,81.0,2.2,19.0,441.0,621.94,496.12
2016,5,17,7,45,787.0,84.0,2.3,20.0,491.5,677.15,533.89
2016,5,17,8,0,812.0,87.0,2.4,21.0,542.0,732.32,570.1
2016,5,17,8,15,830.5,90.0,2.4,21.0,590.0,781.89,603.12
2016,5,17,8,30,849.0,93.0,2.4,21.0,638.0,824.21,630.59
2016,5,17,8,45,863.0,95.5,2.45,21.5,682.5,866.3,656.74
2016,5,17,9,0,877.0,98.0,2.5,22.0,727.0,906.36,681.15
2016,5,17,9,15,888.0,99.5,2.45,22.5,766.0,940.26,700.27
2016,5,17,9,30,899.0,101.0,2.4,23.0,805.0,971.52,717.42
2016,5,17,9,45,907.5,102.5,2.4,23.5,839.0,997.51,731.46
2016,5,17,10,0,916.0,104.0,2.4,24.0,873.0,1020.39,743.46
2016,5,17,10,15,922.0,105.0,2.35,24.0,900.0,1036.97,752.33
2016,5,17,10,30,928.0,106.0,2.3,24.0,927.0,1050.11,759.11
2016,5,17,10,45,931.5,107.0,2.3,24.5,947.0,1057.19,761.25
2016,5,17,11,0,935.0,108.0,2.3,25.0,967.0,1060.66,761.28
2016,5,17,11,15,937.0,108.5,2.25,25.0,980.0,1058.46,758.79
2016,5,17,11,30,939.0,109.0,2.2,25.0,993.0,1052.64,754.2
2016,5,17,11,45,939.0,110.0,2.15,25.0,997.5,1041.75,746.58
2016,5,17,12,0,939.0,111.0,2.1,25.0,1002.0,1027.37,736.9
2016,5,17,12,15,938.0,110.5,2.05,25.0,999.5,1007.12,723.65
2016,5,17,12,30,937.0,110.0,2.0,25.0,997.0,983.62,708.45
2016,5,17,12,45,935.0,109.5,2.0,25.5,987.0,956.04,689.93
2016,5,17,13,0,933.0,109.0,2.0,26.0,977.0,925.46,669.54
2016,5,17,13,15,929.5,108.5,2.0,26.0,959.0,890.73,647.74
2016,5,17,13,30,926.0,108.0,2.0,26.0,941.0,853.37,624.09
2016,5,17,13,45,919.5,107.5,2.0,26.0,916.5,811.22,597.08
2016,5,17,14,0,913.0,107.0,2.0,26.0,892.0,767.01,568.42
2016,5,17,14,15,905.5,105.5,2.05,26.0,860.5,719.34,536.85
2016,5,17,14,30,898.0,104.0,2.1,26.0,829.0,670.12,501.89
2016,5,17,14,45,888.0,102.5,2.15,26.0,792.5,618.12,463.88
2016,5,17,15,0,878.0,101.0,2.2,26.0,756.0,565.26,424.04
2016,5,17,15,15,865.0,98.5,2.25,25.5,713.5,509.47,381.5
2016,5,17,15,30,852.0,96.0,2.3,25.0,671.0,453.64,337.33
2016,5,17,15,45,835.5,93.5,2.35,25.0,625.0,396.7,290.2
2016,5,17,16,0,819.0,91.0,2.4,25.0,579.0,336.06,239.1
2016,5,17,16,15,797.5,88.0,2.4,24.5,529.5,278.98,190.41
2016,5,17,16,30,776.0,85.0,2.4,24.0,480.0,223.88,143.49
2016,5,17,16,45,745.0,81.5,2.45,23.5,428.5,169.22,99.5
2016,5,17,17,0,714.0,78.0,2.5,23.0,377.0,118.12,63.74
2016,5,17,17,15,674.5,73.5,2.4,22.0,325.5,65.0,37.0
2016,5,17,17,30,635.0,69.0,2.3,21.0,274.0,46.64,35.13
2016,5,17,17,45,574.5,63.0,2.25,20.5,223.5,44.17,33.04
2016,5,17,18,0,514.0,57.0,2.2,20.0,173.0,41.59,30.71
2016,5,17,18,15,429.0,48.0,2.15,19.0,128.0,36.2,25.81
2016,5,17,18,30,344.0,39.0,2.1,18.0,83.0,30.53,20.41
2016,5,17,18,45,214.5,26.0,2.05,17.5,49.5,20.65,9.82
2016,5,17,19,0,85.0,13.0,2.0,17.0,16.0,12.39,0.0
2016,5,17,19,15,42.5,6.5,1.95,16.5,8.0,6.2,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,108.5,15.0,1.3,14.5,25.0,42.2,0.0
2016,5,18,5,30,217.0,30.0,1.3,15.0,50.0,99.68,64.04
2016,5,18,5,45,315.0,41.5,1.35,15.5,90.5,157.37,116.02
2016,5,18,6,0,413.0,53.0,1.4,16.0,131.0,225.01,174.17
2016,5,18,6,15,479.5,61.5,1.3,16.0,178.0,286.63,227.8
2016,5,18,6,30,546.0,70.0,1.2,16.0,225.0,354.82,285.42
2016,5,18,6,45,592.5,76.0,1.15,16.5,275.0,415.73,335.08
2016,5,18,7,0,639.0,82.0,1.1,17.0,325.0,480.27,385.55
2016,5,18,7,15,672.5,87.0,1.0,17.5,375.5,538.67,428.96
2016,5,18,7,30,706.0,92.0,0.9,18.0,426.0,598.66,471.59
2016,5,18,7,45,731.0,96.0,0.85,18.5,475.0,650.31,506.53
2016,5,18,8,0,756.0,100.0,0.8,19.0,524.0,704.33,540.83
2016,5,18,8,15,775.0,103.0,0.8,19.5,571.0,752.15,570.47
2016,5,18,8,30,794.0,106.0,0.8,20.0,618.0,798.94,598.8
2016,5,18,8,45,806.0,110.0,0.85,20.5,660.0,839.46,623.2
2016,5,18,9,0,818.0,114.0,0.9,21.0,702.0,877.95,646.02
2016,5,18,9,15,829.5,116.0,1.0,21.0,740.0,911.48,667.54
2016,5,18,9,30,841.0,118.0,1.1,21.0,778.0,934.81,682.51
2016,5,18,9,45,853.5,117.5,1.2,21.5,812.0,961.28,698.32
2016,5,18,10,0,866.0,117.0,1.3,22.0,846.0,984.98,712.28
2016,5,18,10,15,872.5,118.5,1.4,22.0,872.5,1001.88,723.34
2016,5,18,10,30,879.0,120.0,1.5,22.0,899.0,1015.52,732.51
2016,5,18,10,45,880.5,122.5,1.6,22.5,918.0,1021.81,735.73
2016,5,18,11,0,882.0,125.0,1.7,23.0,937.0,1024.62,736.91
2016,5,18,11,15,885.0,125.5,1.75,23.0,949.5,1023.45,736.39
2016,5,18,11,30,888.0,126.0,1.8,23.0,962.0,1018.84,733.86
2016,5,18,11,45,890.0,126.0,1.85,23.0,967.5,1009.34,728.34
2016,5,18,12,0,892.0,126.0,1.9,23.0,973.0,996.49,720.81
2016,5,18,12,15,891.5,126.0,1.95,23.0,971.5,977.97,709.72
2016,5,18,12,30,891.0,126.0,2.0,23.0,970.0,956.34,696.67
2016,5,18,12,45,888.5,126.0,2.05,23.0,960.0,929.87,680.45
2016,5,18,13,0,886.0,126.0,2.1,23.0,950.0,900.58,662.33
2016,5,18,13,15,882.5,125.0,2.15,23.0,933.5,866.83,641.12
2016,5,18,13,30,879.0,124.0,2.2,23.0,917.0,830.59,618.07
2016,5,18,13,45,872.5,123.5,2.3,23.0,893.0,790.17,592.29
2016,5,18,14,0,866.0,123.0,2.4,23.0,869.0,747.81,564.78
2016,5,18,14,15,858.5,121.5,2.45,22.5,839.0,702.14,534.08
2016,5,18,14,30,851.0,120.0,2.5,22.0,809.0,655.03,500.67
2016,5,18,14,45,837.0,120.0,2.55,22.0,772.0,604.19,462.51
2016,5,18,15,0,823.0,120.0,2.6,22.0,735.0,550.97,421.54
2016,5,18,15,15,809.5,117.5,2.6,21.5,694.0,497.07,379.43
2016,5,18,15,30,796.0,115.0,2.6,21.0,653.0,443.35,336.01
2016,5,18,15,45,781.0,111.0,2.65,20.5,608.5,388.17,290.17
2016,5,18,16,0,766.0,107.0,2.7,20.0,564.0,333.84,243.67
2016,5,18,16,15,743.5,103.0,2.7,19.5,515.5,278.62,195.85
2016,5,18,16,30,721.0,99.0,2.7,19.0,467.0,221.24,146.57
2016,5,18,16,45,699.5,92.0,2.7,18.5,418.5,167.91,102.45
2016,5,18,17,0,678.0,85.0,2.7,18.0,370.0,117.08,65.41
2016,5,18,17,15,638.5,79.5,2.7,17.5,319.5,69.57,41.62
2016,5,18,17,30,599.0,74.0,2.7,17.0,269.0,50.33,38.99
2016,5,18,17,45,543.5,67.0,2.75,17.0,220.5,47.25,36.27
2016,5,18,18,0,488.0,60.0,2.8,17.0,172.0,44.0,33.24
2016,5,18,18,15,403.5,50.5,2.8,16.5,127.5,38.27,27.93
2016,5,18,18,30,319.0,41.0,2.8,16.0,83.0,32.25,22.11
2016,5,18,18,45,194.5,27.5,2.85,15.5,50.0,21.45,10.84
2016,5,18,19,0,70.0,14.0,2.9,15.0,17.0,13.34,0.0
2016,5,18,19,15,35.0,7.0,2.95,14.5,8.5,6.67,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,92.0,17.5,3.95,11.0,26.0,42.13,0.0
2016,5,19,5,30,184.0,35.0,4.1,11.0,52.0,97.33,64.92
2016,5,19,5,45,291.5,47.0,4.35,11.5,93.0,154.62,116.73
2016,5,19,6,0,399.0,59.0,4.6,12.0,134.0,226.09,179.39
2016,5,19,6,15,469.0,67.5,4.6,12.0,182.5,288.7,235.74
2016,5,19,6,30,539.0,76.0,4.6,12.0,231.0,358.15,297.05
2016,5,19,6,45,588.0,76.5,4.7,12.5,275.5,413.99,345.63
2016,5,19,7,0,637.0,77.0,4.8,13.0,320.0,473.36,395.72
2016,5,19,7,15,585.0,105.0,4.6,13.5,353.0,503.78,419.05
2016,5,19,7,30,533.0,133.0,4.4,14.0,386.0,522.09,431.58
2016,5,19,7,45,490.0,164.0,4.25,14.5,416.5,549.18,450.1
2016,5,19,8,0,447.0,195.0,4.1,15.0,447.0,570.76,463.55
2016,5,19,8,15,412.0,225.5,4.0,15.5,473.0,593.03,477.39
2016,5,19,8,30,377.0,256.0,3.9,16.0,499.0,599.81,479.37
2016,5,19,8,45,626.0,181.5,3.8,16.5,618.0,765.07,606.12
2016,5,19,9,0,875.0,107.0,3.7,17.0,737.0,914.3,709.0
2016,5,19,9,15,885.5,109.0,3.55,17.0,776.5,948.13,728.99
2016,5,19,9,30,896.0,111.0,3.4,17.0,816.0,979.29,747.76
2016,5,19,9,45,894.5,118.5,3.25,17.5,847.0,1001.89,759.04
2016,5,19,10,0,893.0,126.0,3.1,18.0,878.0,1020.92,767.83
2016,5,19,10,15,898.5,127.0,3.15,18.0,904.5,1036.53,777.52
2016,5,19,10,30,904.0,128.0,3.2,18.0,931.0,1048.77,785.09
2016,5,19,10,45,909.5,128.5,3.25,18.5,951.0,1057.04,788.66
2016,5,19,11,0,915.0,129.0,3.3,19.0,971.0,1061.79,790.05
2016,5,19,11,15,917.5,129.5,3.35,19.0,984.0,1059.97,788.75
2016,5,19,11,30,920.0,130.0,3.4,19.0,997.0,1054.6,785.27
2016,5,19,11,45,922.5,129.5,3.45,19.0,1003.0,1044.72,778.94
2016,5,19,12,0,925.0,129.0,3.5,19.0,1009.0,1031.37,770.42
2016,5,19,12,15,924.5,128.5,3.55,19.0,1007.0,1011.76,757.8
2016,5,19,12,30,924.0,128.0,3.6,19.0,1005.0,988.93,743.08
2016,5,19,12,45,689.0,256.0,3.7,19.0,906.0,884.13,671.81
2016,5,19,13,0,454.0,384.0,3.8,19.0,807.0,775.06,589.59
2016,5,19,13,15,495.0,363.0,3.95,19.0,817.0,770.25,588.61
2016,5,19,13,30,536.0,342.0,4.1,19.0,827.0,761.47,583.93
2016,5,19,13,45,723.5,229.5,4.25,19.0,865.0,777.16,600.58
2016,5,19,14,0,911.0,117.0,4.4,19.0,903.0,775.41,602.78
2016,5,19,14,15,903.0,116.0,4.5,18.5,871.5,727.98,569.92
2016,5,19,14,30,895.0,115.0,4.6,18.0,840.0,679.05,533.95
2016,5,19,14,45,880.0,115.0,4.7,18.0,801.5,625.6,492.39
2016,5,19,15,0,865.0,115.0,4.8,18.0,763.0,571.77,449.36
2016,5,19,15,15,851.0,113.0,4.9,17.5,720.5,513.82,402.73
2016,5,19,15,30,837.0,111.0,5.0,17.0,678.0,458.18,356.26
2016,5,19,15,45,709.0,138.0,5.1,16.5,595.5,381.53,293.31
2016,5,19,16,0,581.0,165.0,5.2,16.0,513.0,320.89,243.34
2016,5,19,16,15,532.5,164.0,5.25,15.5,462.0,271.09,200.88
2016,5,19,16,30,484.0,163.0,5.3,15.0,411.0,226.13,163.08
2016,5,19,16,45,437.5,152.5,5.4,14.5,359.0,179.4,125.52
2016,5,19,17,0,391.0,142.0,5.5,14.0,307.0,138.12,95.57
2016,5,19,17,15,356.0,130.5,5.4,13.5,265.5,101.95,74.58
2016,5,19,17,30,321.0,119.0,5.3,13.0,224.0,89.46,74.53
2016,5,19,17,45,289.5,101.0,5.25,13.0,183.5,77.32,63.7
2016,5,19,18,0,258.0,83.0,5.2,13.0,143.0,64.69,52.23
2016,5,19,18,15,210.5,65.5,5.2,12.5,106.5,51.92,40.51
2016,5,19,18,30,163.0,48.0,5.2,12.0,70.0,38.73,28.18
2016,5,19,18,45,81.5,31.5,5.25,12.0,42.5,25.86,14.78
2016,5,19,19,0,0.0,15.0,5.3,12.0,15.0,13.85,0.0
2016,5,19,19,15,0.0,7.5,5.3,12.0,7.5,7.15,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,113.0,17.0,4.5,10.0,27.5,45.92,0.0
2016,5,20,5,30,226.0,34.0,4.5,10.0,55.0,106.82,71.91
2016,5,20,5,45,332.5,45.0,4.55,10.5,97.5,166.64,126.36
2016,5,20,6,0,439.0,56.0,4.6,11.0,140.0,238.04,189.52
2016,5,20,6,15,507.0,63.5,4.6,11.0,188.5,300.75,246.44
2016,5,20,6,30,575.0,71.0,4.6,11.0,237.0,370.06,307.99
2016,5,20,6,45,626.5,76.0,4.7,11.5,289.0,433.99,363.31
2016,5,20,7,0,678.0,81.0,4.8,12.0,341.0,501.96,420.29
2016,5,20,7,15,711.0,85.5,4.75,12.0,393.0,561.29,469.1
2016,5,20,7,30,744.0,90.0,4.7,12.0,445.0,619.96,516.07
2016,5,20,7,45,768.5,93.5,4.7,12.5,495.0,674.57,556.89
2016,5,20,8,0,793.0,97.0,4.7,13.0,545.0,729.11,595.76
2016,5,20,8,15,811.5,100.0,4.65,13.0,592.5,777.89,630.38
2016,5,20,8,30,830.0,103.0,4.6,13.0,640.0,825.5,663.6
2016,5,20,8,45,841.0,107.5,4.6,13.5,683.0,866.84,690.76
2016,5,20,9,0,852.0,112.0,4.6,14.0,726.0,905.99,715.98
2016,5,20,9,15,863.5,114.0,4.6,14.0,765.5,933.01,733.62
2016,5,20,9,30,875.0,116.0,4.6,14.0,805.0,964.58,754.54
2016,5,20,9,45,885.5,116.5,4.6,14.5,838.5,990.82,770.11
2016,5,20,10,0,896.0,117.0,4.6,15.0,872.0,1014.12,783.57
2016,5,20,10,15,902.0,118.0,4.6,15.0,899.0,1030.34,793.66
2016,5,20,10,30,908.0,119.0,4.6,15.0,926.0,1043.2,801.55
2016,5,20,10,45,909.5,122.0,4.65,15.0,945.5,1050.14,805.97
2016,5,20,11,0,911.0,125.0,4.7,15.0,965.0,1053.5,808.09
2016,5,20,11,15,913.5,125.5,4.7,15.0,978.0,1051.76,806.37
2016,5,20,11,30,916.0,126.0,4.7,15.0,991.0,1046.48,802.38
2016,5,20,11,45,617.5,289.5,4.75,15.0,874.5,917.79,710.68
2016,5,20,12,0,319.0,453.0,4.8,15.0,758.0,769.18,594.87
2016,5,20,12,15,616.0,291.0,4.8,15.0,877.0,889.1,691.97
2016,5,20,12,30,913.0,129.0,4.8,15.0,996.0,979.67,757.68
2016,5,20,12,45,906.0,131.5,4.85,15.0,984.5,950.99,737.48
2016,5,20,13,0,899.0,134.0,4.9,15.0,973.0,919.64,716.11
2016,5,20,13,15,894.5,133.5,4.9,15.0,955.5,885.13,692.03
2016,5,20,13,30,890.0,133.0,4.9,15.0,938.0,848.16,666.08
2016,5,20,13,45,881.5,133.0,4.9,15.0,913.0,806.27,636.39
2016,5,20,14,0,873.0,133.0,4.9,15.0,888.0,762.57,605.14
2016,5,20,14,15,864.5,131.5,4.9,15.0,857.0,715.94,569.97
2016,5,20,14,30,856.0,130.0,4.9,15.0,826.0,667.95,532.51
2016,5,20,14,45,844.5,128.0,4.9,15.0,788.5,615.47,490.77
2016,5,20,15,0,833.0,126.0,4.9,15.0,751.0,562.84,447.86
2016,5,20,15,15,818.5,123.5,4.85,14.5,709.5,508.0,402.76
2016,5,20,15,30,804.0,121.0,4.8,14.0,668.0,453.43,356.52
2016,5,20,15,45,787.0,117.5,4.8,14.0,622.0,397.56,307.47
2016,5,20,16,0,770.0,114.0,4.8,14.0,576.0,342.74,258.27
2016,5,20,16,15,746.0,110.0,4.7,13.5,527.0,282.72,204.93
2016,5,20,16,30,722.0,106.0,4.6,13.0,478.0,228.82,156.92
2016,5,20,16,45,692.0,101.0,4.55,13.0,427.0,175.78,111.81
2016,5,20,17,0,662.0,96.0,4.5,13.0,376.0,126.19,74.77
2016,5,20,17,15,619.5,90.0,4.4,12.5,325.0,79.08,49.9
2016,5,20,17,30,577.0,84.0,4.3,12.0,274.0,58.07,46.74
2016,5,20,17,45,513.0,77.0,4.25,12.0,224.0,55.36,44.3
2016,5,20,18,0,449.0,70.0,4.2,12.0,174.0,52.53,41.6
2016,5,20,18,15,362.5,59.0,4.05,11.5,130.0,44.45,34.07
2016,5,20,18,30,276.0,48.0,3.9,11.0,86.0,36.94,26.8
2016,5,20,18,45,161.5,32.5,3.8,11.0,52.5,25.4,14.78
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,14.26,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,8.1,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,2.05,11.0,14.0,12.99,0.0
2016,5,21,5,30,0.0,28.0,2.1,11.0,28.0,26.48,15.43
2016,5,21,5,45,6.0,47.0,2.2,11.0,48.5,47.52,34.33
2016,5,21,6,0,12.0,66.0,2.3,11.0,69.0,68.9,53.2
2016,5,21,6,15,22.5,87.0,2.35,11.0,93.0,99.01,79.42
2016,5,21,6,30,33.0,108.0,2.4,11.0,117.0,126.89,103.55
2016,5,21,6,45,42.0,128.5,2.45,11.5,143.0,154.37,126.78
2016,5,21,7,0,51.0,149.0,2.5,12.0,169.0,182.66,150.24
2016,5,21,7,15,67.5,173.5,2.6,12.0,203.5,220.98,182.03
2016,5,21,7,30,84.0,198.0,2.7,12.0,238.0,260.65,214.45
2016,5,21,7,45,147.0,221.5,2.8,12.5,301.0,343.83,282.07
2016,5,21,8,0,210.0,245.0,2.9,13.0,364.0,422.78,344.63
2016,5,21,8,15,118.0,244.0,2.95,13.0,312.0,354.37,287.38
2016,5,21,8,30,26.0,243.0,3.0,13.0,260.0,257.56,206.98
2016,5,21,8,45,104.0,290.0,3.1,13.0,364.5,386.3,311.32
2016,5,21,9,0,182.0,337.0,3.2,13.0,469.0,521.45,416.41
2016,5,21,9,15,144.0,354.0,3.15,13.0,462.5,507.78,403.02
2016,5,21,9,30,106.0,371.0,3.1,13.0,456.0,478.93,379.01
2016,5,21,9,45,94.5,383.0,3.1,13.0,461.0,480.79,379.44
2016,5,21,10,0,83.0,395.0,3.1,13.0,466.0,481.86,379.16
2016,5,21,10,15,160.5,414.5,3.05,13.0,556.0,591.37,463.05
2016,5,21,10,30,238.0,434.0,3.0,13.0,646.0,688.72,535.24
2016,5,21,10,45,186.0,447.0,3.0,13.0,615.0,648.4,502.93
2016,5,21,11,0,134.0,460.0,3.0,13.0,584.0,606.8,470.43
2016,5,21,11,15,122.0,464.0,2.95,13.0,578.0,595.36,461.37
2016,5,21,11,30,110.0,468.0,2.9,13.0,572.0,573.19,444.38
2016,5,21,11,45,196.0,466.0,2.9,13.5,653.0,661.32,510.68
2016,5,21,12,0,282.0,464.0,2.9,14.0,734.0,744.01,570.66
2016,5,21,12,15,241.5,471.0,2.9,14.0,702.0,695.38,534.11
2016,5,21,12,30,201.0,478.0,2.9,14.0,670.0,655.02,504.05
2016,5,21,12,45,257.5,460.0,2.9,14.0,702.5,684.11,527.1
2016,5,21,13,0,314.0,442.0,2.9,14.0,735.0,703.77,542.75
2016,5,21,13,15,300.5,437.0,2.9,14.0,713.5,672.43,519.78
2016,5,21,13,30,287.0,432.0,2.9,14.0,692.0,641.13,497.03
2016,5,21,13,45,346.0,396.5,2.9,14.0,702.0,638.07,496.73
2016,5,21,14,0,405.0,361.0,2.9,14.0,712.0,630.61,492.67
2016,5,21,14,15,449.0,329.0,2.9,14.0,705.5,609.79,478.11
2016,5,21,14,30,493.0,297.0,2.9,14.0,699.0,584.46,459.7
2016,5,21,14,45,628.5,225.0,2.9,14.0,713.5,573.29,452.43
2016,5,21,15,0,764.0,153.0,2.9,14.0,728.0,550.34,434.51
2016,5,21,15,15,749.0,149.5,2.9,14.0,687.0,494.91,389.29
2016,5,21,15,30,734.0,146.0,2.9,14.0,646.0,442.32,345.18
2016,5,21,15,45,634.5,163.5,2.9,14.0,574.5,376.44,290.6
2016,5,21,16,0,535.0,181.0,2.9,14.0,503.0,320.6,244.22
2016,5,21,16,15,602.5,150.0,2.9,14.0,484.0,279.02,205.07
2016,5,21,16,30,670.0,119.0,2.9,14.0,465.0,229.58,158.46
2016,5,21,16,45,646.0,111.0,2.95,14.0,416.5,177.94,114.9
2016,5,21,17,0,622.0,103.0,3.0,14.0,368.0,129.13,78.27
2016,5,21,17,15,580.0,96.5,2.95,13.5,318.0,83.96,54.1
2016,5,21,17,30,538.0,90.0,2.9,13.0,268.0,62.79,50.76
2016,5,21,17,45,484.5,80.5,2.9,13.0,220.5,58.17,46.64
2016,5,21,18,0,431.0,71.0,2.9,13.0,173.0,52.31,41.25
2016,5,21,18,15,350.0,59.5,2.7,12.5,129.5,44.75,34.23
2016,5,21,18,30,269.0,48.0,2.5,12.0,86.0,36.87,26.68
2016,5,21,18,45,166.5,32.5,2.35,12.0,53.0,25.36,14.92
2016,5,21,19,0,64.0,17.0,2.2,12.0,20.0,14.28,0.0
2016,5,21,19,15,32.0,8.5,2.15,11.5,10.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,100.5,18.0,1.7,10.5,28.0,44.92,0.0
2016,5,22,5,30,201.0,36.0,1.8,11.0,56.0,102.58,69.89
2016,5,22,5,45,295.5,48.5,1.95,11.5,96.5,157.56,119.12
2016,5,22,6,0,390.0,61.0,2.1,12.0,137.0,223.32,176.6
2016,5,22,6,15,456.0,70.5,2.1,12.0,184.5,286.52,232.5
2016,5,22,6,30,522.0,80.0,2.1,12.0,232.0,354.43,291.27
2016,5,22,6,45,380.5,114.0,2.1,12.5,236.5,341.18,281.76
2016,5,22,7,0,239.0,148.0,2.1,13.0,241.0,307.09,253.4
2016,5,22,7,15,159.5,173.0,2.05,13.0,238.5,286.9,236.03
2016,5,22,7,30,80.0,198.0,2.0,13.0,236.0,257.77,210.45
2016,5,22,7,45,49.5,201.0,2.0,13.5,225.5,240.54,195.0
2016,5,22,8,0,19.0,204.0,2.0,14.0,215.0,212.2,170.4
2016,5,22,8,15,9.5,176.5,1.95,14.0,182.0,176.38,140.75
2016,5,22,8,30,0.0,149.0,1.9,14.0,149.0,141.0,111.34
2016,5,22,8,45,2.5,171.5,1.9,14.5,173.5,165.1,130.51
2016,5,22,9,0,5.0,194.0,1.9,15.0,198.0,189.37,149.43
2016,5,22,9,15,4.5,185.5,1.9,15.0,189.5,180.36,141.85
2016,5,22,9,30,4.0,177.0,1.9,15.0,181.0,171.49,134.49
2016,5,22,9,45,130.0,289.5,1.95,15.5,399.5,427.69,337.5
2016,5,22,10,0,256.0,402.0,2.0,16.0,618.0,684.57,524.77
2016,5,22,10,15,361.0,376.5,2.05,16.0,692.0,762.73,580.54
2016,5,22,10,30,466.0,351.0,2.1,16.0,766.0,852.96,644.65
2016,5,22,10,45,330.0,406.5,2.15,16.0,704.0,762.47,577.06
2016,5,22,11,0,194.0,462.0,2.2,16.0,642.0,669.12,507.55
2016,5,22,11,15,256.0,455.0,2.25,16.0,695.5,730.79,553.51
2016,5,22,11,30,318.0,448.0,2.3,16.0,749.0,779.68,588.92
2016,5,22,11,45,259.5,464.5,2.4,16.0,711.0,730.93,553.08
2016,5,22,12,0,201.0,481.0,2.5,16.0,673.0,674.33,512.11
2016,5,22,12,15,193.5,480.5,2.55,16.0,665.0,658.88,501.48
2016,5,22,12,30,186.0,480.0,2.6,16.0,657.0,642.87,490.12
2016,5,22,12,45,285.0,444.5,2.7,16.0,712.5,693.99,530.39
2016,5,22,13,0,384.0,409.0,2.8,16.0,768.0,733.67,561.62
2016,5,22,13,15,339.0,420.0,2.85,16.0,732.5,688.93,528.47
2016,5,22,13,30,294.0,431.0,2.9,16.0,697.0,645.81,496.76
2016,5,22,13,45,405.0,377.0,2.95,16.0,733.5,666.74,515.36
2016,5,22,14,0,516.0,323.0,3.0,16.0,770.0,677.74,525.79
2016,5,22,14,15,486.5,317.0,3.05,15.5,726.5,625.03,487.54
2016,5,22,14,30,457.0,311.0,3.1,15.0,683.0,573.89,450.06
2016,5,22,14,45,386.5,321.5,3.15,15.0,626.5,515.9,405.24
2016,5,22,15,0,316.0,332.0,3.2,15.0,570.0,463.06,363.97
2016,5,22,15,15,425.5,274.0,3.2,15.0,575.5,444.63,349.57
2016,5,22,15,30,535.0,216.0,3.2,15.0,581.0,416.62,325.66
2016,5,22,15,45,637.5,168.0,3.25,15.0,573.5,382.01,294.38
2016,5,22,16,0,740.0,120.0,3.3,15.0,566.0,335.84,251.43
2016,5,22,16,15,639.5,133.5,3.3,14.5,496.0,275.58,201.11
2016,5,22,16,30,539.0,147.0,3.3,14.0,426.0,226.72,161.48
2016,5,22,16,45,471.5,144.5,3.3,14.0,370.0,180.03,124.36
2016,5,22,17,0,404.0,142.0,3.3,14.0,314.0,140.97,96.88
2016,5,22,17,15,370.0,129.5,3.2,13.5,272.0,103.32,74.46
2016,5,22,17,30,336.0,117.0,3.1,13.0,230.0,82.34,68.14
2016,5,22,17,45,308.5,99.5,3.05,13.0,189.5,71.63,58.64
2016,5,22,18,0,281.0,82.0,3.0,13.0,149.0,60.33,48.39
2016,5,22,18,15,231.5,65.5,2.8,12.5,112.0,49.18,38.17
2016,5,22,18,30,182.0,49.0,2.6,12.0,75.0,39.54,29.06
2016,5,22,18,45,91.0,33.5,2.45,12.0,46.5,27.44,16.82
2016,5,22,19,0,0.0,18.0,2.3,12.0,18.0,16.45,0.0
2016,5,22,19,15,0.0,9.0,2.25,11.5,9.0,8.58,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
