Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,107.5,17.0,2.2,11.5,27.5,45.23,1.38
2016,5,23,5,30,215.0,34.0,2.3,12.0,55.0,103.66,70.44
2016,5,23,5,45,304.5,46.0,2.4,12.5,95.5,157.39,118.55
2016,5,23,6,0,394.0,58.0,2.5,13.0,136.0,223.6,176.41
2016,5,23,6,15,457.5,67.0,2.5,13.0,182.5,283.53,229.63
2016,5,23,6,30,521.0,76.0,2.5,13.0,229.0,349.67,287.03
2016,5,23,6,45,565.5,83.0,2.55,13.5,278.0,409.32,337.32
2016,5,23,7,0,610.0,90.0,2.6,14.0,327.0,472.41,388.73
2016,5,23,7,15,644.0,95.5,2.55,14.0,377.0,530.24,434.88
2016,5,23,7,30,678.0,101.0,2.5,14.0,427.0,589.74,480.93
2016,5,23,7,45,700.0,106.5,2.5,14.5,475.0,641.88,519.24
2016,5,23,8,0,722.0,112.0,2.5,15.0,523.0,693.95,555.4
2016,5,23,8,15,742.0,116.0,2.5,15.0,569.5,739.44,586.76
2016,5,23,8,30,762.0,120.0,2.5,15.0,616.0,786.92,619.12
2016,5,23,8,45,774.5,124.5,2.5,15.5,657.5,827.26,644.72
2016,5,23,9,0,787.0,129.0,2.5,16.0,699.0,865.69,668.64
2016,5,23,9,15,799.0,131.5,2.5,16.0,737.0,899.36,690.24
2016,5,23,9,30,811.0,134.0,2.5,16.0,775.0,930.67,710.12
2016,5,23,9,45,829.5,130.5,2.5,16.5,810.0,959.14,726.63
2016,5,23,10,0,848.0,127.0,2.5,17.0,845.0,976.81,735.79
2016,5,23,10,15,854.5,128.5,2.5,17.0,871.0,993.42,745.76
2016,5,23,10,30,861.0,130.0,2.5,17.0,897.0,1006.85,753.7
2016,5,23,10,45,865.0,131.5,2.55,17.0,916.5,1014.49,758.44
2016,5,23,11,0,869.0,133.0,2.6,17.0,936.0,1018.77,761.12
2016,5,23,11,15,871.5,133.5,2.6,17.0,949.0,1017.15,759.54
2016,5,23,11,30,874.0,134.0,2.6,17.0,962.0,1012.18,755.92
2016,5,23,11,45,875.5,134.0,2.65,17.5,967.5,1002.39,748.33
2016,5,23,12,0,877.0,134.0,2.7,18.0,973.0,989.35,738.72
2016,5,23,12,15,876.5,134.0,2.7,17.5,971.0,971.22,728.13
2016,5,23,12,30,876.0,134.0,2.7,17.0,969.0,950.06,715.54
2016,5,23,12,45,856.5,145.0,2.75,17.0,954.5,919.04,695.33
2016,5,23,13,0,837.0,156.0,2.8,17.0,940.0,891.44,677.43
2016,5,23,13,15,833.0,155.0,2.8,17.0,923.5,857.97,654.98
2016,5,23,13,30,829.0,154.0,2.8,17.0,907.0,822.22,630.85
2016,5,23,13,45,829.5,148.5,2.85,17.0,885.0,783.6,604.84
2016,5,23,14,0,830.0,143.0,2.9,17.0,863.0,742.73,576.91
2016,5,23,14,15,821.5,141.0,2.9,17.0,833.0,696.79,543.01
2016,5,23,14,30,813.0,139.0,2.9,17.0,803.0,649.65,507.49
2016,5,23,14,45,808.0,134.0,2.95,17.0,769.0,600.88,470.13
2016,5,23,15,0,803.0,129.0,3.0,17.0,735.0,551.05,430.85
2016,5,23,15,15,789.0,126.0,3.0,17.0,694.5,497.71,387.57
2016,5,23,15,30,775.0,123.0,3.0,17.0,654.0,444.64,343.28
2016,5,23,15,45,761.5,118.0,3.05,17.0,610.0,390.52,297.06
2016,5,23,16,0,748.0,113.0,3.1,17.0,566.0,337.1,250.27
2016,5,23,16,15,725.5,109.0,3.1,16.5,518.5,278.91,199.64
2016,5,23,16,30,703.0,105.0,3.1,16.0,471.0,226.62,153.85
2016,5,23,16,45,676.0,99.0,3.15,16.0,422.0,174.41,109.88
2016,5,23,17,0,649.0,93.0,3.2,16.0,373.0,125.3,73.09
2016,5,23,17,15,609.5,87.5,3.2,15.5,323.0,79.42,48.31
2016,5,23,17,30,570.0,82.0,3.2,15.0,273.0,56.01,44.35
2016,5,23,17,45,518.0,74.0,3.2,14.5,225.0,52.39,41.23
2016,5,23,18,0,466.0,66.0,3.2,14.0,177.0,48.53,37.74
2016,5,23,18,15,387.0,55.5,3.1,13.5,133.5,42.11,31.79
2016,5,23,18,30,308.0,45.0,3.0,13.0,90.0,34.42,24.5
2016,5,23,18,45,200.0,31.5,2.9,13.0,56.0,24.48,14.49
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,14.16,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,8.58,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,112.5,17.5,2.6,12.0,29.0,46.99,4.61
2016,5,24,5,30,225.0,35.0,2.7,12.0,58.0,107.38,73.4
2016,5,24,5,45,320.0,46.5,2.85,12.5,99.0,162.83,122.84
2016,5,24,6,0,415.0,58.0,3.0,13.0,140.0,231.46,182.82
2016,5,24,6,15,303.0,85.5,3.0,13.0,154.5,235.27,191.16
2016,5,24,6,30,191.0,113.0,3.0,13.0,169.0,221.35,182.04
2016,5,24,6,45,211.5,131.5,3.0,13.5,205.0,262.31,216.74
2016,5,24,7,0,232.0,150.0,3.0,14.0,241.0,304.98,251.83
2016,5,24,7,15,247.5,171.0,3.0,14.0,280.0,348.86,287.43
2016,5,24,7,30,263.0,192.0,3.0,14.0,319.0,393.57,322.93
2016,5,24,7,45,321.5,203.5,3.0,14.0,375.0,459.41,375.28
2016,5,24,8,0,380.0,215.0,3.0,14.0,431.0,529.39,429.68
2016,5,24,8,15,358.5,241.5,3.0,14.0,459.5,555.34,447.54
2016,5,24,8,30,337.0,268.0,3.0,14.0,488.0,578.42,463.14
2016,5,24,8,45,199.5,292.5,3.0,14.5,425.0,483.51,385.69
2016,5,24,9,0,62.0,317.0,3.0,15.0,362.0,378.74,299.67
2016,5,24,9,15,77.0,342.5,2.95,15.0,402.0,420.14,331.62
2016,5,24,9,30,92.0,368.0,2.9,15.0,442.0,461.85,362.8
2016,5,24,9,45,131.5,391.0,2.9,15.5,500.5,537.35,418.9
2016,5,24,10,0,171.0,414.0,2.9,16.0,559.0,600.83,464.84
2016,5,24,10,15,175.5,428.0,2.9,16.0,581.0,619.99,477.8
2016,5,24,10,30,180.0,442.0,2.9,16.0,603.0,638.31,490.39
2016,5,24,10,45,320.0,409.5,2.95,16.5,703.0,755.05,577.02
2016,5,24,11,0,460.0,377.0,3.0,17.0,803.0,869.38,658.47
2016,5,24,11,15,423.0,396.0,3.0,17.0,792.0,846.18,639.86
2016,5,24,11,30,386.0,415.0,3.0,17.0,781.0,813.47,615.97
2016,5,24,11,45,636.5,274.0,3.0,17.0,882.0,920.68,698.34
2016,5,24,12,0,887.0,133.0,3.0,17.0,983.0,998.03,750.77
2016,5,24,12,15,887.0,133.0,3.0,17.0,981.0,980.24,738.07
2016,5,24,12,30,887.0,133.0,3.0,17.0,979.0,959.37,724.24
2016,5,24,12,45,875.0,139.0,3.05,17.0,966.5,930.25,705.21
2016,5,24,13,0,863.0,145.0,3.1,17.0,954.0,898.76,684.51
2016,5,24,13,15,859.0,144.0,3.1,17.0,937.0,865.5,662.14
2016,5,24,13,30,855.0,143.0,3.1,17.0,920.0,829.88,638.01
2016,5,24,13,45,851.0,140.5,3.15,17.0,897.0,790.7,611.47
2016,5,24,14,0,847.0,138.0,3.2,17.0,874.0,749.48,583.21
2016,5,24,14,15,838.5,136.5,3.2,16.5,844.0,704.71,551.28
2016,5,24,14,30,830.0,135.0,3.2,16.0,814.0,657.34,516.34
2016,5,24,14,45,821.5,131.5,3.25,16.0,778.5,607.13,477.57
2016,5,24,15,0,813.0,128.0,3.3,16.0,743.0,556.15,437.11
2016,5,24,15,15,799.0,125.5,3.3,16.0,702.0,502.8,393.53
2016,5,24,15,30,785.0,123.0,3.3,16.0,661.0,449.68,348.91
2016,5,24,15,45,768.0,119.0,3.3,16.0,616.0,394.6,301.62
2016,5,24,16,0,751.0,115.0,3.3,16.0,571.0,340.59,254.14
2016,5,24,16,15,553.0,155.5,3.3,15.5,476.0,272.37,200.56
2016,5,24,16,30,355.0,196.0,3.3,15.0,381.0,232.67,172.88
2016,5,24,16,45,500.0,146.5,3.35,15.0,378.5,187.15,128.48
2016,5,24,17,0,645.0,97.0,3.4,15.0,376.0,128.98,76.47
2016,5,24,17,15,604.0,91.0,3.4,14.5,326.0,82.87,51.08
2016,5,24,17,30,563.0,85.0,3.4,14.0,276.0,58.29,46.55
2016,5,24,17,45,507.5,77.5,3.4,13.5,227.5,55.19,43.9
2016,5,24,18,0,452.0,70.0,3.4,13.0,179.0,51.91,40.93
2016,5,24,18,15,373.0,59.0,3.3,13.0,135.0,44.22,33.75
2016,5,24,18,30,294.0,48.0,3.2,13.0,91.0,36.73,26.55
2016,5,24,18,45,188.0,33.5,3.1,13.0,57.0,26.05,15.92
2016,5,24,19,0,82.0,19.0,3.0,13.0,23.0,15.91,0.0
2016,5,24,19,15,41.0,9.5,2.95,12.5,11.5,9.05,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,111.0,17.5,2.3,12.0,29.0,46.8,7.08
2016,5,25,5,30,222.0,35.0,2.4,12.0,58.0,106.49,73.06
2016,5,25,5,45,311.5,47.0,2.55,12.5,98.5,160.67,121.31
2016,5,25,6,0,401.0,59.0,2.7,13.0,139.0,227.27,179.53
2016,5,25,6,15,200.5,63.0,2.7,13.0,103.0,158.13,127.76
2016,5,25,6,30,0.0,67.0,2.7,13.0,67.0,62.72,48.2
2016,5,25,6,45,0.0,81.0,2.75,13.5,81.0,76.19,59.61
2016,5,25,7,0,0.0,95.0,2.8,14.0,95.0,89.66,70.73
2016,5,25,7,15,0.0,108.0,2.8,14.0,108.0,102.13,80.98
2016,5,25,7,30,0.0,121.0,2.8,14.0,121.0,114.62,91.12
2016,5,25,7,45,0.0,134.5,2.85,14.5,134.5,127.62,101.38
2016,5,25,8,0,0.0,148.0,2.9,15.0,148.0,140.63,111.52
2016,5,25,8,15,0.0,153.0,2.9,15.0,153.0,145.2,114.88
2016,5,25,8,30,0.0,158.0,2.9,15.0,158.0,149.82,118.31
2016,5,25,8,45,5.0,189.5,2.95,15.0,193.5,185.05,146.67
2016,5,25,9,0,10.0,221.0,3.0,15.0,229.0,220.67,174.96
2016,5,25,9,15,9.0,217.5,3.0,15.0,225.0,216.06,170.8
2016,5,25,9,30,8.0,214.0,3.0,15.0,221.0,211.51,166.83
2016,5,25,9,45,11.0,241.0,3.0,15.5,251.0,240.9,189.56
2016,5,25,10,0,14.0,268.0,3.0,16.0,281.0,270.34,211.97
2016,5,25,10,15,34.5,334.0,3.0,16.0,365.0,368.11,287.7
2016,5,25,10,30,55.0,400.0,3.0,16.0,449.0,456.38,354.17
2016,5,25,10,45,46.0,394.5,3.0,16.5,436.5,440.05,340.22
2016,5,25,11,0,37.0,389.0,3.0,17.0,424.0,423.6,326.75
2016,5,25,11,15,39.5,392.5,3.0,17.0,430.0,427.81,329.85
2016,5,25,11,30,42.0,396.0,3.0,17.0,436.0,431.71,332.67
2016,5,25,11,45,477.0,254.0,3.05,17.5,710.5,743.61,574.73
2016,5,25,12,0,912.0,112.0,3.1,18.0,985.0,1001.7,752.84
2016,5,25,12,15,912.0,111.5,3.15,18.0,983.5,983.23,738.45
2016,5,25,12,30,912.0,111.0,3.2,18.0,982.0,961.58,724.5
2016,5,25,12,45,906.0,113.5,3.25,18.0,971.5,934.29,706.7
2016,5,25,13,0,900.0,116.0,3.3,18.0,961.0,904.28,687.0
2016,5,25,13,15,897.0,115.5,3.35,18.0,944.5,871.43,665.24
2016,5,25,13,30,894.0,115.0,3.4,18.0,928.0,836.03,641.55
2016,5,25,13,45,891.5,112.0,3.5,18.0,905.5,796.31,614.85
2016,5,25,14,0,889.0,109.0,3.6,18.0,883.0,754.34,586.23
2016,5,25,14,15,882.5,108.0,3.65,18.0,853.5,709.34,554.33
2016,5,25,14,30,876.0,107.0,3.7,18.0,824.0,662.77,519.04
2016,5,25,14,45,868.0,105.0,3.75,18.0,789.0,613.04,480.49
2016,5,25,15,0,860.0,103.0,3.8,18.0,754.0,562.31,440.09
2016,5,25,15,15,848.5,101.0,3.85,17.5,713.5,509.08,397.33
2016,5,25,15,30,837.0,99.0,3.9,17.0,673.0,455.67,352.96
2016,5,25,15,45,820.0,97.0,3.95,17.0,628.0,396.05,301.85
2016,5,25,16,0,803.0,95.0,4.0,17.0,583.0,341.04,253.16
2016,5,25,16,15,782.5,92.0,4.0,16.5,535.5,285.45,203.82
2016,5,25,16,30,762.0,89.0,4.0,16.0,488.0,231.71,156.14
2016,5,25,16,45,730.0,86.5,4.05,16.0,437.0,178.71,111.23
2016,5,25,17,0,698.0,84.0,4.1,16.0,386.0,124.72,70.35
2016,5,25,17,15,660.5,79.0,4.1,15.5,336.0,76.51,43.76
2016,5,25,17,30,623.0,74.0,4.1,15.0,286.0,49.63,38.67
2016,5,25,17,45,559.5,69.5,4.1,14.5,235.5,48.52,37.79
2016,5,25,18,0,496.0,65.0,4.1,14.0,185.0,47.45,36.8
2016,5,25,18,15,416.0,55.5,4.0,13.5,140.5,41.89,31.63
2016,5,25,18,30,336.0,46.0,3.9,13.0,96.0,36.03,25.97
2016,5,25,18,45,213.0,33.5,3.8,13.0,60.5,26.03,16.03
2016,5,25,19,0,90.0,21.0,3.7,13.0,25.0,17.5,0.0
2016,5,25,19,15,45.0,10.5,3.65,12.5,12.5,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,89.5,19.5,1.9,12.0,29.0,44.99,8.9
2016,5,26,5,30,179.0,39.0,1.9,12.0,58.0,99.98,69.38
2016,5,26,5,45,268.5,52.5,1.95,12.5,98.0,153.39,116.25
2016,5,26,6,0,358.0,66.0,2.0,13.0,138.0,216.94,171.37
2016,5,26,6,15,424.0,75.5,1.9,13.0,184.5,275.57,222.9
2016,5,26,6,30,490.0,85.0,1.8,13.0,231.0,344.16,281.52
2016,5,26,6,45,289.0,120.5,1.75,13.5,211.0,290.77,239.04
2016,5,26,7,0,88.0,156.0,1.7,14.0,191.0,211.55,172.62
2016,5,26,7,15,126.0,179.5,1.6,14.5,237.0,272.46,222.25
2016,5,26,7,30,164.0,203.0,1.5,15.0,283.0,328.91,266.61
2016,5,26,7,45,239.0,216.5,1.4,15.5,346.5,413.92,332.58
2016,5,26,8,0,314.0,230.0,1.3,16.0,410.0,495.22,393.4
2016,5,26,8,15,532.0,179.5,1.25,16.0,514.5,637.88,501.64
2016,5,26,8,30,750.0,129.0,1.2,16.0,619.0,785.94,605.49
2016,5,26,8,45,768.0,131.0,1.15,16.5,662.0,827.93,629.17
2016,5,26,9,0,786.0,133.0,1.1,17.0,705.0,868.37,652.5
2016,5,26,9,15,798.5,135.5,1.05,17.5,743.0,902.45,671.14
2016,5,26,9,30,811.0,138.0,1.0,18.0,781.0,934.2,687.99
2016,5,26,9,45,811.5,145.5,1.0,18.5,811.5,957.22,699.89
2016,5,26,10,0,812.0,153.0,1.0,19.0,842.0,977.04,709.84
2016,5,26,10,15,819.0,154.5,1.0,19.0,868.5,993.74,719.2
2016,5,26,10,30,826.0,156.0,1.0,19.0,895.0,1007.33,726.7
2016,5,26,10,45,834.0,155.5,1.05,19.5,915.5,1016.61,731.24
2016,5,26,11,0,842.0,155.0,1.1,20.0,936.0,1022.62,733.88
2016,5,26,11,15,845.0,155.5,1.15,20.0,948.5,1011.83,727.55
2016,5,26,11,30,848.0,156.0,1.2,20.0,961.0,1007.4,725.49
2016,5,26,11,45,851.5,155.0,1.3,20.5,967.5,998.78,720.28
2016,5,26,12,0,855.0,154.0,1.4,21.0,974.0,986.98,713.08
2016,5,26,12,15,855.0,153.5,1.55,21.0,972.0,969.19,704.14
2016,5,26,12,30,855.0,153.0,1.7,21.0,970.0,948.45,693.12
2016,5,26,12,45,864.0,145.5,1.85,21.0,964.0,926.52,681.11
2016,5,26,13,0,873.0,138.0,2.0,21.0,958.0,901.35,666.71
2016,5,26,13,15,869.5,137.0,2.15,21.0,942.0,868.35,646.81
2016,5,26,13,30,866.0,136.0,2.3,21.0,926.0,832.94,624.95
2016,5,26,13,45,859.0,136.0,2.45,21.0,902.0,793.45,599.87
2016,5,26,14,0,852.0,136.0,2.6,21.0,878.0,752.1,573.03
2016,5,26,14,15,844.5,134.0,2.7,20.5,848.5,706.97,542.4
2016,5,26,14,30,837.0,132.0,2.8,20.0,819.0,660.06,509.09
2016,5,26,14,45,826.5,130.0,2.9,20.0,783.5,609.83,471.29
2016,5,26,15,0,816.0,128.0,3.0,20.0,748.0,558.97,431.88
2016,5,26,15,15,803.0,125.5,3.05,19.5,707.5,506.06,390.33
2016,5,26,15,30,790.0,123.0,3.1,19.0,667.0,453.27,347.44
2016,5,26,15,45,774.0,119.5,3.2,19.0,623.0,398.82,301.39
2016,5,26,16,0,758.0,116.0,3.3,19.0,579.0,345.32,254.96
2016,5,26,16,15,736.0,112.5,3.35,18.5,531.0,287.08,204.68
2016,5,26,16,30,714.0,109.0,3.4,18.0,483.0,234.75,159.1
2016,5,26,16,45,684.0,104.0,3.45,17.5,433.5,182.26,115.37
2016,5,26,17,0,654.0,99.0,3.5,17.0,384.0,133.2,78.71
2016,5,26,17,15,614.5,93.0,3.45,16.5,334.0,86.6,52.66
2016,5,26,17,30,575.0,87.0,3.4,16.0,284.0,59.7,47.41
2016,5,26,17,45,518.5,79.5,3.4,15.5,235.0,56.66,44.84
2016,5,26,18,0,462.0,72.0,3.4,15.0,186.0,53.44,41.96
2016,5,26,18,15,382.0,61.5,3.3,14.5,141.0,46.06,35.19
2016,5,26,18,30,302.0,51.0,3.2,14.0,96.0,39.02,28.5
2016,5,26,18,45,191.5,36.0,3.1,13.5,61.0,27.99,17.75
2016,5,26,19,0,81.0,21.0,3.0,13.0,26.0,17.51,0.0
2016,5,26,19,15,40.5,10.5,2.95,12.5,13.0,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,95.0,19.5,1.0,11.5,29.5,46.2,11.08
2016,5,27,5,30,190.0,39.0,1.0,12.0,59.0,102.73,71.39
2016,5,27,5,45,286.0,51.5,1.05,12.5,100.0,157.69,119.19
2016,5,27,6,0,382.0,64.0,1.1,13.0,141.0,223.52,175.79
2016,5,27,6,15,446.5,73.5,1.15,13.5,188.0,285.49,229.35
2016,5,27,6,30,511.0,83.0,1.2,14.0,235.0,352.1,285.44
2016,5,27,6,45,563.0,88.5,1.25,14.5,285.5,413.66,336.01
2016,5,27,7,0,615.0,94.0,1.3,15.0,336.0,479.31,388.12
2016,5,27,7,15,649.5,99.5,1.3,15.5,386.5,537.64,432.54
2016,5,27,7,30,684.0,105.0,1.3,16.0,437.0,597.65,476.7
2016,5,27,7,45,715.0,107.5,1.3,17.0,487.0,653.05,515.09
2016,5,27,8,0,746.0,110.0,1.3,18.0,537.0,706.42,549.44
2016,5,27,8,15,765.5,113.5,1.25,18.5,583.5,754.64,579.53
2016,5,27,8,30,785.0,117.0,1.2,19.0,630.0,801.9,608.21
2016,5,27,8,45,804.5,117.5,1.2,19.5,674.0,844.6,633.76
2016,5,27,9,0,824.0,118.0,1.2,20.0,718.0,885.75,657.88
2016,5,27,9,15,835.5,120.0,1.15,20.5,756.0,919.34,675.91
2016,5,27,9,30,847.0,122.0,1.1,21.0,794.0,942.71,687.14
2016,5,27,9,45,864.0,119.0,1.05,21.5,829.5,970.95,701.43
2016,5,27,10,0,881.0,116.0,1.0,22.0,865.0,996.6,713.8
2016,5,27,10,15,887.0,117.0,0.95,22.0,891.5,1012.73,721.54
2016,5,27,10,30,893.0,118.0,0.9,22.0,918.0,1025.57,727.38
2016,5,27,10,45,900.0,118.0,0.9,22.5,938.5,1035.02,730.9
2016,5,27,11,0,907.0,118.0,0.9,23.0,959.0,1041.05,732.45
2016,5,27,11,15,909.5,118.5,0.95,23.0,972.0,1039.58,732.08
2016,5,27,11,30,912.0,119.0,1.0,23.0,985.0,1034.62,729.77
2016,5,27,11,45,913.5,118.5,1.1,23.5,990.5,1024.22,723.82
2016,5,27,12,0,915.0,118.0,1.2,24.0,996.0,1010.46,715.82
2016,5,27,12,15,915.0,118.5,1.35,24.0,994.5,992.93,707.65
2016,5,27,12,30,915.0,119.0,1.5,24.0,993.0,972.22,697.26
2016,5,27,12,45,907.0,122.0,1.65,24.0,982.0,943.52,681.51
2016,5,27,13,0,899.0,125.0,1.8,24.0,971.0,912.21,663.76
2016,5,27,13,15,895.5,124.5,1.9,24.0,954.5,879.01,643.88
2016,5,27,13,30,892.0,124.0,2.0,24.0,938.0,843.3,622.04
2016,5,27,13,45,885.0,124.0,2.15,24.0,914.0,802.99,597.15
2016,5,27,14,0,878.0,124.0,2.3,24.0,890.0,760.75,570.44
2016,5,27,14,15,870.5,122.5,2.35,23.5,860.0,715.09,540.35
2016,5,27,14,30,863.0,121.0,2.4,23.0,830.0,667.97,507.34
2016,5,27,14,45,850.5,120.5,2.5,23.0,794.0,617.51,470.1
2016,5,27,15,0,838.0,120.0,2.6,23.0,758.0,564.4,429.8
2016,5,27,15,15,825.0,118.0,2.6,23.0,717.0,510.91,387.64
2016,5,27,15,30,812.0,116.0,2.6,23.0,676.0,457.48,344.26
2016,5,27,15,45,791.0,114.5,2.65,23.0,630.0,401.74,298.08
2016,5,27,16,0,770.0,113.0,2.7,23.0,584.0,347.44,251.94
2016,5,27,16,15,747.5,109.5,2.7,22.5,536.0,292.72,205.24
2016,5,27,16,30,725.0,106.0,2.7,22.0,488.0,235.53,156.65
2016,5,27,16,45,691.0,102.5,2.75,21.5,437.0,183.02,113.76
2016,5,27,17,0,657.0,99.0,2.8,21.0,386.0,134.38,78.11
2016,5,27,17,15,617.0,93.0,2.75,20.0,336.0,87.56,52.21
2016,5,27,17,30,577.0,87.0,2.7,19.0,286.0,59.58,46.72
2016,5,27,17,45,518.5,80.0,2.65,18.5,236.5,56.95,44.55
2016,5,27,18,0,460.0,73.0,2.6,18.0,187.0,54.19,42.11
2016,5,27,18,15,382.5,62.0,2.5,17.5,142.5,46.39,35.06
2016,5,27,18,30,305.0,51.0,2.4,17.0,98.0,38.97,28.13
2016,5,27,18,45,197.5,36.5,2.35,16.5,62.5,28.36,17.91
2016,5,27,19,0,90.0,22.0,2.3,16.0,27.0,18.31,0.85
2016,5,27,19,15,45.0,11.0,2.3,15.5,13.5,10.48,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,116.5,18.5,1.5,14.5,31.0,49.42,13.29
2016,5,28,5,30,233.0,37.0,1.5,15.0,62.0,111.43,76.36
2016,5,28,5,45,321.5,48.5,1.55,15.5,103.0,165.34,123.47
2016,5,28,6,0,410.0,60.0,1.6,16.0,144.0,231.55,180.37
2016,5,28,6,15,473.0,69.0,1.65,16.0,191.0,292.07,233.07
2016,5,28,6,30,536.0,78.0,1.7,16.0,238.0,358.7,289.69
2016,5,28,6,45,581.0,84.5,1.75,16.5,288.0,418.74,339.1
2016,5,28,7,0,626.0,91.0,1.8,17.0,338.0,482.22,389.55
2016,5,28,7,15,659.5,96.5,1.75,17.5,388.5,540.37,433.8
2016,5,28,7,30,693.0,102.0,1.7,18.0,439.0,600.12,477.62
2016,5,28,7,45,719.0,106.0,1.65,18.5,488.0,653.96,515.54
2016,5,28,8,0,745.0,110.0,1.6,19.0,537.0,705.39,549.24
2016,5,28,8,15,764.5,113.5,1.55,19.5,584.0,753.56,579.61
2016,5,28,8,30,784.0,117.0,1.5,20.0,631.0,800.77,608.56
2016,5,28,8,45,799.5,120.0,1.45,20.5,674.0,842.72,633.25
2016,5,28,9,0,815.0,123.0,1.4,21.0,717.0,882.89,656.25
2016,5,28,9,15,826.5,125.0,1.3,21.5,755.5,916.25,673.62
2016,5,28,9,30,838.0,127.0,1.2,22.0,794.0,947.17,689.02
2016,5,28,9,45,846.5,129.5,1.2,22.5,826.5,964.88,697.41
2016,5,28,10,0,855.0,132.0,1.2,23.0,859.0,987.65,709.15
2016,5,28,10,15,862.0,133.5,1.2,23.0,886.0,1004.85,718.7
2016,5,28,10,30,869.0,135.0,1.2,23.0,913.0,1018.88,726.39
2016,5,28,10,45,873.5,136.0,1.2,23.5,933.0,1026.59,728.89
2016,5,28,11,0,878.0,137.0,1.2,24.0,953.0,1030.95,729.49
2016,5,28,11,15,881.0,137.5,1.25,24.0,966.0,1029.9,729.24
2016,5,28,11,30,884.0,138.0,1.3,24.0,979.0,1025.47,727.07
2016,5,28,11,45,885.0,138.5,1.4,24.5,984.5,1015.7,721.13
2016,5,28,12,0,886.0,139.0,1.5,25.0,990.0,1002.67,713.21
2016,5,28,12,15,886.0,139.0,1.6,25.0,988.5,985.02,703.78
2016,5,28,12,30,886.0,139.0,1.7,25.0,987.0,964.3,692.35
2016,5,28,12,45,873.5,145.5,1.8,25.0,974.5,935.32,675.52
2016,5,28,13,0,861.0,152.0,1.9,25.0,962.0,904.0,657.02
2016,5,28,13,15,857.5,151.0,1.95,24.5,945.5,871.39,638.18
2016,5,28,13,30,854.0,150.0,2.0,24.0,929.0,836.41,617.49
2016,5,28,13,45,849.0,148.0,2.1,24.0,906.0,797.13,592.83
2016,5,28,14,0,844.0,146.0,2.2,24.0,883.0,757.56,567.59
2016,5,28,14,15,836.0,144.0,2.25,23.5,853.0,711.61,536.58
2016,5,28,14,30,828.0,142.0,2.3,23.0,823.0,664.39,503.68
2016,5,28,14,45,818.0,139.0,2.35,23.0,787.5,614.01,466.53
2016,5,28,15,0,808.0,136.0,2.4,23.0,752.0,562.99,427.82
2016,5,28,15,15,794.5,133.5,2.4,22.5,711.5,510.29,387.27
2016,5,28,15,30,781.0,131.0,2.4,22.0,671.0,457.78,345.48
2016,5,28,15,45,764.0,127.0,2.45,22.0,626.0,403.04,300.22
2016,5,28,16,0,747.0,123.0,2.5,22.0,581.0,345.3,251.59
2016,5,28,16,15,724.0,118.5,2.5,21.5,533.0,290.42,204.88
2016,5,28,16,30,701.0,114.0,2.5,21.0,485.0,237.75,159.89
2016,5,28,16,45,673.0,108.5,2.5,21.0,435.5,185.91,117.01
2016,5,28,17,0,645.0,103.0,2.5,21.0,386.0,137.28,80.79
2016,5,28,17,15,604.5,96.5,2.4,20.0,335.5,90.72,54.7
2016,5,28,17,30,564.0,90.0,2.3,19.0,285.0,61.86,48.7
2016,5,28,17,45,511.0,82.0,2.25,18.5,236.5,58.51,45.92
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,54.94,42.78
2016,5,28,18,15,380.0,63.0,2.1,17.5,143.0,47.1,35.7
2016,5,28,18,30,302.0,52.0,2.0,17.0,98.0,39.71,28.8
2016,5,28,18,45,198.5,37.0,1.9,16.5,63.0,28.72,18.32
2016,5,28,19,0,95.0,22.0,1.8,16.0,28.0,18.33,2.09
2016,5,28,19,15,47.5,11.0,1.8,15.5,14.0,10.48,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,113.5,19.0,1.65,12.5,31.5,49.5,14.9
2016,5,29,5,30,227.0,38.0,1.6,13.0,63.0,110.94,76.92
2016,5,29,5,45,320.5,50.0,1.55,13.5,104.5,166.68,125.58
2016,5,29,6,0,414.0,62.0,1.5,14.0,146.0,235.0,184.41
2016,5,29,6,15,478.5,70.5,1.4,14.5,194.0,295.9,237.04
2016,5,29,6,30,543.0,79.0,1.3,15.0,242.0,363.01,293.21
2016,5,29,6,45,589.0,85.5,1.25,15.5,292.0,423.94,342.75
2016,5,29,7,0,635.0,92.0,1.2,16.0,342.0,488.39,393.11
2016,5,29,7,15,668.5,97.0,1.15,16.5,393.0,546.4,436.6
2016,5,29,7,30,702.0,102.0,1.1,17.0,444.0,605.97,479.56
2016,5,29,7,45,727.5,106.0,1.05,17.5,493.5,659.83,516.72
2016,5,29,8,0,753.0,110.0,1.0,18.0,543.0,711.22,549.54
2016,5,29,8,15,772.5,113.5,1.0,18.0,589.5,759.68,581.03
2016,5,29,8,30,792.0,117.0,1.0,18.0,636.0,807.17,611.31
2016,5,29,8,45,807.0,119.5,1.0,18.5,679.0,848.37,635.68
2016,5,29,9,0,822.0,122.0,1.0,19.0,722.0,887.77,658.5
2016,5,29,9,15,833.5,124.5,1.05,19.5,760.5,921.86,678.4
2016,5,29,9,30,845.0,127.0,1.1,20.0,799.0,953.49,696.6
2016,5,29,9,45,852.0,130.0,1.15,20.5,831.0,970.43,705.36
2016,5,29,10,0,859.0,133.0,1.2,21.0,863.0,992.35,717.49
2016,5,29,10,15,865.5,134.0,1.25,21.0,890.0,1008.59,727.39
2016,5,29,10,30,872.0,135.0,1.3,21.0,917.0,1021.65,735.44
2016,5,29,10,45,874.0,137.5,1.4,21.0,936.0,1028.41,740.53
2016,5,29,11,0,876.0,140.0,1.5,21.0,955.0,1031.77,743.62
2016,5,29,11,15,878.5,140.5,1.55,21.0,967.5,1030.22,742.95
2016,5,29,11,30,881.0,141.0,1.6,21.0,980.0,1025.31,740.31
2016,5,29,11,45,881.0,142.0,1.7,21.5,985.0,1015.09,733.74
2016,5,29,12,0,881.0,143.0,1.8,22.0,990.0,1001.63,725.17
2016,5,29,12,15,880.5,143.0,1.85,22.0,988.0,983.6,714.45
2016,5,29,12,30,880.0,143.0,1.9,22.0,986.0,962.55,701.81
2016,5,29,12,45,870.0,147.5,1.95,22.0,974.0,934.12,684.36
2016,5,29,13,0,860.0,152.0,2.0,22.0,962.0,903.29,665.27
2016,5,29,13,15,856.0,151.0,2.05,22.0,945.5,870.35,644.64
2016,5,29,13,30,852.0,150.0,2.1,22.0,929.0,835.07,622.24
2016,5,29,13,45,849.5,147.0,2.15,22.0,906.5,796.98,597.7
2016,5,29,14,0,847.0,144.0,2.2,22.0,884.0,758.31,572.48
2016,5,29,14,15,839.0,142.0,2.25,22.0,854.5,712.31,540.24
2016,5,29,14,30,831.0,140.0,2.3,22.0,825.0,665.02,506.13
2016,5,29,14,45,823.5,136.5,2.35,22.0,790.0,615.61,469.56
2016,5,29,15,0,816.0,133.0,2.4,22.0,755.0,565.31,431.23
2016,5,29,15,15,802.5,130.0,2.4,21.5,714.5,511.82,389.95
2016,5,29,15,30,789.0,127.0,2.4,21.0,674.0,458.51,347.4
2016,5,29,15,45,774.0,123.0,2.45,21.0,629.5,404.16,302.21
2016,5,29,16,0,759.0,119.0,2.5,21.0,585.0,350.66,256.5
2016,5,29,16,15,736.5,115.0,2.5,20.5,537.0,291.79,206.46
2016,5,29,16,30,714.0,111.0,2.5,20.0,489.0,238.97,161.08
2016,5,29,16,45,685.5,105.5,2.55,20.0,439.5,186.33,117.31
2016,5,29,17,0,657.0,100.0,2.6,20.0,390.0,136.95,80.24
2016,5,29,17,15,617.5,94.0,2.6,19.5,339.5,90.13,53.61
2016,5,29,17,30,578.0,88.0,2.6,19.0,289.0,60.14,47.2
2016,5,29,17,45,524.5,80.5,2.65,18.5,240.0,57.13,44.71
2016,5,29,18,0,471.0,73.0,2.7,18.0,191.0,53.93,41.9
2016,5,29,18,15,393.0,62.5,2.6,17.0,146.0,46.69,35.42
2016,5,29,18,30,315.0,52.0,2.5,16.0,101.0,39.67,28.92
2016,5,29,18,45,207.0,37.5,2.45,15.5,65.0,29.09,18.8
2016,5,29,19,0,99.0,23.0,2.4,15.0,29.0,19.13,3.53
2016,5,29,19,15,49.5,11.5,2.4,14.5,14.5,10.96,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,125.5,19.0,0.85,12.5,32.5,52.0,17.01
2016,5,30,5,30,251.0,38.0,0.8,13.0,65.0,117.08,81.14
2016,5,30,5,45,346.5,48.0,0.8,13.5,107.0,174.24,130.82
2016,5,30,6,0,442.0,58.0,0.8,14.0,149.0,241.26,188.29
2016,5,30,6,15,505.0,66.0,0.75,14.5,197.0,302.32,240.63
2016,5,30,6,30,568.0,74.0,0.7,15.0,245.0,369.45,296.18
2016,5,30,6,45,616.0,79.0,0.7,15.5,296.0,430.91,345.63
2016,5,30,7,0,664.0,84.0,0.7,16.0,347.0,496.05,396.0
2016,5,30,7,15,696.0,88.5,0.7,16.5,397.5,553.81,438.89
2016,5,30,7,30,728.0,93.0,0.7,17.0,448.0,612.96,481.22
2016,5,30,7,45,754.0,96.0,0.75,17.5,497.5,665.05,517.17
2016,5,30,8,0,780.0,99.0,0.8,18.0,547.0,719.34,552.68
2016,5,30,8,15,798.5,101.5,0.8,18.5,594.0,766.84,582.0
2016,5,30,8,30,817.0,104.0,0.8,19.0,641.0,813.25,610.01
2016,5,30,8,45,831.0,106.5,0.85,19.5,684.0,854.37,634.78
2016,5,30,9,0,845.0,109.0,0.9,20.0,727.0,886.74,653.58
2016,5,30,9,15,856.0,111.0,0.95,20.0,765.0,920.18,674.29
2016,5,30,9,30,867.0,113.0,1.0,20.0,803.0,951.12,693.31
2016,5,30,9,45,876.5,114.0,1.1,20.5,836.0,976.84,708.56
2016,5,30,10,0,886.0,115.0,1.2,21.0,869.0,999.64,721.99
2016,5,30,10,15,892.0,116.0,1.25,21.0,895.5,1015.89,731.85
2016,5,30,10,30,898.0,117.0,1.3,21.0,922.0,1028.85,739.83
2016,5,30,10,45,901.5,118.0,1.4,21.5,941.5,1035.93,743.7
2016,5,30,11,0,905.0,119.0,1.5,22.0,961.0,1039.54,745.53
2016,5,30,11,15,907.5,119.5,1.55,22.0,974.0,1038.17,744.97
2016,5,30,11,30,910.0,120.0,1.6,22.0,987.0,1033.33,742.39
2016,5,30,11,45,910.5,120.5,1.7,22.5,992.0,1023.07,735.84
2016,5,30,12,0,911.0,121.0,1.8,23.0,997.0,1009.47,727.24
2016,5,30,12,15,910.5,121.0,1.85,23.0,995.0,991.17,716.42
2016,5,30,12,30,910.0,121.0,1.9,23.0,993.0,969.74,703.63
2016,5,30,12,45,904.0,123.0,1.95,23.0,982.5,942.16,686.85
2016,5,30,13,0,898.0,125.0,2.0,23.0,972.0,911.91,668.26
2016,5,30,13,15,894.5,124.0,2.05,23.0,955.5,878.46,647.42
2016,5,30,13,30,891.0,123.0,2.1,23.0,939.0,842.51,624.74
2016,5,30,13,45,886.0,122.0,2.2,23.0,915.5,803.06,599.82
2016,5,30,14,0,881.0,121.0,2.3,23.0,892.0,761.53,573.1
2016,5,30,14,15,873.5,119.5,2.35,22.5,862.0,715.95,543.12
2016,5,30,14,30,866.0,118.0,2.4,22.0,832.0,668.9,510.06
2016,5,30,14,45,857.0,115.5,2.5,22.0,796.5,618.81,473.03
2016,5,30,15,0,848.0,113.0,2.6,22.0,761.0,567.85,434.15
2016,5,30,15,15,835.5,111.0,2.6,22.0,720.5,514.92,392.25
2016,5,30,15,30,823.0,109.0,2.6,22.0,680.0,458.45,346.51
2016,5,30,15,45,808.0,105.5,2.65,22.0,635.5,402.86,300.19
2016,5,30,16,0,793.0,102.0,2.7,22.0,591.0,348.03,253.25
2016,5,30,16,15,772.5,99.0,2.65,21.5,543.0,293.12,205.93
2016,5,30,16,30,752.0,96.0,2.6,21.0,495.0,240.06,160.07
2016,5,30,16,45,726.0,91.5,2.6,20.5,445.5,186.95,115.9
2016,5,30,17,0,700.0,87.0,2.6,20.0,396.0,131.99,74.3
2016,5,30,17,15,663.5,82.0,2.5,19.5,346.0,83.65,46.65
2016,5,30,17,30,627.0,77.0,2.4,19.0,296.0,51.46,39.62
2016,5,30,17,45,575.0,70.5,2.35,19.0,246.5,48.85,37.38
2016,5,30,18,0,523.0,64.0,2.3,19.0,197.0,46.08,34.88
2016,5,30,18,15,448.0,55.5,2.15,18.0,151.5,41.35,30.64
2016,5,30,18,30,373.0,47.0,2.0,17.0,106.0,36.39,25.99
2016,5,30,18,45,260.0,35.0,1.95,16.5,69.0,27.08,17.12
2016,5,30,19,0,147.0,23.0,1.9,16.0,32.0,18.08,3.85
2016,5,30,19,15,73.5,11.5,1.9,15.5,16.0,10.96,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,12.0,4.0,1.6,12.0,4.5,0.0,0.0
2016,5,31,5,0,24.0,8.0,1.6,12.0,9.0,11.2,0.0
2016,5,31,5,15,143.0,22.5,1.55,12.5,37.5,59.94,21.63
2016,5,31,5,30,262.0,37.0,1.5,13.0,66.0,118.62,82.24
2016,5,31,5,45,354.0,47.5,1.5,13.5,108.5,176.03,132.52
2016,5,31,6,0,446.0,58.0,1.5,14.0,151.0,242.64,190.2
2016,5,31,6,15,509.5,66.0,1.45,14.5,199.0,304.09,243.5
2016,5,31,6,30,573.0,74.0,1.4,15.0,247.0,371.66,300.25
2016,5,31,6,45,618.5,79.5,1.35,15.5,297.5,432.59,349.92
2016,5,31,7,0,664.0,85.0,1.3,16.0,348.0,496.94,400.31
2016,5,31,7,15,696.5,89.5,1.3,16.5,399.0,555.0,444.25
2016,5,31,7,30,729.0,94.0,1.3,17.0,450.0,614.5,487.69
2016,5,31,7,45,755.0,97.5,1.3,17.5,500.0,667.13,524.26
2016,5,31,8,0,781.0,101.0,1.3,18.0,550.0,722.02,560.24
2016,5,31,8,15,800.0,104.0,1.25,18.5,597.0,770.52,590.28
2016,5,31,8,30,819.0,107.0,1.2,19.0,644.0,817.96,618.84
2016,5,31,8,45,834.5,109.0,1.2,19.5,688.0,859.89,643.7
2016,5,31,9,0,850.0,111.0,1.2,20.0,732.0,893.09,662.43
2016,5,31,9,15,861.0,113.0,1.2,20.5,770.5,926.65,681.25
2016,5,31,9,30,872.0,115.0,1.2,21.0,809.0,957.69,698.22
2016,5,31,9,45,883.0,115.0,1.25,21.5,843.0,983.89,712.82
2016,5,31,10,0,894.0,115.0,1.3,22.0,877.0,1007.21,725.61
2016,5,31,10,15,900.5,116.5,1.35,22.0,904.0,1024.6,736.13
2016,5,31,10,30,907.0,118.0,1.4,22.0,931.0,1038.68,744.73
2016,5,31,10,45,911.5,119.0,1.45,22.5,951.5,1046.82,748.33
2016,5,31,11,0,916.0,120.0,1.5,23.0,972.0,1051.48,749.92
2016,5,31,11,15,919.0,120.5,1.55,23.0,985.5,1050.59,749.67
2016,5,31,11,30,922.0,121.0,1.6,23.0,999.0,1046.2,747.4
2016,5,31,11,45,923.0,121.5,1.65,23.5,1005.0,1036.34,740.4
2016,5,31,12,0,924.0,122.0,1.7,24.0,1011.0,1023.08,731.42
2016,5,31,12,15,924.0,121.5,1.75,24.0,1009.5,1004.57,720.64
2016,5,31,12,30,924.0,121.0,1.8,24.0,1008.0,982.88,707.88
2016,5,31,12,45,927.5,117.5,1.9,24.0,1000.5,958.41,693.92
2016,5,31,13,0,931.0,114.0,2.0,24.0,993.0,930.77,677.76
2016,5,31,13,15,928.0,113.5,2.05,24.0,976.5,897.31,657.11
2016,5,31,13,30,925.0,113.0,2.1,24.0,960.0,861.21,634.57
2016,5,31,13,45,919.5,112.5,2.2,24.0,936.5,820.68,609.21
2016,5,31,14,0,914.0,112.0,2.3,24.0,913.0,778.03,582.01
2016,5,31,14,15,907.5,110.5,2.3,24.0,883.5,731.84,550.98
2016,5,31,14,30,901.0,109.0,2.3,24.0,854.0,684.02,516.47
2016,5,31,14,45,892.0,107.5,2.35,24.0,818.0,633.28,479.18
2016,5,31,15,0,883.0,106.0,2.4,24.0,782.0,581.57,440.04
2016,5,31,15,15,871.0,104.0,2.4,23.5,741.0,527.21,398.31
2016,5,31,15,30,859.0,102.0,2.4,23.0,700.0,472.66,354.97
2016,5,31,15,45,844.0,99.5,2.45,23.0,654.5,412.43,305.45
2016,5,31,16,0,829.0,97.0,2.5,23.0,609.0,356.55,257.85
2016,5,31,16,15,809.0,94.0,2.45,22.5,560.5,299.8,209.17
2016,5,31,16,30,789.0,91.0,2.4,22.0,512.0,244.82,161.79
2016,5,31,16,45,762.0,87.5,2.4,22.0,461.0,190.28,116.32
2016,5,31,17,0,735.0,84.0,2.4,22.0,410.0,138.77,77.62
2016,5,31,17,15,699.0,79.5,2.3,21.0,358.5,84.3,45.53
2016,5,31,17,30,663.0,75.0,2.2,20.0,307.0,49.95,38.13
2016,5,31,17,45,611.5,69.0,2.15,19.5,256.5,47.65,36.26
2016,5,31,18,0,560.0,63.0,2.1,19.0,206.0,45.22,34.13
2016,5,31,18,15,484.0,55.0,2.05,18.5,159.0,40.88,30.18
2016,5,31,18,30,408.0,47.0,2.0,18.0,112.0,36.33,25.84
2016,5,31,18,45,290.5,35.5,1.95,17.5,73.5,28.16,17.99
2016,5,31,19,0,173.0,24.0,1.9,17.0,35.0,18.89,4.98
2016,5,31,19,15,86.5,12.0,1.95,16.5,17.5,11.44,0.0
2016,5,31,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,1,4,45,16.5,4.5,2.2,11.5,5.0,0.0,0.0
2016,6,1,5,0,33.0,9.0,2.3,12.0,10.0,13.5,0.0
2016,6,1,5,15,162.0,23.5,2.35,12.5,40.0,65.07,24.85
2016,6,1,5,30,291.0,38.0,2.4,13.0,70.0,127.99,89.03
2016,6,1,5,45,380.5,48.5,2.5,13.5,113.5,185.34,139.84
2016,6,1,6,0,470.0,59.0,2.6,14.0,157.0,252.49,198.6
2016,6,1,6,15,533.5,66.5,2.55,14.5,206.0,314.72,253.2
2016,6,1,6,30,597.0,74.0,2.5,15.0,255.0,382.99,311.32
2016,6,1,6,45,642.0,79.5,2.5,15.5,306.5,444.87,362.7
2016,6,1,7,0,687.0,85.0,2.5,16.0,358.0,510.08,414.92
2016,6,1,7,15,375.5,141.5,2.5,16.0,294.0,405.05,330.11
2016,6,1,7,30,64.0,198.0,2.5,16.0,230.0,245.64,197.86
2016,6,1,7,45,127.5,224.5,2.5,16.5,296.0,331.27,267.0
2016,6,1,8,0,191.0,251.0,2.5,17.0,362.0,412.9,330.48
2016,6,1,8,15,240.5,266.5,2.45,17.0,417.5,486.55,386.46
2016,6,1,8,30,290.0,282.0,2.4,17.0,473.0,552.57,435.64
2016,6,1,8,45,264.5,308.5,2.4,17.5,491.5,567.78,443.77
2016,6,1,9,0,239.0,335.0,2.4,18.0,510.0,568.22,441.47
2016,6,1,9,15,271.5,347.5,2.35,18.5,556.0,628.71,484.05
2016,6,1,9,30,304.0,360.0,2.3,19.0,602.0,677.58,517.2
2016,6,1,9,45,610.0,237.0,2.3,19.5,748.5,863.06,653.15
2016,6,1,10,0,916.0,114.0,2.3,20.0,895.0,1027.47,759.5
2016,6,1,10,15,700.5,233.0,2.3,20.0,841.5,962.77,714.3
2016,6,1,10,30,485.0,352.0,2.3,20.0,788.0,870.57,646.77
2016,6,1,10,45,480.5,365.0,2.3,20.0,805.0,878.89,652.27
2016,6,1,11,0,476.0,378.0,2.3,20.0,822.0,884.83,655.29
2016,6,1,11,15,708.0,249.5,2.3,20.0,919.5,984.89,727.88
2016,6,1,11,30,940.0,121.0,2.3,20.0,1017.0,1064.05,777.85
2016,6,1,11,45,939.5,122.0,2.3,20.5,1022.5,1053.06,768.2
2016,6,1,12,0,939.0,123.0,2.3,21.0,1028.0,1038.63,757.47
2016,6,1,12,15,938.5,123.0,2.3,21.0,1026.0,1019.91,745.56
2016,6,1,12,30,938.0,123.0,2.3,21.0,1024.0,997.96,731.63
2016,6,1,12,45,925.0,130.0,2.35,21.0,1011.0,968.13,713.12
2016,6,1,13,0,912.0,137.0,2.4,21.0,998.0,935.79,692.89
2016,6,1,13,15,908.0,136.5,2.4,21.0,981.5,901.96,671.07
2016,6,1,13,30,904.0,136.0,2.4,21.0,965.0,865.61,647.44
2016,6,1,13,45,711.0,232.5,2.45,21.0,874.5,773.14,583.28
2016,6,1,14,0,518.0,329.0,2.5,21.0,784.0,686.41,518.81
2016,6,1,14,15,696.5,230.5,2.45,20.5,819.5,694.87,529.52
2016,6,1,14,30,875.0,132.0,2.4,20.0,855.0,688.18,527.57
2016,6,1,14,45,864.5,129.5,2.4,20.0,818.5,636.76,488.76
2016,6,1,15,0,854.0,127.0,2.4,20.0,782.0,582.72,447.33
2016,6,1,15,15,841.0,124.5,2.4,19.5,740.5,528.15,405.02
2016,6,1,15,30,828.0,122.0,2.4,19.0,699.0,473.62,361.26
2016,6,1,15,45,812.5,118.5,2.4,19.0,653.5,417.54,314.29
