Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,0,797.0,115.0,2.4,19.0,608.0,362.29,266.76
2016,6,1,16,15,775.0,111.0,2.35,18.5,559.0,305.87,218.09
2016,6,1,16,30,753.0,107.0,2.3,18.0,510.0,246.9,167.3
2016,6,1,16,45,691.5,101.0,2.3,18.0,443.0,186.32,117.96
2016,6,1,17,0,630.0,95.0,2.3,18.0,376.0,132.79,78.22
2016,6,1,17,15,626.5,90.5,2.25,17.5,340.5,90.36,52.84
2016,6,1,17,30,623.0,86.0,2.2,17.0,305.0,58.33,45.99
2016,6,1,17,45,573.0,78.0,2.2,17.0,255.0,54.8,42.94
2016,6,1,18,0,523.0,70.0,2.2,17.0,205.0,51.03,39.54
2016,6,1,18,15,446.0,61.0,2.1,16.5,158.0,46.07,35.01
2016,6,1,18,30,369.0,52.0,2.0,16.0,111.0,40.87,30.04
2016,6,1,18,45,259.5,39.0,1.9,15.5,73.5,30.23,19.98
2016,6,1,19,0,150.0,26.0,1.8,15.0,36.0,20.48,6.67
2016,6,1,19,15,75.0,13.0,1.85,14.5,18.0,12.39,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,17.5,5.0,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,35.0,10.0,1.7,12.0,10.0,14.75,0.0
2016,6,2,5,15,164.0,24.0,1.65,12.5,40.5,66.1,26.27
2016,6,2,5,30,293.0,38.0,1.6,13.0,71.0,128.43,89.34
2016,6,2,5,45,388.5,48.0,1.6,13.5,115.0,187.25,140.94
2016,6,2,6,0,484.0,58.0,1.6,14.0,159.0,256.5,200.93
2016,6,2,6,15,264.0,86.5,1.5,14.0,143.5,211.66,170.46
2016,6,2,6,30,44.0,115.0,1.4,14.0,128.0,138.87,111.99
2016,6,2,6,45,52.5,135.0,1.35,14.5,154.0,166.0,134.68
2016,6,2,7,0,61.0,155.0,1.3,15.0,180.0,193.88,157.23
2016,6,2,7,15,119.0,180.0,1.2,15.5,236.0,267.58,216.85
2016,6,2,7,30,177.0,205.0,1.1,16.0,292.0,338.82,272.61
2016,6,2,7,45,171.5,229.0,1.05,17.0,320.5,367.86,292.6
2016,6,2,8,0,166.0,253.0,1.0,18.0,349.0,395.9,311.45
2016,6,2,8,15,506.5,178.5,0.95,18.5,505.0,614.45,478.25
2016,6,2,8,30,847.0,104.0,0.9,19.0,661.0,837.27,629.69
2016,6,2,8,45,861.0,106.0,0.85,19.5,704.5,872.35,646.23
2016,6,2,9,0,875.0,108.0,0.8,20.0,748.0,911.58,667.59
2016,6,2,9,15,885.0,110.0,0.75,20.5,787.0,944.9,684.65
2016,6,2,9,30,895.0,112.0,0.7,21.0,826.0,975.59,699.8
2016,6,2,9,45,896.5,117.0,0.7,21.5,857.0,998.46,710.99
2016,6,2,10,0,898.0,122.0,0.7,22.0,888.0,1017.98,720.21
2016,6,2,10,15,904.0,123.5,0.7,22.0,915.0,1034.9,729.29
2016,6,2,10,30,910.0,125.0,0.7,22.0,942.0,1048.5,736.44
2016,6,2,10,45,914.0,126.0,0.75,22.5,962.0,1056.14,739.9
2016,6,2,11,0,918.0,127.0,0.8,23.0,982.0,1060.29,741.44
2016,6,2,11,15,920.5,127.5,0.85,23.5,995.0,1058.9,739.79
2016,6,2,11,30,923.0,128.0,0.9,24.0,1008.0,1054.0,736.2
2016,6,2,11,45,924.0,128.0,0.95,24.5,1013.5,1043.65,729.44
2016,6,2,12,0,925.0,128.0,1.0,25.0,1019.0,1029.92,720.78
2016,6,2,12,15,924.5,127.5,1.05,25.0,1016.5,1010.97,710.4
2016,6,2,12,30,924.0,127.0,1.1,25.0,1014.0,988.85,698.1
2016,6,2,12,45,928.0,122.5,1.2,25.5,1006.5,963.97,683.55
2016,6,2,13,0,932.0,118.0,1.3,26.0,999.0,935.91,666.84
2016,6,2,13,15,928.5,117.5,1.4,26.0,982.5,902.08,647.54
2016,6,2,13,30,925.0,117.0,1.5,26.0,966.0,865.64,626.26
2016,6,2,13,45,920.0,116.0,1.6,26.0,942.0,825.14,601.9
2016,6,2,14,0,915.0,115.0,1.7,26.0,918.0,782.47,575.65
2016,6,2,14,15,907.5,113.5,1.75,25.5,887.5,735.64,546.39
2016,6,2,14,30,900.0,112.0,1.8,25.0,857.0,687.27,513.56
2016,6,2,14,45,890.5,110.0,1.9,25.0,820.5,635.92,476.83
2016,6,2,15,0,881.0,108.0,2.0,25.0,784.0,583.66,438.16
2016,6,2,15,15,868.5,106.0,2.05,24.5,743.0,529.23,397.1
2016,6,2,15,30,856.0,104.0,2.1,24.0,702.0,474.66,354.38
2016,6,2,15,45,840.5,101.5,2.15,24.0,656.5,414.51,305.42
2016,6,2,16,0,825.0,99.0,2.2,24.0,611.0,358.71,258.33
2016,6,2,16,15,804.5,96.0,2.2,23.5,562.0,302.09,210.22
2016,6,2,16,30,784.0,93.0,2.2,23.0,513.0,247.29,163.33
2016,6,2,16,45,758.0,89.0,2.25,23.0,462.5,192.8,118.04
2016,6,2,17,0,732.0,85.0,2.3,23.0,412.0,141.22,79.14
2016,6,2,17,15,696.0,80.0,2.25,22.0,360.5,86.47,46.4
2016,6,2,17,30,660.0,75.0,2.2,21.0,309.0,49.76,37.8
2016,6,2,17,45,610.5,69.0,2.2,20.5,258.5,47.47,35.94
2016,6,2,18,0,561.0,63.0,2.2,20.0,208.0,45.03,33.83
2016,6,2,18,15,486.5,55.0,2.1,19.0,161.5,40.68,29.96
2016,6,2,18,30,412.0,47.0,2.0,18.0,115.0,36.12,25.7
2016,6,2,18,45,299.5,36.0,1.95,17.5,76.5,28.43,18.34
2016,6,2,19,0,187.0,25.0,1.9,17.0,38.0,19.65,6.65
2016,6,2,19,15,93.5,12.5,1.9,16.5,19.0,11.91,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,26.0,5.0,1.15,13.5,5.5,0.0,0.0
2016,6,3,5,0,52.0,10.0,1.1,14.0,11.0,17.27,0.0
2016,6,3,5,15,182.5,23.0,1.1,14.5,41.0,68.67,27.73
2016,6,3,5,30,313.0,36.0,1.1,15.0,71.0,131.62,90.57
2016,6,3,5,45,403.0,45.0,1.1,16.0,114.0,188.6,140.13
2016,6,3,6,0,493.0,54.0,1.1,17.0,157.0,255.39,197.12
2016,6,3,6,15,553.0,61.0,1.0,17.5,205.5,316.58,249.37
2016,6,3,6,30,613.0,68.0,0.9,18.0,254.0,383.48,304.32
2016,6,3,6,45,655.0,73.0,0.85,18.5,305.0,443.83,352.34
2016,6,3,7,0,697.0,78.0,0.8,19.0,356.0,507.23,400.63
2016,6,3,7,15,727.5,82.0,0.75,19.5,407.0,563.23,441.44
2016,6,3,7,30,758.0,86.0,0.7,20.0,458.0,622.13,482.59
2016,6,3,7,45,782.0,89.0,0.65,20.5,507.5,676.03,517.63
2016,6,3,8,0,806.0,92.0,0.6,21.0,557.0,729.85,550.67
2016,6,3,8,15,823.5,94.5,0.55,22.0,604.0,777.48,577.41
2016,6,3,8,30,841.0,97.0,0.5,23.0,651.0,818.0,598.68
2016,6,3,8,45,854.5,99.0,0.5,24.0,694.0,858.61,620.37
2016,6,3,9,0,868.0,101.0,0.5,25.0,737.0,897.25,640.31
2016,6,3,9,15,878.5,102.5,0.45,25.5,775.0,930.37,656.66
2016,6,3,9,30,889.0,104.0,0.4,26.0,813.0,960.92,671.22
2016,6,3,9,45,902.5,102.5,0.4,26.5,848.0,988.36,684.81
2016,6,3,10,0,916.0,101.0,0.4,27.0,883.0,1012.99,696.67
2016,6,3,10,15,921.5,102.0,0.55,27.0,909.5,1029.34,708.55
2016,6,3,10,30,927.0,103.0,0.7,27.0,936.0,1042.3,718.67
2016,6,3,10,45,929.5,104.5,0.85,27.5,955.5,1049.31,723.88
2016,6,3,11,0,932.0,106.0,1.0,28.0,975.0,1052.75,726.99
2016,6,3,11,15,934.0,106.5,1.1,28.0,988.0,1051.1,727.5
2016,6,3,11,30,936.0,107.0,1.2,28.0,1001.0,1045.89,725.95
2016,6,3,11,45,935.5,108.0,1.35,28.0,1006.0,1035.2,721.98
2016,6,3,12,0,935.0,109.0,1.5,28.0,1011.0,1021.1,715.81
2016,6,3,12,15,934.5,109.5,1.6,28.0,1009.5,1003.18,706.43
2016,6,3,12,30,934.0,110.0,1.7,28.0,1008.0,982.04,694.98
2016,6,3,12,45,921.5,116.5,1.8,28.0,995.5,952.6,678.2
2016,6,3,13,0,909.0,123.0,1.9,28.0,983.0,920.64,659.65
2016,6,3,13,15,905.5,122.0,1.95,28.0,966.5,887.09,639.32
2016,6,3,13,30,902.0,121.0,2.0,28.0,950.0,851.02,617.15
2016,6,3,13,45,897.5,120.0,2.05,28.0,927.0,811.79,592.65
2016,6,3,14,0,893.0,119.0,2.1,28.0,904.0,770.42,566.43
2016,6,3,14,15,886.5,117.5,2.1,28.0,874.5,725.26,536.44
2016,6,3,14,30,880.0,116.0,2.1,28.0,845.0,678.5,503.35
2016,6,3,14,45,872.0,113.5,2.15,28.0,810.0,628.58,467.44
2016,6,3,15,0,864.0,111.0,2.2,28.0,775.0,577.65,429.69
2016,6,3,15,15,852.0,108.5,2.15,27.5,734.5,523.93,389.14
2016,6,3,15,30,840.0,106.0,2.1,27.0,694.0,466.5,344.59
2016,6,3,15,45,826.0,103.0,2.1,27.0,649.5,410.98,299.46
2016,6,3,16,0,812.0,100.0,2.1,27.0,605.0,356.08,253.57
2016,6,3,16,15,792.0,97.0,2.05,26.5,557.0,300.36,206.74
2016,6,3,16,30,772.0,94.0,2.0,26.0,509.0,246.4,161.11
2016,6,3,16,45,745.5,90.0,2.0,25.5,459.0,192.52,117.1
2016,6,3,17,0,719.0,86.0,2.0,25.0,409.0,136.96,75.48
2016,6,3,17,15,683.5,81.5,1.9,24.5,358.0,87.94,47.06
2016,6,3,17,30,648.0,77.0,1.8,24.0,307.0,51.17,38.51
2016,6,3,17,45,598.0,71.0,1.7,23.5,257.0,48.94,36.75
2016,6,3,18,0,548.0,65.0,1.6,23.0,207.0,46.59,34.74
2016,6,3,18,15,475.0,56.5,1.55,22.0,161.0,41.88,30.61
2016,6,3,18,30,402.0,48.0,1.5,21.0,115.0,36.92,26.07
2016,6,3,18,45,294.0,36.5,1.45,20.0,76.5,28.8,18.49
2016,6,3,19,0,186.0,25.0,1.4,19.0,38.0,19.62,7.02
2016,6,3,19,15,93.0,12.5,1.4,18.5,19.0,11.91,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,3.0,1.05,15.5,3.0,0.0,0.0
2016,6,4,5,0,0.0,6.0,1.0,16.0,6.0,5.72,0.0
2016,6,4,5,15,11.5,22.0,0.9,16.0,23.0,24.16,7.7
2016,6,4,5,30,23.0,38.0,0.8,16.0,40.0,44.78,29.89
2016,6,4,5,45,41.5,57.5,0.75,16.5,64.5,72.24,53.49
2016,6,4,6,0,60.0,77.0,0.7,17.0,89.0,101.42,78.41
2016,6,4,6,15,72.5,98.0,0.7,17.0,117.0,131.62,104.18
2016,6,4,6,30,85.0,119.0,0.7,17.0,145.0,169.14,135.49
2016,6,4,6,45,95.0,139.5,0.7,17.5,174.0,200.42,160.8
2016,6,4,7,0,105.0,160.0,0.7,18.0,203.0,232.52,186.13
2016,6,4,7,15,77.5,177.0,0.75,18.0,211.0,229.55,183.06
2016,6,4,7,30,50.0,194.0,0.8,18.0,219.0,231.44,183.63
2016,6,4,7,45,28.5,188.0,0.85,18.5,202.5,210.0,165.48
2016,6,4,8,0,7.0,182.0,0.9,19.0,186.0,179.94,140.5
2016,6,4,8,15,160.5,229.5,0.95,19.0,335.0,370.43,291.97
2016,6,4,8,30,314.0,277.0,1.0,19.0,484.0,566.46,437.2
2016,6,4,8,45,188.5,298.0,1.05,19.5,425.0,477.99,367.1
2016,6,4,9,0,63.0,319.0,1.1,20.0,366.0,380.48,291.16
2016,6,4,9,15,83.0,347.0,1.1,20.0,411.5,429.13,327.5
2016,6,4,9,30,103.0,375.0,1.1,20.0,457.0,478.3,362.63
2016,6,4,9,45,118.5,395.0,1.1,20.0,493.5,527.19,396.77
2016,6,4,10,0,134.0,415.0,1.1,20.0,530.0,563.61,421.74
2016,6,4,10,15,105.5,418.5,1.15,20.0,511.0,526.32,394.14
2016,6,4,10,30,77.0,422.0,1.2,20.0,492.0,500.41,374.88
2016,6,4,10,45,48.5,375.5,1.25,20.5,420.0,422.09,317.48
2016,6,4,11,0,20.0,329.0,1.3,21.0,348.0,334.56,252.52
2016,6,4,11,15,83.0,404.5,1.3,21.0,484.0,482.94,362.58
2016,6,4,11,30,146.0,480.0,1.3,21.0,620.0,629.51,464.98
2016,6,4,11,45,207.5,476.0,1.35,21.0,676.0,681.04,500.96
2016,6,4,12,0,269.0,472.0,1.4,21.0,732.0,737.53,540.51
2016,6,4,12,15,294.5,463.5,1.4,21.0,747.5,743.84,544.88
2016,6,4,12,30,320.0,455.0,1.4,21.0,763.0,748.08,548.37
2016,6,4,12,45,322.5,449.5,1.4,21.5,757.5,732.09,536.69
2016,6,4,13,0,325.0,444.0,1.4,22.0,752.0,714.92,524.43
2016,6,4,13,15,190.5,429.0,1.4,22.0,608.5,569.12,421.85
2016,6,4,13,30,56.0,414.0,1.4,22.0,465.0,433.04,323.19
2016,6,4,13,45,250.0,382.0,1.45,22.5,603.0,551.48,413.27
2016,6,4,14,0,444.0,350.0,1.5,23.0,741.0,651.39,485.02
2016,6,4,14,15,506.5,315.0,1.5,23.0,746.5,640.07,477.26
2016,6,4,14,30,569.0,280.0,1.5,23.0,752.0,622.57,465.64
2016,6,4,14,45,688.0,205.5,1.5,23.5,752.5,597.46,448.15
2016,6,4,15,0,807.0,131.0,1.5,24.0,753.0,562.49,422.26
2016,6,4,15,15,794.5,128.5,1.5,23.5,713.0,510.68,383.16
2016,6,4,15,30,782.0,126.0,1.5,23.0,673.0,458.93,342.84
2016,6,4,15,45,771.5,120.0,1.55,23.0,631.0,405.22,299.23
2016,6,4,16,0,761.0,114.0,1.6,23.0,589.0,351.84,254.57
2016,6,4,16,15,740.5,110.5,1.6,22.5,542.0,298.37,209.46
2016,6,4,16,30,720.0,107.0,1.6,22.0,495.0,242.21,162.05
2016,6,4,16,45,699.0,100.5,1.65,22.0,447.0,189.76,118.4
2016,6,4,17,0,678.0,94.0,1.7,22.0,399.0,139.68,80.15
2016,6,4,17,15,642.0,88.5,1.7,21.0,349.0,92.14,52.03
2016,6,4,17,30,606.0,83.0,1.7,20.0,299.0,55.59,43.02
2016,6,4,17,45,563.5,75.0,1.7,19.5,251.0,51.99,40.05
2016,6,4,18,0,521.0,67.0,1.7,19.0,203.0,48.12,36.69
2016,6,4,18,15,450.5,58.0,1.65,18.0,158.0,43.06,32.2
2016,6,4,18,30,380.0,49.0,1.6,17.0,113.0,37.71,27.25
2016,6,4,18,45,282.0,37.0,1.55,16.5,75.5,29.16,19.16
2016,6,4,19,0,184.0,25.0,1.5,16.0,38.0,19.59,7.57
2016,6,4,19,15,92.0,12.5,1.55,15.5,19.0,11.91,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,27.5,4.5,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,55.0,9.0,1.6,13.0,11.0,16.74,0.0
2016,6,5,5,15,175.5,22.5,1.65,13.0,40.5,66.58,28.14
2016,6,5,5,30,296.0,36.0,1.7,13.0,70.0,126.94,88.28
2016,6,5,5,45,383.5,46.0,1.8,13.5,112.5,183.14,137.85
2016,6,5,6,0,471.0,56.0,1.9,14.0,155.0,248.94,195.29
2016,6,5,6,15,259.5,85.5,1.85,14.5,142.5,208.1,167.52
2016,6,5,6,30,48.0,115.0,1.8,15.0,130.0,140.55,113.1
2016,6,5,6,45,56.0,136.0,1.8,15.5,156.5,168.74,136.62
2016,6,5,7,0,64.0,157.0,1.8,16.0,183.0,197.61,159.98
2016,6,5,7,15,190.0,172.0,1.8,16.5,262.5,302.93,246.25
2016,6,5,7,30,316.0,187.0,1.8,17.0,342.0,421.47,339.78
2016,6,5,7,45,552.0,142.5,1.8,17.5,447.5,571.46,456.0
2016,6,5,8,0,788.0,98.0,1.8,18.0,553.0,722.15,565.56
2016,6,5,8,15,806.0,101.0,1.85,18.0,600.0,770.08,596.9
2016,6,5,8,30,824.0,104.0,1.9,18.0,647.0,816.88,628.0
2016,6,5,8,45,838.0,106.5,2.0,18.5,690.5,858.24,654.23
2016,6,5,9,0,852.0,109.0,2.1,19.0,734.0,890.94,674.31
2016,6,5,9,15,863.0,111.0,2.15,19.0,772.0,924.62,695.82
2016,6,5,9,30,874.0,113.0,2.2,19.0,810.0,955.81,715.55
2016,6,5,9,45,889.0,110.5,2.3,19.5,845.0,983.34,731.98
2016,6,5,10,0,904.0,108.0,2.4,20.0,880.0,1008.17,746.61
2016,6,5,10,15,910.0,109.5,2.4,20.0,907.0,1025.39,756.65
2016,6,5,10,30,916.0,111.0,2.4,20.0,934.0,1039.28,764.67
2016,6,5,10,45,919.5,112.0,2.45,20.5,954.0,1046.71,767.71
2016,6,5,11,0,923.0,113.0,2.5,21.0,974.0,1050.64,768.65
2016,6,5,11,15,925.5,113.5,2.5,21.0,987.5,1049.52,767.42
2016,6,5,11,30,928.0,114.0,2.5,21.0,1001.0,1044.88,764.08
2016,6,5,11,45,929.0,114.5,2.5,21.0,1006.5,1035.27,757.68
2016,6,5,12,0,930.0,115.0,2.5,21.0,1012.0,1022.25,749.22
2016,6,5,12,15,930.0,115.0,2.45,21.0,1011.0,1004.46,737.25
2016,6,5,12,30,930.0,115.0,2.4,21.0,1010.0,983.45,723.31
2016,6,5,12,45,919.0,121.0,2.4,21.5,998.5,955.02,703.7
2016,6,5,13,0,908.0,127.0,2.4,22.0,987.0,924.03,682.49
2016,6,5,13,15,905.0,126.0,2.4,22.0,971.0,891.02,661.22
2016,6,5,13,30,902.0,125.0,2.4,22.0,955.0,855.46,638.12
2016,6,5,13,45,899.0,123.0,2.4,22.0,932.5,816.57,612.6
2016,6,5,14,0,896.0,121.0,2.4,22.0,910.0,775.44,585.33
2016,6,5,14,15,889.0,120.0,2.45,22.0,880.5,730.34,554.8
2016,6,5,14,30,882.0,119.0,2.5,22.0,851.0,683.68,521.03
2016,6,5,14,45,874.5,116.0,2.55,22.0,816.0,633.6,483.91
2016,6,5,15,0,867.0,113.0,2.6,22.0,781.0,582.47,444.89
2016,6,5,15,15,854.5,111.0,2.65,21.5,740.5,528.84,403.56
2016,6,5,15,30,842.0,109.0,2.7,21.0,700.0,471.61,358.1
2016,6,5,15,45,828.0,105.5,2.75,21.0,655.0,415.6,311.37
2016,6,5,16,0,814.0,102.0,2.8,21.0,610.0,360.21,263.85
2016,6,5,16,15,793.5,99.0,2.8,20.5,562.0,304.26,215.56
2016,6,5,16,30,773.0,96.0,2.8,20.0,514.0,250.13,168.52
2016,6,5,16,45,747.5,91.5,2.85,20.0,463.5,195.94,122.7
2016,6,5,17,0,722.0,87.0,2.9,20.0,413.0,139.92,79.24
2016,6,5,17,15,686.5,82.5,2.85,19.5,362.0,90.69,49.57
2016,6,5,17,30,651.0,78.0,2.8,19.0,311.0,51.77,39.87
2016,6,5,17,45,602.5,71.5,2.8,18.5,261.0,49.18,37.75
2016,6,5,18,0,554.0,65.0,2.8,18.0,211.0,46.42,35.35
2016,6,5,18,15,482.5,56.5,2.7,17.5,164.5,41.71,31.08
2016,6,5,18,30,411.0,48.0,2.6,17.0,118.0,36.74,26.41
2016,6,5,18,45,304.5,37.0,2.55,16.5,79.0,29.1,19.12
2016,6,5,19,0,198.0,26.0,2.5,16.0,40.0,20.39,8.47
2016,6,5,19,15,99.0,13.0,2.5,15.5,20.0,12.39,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,28.0,4.5,2.45,13.0,5.5,0.0,0.0
2016,6,6,5,0,56.0,9.0,2.5,13.0,11.0,16.87,0.0
2016,6,6,5,15,170.5,22.0,2.5,13.5,39.5,64.9,27.65
2016,6,6,5,30,285.0,35.0,2.5,14.0,68.0,122.93,85.19
2016,6,6,5,45,369.5,44.5,2.5,14.5,108.5,176.95,132.83
2016,6,6,6,0,454.0,54.0,2.5,15.0,149.0,240.24,188.15
2016,6,6,6,15,511.5,61.0,2.45,15.0,195.0,298.13,239.45
2016,6,6,6,30,569.0,68.0,2.4,15.0,241.0,361.5,294.13
2016,6,6,6,45,292.0,104.0,2.4,15.5,193.5,280.5,229.68
2016,6,6,7,0,15.0,140.0,2.4,16.0,146.0,144.26,115.39
2016,6,6,7,15,55.0,172.5,2.4,16.5,199.0,210.2,169.83
2016,6,6,7,30,95.0,205.0,2.4,17.0,252.0,273.92,220.91
2016,6,6,7,45,70.0,218.5,2.4,17.5,255.0,273.07,218.46
2016,6,6,8,0,45.0,232.0,2.4,18.0,258.0,270.01,214.32
2016,6,6,8,15,33.0,234.5,2.4,18.0,254.5,263.37,208.16
2016,6,6,8,30,21.0,237.0,2.4,18.0,251.0,246.39,193.92
2016,6,6,8,45,56.5,285.5,2.45,18.5,326.5,338.22,265.48
2016,6,6,9,0,92.0,334.0,2.5,19.0,402.0,422.56,328.99
2016,6,6,9,15,115.5,358.0,2.5,19.0,447.5,482.93,373.43
2016,6,6,9,30,139.0,382.0,2.5,19.0,493.0,531.94,409.03
2016,6,6,9,45,243.0,383.5,2.55,19.5,587.0,646.99,493.56
2016,6,6,10,0,347.0,385.0,2.6,20.0,681.0,752.45,568.34
2016,6,6,10,15,607.0,251.0,2.6,20.0,789.0,887.25,668.02
2016,6,6,10,30,867.0,117.0,2.6,20.0,897.0,996.31,740.02
2016,6,6,10,45,872.0,117.5,2.65,20.0,917.0,1004.49,744.1
2016,6,6,11,0,877.0,118.0,2.7,20.0,937.0,1009.36,747.13
2016,6,6,11,15,880.0,118.5,2.65,20.0,950.0,1008.87,745.81
2016,6,6,11,30,883.0,119.0,2.6,20.0,963.0,1005.02,742.46
2016,6,6,11,45,885.0,119.0,2.6,20.0,969.0,996.37,736.57
2016,6,6,12,0,887.0,119.0,2.6,20.0,975.0,984.45,728.69
2016,6,6,12,15,887.0,119.0,2.6,20.0,974.0,967.43,717.54
2016,6,6,12,30,887.0,119.0,2.6,20.0,973.0,947.36,704.47
2016,6,6,12,45,879.0,122.5,2.6,20.0,962.5,920.35,686.8
2016,6,6,13,0,871.0,126.0,2.6,20.0,952.0,890.83,667.45
2016,6,6,13,15,867.5,125.5,2.6,20.0,936.0,859.08,646.54
2016,6,6,13,30,864.0,125.0,2.6,20.0,920.0,824.91,623.86
2016,6,6,13,45,858.0,124.5,2.6,20.0,897.5,786.53,598.12
2016,6,6,14,0,852.0,124.0,2.6,20.0,875.0,746.23,570.84
2016,6,6,14,15,845.0,122.5,2.6,20.0,846.5,702.59,540.19
2016,6,6,14,30,838.0,121.0,2.6,20.0,818.0,657.5,506.78
2016,6,6,14,45,827.0,120.0,2.65,20.0,783.0,609.19,470.35
2016,6,6,15,0,816.0,119.0,2.7,20.0,748.0,558.08,430.89
2016,6,6,15,15,804.0,116.5,2.7,19.5,709.0,506.24,390.32
2016,6,6,15,30,792.0,114.0,2.7,19.0,670.0,454.37,348.36
2016,6,6,15,45,775.0,111.5,2.75,19.0,626.5,400.75,303.25
2016,6,6,16,0,758.0,109.0,2.8,19.0,583.0,348.12,257.8
2016,6,6,16,15,738.0,105.5,2.85,18.5,537.0,295.01,211.71
2016,6,6,16,30,718.0,102.0,2.9,18.0,491.0,239.43,163.47
2016,6,6,16,45,693.0,97.5,2.95,18.0,443.0,188.08,119.68
2016,6,6,17,0,668.0,93.0,3.0,18.0,395.0,139.51,81.76
2016,6,6,17,15,632.5,87.5,3.0,17.5,346.0,92.54,52.82
2016,6,6,17,30,597.0,82.0,3.0,17.0,297.0,54.6,42.69
2016,6,6,17,45,551.5,75.0,3.0,17.0,249.5,51.77,40.27
2016,6,6,18,0,506.0,68.0,3.0,17.0,202.0,48.75,37.55
2016,6,6,18,15,437.0,59.0,2.95,16.5,157.5,43.72,33.0
2016,6,6,18,30,368.0,50.0,2.9,16.0,113.0,38.42,28.0
2016,6,6,18,45,271.0,38.0,2.9,15.5,76.0,29.26,19.39
2016,6,6,19,0,174.0,26.0,2.9,15.0,39.0,20.35,8.81
2016,6,6,19,15,87.0,13.0,2.9,14.5,19.5,12.39,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,19.0,5.0,2.35,13.5,5.5,0.0,0.0
2016,6,7,5,0,38.0,10.0,2.4,14.0,11.0,15.15,0.0
2016,6,7,5,15,146.0,24.0,2.4,14.0,39.5,62.3,27.06
2016,6,7,5,30,254.0,38.0,2.4,14.0,68.0,116.67,81.13
2016,6,7,5,45,346.0,48.5,2.45,14.0,109.5,173.49,130.76
2016,6,7,6,0,438.0,59.0,2.5,14.0,151.0,239.38,188.33
2016,6,7,6,15,219.0,66.0,2.45,14.5,112.0,175.31,141.1
2016,6,7,6,30,0.0,73.0,2.4,15.0,73.0,68.6,52.77
2016,6,7,6,45,0.0,88.0,2.35,15.5,88.0,83.05,64.89
2016,6,7,7,0,0.0,103.0,2.3,16.0,103.0,97.51,76.68
2016,6,7,7,15,0.0,118.5,2.25,16.0,118.5,112.48,88.86
2016,6,7,7,30,0.0,134.0,2.2,16.0,134.0,127.46,100.88
2016,6,7,7,45,13.0,174.5,2.15,16.5,182.5,177.1,141.12
2016,6,7,8,0,26.0,215.0,2.1,17.0,231.0,228.1,181.47
2016,6,7,8,15,31.0,238.0,2.1,17.0,258.0,265.5,210.45
2016,6,7,8,30,36.0,261.0,2.1,17.0,285.0,294.22,232.32
2016,6,7,8,45,52.5,292.5,2.15,17.5,329.5,342.24,268.8
2016,6,7,9,0,69.0,324.0,2.2,18.0,374.0,391.02,305.09
2016,6,7,9,15,106.5,353.0,2.25,18.0,436.0,457.0,354.98
2016,6,7,9,30,144.0,382.0,2.3,18.0,498.0,536.54,413.65
2016,6,7,9,45,275.0,367.0,2.35,18.5,598.5,660.08,505.08
2016,6,7,10,0,406.0,352.0,2.4,19.0,699.0,785.87,594.39
2016,6,7,10,15,642.5,237.0,2.45,19.0,806.0,907.9,684.01
2016,6,7,10,30,879.0,122.0,2.5,19.0,913.0,1013.32,752.88
2016,6,7,10,45,881.5,124.5,2.6,19.5,933.0,1021.08,755.77
2016,6,7,11,0,884.0,127.0,2.7,20.0,953.0,1025.43,757.51
2016,6,7,11,15,887.5,127.5,2.75,20.0,966.5,1025.37,757.45
2016,6,7,11,30,891.0,128.0,2.8,20.0,980.0,1021.91,755.31
2016,6,7,11,45,894.0,127.5,2.85,20.0,986.5,1013.62,750.12
2016,6,7,12,0,897.0,127.0,2.9,20.0,993.0,1002.02,742.87
2016,6,7,12,15,897.0,127.0,2.9,20.0,992.0,984.79,731.55
2016,6,7,12,30,897.0,127.0,2.9,20.0,991.0,964.48,718.28
2016,6,7,12,45,899.5,124.0,2.95,20.0,983.5,940.62,703.08
2016,6,7,13,0,902.0,121.0,3.0,20.0,976.0,913.73,685.81
2016,6,7,13,15,899.0,120.0,3.0,20.0,960.5,881.07,664.19
2016,6,7,13,30,896.0,119.0,3.0,20.0,945.0,845.87,640.76
2016,6,7,13,45,888.5,120.0,3.05,20.0,921.5,806.6,614.64
2016,6,7,14,0,881.0,121.0,3.1,20.0,898.0,765.41,586.91
2016,6,7,14,15,874.0,119.5,3.1,19.5,869.0,720.61,556.61
2016,6,7,14,30,867.0,118.0,3.1,19.0,840.0,674.28,523.06
2016,6,7,14,45,854.0,118.0,3.15,19.0,804.0,624.34,485.06
2016,6,7,15,0,841.0,118.0,3.2,19.0,768.0,573.85,445.61
2016,6,7,15,15,829.0,116.0,3.2,19.0,728.0,519.05,401.76
2016,6,7,15,30,817.0,114.0,3.2,19.0,688.0,466.35,358.2
2016,6,7,15,45,798.5,112.0,3.2,19.0,643.5,411.24,311.65
2016,6,7,16,0,780.0,110.0,3.2,19.0,599.0,357.25,264.89
2016,6,7,16,15,759.5,106.5,3.15,18.5,551.5,302.77,217.49
2016,6,7,16,30,739.0,103.0,3.1,18.0,504.0,250.15,171.41
2016,6,7,16,45,710.5,99.0,3.1,18.0,454.5,193.07,123.03
2016,6,7,17,0,682.0,95.0,3.1,18.0,405.0,143.48,84.34
2016,6,7,17,15,645.5,90.0,3.1,17.5,355.0,96.01,55.01
2016,6,7,17,30,609.0,85.0,3.1,17.0,305.0,56.9,44.71
2016,6,7,17,45,558.5,78.0,3.1,16.5,256.0,54.15,42.46
2016,6,7,18,0,508.0,71.0,3.1,16.0,207.0,51.23,39.91
2016,6,7,18,15,436.5,62.0,3.0,15.5,161.5,46.31,35.43
2016,6,7,18,30,365.0,53.0,2.9,15.0,116.0,40.13,29.64
2016,6,7,18,45,262.5,40.5,2.85,15.0,78.5,31.21,21.14
2016,6,7,19,0,160.0,28.0,2.8,15.0,41.0,21.95,10.25
2016,6,7,19,15,80.0,14.0,2.8,14.5,20.5,13.34,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,7.63,0.0
2016,6,8,5,15,24.5,23.5,2.95,13.0,26.5,30.77,12.05
2016,6,8,5,30,49.0,39.0,3.0,13.0,45.0,55.92,38.59
2016,6,8,5,45,68.0,58.0,3.15,13.5,70.5,84.98,64.21
2016,6,8,6,0,87.0,77.0,3.3,14.0,96.0,115.86,91.26
2016,6,8,6,15,99.5,98.0,3.35,14.0,125.0,148.2,119.6
2016,6,8,6,30,112.0,119.0,3.4,14.0,154.0,181.66,148.47
2016,6,8,6,45,120.5,140.0,3.5,14.5,183.5,214.08,175.64
2016,6,8,7,0,129.0,161.0,3.6,15.0,213.0,247.12,202.69
2016,6,8,7,15,172.0,181.5,3.65,15.0,260.5,301.82,247.71
2016,6,8,7,30,215.0,202.0,3.7,15.0,308.0,360.17,294.94
2016,6,8,7,45,304.5,208.0,3.75,15.5,375.0,448.97,365.69
2016,6,8,8,0,394.0,214.0,3.8,16.0,442.0,546.06,440.85
2016,6,8,8,15,255.0,255.5,3.8,16.0,408.0,484.61,389.06
2016,6,8,8,30,116.0,297.0,3.8,16.0,374.0,411.14,327.62
2016,6,8,8,45,87.0,306.5,3.85,16.5,366.5,387.25,307.26
2016,6,8,9,0,58.0,316.0,3.9,17.0,359.0,372.45,293.66
2016,6,8,9,15,232.5,319.5,3.9,17.0,503.5,561.12,442.23
2016,6,8,9,30,407.0,323.0,3.9,17.0,648.0,744.94,579.98
2016,6,8,9,45,489.0,307.5,3.9,17.0,714.0,814.74,630.25
2016,6,8,10,0,571.0,292.0,3.9,17.0,780.0,885.22,680.82
2016,6,8,10,15,508.0,326.5,3.9,17.0,770.5,863.88,662.45
2016,6,8,10,30,445.0,361.0,3.9,17.0,761.0,838.41,641.85
2016,6,8,10,45,464.5,369.0,3.9,17.5,795.0,865.72,659.64
2016,6,8,11,0,484.0,377.0,3.9,18.0,829.0,890.92,675.45
2016,6,8,11,15,681.5,257.0,3.95,18.0,903.5,965.11,732.98
2016,6,8,11,30,879.0,137.0,4.0,18.0,978.0,1018.81,769.0
2016,6,8,11,45,878.0,139.0,4.05,18.0,983.0,1009.08,762.04
2016,6,8,12,0,877.0,141.0,4.1,18.0,988.0,996.14,753.5
2016,6,8,12,15,877.0,141.0,4.1,17.5,987.0,979.17,743.4
2016,6,8,12,30,877.0,141.0,4.1,17.0,986.0,959.2,731.27
2016,6,8,12,45,860.5,150.0,4.1,17.0,972.5,929.62,711.12
2016,6,8,13,0,844.0,159.0,4.1,17.0,959.0,903.56,693.46
2016,6,8,13,15,840.0,158.0,4.05,17.0,943.5,870.71,670.7
2016,6,8,13,30,836.0,157.0,4.0,17.0,928.0,835.56,646.3
2016,6,8,13,45,839.5,150.5,4.0,17.0,907.5,799.01,620.99
2016,6,8,14,0,843.0,144.0,4.0,17.0,887.0,758.37,592.57
2016,6,8,14,15,835.0,142.0,3.95,17.0,858.0,714.65,560.14
2016,6,8,14,30,827.0,140.0,3.9,17.0,829.0,668.05,524.58
2016,6,8,14,45,675.5,201.5,3.85,17.0,749.0,588.48,461.75
2016,6,8,15,0,524.0,263.0,3.8,17.0,669.0,521.62,408.25
2016,6,8,15,15,512.0,250.0,3.8,16.5,629.0,473.87,371.23
2016,6,8,15,30,500.0,237.0,3.8,16.0,589.0,426.78,333.65
2016,6,8,15,45,542.0,205.0,3.8,16.0,564.0,386.24,299.16
2016,6,8,16,0,584.0,173.0,3.8,16.0,539.0,340.63,259.15
2016,6,8,16,15,662.5,137.5,3.8,16.0,522.0,297.62,218.66
2016,6,8,16,30,741.0,102.0,3.8,16.0,505.0,250.58,173.39
2016,6,8,16,45,658.0,107.0,3.8,16.0,439.5,191.33,124.99
2016,6,8,17,0,575.0,112.0,3.8,16.0,374.0,145.78,91.51
2016,6,8,17,15,534.0,105.0,3.75,15.5,325.0,102.55,64.16
2016,6,8,17,30,493.0,98.0,3.7,15.0,276.0,66.9,53.93
2016,6,8,17,45,442.5,91.0,3.7,15.0,232.5,64.43,51.83
2016,6,8,18,0,392.0,84.0,3.7,15.0,189.0,60.93,48.68
2016,6,8,18,15,341.5,70.5,3.55,14.5,148.0,52.24,40.83
2016,6,8,18,30,291.0,57.0,3.4,14.0,107.0,43.12,32.4
2016,6,8,18,45,215.5,42.5,3.3,14.0,73.0,32.73,22.57
2016,6,8,19,0,140.0,28.0,3.2,14.0,39.0,21.9,10.53
2016,6,8,19,15,70.0,14.0,3.15,14.0,19.5,13.34,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,21.5,5.5,3.0,12.5,6.0,0.0,0.0
2016,6,9,5,0,43.0,11.0,3.1,13.0,12.0,16.8,0.0
2016,6,9,5,15,159.0,24.5,3.25,13.0,41.5,65.38,29.07
2016,6,9,5,30,275.0,38.0,3.4,13.0,71.0,121.76,84.97
2016,6,9,5,45,362.5,48.5,3.6,13.5,112.5,178.27,134.72
2016,6,9,6,0,450.0,59.0,3.8,14.0,154.0,243.3,191.84
2016,6,9,6,15,231.0,82.5,3.8,14.5,132.0,191.86,155.0
2016,6,9,6,30,12.0,106.0,3.8,15.0,110.0,108.46,86.43
2016,6,9,6,45,17.5,125.0,3.8,15.5,132.0,130.49,104.84
2016,6,9,7,0,23.0,144.0,3.8,16.0,154.0,153.02,123.25
2016,6,9,7,15,11.5,142.5,3.75,16.0,147.5,144.09,115.33
2016,6,9,7,30,0.0,141.0,3.7,16.0,141.0,134.5,106.78
2016,6,9,7,45,5.5,166.5,3.7,16.5,169.5,163.54,130.16
2016,6,9,8,0,11.0,192.0,3.7,17.0,198.0,193.06,153.51
2016,6,9,8,15,15.5,214.0,3.65,17.0,223.5,218.62,173.64
2016,6,9,8,30,20.0,236.0,3.6,17.0,249.0,244.46,193.81
2016,6,9,8,45,27.0,263.5,3.55,17.5,282.5,288.88,228.01
2016,6,9,9,0,34.0,291.0,3.5,18.0,316.0,324.06,254.43
2016,6,9,9,15,77.5,335.0,3.45,18.0,396.0,410.72,321.62
2016,6,9,9,30,121.0,379.0,3.4,18.0,476.0,511.37,397.34
2016,6,9,9,45,125.5,396.5,3.4,18.0,501.0,534.99,413.73
2016,6,9,10,0,130.0,414.0,3.4,18.0,526.0,558.08,430.01
2016,6,9,10,15,148.5,429.5,3.35,18.0,561.0,592.31,454.71
2016,6,9,10,30,167.0,445.0,3.3,18.0,596.0,626.07,478.79
2016,6,9,10,45,230.5,445.5,3.3,18.5,658.0,688.73,524.16
2016,6,9,11,0,294.0,446.0,3.3,19.0,720.0,761.31,575.18
2016,6,9,11,15,593.5,288.0,3.3,19.0,852.0,907.54,685.82
2016,6,9,11,30,893.0,130.0,3.3,19.0,984.0,1025.87,766.27
2016,6,9,11,45,895.0,130.0,3.35,19.0,990.0,1017.13,759.53
2016,6,9,12,0,897.0,130.0,3.4,19.0,996.0,1005.11,751.83
2016,6,9,12,15,896.5,129.5,3.45,19.0,994.5,987.0,740.12
2016,6,9,12,30,896.0,129.0,3.5,19.0,993.0,965.84,726.43
2016,6,9,12,45,903.5,122.5,3.55,19.0,987.0,943.34,711.84
2016,6,9,13,0,911.0,116.0,3.6,19.0,981.0,917.59,695.0
2016,6,9,13,15,908.0,115.5,3.65,19.0,965.0,885.26,673.58
2016,6,9,13,30,905.0,115.0,3.7,19.0,949.0,850.36,650.25
2016,6,9,13,45,902.0,112.5,3.75,19.0,926.5,811.19,623.74
2016,6,9,14,0,899.0,110.0,3.8,19.0,904.0,769.77,595.39
2016,6,9,14,15,892.5,108.5,3.8,19.0,875.0,724.73,563.9
2016,6,9,14,30,886.0,107.0,3.8,19.0,846.0,678.08,528.72
2016,6,9,14,45,878.0,105.0,3.85,19.0,811.5,628.68,490.79
2016,6,9,15,0,870.0,103.0,3.9,19.0,777.0,578.24,451.02
2016,6,9,15,15,858.5,101.0,3.95,18.5,737.0,525.22,408.92
2016,6,9,15,30,847.0,99.0,4.0,18.0,697.0,471.96,365.2
2016,6,9,15,45,832.0,97.0,4.05,18.0,652.5,417.3,318.39
2016,6,9,16,0,817.0,95.0,4.1,18.0,608.0,358.61,267.32
2016,6,9,16,15,798.0,92.0,4.1,17.5,561.0,303.05,218.3
2016,6,9,16,30,779.0,89.0,4.1,17.0,514.0,249.09,170.37
2016,6,9,16,45,754.0,85.5,4.15,17.0,464.5,195.53,123.99
2016,6,9,17,0,729.0,82.0,4.2,17.0,415.0,144.71,83.64
2016,6,9,17,15,696.0,77.5,4.2,16.5,364.5,90.93,48.85
2016,6,9,17,30,663.0,73.0,4.2,16.0,314.0,47.75,36.81
2016,6,9,17,45,616.0,67.5,4.2,16.0,265.0,45.77,35.12
2016,6,9,18,0,569.0,62.0,4.2,16.0,216.0,43.66,33.21
2016,6,9,18,15,502.0,55.0,4.1,15.5,170.0,40.13,29.98
2016,6,9,18,30,435.0,48.0,4.0,15.0,124.0,36.44,26.43
2016,6,9,18,45,336.0,37.5,3.95,14.5,85.0,29.27,19.58
2016,6,9,19,0,237.0,27.0,3.9,14.0,46.0,21.7,10.6
2016,6,9,19,15,118.5,13.5,3.85,13.5,23.0,12.87,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,43.5,5.5,3.3,12.5,6.5,0.0,0.0
2016,6,10,5,0,87.0,11.0,3.4,13.0,13.0,23.23,0.0
2016,6,10,5,15,214.5,22.0,3.55,13.0,43.0,74.85,33.27
2016,6,10,5,30,342.0,33.0,3.7,13.0,73.0,134.88,93.47
2016,6,10,5,45,421.5,42.0,3.85,13.5,115.0,189.72,142.79
2016,6,10,6,0,501.0,51.0,4.0,14.0,157.0,253.24,199.31
2016,6,10,6,15,557.5,57.0,4.05,14.5,204.0,311.91,251.75
2016,6,10,6,30,614.0,63.0,4.1,15.0,251.0,375.91,307.37
2016,6,10,6,45,649.0,69.0,4.2,15.5,300.0,433.51,356.41
2016,6,10,7,0,684.0,75.0,4.3,16.0,349.0,493.51,405.82
2016,6,10,7,15,714.0,79.0,4.3,16.0,399.0,548.66,450.55
2016,6,10,7,30,744.0,83.0,4.3,16.0,449.0,606.47,496.09
2016,6,10,7,45,764.5,87.5,4.3,16.5,497.5,658.88,534.43
2016,6,10,8,0,785.0,92.0,4.3,17.0,546.0,710.98,570.78
2016,6,10,8,15,803.0,94.5,4.3,17.0,592.5,758.22,603.93
2016,6,10,8,30,821.0,97.0,4.3,17.0,639.0,804.37,635.85
2016,6,10,8,45,831.5,101.5,4.3,17.5,681.5,838.74,657.58
2016,6,10,9,0,842.0,106.0,4.3,18.0,724.0,876.85,681.88
2016,6,10,9,15,853.5,108.0,4.25,18.0,762.5,910.86,704.02
2016,6,10,9,30,865.0,110.0,4.2,18.0,801.0,942.45,724.32
2016,6,10,9,45,877.0,110.0,4.2,18.5,835.5,969.75,740.43
2016,6,10,10,0,889.0,110.0,4.2,19.0,870.0,994.28,754.57
2016,6,10,10,15,895.5,111.5,4.2,19.0,897.5,1011.98,765.48
2016,6,10,10,30,902.0,113.0,4.2,19.0,925.0,1026.42,774.3
2016,6,10,10,45,727.0,231.5,4.25,19.0,895.0,991.11,749.74
2016,6,10,11,0,552.0,350.0,4.3,19.0,865.0,931.97,704.4
2016,6,10,11,15,467.5,384.0,4.3,19.0,825.0,876.58,663.52
2016,6,10,11,30,383.0,418.0,4.3,19.0,785.0,811.76,615.77
2016,6,10,11,45,385.5,419.5,4.3,19.0,791.0,808.09,613.38
2016,6,10,12,0,388.0,421.0,4.3,19.0,797.0,802.64,609.41
2016,6,10,12,15,380.0,424.5,4.3,19.0,792.0,787.36,598.28
2016,6,10,12,30,372.0,428.0,4.3,19.0,787.0,770.76,586.29
2016,6,10,12,45,308.5,447.5,4.3,19.0,744.0,717.84,546.8
2016,6,10,13,0,245.0,467.0,4.3,19.0,701.0,666.58,508.4
2016,6,10,13,15,198.0,463.0,4.3,19.0,650.0,607.53,464.83
2016,6,10,13,30,151.0,459.0,4.3,19.0,599.0,554.26,425.01
2016,6,10,13,45,238.5,431.5,4.3,19.0,646.0,588.13,452.65
2016,6,10,14,0,326.0,404.0,4.3,19.0,693.0,613.7,473.28
2016,6,10,14,15,259.0,403.5,4.3,19.0,628.0,547.9,423.34
2016,6,10,14,30,192.0,403.0,4.3,19.0,563.0,488.77,378.3
2016,6,10,14,45,186.0,385.0,4.3,19.0,535.0,456.32,354.08
2016,6,10,15,0,180.0,367.0,4.3,19.0,507.0,424.32,329.81
2016,6,10,15,15,156.0,346.5,4.3,18.5,463.0,381.7,297.64
2016,6,10,15,30,132.0,326.0,4.3,18.0,419.0,341.59,267.11
2016,6,10,15,45,108.5,300.0,4.3,18.0,373.5,304.2,238.0
2016,6,10,16,0,85.0,274.0,4.3,18.0,328.0,265.83,208.07
2016,6,10,16,15,73.0,249.0,4.3,17.5,293.0,234.44,183.76
2016,6,10,16,30,61.0,224.0,4.3,17.0,258.0,204.72,160.66
2016,6,10,16,45,133.5,205.0,4.3,17.0,269.0,190.31,146.1
2016,6,10,17,0,206.0,186.0,4.3,17.0,280.0,172.9,129.22
2016,6,10,17,15,233.0,160.0,4.25,16.5,254.5,133.8,99.09
2016,6,10,17,30,260.0,134.0,4.2,16.0,229.0,98.94,81.82
2016,6,10,17,45,230.5,118.5,4.2,16.0,193.0,88.93,73.18
2016,6,10,18,0,201.0,103.0,4.2,16.0,157.0,78.51,63.96
2016,6,10,18,15,299.5,78.5,4.0,15.5,140.5,58.25,45.97
2016,6,10,18,30,398.0,54.0,3.8,15.0,124.0,41.83,31.16
2016,6,10,18,45,292.5,42.0,3.65,14.5,84.5,32.36,22.26
2016,6,10,19,0,187.0,30.0,3.5,14.0,45.0,23.52,12.18
2016,6,10,19,15,93.5,15.0,3.4,13.5,22.5,14.3,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,6.0,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,0.0,12.0,1.9,12.0,12.0,11.44,0.0
2016,6,11,5,15,143.5,25.0,1.95,12.5,41.5,62.65,28.08
2016,6,11,5,30,287.0,38.0,2.0,13.0,71.0,125.54,87.51
2016,6,11,5,45,374.5,48.0,2.1,14.0,113.5,181.05,136.08
2016,6,11,6,0,462.0,58.0,2.2,15.0,156.0,246.1,192.41
2016,6,11,6,15,520.5,65.5,2.2,15.5,203.5,305.35,244.24
2016,6,11,6,30,579.0,73.0,2.2,16.0,251.0,370.14,299.26
2016,6,11,6,45,563.0,87.0,2.2,16.5,285.5,407.97,331.2
2016,6,11,7,0,547.0,101.0,2.2,17.0,320.0,443.1,359.53
2016,6,11,7,15,636.0,97.0,2.15,17.5,385.0,521.51,420.81
2016,6,11,7,30,725.0,93.0,2.1,18.0,450.0,606.37,484.65
2016,6,11,7,45,676.0,116.0,2.1,18.5,476.0,629.34,499.11
2016,6,11,8,0,627.0,139.0,2.1,19.0,502.0,645.81,508.58
2016,6,11,8,15,466.5,208.5,2.0,19.5,491.5,612.54,478.15
2016,6,11,8,30,306.0,278.0,1.9,20.0,481.0,559.38,433.23
2016,6,11,8,45,346.5,288.0,1.85,20.5,531.0,614.37,472.21
2016,6,11,9,0,387.0,298.0,1.8,21.0,581.0,670.67,510.36
2016,6,11,9,15,209.5,307.0,1.7,21.5,461.5,526.01,400.47
2016,6,11,9,30,32.0,316.0,1.6,22.0,342.0,347.8,263.84
2016,6,11,9,45,46.5,350.0,1.55,22.5,389.0,396.98,300.27
2016,6,11,10,0,61.0,384.0,1.5,23.0,436.0,446.31,334.85
2016,6,11,10,15,145.5,411.5,1.4,23.5,541.5,570.2,423.18
2016,6,11,10,30,230.0,439.0,1.3,24.0,647.0,682.63,499.17
2016,6,11,10,45,224.5,451.0,1.25,24.5,657.5,688.29,499.68
2016,6,11,11,0,219.0,463.0,1.2,25.0,668.0,692.74,500.44
2016,6,11,11,15,308.5,437.0,1.2,25.0,730.0,762.36,548.68
2016,6,11,11,30,398.0,411.0,1.2,25.0,792.0,819.61,587.46
2016,6,11,11,45,426.5,409.0,1.2,25.5,819.5,844.94,602.16
2016,6,11,12,0,455.0,407.0,1.2,26.0,847.0,860.19,610.84
2016,6,11,12,15,510.0,384.5,1.3,26.0,877.0,878.36,624.93
2016,6,11,12,30,565.0,362.0,1.4,26.0,907.0,892.69,636.5
2016,6,11,12,45,742.5,239.0,1.55,26.0,948.5,918.32,659.52
2016,6,11,13,0,920.0,116.0,1.7,26.0,990.0,926.18,666.38
2016,6,11,13,15,917.5,115.5,1.85,25.5,975.0,894.11,648.98
2016,6,11,13,30,915.0,115.0,2.0,25.0,960.0,859.39,629.79
2016,6,11,13,45,910.0,114.5,2.2,25.0,937.5,820.23,606.32
2016,6,11,14,0,905.0,114.0,2.4,25.0,915.0,778.92,580.78
2016,6,11,14,15,899.0,113.0,2.5,25.0,886.0,734.49,551.81
2016,6,11,14,30,893.0,112.0,2.6,25.0,857.0,688.37,519.09
2016,6,11,14,45,882.0,111.5,2.75,25.0,822.0,638.19,482.65
