Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,15,0,871.0,111.0,2.9,25.0,787.0,587.22,444.42
2016,6,11,15,15,859.5,109.0,2.95,24.5,746.5,534.13,403.9
2016,6,11,15,30,848.0,107.0,3.0,24.0,706.0,480.8,361.74
2016,6,11,15,45,828.5,106.0,3.05,24.0,661.0,421.1,312.86
2016,6,11,16,0,809.0,105.0,3.1,24.0,616.0,366.08,266.27
2016,6,11,16,15,789.5,102.0,3.05,23.5,568.0,310.76,219.0
2016,6,11,16,30,770.0,99.0,3.0,23.0,520.0,257.14,172.79
2016,6,11,16,45,739.5,96.5,3.0,22.5,469.5,203.94,128.46
2016,6,11,17,0,709.0,94.0,3.0,22.0,419.0,149.06,86.09
2016,6,11,17,15,674.0,88.5,2.95,21.0,368.0,99.67,55.23
2016,6,11,17,30,639.0,83.0,2.9,20.0,317.0,55.13,42.6
2016,6,11,17,45,589.0,77.0,2.85,19.5,267.0,53.11,41.02
2016,6,11,18,0,539.0,71.0,2.8,19.0,217.0,50.97,39.2
2016,6,11,18,15,470.0,62.0,2.75,18.0,170.5,46.03,34.84
2016,6,11,18,30,401.0,53.0,2.7,17.0,124.0,40.81,30.04
2016,6,11,18,45,300.5,41.0,2.65,16.5,85.0,31.54,21.4
2016,6,11,19,0,200.0,29.0,2.6,16.0,46.0,22.69,11.61
2016,6,11,19,15,100.0,14.5,2.55,15.5,23.0,13.82,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,17.5,5.5,2.1,12.5,6.0,0.0,0.0
2016,6,12,5,0,35.0,11.0,2.1,13.0,12.0,15.58,0.0
2016,6,12,5,15,146.5,26.0,2.2,13.0,41.5,64.32,28.88
2016,6,12,5,30,258.0,41.0,2.3,13.0,71.0,120.35,84.21
2016,6,12,5,45,345.5,52.0,2.4,13.5,113.0,174.34,131.55
2016,6,12,6,0,433.0,63.0,2.5,14.0,155.0,240.25,188.9
2016,6,12,6,15,494.5,71.0,2.45,14.5,202.5,299.87,241.09
2016,6,12,6,30,556.0,79.0,2.4,15.0,250.0,365.35,296.81
2016,6,12,6,45,605.5,84.0,2.35,15.5,300.5,426.73,347.68
2016,6,12,7,0,655.0,89.0,2.3,16.0,351.0,491.93,399.81
2016,6,12,7,15,686.5,93.5,2.25,16.0,401.0,548.76,444.46
2016,6,12,7,30,718.0,98.0,2.2,16.0,451.0,606.97,488.78
2016,6,12,7,45,745.5,101.0,2.15,16.5,500.5,659.44,526.51
2016,6,12,8,0,773.0,104.0,2.1,17.0,550.0,714.46,563.43
2016,6,12,8,15,791.0,107.0,2.05,17.0,596.5,761.88,595.01
2016,6,12,8,30,809.0,110.0,2.0,17.0,643.0,808.22,625.28
2016,6,12,8,45,823.5,112.0,1.95,17.5,686.0,849.08,649.99
2016,6,12,9,0,838.0,114.0,1.9,18.0,729.0,888.1,673.0
2016,6,12,9,15,849.0,116.0,1.9,18.5,767.0,914.69,687.82
2016,6,12,9,30,860.0,118.0,1.9,19.0,805.0,945.7,705.59
2016,6,12,9,45,873.5,116.5,1.9,19.5,839.0,972.77,720.54
2016,6,12,10,0,887.0,115.0,1.9,20.0,873.0,997.15,733.67
2016,6,12,10,15,892.5,116.5,1.95,20.0,899.5,1013.86,743.9
2016,6,12,10,30,898.0,118.0,2.0,20.0,926.0,1027.31,752.2
2016,6,12,10,45,901.0,119.5,2.1,20.5,946.0,1034.9,756.04
2016,6,12,11,0,904.0,121.0,2.2,21.0,966.0,1039.05,757.81
2016,6,12,11,15,906.5,121.5,2.25,21.0,978.5,1038.22,757.36
2016,6,12,11,30,909.0,122.0,2.3,21.0,991.0,1033.96,754.85
2016,6,12,11,45,908.0,123.0,2.4,21.0,996.5,1023.32,748.91
2016,6,12,12,0,907.0,124.0,2.5,21.0,1002.0,1009.39,740.91
2016,6,12,12,15,906.5,124.0,2.55,21.0,1000.0,991.8,730.04
2016,6,12,12,30,906.0,124.0,2.6,21.0,998.0,971.11,717.18
2016,6,12,12,45,899.5,126.5,2.65,21.0,988.0,944.3,700.27
2016,6,12,13,0,893.0,129.0,2.7,21.0,978.0,914.85,681.55
2016,6,12,13,15,889.0,128.5,2.7,20.5,962.0,882.28,661.52
2016,6,12,13,30,885.0,128.0,2.7,20.0,946.0,847.26,639.62
2016,6,12,13,45,879.0,127.0,2.7,20.0,923.0,807.92,613.33
2016,6,12,14,0,873.0,126.0,2.7,20.0,900.0,766.59,585.45
2016,6,12,14,15,866.0,124.5,2.65,20.0,870.5,722.32,554.41
2016,6,12,14,30,859.0,123.0,2.6,20.0,841.0,676.54,520.42
2016,6,12,14,45,850.0,121.0,2.6,20.0,806.5,627.79,483.71
2016,6,12,15,0,841.0,119.0,2.6,20.0,772.0,578.14,445.35
2016,6,12,15,15,828.5,116.5,2.55,19.5,732.0,522.85,402.38
2016,6,12,15,30,816.0,114.0,2.5,19.0,692.0,469.65,359.57
2016,6,12,15,45,802.0,110.5,2.45,19.0,648.5,415.19,313.83
2016,6,12,16,0,788.0,107.0,2.4,19.0,605.0,361.35,267.45
2016,6,12,16,15,767.5,104.0,2.35,18.5,557.5,306.92,220.36
2016,6,12,16,30,747.0,101.0,2.3,18.0,510.0,254.31,174.44
2016,6,12,16,45,722.0,96.5,2.3,18.0,461.0,197.14,125.81
2016,6,12,17,0,697.0,92.0,2.3,18.0,412.0,146.88,86.05
2016,6,12,17,15,662.0,87.0,2.25,17.5,362.0,98.55,55.21
2016,6,12,17,30,627.0,82.0,2.2,17.0,312.0,54.45,42.54
2016,6,12,17,45,581.5,75.0,2.2,17.0,263.5,51.4,39.95
2016,6,12,18,0,536.0,68.0,2.2,17.0,215.0,48.35,37.23
2016,6,12,18,15,469.5,60.0,2.15,16.5,169.5,44.19,33.46
2016,6,12,18,30,403.0,52.0,2.1,16.0,124.0,39.81,29.32
2016,6,12,18,45,308.0,40.5,2.05,15.5,85.5,31.85,21.79
2016,6,12,19,0,213.0,29.0,2.0,15.0,47.0,22.68,11.84
2016,6,12,19,15,106.5,14.5,2.05,14.5,23.5,11.43,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.0,5.5,2.7,12.0,6.0,0.0,0.0
2016,6,13,5,0,52.0,11.0,2.8,12.0,12.0,18.02,0.0
2016,6,13,5,15,167.5,24.5,2.8,12.0,41.5,66.61,29.69
2016,6,13,5,30,283.0,38.0,2.8,12.0,71.0,123.05,85.95
2016,6,13,5,45,373.5,47.5,2.85,12.5,113.0,179.71,135.88
2016,6,13,6,0,464.0,57.0,2.9,13.0,155.0,245.15,193.34
2016,6,13,6,15,523.0,64.0,2.9,13.5,202.0,304.06,245.58
2016,6,13,6,30,582.0,71.0,2.9,14.0,249.0,368.57,301.19
2016,6,13,6,45,461.5,105.0,2.95,14.5,262.0,369.49,303.62
2016,6,13,7,0,341.0,139.0,3.0,15.0,275.0,352.1,289.48
2016,6,13,7,15,536.0,114.5,3.0,15.0,362.0,477.38,391.98
2016,6,13,7,30,731.0,90.0,3.0,15.0,449.0,604.22,492.55
2016,6,13,7,45,756.0,93.0,3.05,15.5,498.0,657.65,531.37
2016,6,13,8,0,781.0,96.0,3.1,16.0,547.0,711.15,568.54
2016,6,13,8,15,799.5,98.5,3.15,16.0,593.5,758.68,601.7
2016,6,13,8,30,818.0,101.0,3.2,16.0,640.0,805.17,633.71
2016,6,13,8,45,832.5,103.5,3.25,16.5,683.5,840.64,656.24
2016,6,13,9,0,847.0,106.0,3.3,17.0,727.0,880.22,681.51
2016,6,13,9,15,858.5,108.0,3.3,17.0,765.5,914.44,703.7
2016,6,13,9,30,870.0,110.0,3.3,17.0,804.0,946.24,724.11
2016,6,13,9,45,883.5,109.0,3.3,17.5,839.0,974.11,740.35
2016,6,13,10,0,897.0,108.0,3.3,18.0,874.0,999.26,754.68
2016,6,13,10,15,903.5,109.0,3.4,18.0,901.5,1016.67,766.0
2016,6,13,10,30,910.0,110.0,3.5,18.0,929.0,1030.82,775.28
2016,6,13,10,45,913.5,111.5,3.6,18.0,949.5,1039.1,780.74
2016,6,13,11,0,917.0,113.0,3.7,18.0,970.0,1043.9,784.04
2016,6,13,11,15,920.0,113.5,3.8,18.0,984.0,1043.68,784.1
2016,6,13,11,30,923.0,114.0,3.9,18.0,998.0,1039.97,781.95
2016,6,13,11,45,922.0,116.0,4.0,18.0,1003.5,1030.33,775.91
2016,6,13,12,0,921.0,118.0,4.1,18.0,1009.0,1017.32,767.7
2016,6,13,12,15,921.0,118.0,4.15,18.0,1007.5,1000.07,756.36
2016,6,13,12,30,921.0,118.0,4.2,18.0,1006.0,979.65,742.92
2016,6,13,12,45,919.0,117.5,4.3,18.5,997.5,953.86,724.7
2016,6,13,13,0,917.0,117.0,4.4,19.0,989.0,925.18,704.59
2016,6,13,13,15,914.0,116.5,4.45,19.0,973.5,892.86,683.07
2016,6,13,13,30,911.0,116.0,4.5,19.0,958.0,857.95,659.59
2016,6,13,13,45,902.0,117.5,4.55,19.0,934.0,817.73,632.14
2016,6,13,14,0,893.0,119.0,4.6,19.0,910.0,775.64,603.09
2016,6,13,14,15,886.0,117.5,4.6,18.5,881.0,730.62,572.23
2016,6,13,14,30,879.0,116.0,4.6,18.0,852.0,684.04,537.79
2016,6,13,14,45,868.5,115.0,4.7,18.0,816.5,634.41,499.47
2016,6,13,15,0,858.0,114.0,4.8,18.0,781.0,583.97,459.45
2016,6,13,15,15,846.0,112.0,4.8,17.5,741.0,531.33,417.14
2016,6,13,15,30,834.0,110.0,4.8,17.0,701.0,475.06,370.76
2016,6,13,15,45,829.0,103.0,4.85,17.0,659.0,420.25,323.46
2016,6,13,16,0,824.0,96.0,4.9,17.0,617.0,365.12,274.59
2016,6,13,16,15,805.0,93.0,4.9,17.0,569.0,309.19,224.42
2016,6,13,16,30,786.0,90.0,4.9,17.0,521.0,254.86,175.5
2016,6,13,16,45,765.5,85.0,4.9,17.0,472.5,200.42,127.85
2016,6,13,17,0,745.0,80.0,4.9,17.0,424.0,148.2,85.66
2016,6,13,17,15,712.5,76.0,4.9,16.5,373.5,98.49,53.57
2016,6,13,17,30,680.0,72.0,4.9,16.0,323.0,47.89,36.91
2016,6,13,17,45,627.5,68.0,4.9,15.5,272.5,45.96,35.36
2016,6,13,18,0,575.0,64.0,4.9,15.0,222.0,45.07,34.61
2016,6,13,18,15,509.5,56.5,4.8,14.5,175.5,41.18,31.06
2016,6,13,18,30,444.0,49.0,4.7,14.0,129.0,37.08,27.15
2016,6,13,18,45,336.0,39.5,4.65,14.0,89.0,30.87,21.09
2016,6,13,19,0,228.0,30.0,4.6,14.0,49.0,23.49,12.64
2016,6,13,19,15,114.0,15.0,4.6,13.5,24.5,11.83,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.0,5.5,3.7,11.5,6.5,0.0,0.0
2016,6,14,5,0,54.0,11.0,3.7,12.0,13.0,18.28,0.0
2016,6,14,5,15,176.0,24.0,3.7,12.0,42.5,67.56,29.82
2016,6,14,5,30,298.0,37.0,3.7,12.0,72.0,126.75,88.46
2016,6,14,5,45,399.5,45.0,3.75,12.5,115.5,184.93,139.69
2016,6,14,6,0,501.0,53.0,3.8,13.0,159.0,254.09,200.45
2016,6,14,6,15,558.0,59.5,3.8,13.5,206.5,313.45,253.55
2016,6,14,6,30,615.0,66.0,3.8,14.0,254.0,378.19,309.83
2016,6,14,6,45,663.0,68.5,3.85,14.5,305.0,438.59,361.18
2016,6,14,7,0,711.0,71.0,3.9,15.0,356.0,501.36,412.87
2016,6,14,7,15,664.5,91.0,3.85,15.0,385.5,531.27,436.75
2016,6,14,7,30,618.0,111.0,3.8,15.0,415.0,553.63,453.72
2016,6,14,7,45,716.5,97.0,3.75,15.5,484.5,633.4,515.6
2016,6,14,8,0,815.0,83.0,3.7,16.0,554.0,721.55,578.91
2016,6,14,8,15,831.0,85.5,3.65,16.0,600.0,763.17,607.24
2016,6,14,8,30,847.0,88.0,3.6,16.0,646.0,808.43,638.1
2016,6,14,8,45,858.5,90.5,3.55,16.5,688.0,848.28,663.37
2016,6,14,9,0,870.0,93.0,3.5,17.0,730.0,886.08,686.79
2016,6,14,9,15,879.5,94.5,3.5,17.0,768.0,918.64,707.89
2016,6,14,9,30,889.0,96.0,3.5,17.0,806.0,948.63,727.12
2016,6,14,9,45,704.5,203.5,3.5,17.5,780.5,915.76,701.52
2016,6,14,10,0,520.0,311.0,3.5,18.0,755.0,854.03,652.1
2016,6,14,10,15,708.5,212.0,3.55,18.0,837.5,945.97,720.17
2016,6,14,10,30,897.0,113.0,3.6,18.0,920.0,1020.83,769.92
2016,6,14,10,45,901.5,113.5,3.65,18.0,940.5,1029.03,774.44
2016,6,14,11,0,906.0,114.0,3.7,18.0,961.0,1033.83,777.35
2016,6,14,11,15,908.5,114.5,3.75,18.0,974.0,1033.17,776.75
2016,6,14,11,30,911.0,115.0,3.8,18.0,987.0,1029.08,773.99
2016,6,14,11,45,912.5,115.0,3.9,18.0,993.5,1020.08,768.39
2016,6,14,12,0,914.0,115.0,4.0,18.0,1000.0,1007.74,760.63
2016,6,14,12,15,914.0,115.0,4.1,17.5,999.0,990.69,751.15
2016,6,14,12,30,914.0,115.0,4.2,17.0,998.0,970.5,739.5
2016,6,14,12,45,915.0,113.0,4.35,17.0,990.0,946.26,723.95
2016,6,14,13,0,916.0,111.0,4.5,17.0,982.0,919.01,706.62
2016,6,14,13,15,913.0,110.5,4.55,16.5,966.5,886.82,686.23
2016,6,14,13,30,910.0,110.0,4.6,16.0,951.0,852.04,663.76
2016,6,14,13,45,905.0,109.5,4.65,16.0,928.5,813.24,636.89
2016,6,14,14,0,900.0,109.0,4.7,16.0,906.0,772.3,608.22
2016,6,14,14,15,893.5,107.5,4.7,16.0,877.5,727.45,576.13
2016,6,14,14,30,887.0,106.0,4.7,16.0,849.0,680.98,540.42
2016,6,14,14,45,881.5,103.5,4.7,16.0,815.5,632.8,502.46
2016,6,14,15,0,876.0,101.0,4.7,16.0,782.0,583.34,462.54
2016,6,14,15,15,865.5,99.0,4.7,16.0,742.5,530.69,419.05
2016,6,14,15,30,855.0,97.0,4.7,16.0,703.0,477.68,374.07
2016,6,14,15,45,595.0,177.0,4.75,16.0,586.0,386.84,300.62
2016,6,14,16,0,335.0,257.0,4.8,16.0,469.0,330.38,256.6
2016,6,14,16,15,564.0,171.5,4.8,16.0,495.5,301.85,225.83
2016,6,14,16,30,793.0,86.0,4.8,16.0,522.0,253.93,175.24
2016,6,14,16,45,724.5,89.0,4.85,16.0,458.5,197.28,127.55
2016,6,14,17,0,656.0,92.0,4.9,16.0,395.0,143.46,85.88
2016,6,14,17,15,591.0,93.0,4.9,15.5,341.5,100.22,59.08
2016,6,14,17,30,526.0,94.0,4.9,15.0,288.0,64.7,51.98
2016,6,14,17,45,478.5,87.5,4.9,14.5,244.0,61.25,49.11
2016,6,14,18,0,431.0,81.0,4.9,14.0,200.0,58.52,46.75
2016,6,14,18,15,381.5,68.5,4.8,13.5,158.0,50.55,39.54
2016,6,14,18,30,332.0,56.0,4.7,13.0,116.0,42.19,31.8
2016,6,14,18,45,249.5,43.0,4.6,13.0,80.5,33.0,23.06
2016,6,14,19,0,167.0,30.0,4.5,13.0,45.0,23.42,12.78
2016,6,14,19,15,83.5,15.0,4.45,12.5,22.5,11.8,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,11.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,12.39,0.0
2016,6,15,5,15,155.0,25.0,3.85,11.5,43.0,64.4,28.34
2016,6,15,5,30,310.0,37.0,3.9,12.0,73.0,129.57,90.31
2016,6,15,5,45,404.0,45.0,4.0,12.5,115.5,186.03,140.46
2016,6,15,6,0,498.0,53.0,4.1,13.0,158.0,252.63,199.35
2016,6,15,6,15,556.0,59.5,4.15,13.0,206.0,312.21,253.21
2016,6,15,6,30,614.0,66.0,4.2,13.0,254.0,377.29,310.64
2016,6,15,6,45,660.0,69.5,4.3,13.5,304.5,437.72,362.47
2016,6,15,7,0,706.0,73.0,4.4,14.0,355.0,500.25,414.48
2016,6,15,7,15,735.0,76.5,4.45,14.5,405.0,556.69,459.91
2016,6,15,7,30,764.0,80.0,4.5,15.0,455.0,614.18,504.78
2016,6,15,7,45,789.0,82.0,4.55,15.5,504.0,667.82,544.39
2016,6,15,8,0,814.0,84.0,4.6,16.0,553.0,721.49,582.36
2016,6,15,8,15,830.0,86.5,4.6,16.0,599.5,763.06,611.49
2016,6,15,8,30,846.0,89.0,4.6,16.0,646.0,808.3,643.05
2016,6,15,8,45,860.0,90.0,4.7,16.0,688.5,848.62,671.26
2016,6,15,9,0,874.0,91.0,4.8,16.0,731.0,887.06,697.97
2016,6,15,9,15,884.0,92.5,4.8,16.0,769.5,920.24,720.1
2016,6,15,9,30,894.0,94.0,4.8,16.0,808.0,950.85,740.32
2016,6,15,9,45,895.0,99.0,4.85,16.5,839.0,973.86,754.06
2016,6,15,10,0,896.0,104.0,4.9,17.0,870.0,993.56,765.52
2016,6,15,10,15,902.0,105.0,4.9,17.0,897.0,1010.59,776.26
2016,6,15,10,30,908.0,106.0,4.9,17.0,924.0,1024.36,784.82
2016,6,15,10,45,914.0,106.0,4.95,17.0,944.5,1033.72,790.88
2016,6,15,11,0,920.0,106.0,5.0,17.0,965.0,1039.65,794.72
2016,6,15,11,15,922.5,106.5,5.0,17.0,979.0,1039.1,793.8
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,1035.06,790.63
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,1027.04,785.28
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,1015.59,777.66
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,998.39,765.35
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,977.98,750.92
2016,6,15,12,45,919.5,112.0,4.95,17.0,993.5,949.73,731.08
2016,6,15,13,0,907.0,119.0,4.9,17.0,982.0,918.95,709.5
2016,6,15,13,15,696.0,244.0,4.85,17.0,899.5,833.7,648.07
2016,6,15,13,30,485.0,369.0,4.8,17.0,817.0,748.85,580.5
2016,6,15,13,45,693.0,239.0,4.8,17.0,862.5,770.19,602.28
2016,6,15,14,0,901.0,109.0,4.8,17.0,908.0,773.59,607.58
2016,6,15,14,15,894.5,108.0,4.7,17.0,879.5,729.19,575.18
2016,6,15,14,30,888.0,107.0,4.6,17.0,851.0,683.15,539.54
2016,6,15,14,45,700.0,188.0,4.6,17.0,759.0,595.13,469.39
2016,6,15,15,0,512.0,269.0,4.6,17.0,667.0,523.16,411.19
2016,6,15,15,15,687.5,181.0,4.55,16.5,686.5,506.86,399.0
2016,6,15,15,30,863.0,93.0,4.5,16.0,706.0,478.61,374.55
2016,6,15,15,45,855.0,88.5,4.45,16.0,663.5,423.97,326.93
2016,6,15,16,0,847.0,84.0,4.4,16.0,621.0,369.18,278.09
2016,6,15,16,15,829.5,81.5,4.3,15.5,573.5,313.36,228.14
2016,6,15,16,30,812.0,79.0,4.2,15.0,526.0,253.34,174.56
2016,6,15,16,45,789.5,75.5,4.15,15.0,476.5,198.39,126.08
2016,6,15,17,0,767.0,72.0,4.1,15.0,427.0,145.84,83.22
2016,6,15,17,15,736.0,68.5,3.95,14.5,376.5,95.35,50.05
2016,6,15,17,30,705.0,65.0,3.8,14.0,326.0,48.61,37.87
2016,6,15,17,45,662.0,60.5,3.65,14.0,276.5,44.23,34.05
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,38.68,29.06
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,35.32,25.99
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,31.79,22.62
2016,6,15,18,45,396.0,34.5,2.75,13.0,93.0,26.26,17.25
2016,6,15,19,0,299.0,26.0,2.5,13.0,53.0,20.45,10.56
2016,6,15,19,15,149.5,13.0,2.35,12.5,26.5,10.04,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.5,1.2,12.5,3.5,0.0,0.0
2016,6,16,5,0,0.0,7.0,1.2,13.0,7.0,6.67,0.0
2016,6,16,5,15,14.5,22.5,1.2,13.0,24.5,25.18,8.78
2016,6,16,5,30,29.0,38.0,1.2,13.0,42.0,45.99,31.08
2016,6,16,5,45,48.0,57.0,1.3,13.5,66.5,73.18,54.75
2016,6,16,6,0,67.0,76.0,1.4,14.0,91.0,106.83,83.78
2016,6,16,6,15,80.0,97.0,1.3,14.0,118.5,138.22,110.95
2016,6,16,6,30,93.0,118.0,1.2,14.0,146.0,170.81,138.68
2016,6,16,6,45,101.5,139.0,1.2,14.5,175.0,202.21,164.59
2016,6,16,7,0,110.0,160.0,1.2,15.0,204.0,234.26,190.38
2016,6,16,7,15,109.0,182.5,1.15,15.0,231.0,262.65,212.74
2016,6,16,7,30,108.0,205.0,1.1,15.0,258.0,290.65,234.28
2016,6,16,7,45,57.5,194.5,1.1,15.5,223.0,237.31,190.0
2016,6,16,8,0,7.0,184.0,1.1,16.0,188.0,181.85,143.73
2016,6,16,8,15,8.0,194.5,1.1,16.0,199.5,192.81,152.28
2016,6,16,8,30,9.0,205.0,1.1,16.0,211.0,203.86,160.61
2016,6,16,8,45,11.0,222.0,1.1,16.5,230.0,222.36,174.45
2016,6,16,9,0,13.0,239.0,1.1,17.0,249.0,240.94,188.15
2016,6,16,9,15,24.5,281.0,1.15,17.0,301.0,293.44,228.54
2016,6,16,9,30,36.0,323.0,1.2,17.0,353.0,358.87,277.72
2016,6,16,9,45,120.5,368.0,1.3,17.5,470.5,499.33,382.95
2016,6,16,10,0,205.0,413.0,1.4,18.0,588.0,629.94,476.3
2016,6,16,10,15,552.5,258.0,1.5,18.0,750.5,838.76,630.28
2016,6,16,10,30,900.0,103.0,1.6,18.0,913.0,1013.09,745.36
2016,6,16,10,45,905.5,103.0,1.7,18.5,933.5,1021.99,748.22
2016,6,16,11,0,911.0,103.0,1.8,19.0,954.0,1027.49,751.07
2016,6,16,11,15,913.5,103.5,1.9,19.0,967.0,1027.05,751.63
2016,6,16,11,30,916.0,104.0,2.0,19.0,980.0,1023.15,750.08
2016,6,16,11,45,918.0,103.0,2.1,19.5,986.5,1013.82,743.68
2016,6,16,12,0,920.0,102.0,2.2,20.0,993.0,1001.13,735.19
2016,6,16,12,15,920.0,102.0,2.25,20.0,992.0,984.22,724.83
2016,6,16,12,30,920.0,102.0,2.3,20.0,991.0,964.13,712.43
2016,6,16,12,45,917.0,102.5,2.4,20.0,982.0,938.69,696.98
2016,6,16,13,0,914.0,103.0,2.5,20.0,973.0,910.4,679.52
2016,6,16,13,15,911.0,102.5,2.55,20.0,957.5,878.43,659.0
2016,6,16,13,30,908.0,102.0,2.6,20.0,942.0,843.87,636.57
2016,6,16,13,45,906.5,99.5,2.65,20.0,921.0,806.18,611.78
2016,6,16,14,0,905.0,97.0,2.7,20.0,900.0,766.1,585.06
2016,6,16,14,15,898.5,95.5,2.7,19.5,871.5,721.2,555.41
2016,6,16,14,30,892.0,94.0,2.7,19.0,843.0,674.67,522.54
2016,6,16,14,45,687.0,186.5,2.75,19.0,749.0,586.42,454.08
2016,6,16,15,0,482.0,279.0,2.8,19.0,655.0,515.32,398.03
2016,6,16,15,15,521.5,248.0,2.75,19.0,635.5,480.7,371.2
2016,6,16,15,30,561.0,217.0,2.7,19.0,616.0,441.72,339.71
2016,6,16,15,45,404.0,246.5,2.7,19.0,524.5,368.98,282.84
2016,6,16,16,0,247.0,276.0,2.7,19.0,433.0,315.4,241.91
2016,6,16,16,15,279.5,247.0,2.6,18.5,412.0,284.12,215.81
2016,6,16,16,30,312.0,218.0,2.5,18.0,391.0,249.54,186.19
2016,6,16,16,45,534.5,144.0,2.45,18.0,406.0,205.6,140.61
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,143.75,80.73
2016,6,16,17,15,445.0,108.5,2.3,17.5,309.0,105.64,67.6
2016,6,16,17,30,133.0,147.0,2.2,17.0,197.0,114.35,94.78
2016,6,16,17,45,125.0,125.5,2.1,17.0,167.0,98.53,81.16
2016,6,16,18,0,117.0,104.0,2.0,17.0,137.0,83.16,67.74
2016,6,16,18,15,304.0,73.0,1.8,16.5,134.5,53.77,41.89
2016,6,16,18,30,491.0,42.0,1.6,16.0,132.0,30.89,21.55
2016,6,16,18,45,398.0,34.0,1.45,15.5,92.5,25.78,16.66
2016,6,16,19,0,305.0,26.0,1.3,15.0,53.0,20.42,10.52
2016,6,16,19,15,152.5,13.0,1.2,14.5,26.5,10.02,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.81,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,13.45,2.14
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,23.21,13.29
2016,6,17,5,45,0.0,40.0,1.7,14.5,40.0,37.4,25.79
2016,6,17,6,0,0.0,55.0,1.8,15.0,55.0,51.9,38.39
2016,6,17,6,15,0.0,71.5,1.8,15.0,71.5,67.91,52.19
2016,6,17,6,30,0.0,88.0,1.8,15.0,88.0,83.89,65.76
2016,6,17,6,45,0.0,105.0,1.8,15.5,105.0,100.36,79.37
2016,6,17,7,0,0.0,122.0,1.8,16.0,122.0,116.82,92.69
2016,6,17,7,15,377.5,97.5,1.8,16.0,282.5,352.86,290.37
2016,6,17,7,30,755.0,73.0,1.8,16.0,443.0,599.12,483.61
2016,6,17,7,45,499.5,158.5,1.85,16.5,414.0,542.38,433.67
2016,6,17,8,0,244.0,244.0,1.9,17.0,385.0,453.09,359.71
2016,6,17,8,15,153.5,262.0,1.95,17.5,353.0,398.96,315.67
2016,6,17,8,30,63.0,280.0,2.0,18.0,321.0,336.87,264.52
2016,6,17,8,45,132.5,309.0,2.05,18.5,403.5,440.08,344.0
2016,6,17,9,0,202.0,338.0,2.1,19.0,486.0,536.07,414.94
2016,6,17,9,15,537.5,214.5,2.15,19.0,636.5,744.64,573.51
2016,6,17,9,30,873.0,91.0,2.2,19.0,787.0,927.2,698.33
2016,6,17,9,45,580.0,243.5,2.3,19.0,714.5,837.07,633.51
2016,6,17,10,0,287.0,396.0,2.4,19.0,642.0,704.06,532.24
2016,6,17,10,15,155.5,365.5,2.45,19.0,499.0,531.51,406.52
2016,6,17,10,30,24.0,335.0,2.5,19.0,356.0,356.71,273.33
2016,6,17,10,45,20.5,323.0,2.55,19.5,342.0,329.62,252.88
2016,6,17,11,0,17.0,311.0,2.6,20.0,328.0,313.82,240.31
2016,6,17,11,15,33.0,368.0,2.65,20.0,400.5,395.56,301.93
2016,6,17,11,30,49.0,425.0,2.7,20.0,473.0,467.17,354.54
2016,6,17,11,45,49.5,428.5,2.75,20.0,477.5,468.55,355.15
2016,6,17,12,0,50.0,432.0,2.8,20.0,482.0,469.53,355.88
2016,6,17,12,15,78.0,454.5,2.8,20.0,531.0,515.11,389.87
2016,6,17,12,30,106.0,477.0,2.8,20.0,580.0,558.78,421.86
2016,6,17,12,45,94.5,467.0,2.85,20.0,558.0,532.88,402.84
2016,6,17,13,0,83.0,457.0,2.9,20.0,536.0,507.39,384.41
2016,6,17,13,15,48.0,363.5,2.9,20.0,409.5,383.88,293.23
2016,6,17,13,30,13.0,270.0,2.9,20.0,283.0,262.59,201.32
2016,6,17,13,45,22.0,312.0,2.9,20.0,332.5,308.18,236.79
2016,6,17,14,0,31.0,354.0,2.9,20.0,382.0,350.39,268.89
2016,6,17,14,15,20.5,292.0,2.9,19.5,310.0,284.24,219.1
2016,6,17,14,30,10.0,230.0,2.9,19.0,238.0,219.28,169.56
2016,6,17,14,45,17.5,261.0,2.95,19.0,275.0,250.67,194.5
2016,6,17,15,0,25.0,292.0,3.0,19.0,312.0,280.48,217.84
2016,6,17,15,15,24.5,277.5,3.05,18.5,296.0,264.81,206.35
2016,6,17,15,30,24.0,263.0,3.1,18.0,280.0,249.21,194.93
2016,6,17,15,45,34.0,260.0,3.2,18.0,282.5,242.76,190.17
2016,6,17,16,0,44.0,257.0,3.3,18.0,285.0,239.02,187.32
2016,6,17,16,15,45.5,238.5,3.4,17.5,265.5,219.15,172.04
2016,6,17,16,30,47.0,220.0,3.5,17.0,246.0,199.24,156.53
2016,6,17,16,45,23.5,128.5,3.6,17.0,141.5,118.2,91.76
2016,6,17,17,0,0.0,37.0,3.7,17.0,37.0,34.37,23.34
2016,6,17,17,15,0.0,39.0,3.7,16.5,39.0,36.22,25.07
2016,6,17,17,30,0.0,41.0,3.7,16.0,41.0,38.08,28.25
2016,6,17,17,45,0.0,34.5,3.7,15.5,34.5,32.02,22.97
2016,6,17,18,0,0.0,28.0,3.7,15.0,28.0,25.97,17.6
2016,6,17,18,15,0.0,22.5,3.5,14.5,22.5,20.86,13.0
2016,6,17,18,30,0.0,17.0,3.3,14.0,17.0,15.75,8.33
2016,6,17,18,45,0.0,11.5,3.15,14.0,11.5,10.65,3.61
2016,6,17,19,0,0.0,6.0,3.0,14.0,6.0,5.55,0.0
2016,6,17,19,15,0.0,3.0,2.85,14.0,3.0,2.77,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,52.0,5.0,1.65,12.0,6.5,0.0,0.0
2016,6,18,5,0,104.0,10.0,1.7,12.0,13.0,24.27,0.0
2016,6,18,5,15,239.5,21.0,1.75,12.5,44.0,77.11,31.92
2016,6,18,5,30,375.0,32.0,1.8,13.0,75.0,140.14,95.91
2016,6,18,5,45,460.5,39.5,1.85,13.5,118.0,196.55,146.41
2016,6,18,6,0,546.0,47.0,1.9,14.0,161.0,262.26,204.31
2016,6,18,6,15,603.0,52.5,1.9,14.5,210.0,322.63,257.67
2016,6,18,6,30,660.0,58.0,1.9,15.0,259.0,387.19,312.95
2016,6,18,6,45,700.0,62.0,1.9,15.5,310.0,447.39,363.0
2016,6,18,7,0,740.0,66.0,1.9,16.0,361.0,510.37,413.34
2016,6,18,7,15,769.0,69.5,1.85,16.5,412.0,568.36,457.76
2016,6,18,7,30,798.0,73.0,1.8,17.0,463.0,627.38,501.22
2016,6,18,7,45,820.0,76.0,1.75,17.5,513.5,677.07,534.89
2016,6,18,8,0,842.0,79.0,1.7,18.0,564.0,730.61,569.9
2016,6,18,8,15,859.0,81.0,1.6,18.0,611.5,778.49,600.57
2016,6,18,8,30,876.0,83.0,1.5,18.0,659.0,825.14,629.65
2016,6,18,8,45,889.5,85.0,1.45,18.5,703.5,867.25,654.34
2016,6,18,9,0,903.0,87.0,1.4,19.0,748.0,907.37,677.19
2016,6,18,9,15,913.5,88.5,1.35,19.5,787.0,941.91,695.94
2016,6,18,9,30,924.0,90.0,1.3,20.0,826.0,973.83,712.7
2016,6,18,9,45,928.0,93.5,1.3,20.5,859.0,998.87,725.69
2016,6,18,10,0,932.0,97.0,1.3,21.0,892.0,1020.63,736.63
2016,6,18,10,15,938.0,98.0,1.3,21.0,920.0,1038.31,746.45
2016,6,18,10,30,944.0,99.0,1.3,21.0,948.0,1052.61,754.28
2016,6,18,10,45,949.5,99.0,1.3,21.5,969.5,1061.87,757.65
2016,6,18,11,0,955.0,99.0,1.3,22.0,991.0,1067.57,758.98
2016,6,18,11,15,957.5,99.5,1.35,22.0,1005.0,1067.18,759.09
2016,6,18,11,30,960.0,100.0,1.4,22.0,1019.0,1063.16,757.15
2016,6,18,11,45,962.0,100.0,1.5,22.0,1026.0,1054.54,753.32
2016,6,18,12,0,964.0,100.0,1.6,22.0,1033.0,1042.38,747.32
2016,6,18,12,15,964.0,100.0,1.65,22.0,1032.0,1024.84,737.19
2016,6,18,12,30,964.0,100.0,1.7,22.0,1031.0,1003.96,725.0
2016,6,18,12,45,964.0,98.5,1.8,22.5,1023.0,978.39,709.09
2016,6,18,13,0,964.0,97.0,1.9,23.0,1015.0,949.68,691.06
2016,6,18,13,15,961.5,96.5,1.9,23.0,999.5,916.74,670.35
2016,6,18,13,30,959.0,96.0,1.9,23.0,984.0,881.02,647.73
2016,6,18,13,45,955.0,95.0,1.95,23.0,961.5,841.01,622.57
2016,6,18,14,0,951.0,94.0,2.0,23.0,939.0,798.65,595.52
2016,6,18,14,15,945.5,93.0,2.0,22.5,910.5,753.06,566.6
2016,6,18,14,30,940.0,92.0,2.0,22.0,882.0,705.63,534.56
2016,6,18,14,45,930.5,91.5,2.05,22.0,846.5,654.57,497.3
2016,6,18,15,0,921.0,91.0,2.1,22.0,811.0,602.45,458.13
2016,6,18,15,15,911.0,89.5,2.1,22.0,770.5,548.4,416.04
2016,6,18,15,30,901.0,88.0,2.1,22.0,730.0,493.84,372.23
2016,6,18,15,45,885.0,87.0,2.15,22.0,684.5,437.01,325.51
2016,6,18,16,0,869.0,86.0,2.2,22.0,639.0,380.79,277.86
2016,6,18,16,15,851.5,83.5,2.2,21.5,591.0,323.73,228.95
2016,6,18,16,30,834.0,81.0,2.2,21.0,543.0,262.47,176.25
2016,6,18,16,45,810.5,78.0,2.25,21.0,492.5,206.45,128.37
2016,6,18,17,0,787.0,75.0,2.3,21.0,442.0,152.92,85.8
2016,6,18,17,15,756.0,71.5,2.3,20.5,390.0,101.2,52.27
2016,6,18,17,30,725.0,68.0,2.3,20.0,338.0,53.23,40.94
2016,6,18,17,45,682.5,63.0,2.3,19.5,287.5,46.29,35.06
2016,6,18,18,0,640.0,58.0,2.3,19.0,237.0,40.2,29.78
2016,6,18,18,15,576.5,52.0,2.3,18.0,188.5,37.31,27.25
2016,6,18,18,30,513.0,46.0,2.3,17.0,140.0,34.3,24.43
2016,6,18,18,45,416.5,37.0,2.35,16.5,98.5,28.42,18.86
2016,6,18,19,0,320.0,28.0,2.4,16.0,57.0,22.24,12.02
2016,6,18,19,15,160.0,14.0,2.4,15.5,28.5,10.88,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,4,45,55.5,5.5,1.2,14.0,6.5,0.0,0.0
2016,6,19,5,0,111.0,11.0,1.2,14.0,13.0,26.13,0.0
2016,6,19,5,15,250.5,21.5,1.15,14.5,45.0,79.49,31.97
2016,6,19,5,30,390.0,32.0,1.1,15.0,77.0,143.6,97.17
2016,6,19,5,45,476.5,39.5,1.1,16.0,121.0,201.1,147.76
2016,6,19,6,0,563.0,47.0,1.1,17.0,165.0,268.0,205.3
2016,6,19,6,15,618.0,52.5,1.1,17.0,213.5,327.11,257.1
2016,6,19,6,30,673.0,58.0,1.1,17.0,262.0,392.81,312.66
2016,6,19,6,45,711.5,62.0,1.1,17.5,313.0,452.89,361.47
2016,6,19,7,0,750.0,66.0,1.1,18.0,364.0,515.58,410.3
2016,6,19,7,15,777.0,69.5,1.1,18.5,415.0,572.81,453.13
2016,6,19,7,30,804.0,73.0,1.1,19.0,466.0,630.87,494.93
2016,6,19,7,45,824.5,75.5,1.15,20.0,515.0,679.2,526.44
2016,6,19,8,0,845.0,78.0,1.2,21.0,564.0,731.24,559.24
2016,6,19,8,15,860.5,80.0,1.15,21.5,611.0,778.08,587.54
2016,6,19,8,30,876.0,82.0,1.1,22.0,658.0,823.57,614.22
2016,6,19,8,45,887.5,84.5,1.1,22.5,701.0,864.57,638.0
2016,6,19,9,0,899.0,87.0,1.1,23.0,744.0,903.44,660.04
2016,6,19,9,15,908.5,88.5,1.1,23.5,782.5,937.0,678.37
2016,6,19,9,30,918.0,90.0,1.1,24.0,821.0,967.91,694.85
2016,6,19,9,45,930.5,88.0,1.1,24.5,856.0,995.02,708.83
2016,6,19,10,0,943.0,86.0,1.1,25.0,891.0,1019.25,720.97
2016,6,19,10,15,948.0,87.0,1.15,25.0,918.0,1036.24,731.05
2016,6,19,10,30,953.0,88.0,1.2,25.0,945.0,1049.8,739.2
2016,6,19,10,45,955.5,90.0,1.25,25.5,965.5,1058.37,743.01
2016,6,19,11,0,958.0,92.0,1.3,26.0,986.0,1063.31,744.75
2016,6,19,11,15,960.0,92.5,1.4,26.0,1000.0,1062.54,745.51
2016,6,19,11,30,962.0,93.0,1.5,26.0,1014.0,1058.14,744.17
2016,6,19,11,45,957.0,97.5,1.65,26.0,1018.5,1047.26,739.66
2016,6,19,12,0,952.0,102.0,1.8,26.0,1023.0,1032.9,732.93
2016,6,19,12,15,952.0,102.0,1.9,25.5,1022.5,1015.59,725.01
2016,6,19,12,30,952.0,102.0,2.0,25.0,1022.0,994.98,714.92
2016,6,19,12,45,941.0,107.5,2.15,25.0,1010.5,966.41,698.77
2016,6,19,13,0,930.0,113.0,2.3,25.0,999.0,935.19,680.67
2016,6,19,13,15,927.0,112.5,2.4,25.0,984.0,902.78,661.03
2016,6,19,13,30,924.0,112.0,2.5,25.0,969.0,867.72,639.39
2016,6,19,13,45,925.0,108.0,2.6,25.0,948.0,830.08,615.72
2016,6,19,14,0,926.0,104.0,2.7,25.0,927.0,789.81,589.94
2016,6,19,14,15,920.5,102.5,2.75,24.5,898.5,744.78,561.31
2016,6,19,14,30,915.0,101.0,2.8,24.0,870.0,697.96,529.29
2016,6,19,14,45,909.5,98.5,2.85,24.0,836.0,648.66,492.96
2016,6,19,15,0,904.0,96.0,2.9,24.0,802.0,598.01,454.55
2016,6,19,15,15,894.0,94.0,2.9,23.5,762.5,544.35,413.37
2016,6,19,15,30,884.0,92.0,2.9,23.0,723.0,490.21,370.4
2016,6,19,15,45,871.5,90.0,2.95,23.0,679.0,434.82,324.45
2016,6,19,16,0,859.0,88.0,3.0,23.0,635.0,379.69,277.4
2016,6,19,16,15,842.0,85.5,3.0,22.5,587.5,323.3,228.89
2016,6,19,16,30,825.0,83.0,3.0,22.0,540.0,262.71,176.64
2016,6,19,16,45,802.5,80.0,3.0,22.0,490.0,207.34,129.2
2016,6,19,17,0,780.0,77.0,3.0,22.0,440.0,154.37,87.0
2016,6,19,17,15,749.5,73.0,2.9,21.5,389.0,102.64,53.29
2016,6,19,17,30,719.0,69.0,2.8,21.0,338.0,54.61,41.96
2016,6,19,17,45,676.0,64.5,2.75,20.5,287.5,47.51,35.97
2016,6,19,18,0,633.0,60.0,2.7,20.0,237.0,41.73,30.98
2016,6,19,18,15,570.0,53.5,2.55,19.0,189.0,38.51,28.17
2016,6,19,18,30,507.0,47.0,2.4,18.0,141.0,35.13,25.05
2016,6,19,18,45,412.0,38.0,2.3,17.5,99.5,29.29,19.52
2016,6,19,19,0,317.0,29.0,2.2,17.0,58.0,23.15,12.74
2016,6,19,19,15,158.5,14.5,2.2,16.5,29.0,11.32,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,51.5,5.5,2.45,11.5,7.0,0.0,0.0
2016,6,20,5,0,103.0,11.0,2.5,12.0,14.0,24.93,0.0
2016,6,20,5,15,247.5,22.0,2.5,12.5,46.0,79.1,31.32
2016,6,20,5,30,392.0,33.0,2.5,13.0,78.0,144.83,98.92
2016,6,20,5,45,486.5,40.0,2.55,13.5,123.0,204.34,152.15
2016,6,20,6,0,581.0,47.0,2.6,14.0,168.0,274.08,213.63
2016,6,20,6,15,636.5,52.0,2.5,14.5,217.5,333.8,266.9
2016,6,20,6,30,692.0,57.0,2.4,15.0,267.0,400.12,323.87
2016,6,20,6,45,734.0,60.5,2.35,15.5,319.5,462.41,375.81
2016,6,20,7,0,776.0,64.0,2.3,16.0,372.0,527.63,428.01
2016,6,20,7,15,803.0,67.0,2.3,16.5,423.5,585.52,472.8
2016,6,20,7,30,830.0,70.0,2.3,17.0,475.0,640.17,513.67
2016,6,20,7,45,850.5,72.5,2.35,18.0,525.5,693.74,549.76
2016,6,20,8,0,871.0,75.0,2.4,19.0,576.0,746.89,584.3
2016,6,20,8,15,886.0,77.0,2.4,19.5,623.5,794.38,614.78
2016,6,20,8,30,901.0,79.0,2.4,20.0,671.0,840.43,643.67
2016,6,20,8,45,913.0,81.0,2.4,20.5,715.0,882.18,669.09
2016,6,20,9,0,925.0,83.0,2.4,21.0,759.0,921.76,692.67
2016,6,20,9,15,934.0,84.5,2.4,21.0,798.0,955.63,713.49
2016,6,20,9,30,943.0,86.0,2.4,21.0,837.0,986.74,732.4
2016,6,20,9,45,939.5,93.0,2.4,21.5,868.0,1008.91,743.97
2016,6,20,10,0,936.0,100.0,2.4,22.0,899.0,1027.4,753.2
2016,6,20,10,15,941.5,101.0,2.45,22.0,926.5,1044.71,763.75
2016,6,20,10,30,947.0,102.0,2.5,22.0,954.0,1058.61,772.2
2016,6,20,10,45,951.5,102.5,2.55,22.5,975.0,1067.48,776.05
2016,6,20,11,0,956.0,103.0,2.6,23.0,996.0,1072.77,777.75
2016,6,20,11,15,958.0,103.5,2.65,23.0,1009.5,1071.92,777.2
2016,6,20,11,30,960.0,104.0,2.7,23.0,1023.0,1067.46,774.51
2016,6,20,11,45,962.0,103.5,2.75,23.0,1029.5,1058.4,769.0
2016,6,20,12,0,964.0,103.0,2.8,23.0,1036.0,1045.81,761.34
2016,6,20,12,15,963.0,103.0,2.85,23.0,1034.5,1027.37,749.99
2016,6,20,12,30,962.0,103.0,2.9,23.0,1033.0,1005.64,736.56
2016,6,20,12,45,962.0,101.5,3.0,23.0,1024.5,980.19,721.1
2016,6,20,13,0,962.0,100.0,3.1,23.0,1016.0,951.6,703.47
2016,6,20,13,15,958.5,99.5,3.15,22.5,999.5,917.93,683.28
2016,6,20,13,30,955.0,99.0,3.2,22.0,983.0,881.54,661.03
2016,6,20,13,45,949.5,98.5,3.25,22.0,960.0,841.02,634.42
2016,6,20,14,0,944.0,98.0,3.3,22.0,937.0,798.27,605.98
2016,6,20,14,15,937.5,97.0,3.35,22.0,907.5,752.3,574.96
2016,6,20,14,30,931.0,96.0,3.4,22.0,878.0,704.59,540.86
2016,6,20,14,45,920.5,95.5,3.45,22.0,842.0,653.34,502.43
2016,6,20,15,0,910.0,95.0,3.5,22.0,806.0,601.16,462.23
2016,6,20,15,15,899.0,93.5,3.5,21.5,766.0,547.14,420.18
2016,6,20,15,30,888.0,92.0,3.5,21.0,726.0,492.73,376.39
2016,6,20,15,45,872.0,90.5,3.5,21.0,680.5,436.14,328.87
2016,6,20,16,0,856.0,89.0,3.5,21.0,635.0,380.17,280.62
2016,6,20,16,15,838.5,86.5,3.45,20.5,587.5,323.78,231.58
2016,6,20,16,30,821.0,84.0,3.4,20.0,540.0,263.27,178.87
2016,6,20,16,45,797.0,81.0,3.35,19.5,489.5,207.84,131.24
2016,6,20,17,0,773.0,78.0,3.3,19.0,439.0,154.97,88.84
2016,6,20,17,15,557.5,102.5,3.15,18.5,347.5,108.86,65.63
2016,6,20,17,30,342.0,127.0,3.0,18.0,256.0,90.94,74.18
2016,6,20,17,45,315.0,112.5,2.95,18.0,217.5,85.01,69.15
2016,6,20,18,0,288.0,98.0,2.9,18.0,179.0,75.22,60.59
2016,6,20,18,15,257.5,81.0,2.85,17.5,142.5,63.26,50.04
2016,6,20,18,30,227.0,64.0,2.8,17.0,106.0,50.87,38.88
2016,6,20,18,45,181.5,47.5,2.8,16.5,75.0,38.4,27.44
2016,6,20,19,0,136.0,31.0,2.8,16.0,44.0,24.11,13.61
2016,6,20,19,15,68.0,15.5,2.85,16.0,22.0,13.09,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,47.0,5.5,1.9,12.5,6.5,0.0,0.0
2016,6,21,5,0,94.0,11.0,1.9,13.0,13.0,23.59,0.0
2016,6,21,5,15,233.5,22.0,1.9,13.5,44.0,76.04,28.95
2016,6,21,5,30,373.0,33.0,1.9,14.0,75.0,139.73,94.86
2016,6,21,5,45,464.0,40.0,1.9,14.5,119.0,197.03,145.88
2016,6,21,6,0,555.0,47.0,1.9,15.0,163.0,264.19,204.67
2016,6,21,6,15,610.5,52.5,1.8,15.5,211.0,324.33,257.59
2016,6,21,6,30,666.0,58.0,1.7,16.0,259.0,388.47,312.11
2016,6,21,6,45,708.0,61.0,1.65,16.5,310.5,448.86,361.88
2016,6,21,7,0,750.0,64.0,1.6,17.0,362.0,512.2,411.94
2016,6,21,7,15,777.5,67.5,1.6,17.5,412.5,569.74,455.82
2016,6,21,7,30,805.0,71.0,1.6,18.0,463.0,628.16,498.73
2016,6,21,7,45,827.0,73.0,1.6,19.0,512.5,677.1,530.87
2016,6,21,8,0,849.0,75.0,1.6,20.0,562.0,729.85,564.3
2016,6,21,8,15,864.5,77.0,1.6,20.5,609.0,776.91,593.9
2016,6,21,8,30,880.0,79.0,1.6,21.0,656.0,822.63,621.99
2016,6,21,8,45,892.0,80.5,1.6,22.0,699.5,863.15,644.82
2016,6,21,9,0,904.0,82.0,1.6,23.0,743.0,901.58,665.82
2016,6,21,9,15,913.5,83.5,1.6,23.5,781.5,935.4,684.74
2016,6,21,9,30,923.0,85.0,1.6,24.0,820.0,966.55,701.76
2016,6,21,9,45,925.5,89.0,1.6,24.5,852.0,990.87,714.31
2016,6,21,10,0,928.0,93.0,1.6,25.0,884.0,1011.87,724.77
2016,6,21,10,15,933.0,94.0,1.65,25.0,911.0,1028.7,734.83
2016,6,21,10,30,938.0,95.0,1.7,25.0,938.0,1042.14,742.91
