Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,10,45,940.5,96.5,1.75,25.5,958.5,1050.13,746.27
2016,6,21,11,0,943.0,98.0,1.8,26.0,979.0,1054.55,747.57
2016,6,21,11,15,945.5,98.5,1.85,26.0,992.5,1054.35,747.61
2016,6,21,11,30,948.0,99.0,1.9,26.0,1006.0,1050.56,745.59
2016,6,21,11,45,947.5,100.0,2.0,26.5,1012.0,1040.76,739.15
2016,6,21,12,0,947.0,101.0,2.1,27.0,1018.0,1027.5,730.63
2016,6,21,12,15,946.5,101.0,2.2,27.0,1016.5,1009.9,720.84
2016,6,21,12,30,946.0,101.0,2.3,27.0,1015.0,989.04,708.96
2016,6,21,12,45,940.5,103.0,2.4,27.0,1005.5,962.37,693.3
2016,6,21,13,0,935.0,105.0,2.5,27.0,996.0,932.86,675.68
2016,6,21,13,15,931.5,104.5,2.6,26.5,980.5,900.01,656.99
2016,6,21,13,30,928.0,104.0,2.7,26.0,965.0,864.53,636.25
2016,6,21,13,45,923.5,103.0,2.85,26.0,942.5,825.31,611.74
2016,6,21,14,0,919.0,102.0,3.0,26.0,920.0,783.86,585.29
2016,6,21,14,15,913.0,101.0,3.05,25.5,891.5,739.29,556.85
2016,6,21,14,30,907.0,100.0,3.1,25.0,863.0,692.99,525.14
2016,6,21,14,45,899.0,98.5,3.2,25.0,828.5,643.49,488.73
2016,6,21,15,0,891.0,97.0,3.3,25.0,794.0,592.86,450.39
2016,6,21,15,15,880.5,95.0,3.35,24.5,754.5,539.61,409.61
2016,6,21,15,30,870.0,93.0,3.4,24.0,715.0,485.96,367.07
2016,6,21,15,45,856.5,91.0,3.45,23.5,671.0,430.92,322.01
2016,6,21,16,0,843.0,89.0,3.5,23.0,627.0,376.25,275.83
2016,6,21,16,15,826.0,86.5,3.5,22.5,580.0,315.65,224.0
2016,6,21,16,30,809.0,84.0,3.5,22.0,533.0,261.04,176.3
2016,6,21,16,45,786.5,80.5,3.5,21.5,484.0,206.13,129.38
2016,6,21,17,0,764.0,77.0,3.5,21.0,435.0,153.62,87.44
2016,6,21,17,15,733.5,73.5,3.45,20.5,384.5,103.16,54.19
2016,6,21,17,30,703.0,70.0,3.4,20.0,334.0,56.4,43.69
2016,6,21,17,45,660.5,65.0,3.4,19.5,284.0,43.47,32.58
2016,6,21,18,0,618.0,60.0,3.4,19.0,234.0,41.63,31.03
2016,6,21,18,15,555.5,53.5,3.3,18.0,186.5,38.42,28.22
2016,6,21,18,30,493.0,47.0,3.2,17.0,139.0,35.05,25.09
2016,6,21,18,45,397.5,38.0,3.1,16.5,98.0,29.21,19.56
2016,6,21,19,0,302.0,29.0,3.0,16.0,57.0,23.08,12.84
2016,6,21,19,15,151.0,14.5,3.0,15.5,28.5,11.28,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,44.5,5.5,3.5,11.5,6.5,0.0,0.0
2016,6,22,5,0,89.0,11.0,3.6,12.0,13.0,22.82,0.0
2016,6,22,5,15,232.5,22.0,3.65,12.5,44.5,75.51,27.78
2016,6,22,5,30,376.0,33.0,3.7,13.0,76.0,140.15,95.46
2016,6,22,5,45,465.0,41.0,3.75,13.5,119.5,198.04,147.62
2016,6,22,6,0,554.0,49.0,3.8,14.0,163.0,265.62,207.6
2016,6,22,6,15,610.5,54.5,3.8,14.5,212.0,326.15,261.89
2016,6,22,6,30,667.0,60.0,3.8,15.0,261.0,390.61,318.1
2016,6,22,6,45,706.0,64.0,3.8,15.5,312.0,450.67,369.11
2016,6,22,7,0,745.0,68.0,3.8,16.0,363.0,513.38,420.46
2016,6,22,7,15,773.0,71.5,3.75,16.0,414.0,571.04,466.85
2016,6,22,7,30,801.0,75.0,3.7,16.0,465.0,629.62,512.53
2016,6,22,7,45,822.5,77.5,3.65,16.5,514.5,683.02,550.72
2016,6,22,8,0,844.0,80.0,3.6,17.0,564.0,731.34,583.48
2016,6,22,8,15,860.0,82.0,3.55,17.5,611.0,778.61,614.77
2016,6,22,8,30,876.0,84.0,3.5,18.0,658.0,824.58,644.49
2016,6,22,8,45,890.0,85.0,3.5,18.5,702.0,866.13,670.79
2016,6,22,9,0,904.0,86.0,3.5,19.0,746.0,905.73,695.36
2016,6,22,9,15,913.5,87.5,3.45,19.0,784.5,939.56,716.67
2016,6,22,9,30,923.0,89.0,3.4,19.0,823.0,970.72,736.02
2016,6,22,9,45,930.5,90.0,3.35,19.5,856.5,996.56,750.22
2016,6,22,10,0,938.0,91.0,3.3,20.0,890.0,1019.31,762.28
2016,6,22,10,15,943.5,92.0,3.3,20.0,917.5,1036.83,772.73
2016,6,22,10,30,949.0,93.0,3.3,20.0,945.0,1050.94,781.04
2016,6,22,10,45,952.5,93.5,3.3,20.5,966.0,1059.01,783.97
2016,6,22,11,0,956.0,94.0,3.3,21.0,987.0,1063.5,784.7
2016,6,22,11,15,959.0,94.5,3.3,21.0,1001.0,1063.87,784.39
2016,6,22,11,30,962.0,95.0,3.3,21.0,1015.0,1060.6,781.86
2016,6,22,11,45,963.0,95.0,3.35,21.0,1021.5,1051.24,775.91
2016,6,22,12,0,964.0,95.0,3.4,21.0,1028.0,1038.35,767.77
2016,6,22,12,15,964.5,95.0,3.4,21.0,1028.0,1021.53,756.73
2016,6,22,12,30,965.0,95.0,3.4,21.0,1028.0,1001.34,743.56
2016,6,22,12,45,956.0,100.0,3.4,21.0,1017.5,974.02,725.67
2016,6,22,13,0,947.0,105.0,3.4,21.0,1007.0,943.91,705.94
2016,6,22,13,15,944.5,104.5,3.4,21.0,992.0,911.59,684.65
2016,6,22,13,30,942.0,104.0,3.4,21.0,977.0,876.52,661.4
2016,6,22,13,45,936.5,104.0,3.45,21.0,954.5,836.97,635.18
2016,6,22,14,0,931.0,104.0,3.5,21.0,932.0,795.2,607.16
2016,6,22,14,15,925.5,103.0,3.5,21.0,903.5,750.49,576.55
2016,6,22,14,30,920.0,102.0,3.5,21.0,875.0,703.97,542.74
2016,6,22,14,45,912.5,100.0,3.5,21.0,840.5,653.72,504.73
2016,6,22,15,0,905.0,98.0,3.5,21.0,806.0,602.27,464.84
2016,6,22,15,15,894.0,96.5,3.5,20.5,766.0,548.5,422.86
2016,6,22,15,30,883.0,95.0,3.5,20.0,726.0,494.34,379.15
2016,6,22,15,45,871.0,92.0,3.55,20.0,681.5,438.33,332.01
2016,6,22,16,0,859.0,89.0,3.6,20.0,637.0,382.54,283.73
2016,6,22,16,15,841.0,86.5,3.6,19.5,589.0,325.82,234.27
2016,6,22,16,30,823.0,84.0,3.6,19.0,541.0,265.03,181.13
2016,6,22,16,45,800.0,80.5,3.65,19.0,491.0,209.22,132.65
2016,6,22,17,0,777.0,77.0,3.7,19.0,441.0,155.85,89.38
2016,6,22,17,15,745.5,73.5,3.7,18.5,389.5,104.55,55.22
2016,6,22,17,30,714.0,70.0,3.7,18.0,338.0,57.05,37.03
2016,6,22,17,45,669.5,65.0,3.75,17.5,287.5,43.47,32.86
2016,6,22,18,0,625.0,60.0,3.8,17.0,237.0,41.63,31.3
2016,6,22,18,15,562.0,54.0,3.8,16.5,189.0,38.82,28.76
2016,6,22,18,30,499.0,48.0,3.8,16.0,141.0,35.91,25.96
2016,6,22,18,45,400.0,39.0,3.8,15.5,99.5,30.11,20.42
2016,6,22,19,0,301.0,30.0,3.8,15.0,58.0,24.02,13.68
2016,6,22,19,15,150.5,15.0,3.8,14.5,29.0,11.72,0.0
2016,6,22,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.0,5.0,3.3,11.5,6.5,0.0,0.0
2016,6,23,5,0,108.0,10.0,3.4,12.0,13.0,24.41,0.0
2016,6,23,5,15,254.5,20.5,3.4,12.0,44.5,77.87,27.27
2016,6,23,5,30,401.0,31.0,3.4,12.0,76.0,143.92,97.83
2016,6,23,5,45,493.5,38.0,3.45,12.5,121.0,202.99,151.35
2016,6,23,6,0,586.0,45.0,3.5,13.0,166.0,270.73,211.81
2016,6,23,6,15,641.0,50.0,3.5,13.5,215.5,331.9,267.01
2016,6,23,6,30,696.0,55.0,3.5,14.0,265.0,398.1,324.87
2016,6,23,6,45,737.0,58.5,3.55,15.0,316.5,460.01,376.9
2016,6,23,7,0,778.0,62.0,3.6,16.0,368.0,524.76,429.16
2016,6,23,7,15,804.5,65.0,3.5,16.5,419.5,582.45,474.44
2016,6,23,7,30,831.0,68.0,3.4,17.0,471.0,636.9,515.69
2016,6,23,7,45,851.5,70.0,3.35,17.5,521.0,690.0,552.78
2016,6,23,8,0,872.0,72.0,3.3,18.0,571.0,742.71,588.37
2016,6,23,8,15,886.0,74.0,3.25,18.5,618.0,789.55,618.88
2016,6,23,8,30,900.0,76.0,3.2,19.0,665.0,834.9,647.71
2016,6,23,8,45,911.5,77.0,3.15,19.5,708.0,875.18,672.44
2016,6,23,9,0,923.0,78.0,3.1,20.0,751.0,913.29,695.28
2016,6,23,9,15,930.0,79.5,3.05,20.0,788.5,945.45,715.09
2016,6,23,9,30,937.0,81.0,3.0,20.0,826.0,974.77,732.88
2016,6,23,9,45,936.5,85.5,3.0,20.5,856.5,997.18,744.96
2016,6,23,10,0,936.0,90.0,3.0,21.0,887.0,1016.12,754.76
2016,6,23,10,15,939.5,91.0,3.05,21.0,913.0,1031.7,764.3
2016,6,23,10,30,943.0,92.0,3.1,21.0,939.0,1043.84,771.71
2016,6,23,10,45,946.0,92.0,3.2,21.5,958.5,1050.91,774.87
2016,6,23,11,0,949.0,92.0,3.3,22.0,978.0,1054.43,775.84
2016,6,23,11,15,950.5,92.5,3.4,22.0,990.5,1053.38,775.45
2016,6,23,11,30,952.0,93.0,3.5,22.0,1003.0,1048.75,772.83
2016,6,23,11,45,953.0,92.0,3.6,22.0,1009.0,1038.54,766.66
2016,6,23,12,0,954.0,91.0,3.7,22.0,1015.0,1024.86,758.29
2016,6,23,12,15,954.0,91.0,3.8,21.5,1014.0,1007.81,749.18
2016,6,23,12,30,954.0,91.0,3.9,21.0,1013.0,987.46,737.83
2016,6,23,12,45,949.5,93.0,4.0,21.0,1004.0,961.7,721.37
2016,6,23,13,0,945.0,95.0,4.1,21.0,995.0,933.01,702.85
2016,6,23,13,15,942.5,94.5,4.1,21.0,980.0,900.86,681.35
2016,6,23,13,30,940.0,94.0,4.1,21.0,965.0,865.98,657.87
2016,6,23,13,45,939.0,91.5,4.2,21.0,944.0,827.81,632.39
2016,6,23,14,0,938.0,89.0,4.3,21.0,923.0,787.11,604.87
2016,6,23,14,15,932.0,88.0,4.35,20.5,894.5,741.89,574.72
2016,6,23,14,30,926.0,87.0,4.4,20.0,866.0,694.89,541.87
2016,6,23,14,45,920.0,84.5,4.45,20.0,832.0,644.96,503.66
2016,6,23,15,0,914.0,82.0,4.5,20.0,798.0,593.69,463.37
2016,6,23,15,15,903.5,80.5,4.5,20.0,758.0,539.88,419.8
2016,6,23,15,30,893.0,79.0,4.5,20.0,718.0,485.62,374.64
2016,6,23,15,45,879.5,77.5,4.5,20.0,673.5,429.93,327.09
2016,6,23,16,0,866.0,76.0,4.5,20.0,629.0,374.59,278.61
2016,6,23,16,15,849.0,73.5,4.5,19.5,581.5,317.94,228.72
2016,6,23,16,30,832.0,71.0,4.5,19.0,534.0,262.53,179.36
2016,6,23,16,45,808.5,69.0,4.5,19.0,484.5,207.75,131.39
2016,6,23,17,0,785.0,67.0,4.5,19.0,435.0,149.32,83.77
2016,6,23,17,15,756.0,64.0,4.4,18.5,384.5,98.16,49.43
2016,6,23,17,30,727.0,61.0,4.3,18.0,334.0,50.47,31.07
2016,6,23,17,45,684.5,57.0,4.25,17.5,284.0,41.18,30.84
2016,6,23,18,0,642.0,53.0,4.2,17.0,234.0,39.63,29.53
2016,6,23,18,15,582.5,47.5,4.05,16.5,187.0,36.67,26.85
2016,6,23,18,30,523.0,42.0,3.9,16.0,140.0,30.77,21.45
2016,6,23,18,45,426.5,34.5,3.8,15.5,99.0,26.08,16.95
2016,6,23,19,0,330.0,27.0,3.7,15.0,58.0,21.18,11.43
2016,6,23,19,15,165.0,13.5,3.65,14.5,29.0,10.37,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,49.5,5.0,3.0,11.5,6.0,0.0,0.0
2016,6,24,5,0,99.0,10.0,3.1,12.0,12.0,23.08,0.0
2016,6,24,5,15,247.0,20.5,3.1,12.5,43.5,76.05,25.08
2016,6,24,5,30,395.0,31.0,3.1,13.0,75.0,142.07,95.94
2016,6,24,5,45,481.5,39.0,3.15,13.5,119.0,200.03,148.46
2016,6,24,6,0,568.0,47.0,3.2,14.0,163.0,267.45,208.37
2016,6,24,6,15,624.5,52.0,3.1,14.5,212.5,326.71,261.54
2016,6,24,6,30,681.0,57.0,3.0,15.0,262.0,392.77,318.74
2016,6,24,6,45,357.5,101.5,2.9,15.5,211.0,307.86,252.14
2016,6,24,7,0,34.0,146.0,2.8,16.0,160.0,167.51,134.91
2016,6,24,7,15,88.0,174.5,2.65,16.5,216.0,232.29,188.45
2016,6,24,7,30,142.0,203.0,2.5,17.0,272.0,310.66,251.15
2016,6,24,7,45,497.0,141.0,2.35,17.5,419.5,519.09,418.78
2016,6,24,8,0,852.0,79.0,2.2,18.0,567.0,735.25,578.5
2016,6,24,8,15,867.5,81.5,2.1,18.5,614.0,783.07,607.12
2016,6,24,8,30,883.0,84.0,2.0,19.0,661.0,829.54,635.44
2016,6,24,8,45,894.0,86.5,1.95,19.5,704.0,870.51,659.76
2016,6,24,9,0,905.0,89.0,1.9,20.0,747.0,909.32,682.18
2016,6,24,9,15,914.0,90.5,1.85,20.5,786.0,942.78,700.65
2016,6,24,9,30,923.0,92.0,1.8,21.0,825.0,973.55,717.12
2016,6,24,9,45,931.0,92.5,1.8,21.5,859.0,999.4,730.87
2016,6,24,10,0,939.0,93.0,1.8,22.0,893.0,1022.17,742.63
2016,6,24,10,15,944.5,94.0,1.8,22.0,920.5,1039.79,752.57
2016,6,24,10,30,950.0,95.0,1.8,22.0,948.0,1053.99,760.47
2016,6,24,10,45,953.5,95.5,1.85,22.5,968.5,1062.15,763.94
2016,6,24,11,0,957.0,96.0,1.9,23.0,989.0,1066.72,765.33
2016,6,24,11,15,959.5,96.5,1.95,23.0,1003.0,1066.66,765.44
2016,6,24,11,30,962.0,97.0,2.0,23.0,1017.0,1062.98,763.43
2016,6,24,11,45,963.0,97.5,2.15,23.5,1023.5,1054.19,758.15
2016,6,24,12,0,964.0,98.0,2.3,24.0,1030.0,1041.86,750.63
2016,6,24,12,15,963.5,98.0,2.4,24.0,1029.5,1024.14,740.55
2016,6,24,12,30,963.0,98.0,2.5,24.0,1029.0,1003.09,728.33
2016,6,24,12,45,953.0,103.0,2.6,24.0,1018.5,974.94,711.44
2016,6,24,13,0,943.0,108.0,2.7,24.0,1008.0,944.05,692.64
2016,6,24,13,15,940.5,107.5,2.8,24.0,992.5,911.89,672.81
2016,6,24,13,30,938.0,107.0,2.9,24.0,977.0,877.0,650.93
2016,6,24,13,45,933.5,106.5,3.0,24.0,955.0,837.95,625.97
2016,6,24,14,0,929.0,106.0,3.1,24.0,933.0,796.61,599.12
2016,6,24,14,15,923.0,105.0,3.1,23.5,904.5,751.66,570.01
2016,6,24,14,30,917.0,104.0,3.1,23.0,876.0,704.94,537.64
2016,6,24,14,45,908.5,102.5,3.15,23.0,841.0,654.68,500.34
2016,6,24,15,0,900.0,101.0,3.2,23.0,806.0,603.3,461.17
2016,6,24,15,15,889.5,99.5,3.15,23.0,766.5,550.02,419.14
2016,6,24,15,30,879.0,98.0,3.1,23.0,727.0,496.3,375.57
2016,6,24,15,45,865.0,96.0,3.1,23.0,682.5,440.5,329.32
2016,6,24,16,0,851.0,94.0,3.1,23.0,638.0,385.11,282.13
2016,6,24,16,15,833.0,91.0,3.1,22.5,590.0,323.35,229.66
2016,6,24,16,30,815.0,88.0,3.1,22.0,542.0,267.61,181.24
2016,6,24,16,45,790.5,85.0,3.1,21.5,492.0,212.32,134.14
2016,6,24,17,0,766.0,82.0,3.1,21.0,442.0,159.65,92.1
2016,6,24,17,15,734.0,78.0,3.05,20.5,390.5,108.45,58.08
2016,6,24,17,30,702.0,74.0,3.0,20.0,339.0,56.24,35.47
2016,6,24,17,45,657.0,69.0,3.0,19.5,288.0,46.44,35.19
2016,6,24,18,0,612.0,64.0,3.0,19.0,237.0,44.76,33.78
2016,6,24,18,15,547.0,57.0,2.9,18.0,189.0,41.27,30.73
2016,6,24,18,30,482.0,50.0,2.8,17.0,141.0,37.61,27.35
2016,6,24,18,45,382.0,40.5,2.7,16.5,99.5,31.43,21.49
2016,6,24,19,0,282.0,31.0,2.6,16.0,58.0,24.93,14.41
2016,6,24,19,15,141.0,15.5,2.6,15.5,29.0,12.16,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,38.5,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,25,5,0,77.0,10.0,1.4,13.0,11.0,20.0,0.0
2016,6,25,5,15,219.0,21.5,1.4,13.5,42.0,71.33,21.83
2016,6,25,5,30,361.0,33.0,1.4,14.0,73.0,135.39,90.96
2016,6,25,5,45,452.5,41.0,1.4,15.0,116.5,193.01,141.92
2016,6,25,6,0,544.0,49.0,1.4,16.0,160.0,260.6,200.25
2016,6,25,6,15,601.5,54.5,1.35,16.5,209.0,320.91,252.84
2016,6,25,6,30,659.0,60.0,1.3,17.0,258.0,385.25,307.09
2016,6,25,6,45,700.5,64.5,1.3,17.5,309.0,446.73,357.35
2016,6,25,7,0,742.0,69.0,1.3,18.0,360.0,511.16,407.88
2016,6,25,7,15,770.5,72.5,1.3,18.5,411.5,569.03,451.55
2016,6,25,7,30,799.0,76.0,1.3,19.0,463.0,627.88,494.29
2016,6,25,7,45,821.5,78.5,1.35,19.5,513.0,681.98,531.47
2016,6,25,8,0,844.0,81.0,1.4,20.0,563.0,731.06,563.42
2016,6,25,8,15,860.0,83.0,1.45,20.5,610.0,778.42,593.56
2016,6,25,8,30,876.0,85.0,1.5,21.0,657.0,824.49,622.29
2016,6,25,8,45,889.0,87.0,1.55,22.0,701.0,866.42,646.53
2016,6,25,9,0,902.0,89.0,1.6,23.0,745.0,906.33,669.01
2016,6,25,9,15,911.5,90.5,1.65,23.0,784.0,940.22,689.89
2016,6,25,9,30,921.0,92.0,1.7,23.0,823.0,971.45,709.03
2016,6,25,9,45,922.0,96.5,1.75,23.5,855.0,994.95,721.8
2016,6,25,10,0,923.0,101.0,1.8,24.0,887.0,1015.07,732.49
2016,6,25,10,15,928.5,102.5,1.9,24.0,914.5,1032.99,743.96
2016,6,25,10,30,934.0,104.0,2.0,24.0,942.0,1047.54,753.4
2016,6,25,10,45,937.5,105.0,2.1,24.5,962.5,1056.09,757.7
2016,6,25,11,0,941.0,106.0,2.2,25.0,983.0,1061.1,759.9
2016,6,25,11,15,943.5,106.5,2.25,25.0,997.0,1061.0,759.9
2016,6,25,11,30,946.0,107.0,2.3,25.0,1011.0,1057.34,757.82
2016,6,25,11,45,946.5,107.5,2.4,25.0,1017.5,1048.14,752.93
2016,6,25,12,0,947.0,108.0,2.5,25.0,1024.0,1035.47,745.92
2016,6,25,12,15,947.0,108.0,2.55,25.0,1023.5,1018.44,735.65
2016,6,25,12,30,947.0,108.0,2.6,25.0,1023.0,998.14,723.34
2016,6,25,12,45,947.5,106.5,2.7,25.0,1015.5,973.66,708.78
2016,6,25,13,0,948.0,105.0,2.8,25.0,1008.0,946.06,692.1
2016,6,25,13,15,945.5,104.5,2.85,24.5,993.0,913.81,673.13
2016,6,25,13,30,943.0,104.0,2.9,24.0,978.0,878.8,652.13
2016,6,25,13,45,938.5,103.0,2.95,24.0,956.0,839.15,626.46
2016,6,25,14,0,934.0,102.0,3.0,24.0,934.0,797.21,598.97
2016,6,25,14,15,928.5,101.0,3.05,24.0,905.5,752.46,569.2
2016,6,25,14,30,923.0,100.0,3.1,24.0,877.0,705.87,536.37
2016,6,25,14,45,915.0,98.5,3.15,24.0,842.5,655.67,499.26
2016,6,25,15,0,907.0,97.0,3.2,24.0,808.0,604.31,460.24
2016,6,25,15,15,897.0,95.0,3.2,23.5,768.0,550.53,418.94
2016,6,25,15,30,887.0,93.0,3.2,23.0,728.0,496.26,375.84
2016,6,25,15,45,874.0,90.5,3.25,23.0,684.0,440.07,329.26
2016,6,25,16,0,861.0,88.0,3.3,23.0,640.0,384.18,281.6
2016,6,25,16,15,843.5,85.5,3.25,22.5,592.0,327.48,232.77
2016,6,25,16,30,826.0,83.0,3.2,22.0,544.0,266.63,180.22
2016,6,25,16,45,804.0,80.0,3.2,22.0,494.0,211.19,132.51
2016,6,25,17,0,782.0,77.0,3.2,22.0,444.0,158.06,89.77
2016,6,25,17,15,751.5,73.0,3.15,21.5,392.5,106.03,55.13
2016,6,25,17,30,721.0,69.0,3.1,21.0,341.0,57.69,36.08
2016,6,25,17,45,678.0,64.5,3.05,20.5,290.5,47.38,35.85
2016,6,25,18,0,635.0,60.0,3.0,20.0,240.0,41.61,30.88
2016,6,25,18,15,572.5,53.5,2.85,19.0,191.5,38.38,28.07
2016,6,25,18,30,510.0,47.0,2.7,18.0,143.0,35.0,24.96
2016,6,25,18,45,412.0,38.5,2.6,17.5,101.0,29.62,19.84
2016,6,25,19,0,314.0,30.0,2.5,17.0,59.0,23.98,13.6
2016,6,25,19,15,157.0,15.0,2.55,16.5,29.5,11.7,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,173.5,16.0,1.9,13.5,35.0,56.35,14.7
2016,6,26,5,30,347.0,32.0,1.9,14.0,70.0,130.58,87.47
2016,6,26,5,45,434.5,40.5,1.9,14.5,112.5,186.62,137.58
2016,6,26,6,0,522.0,49.0,1.9,15.0,155.0,252.26,195.04
2016,6,26,6,15,579.0,55.0,1.8,15.5,203.0,311.7,247.36
2016,6,26,6,30,636.0,61.0,1.7,16.0,251.0,376.56,302.49
2016,6,26,6,45,677.0,65.5,1.6,16.5,301.0,435.12,350.8
2016,6,26,7,0,718.0,70.0,1.5,17.0,351.0,498.1,400.46
2016,6,26,7,15,746.5,73.5,1.45,17.5,401.5,554.83,443.55
2016,6,26,7,30,775.0,77.0,1.4,18.0,452.0,612.6,485.69
2016,6,26,7,45,797.5,79.5,1.4,19.0,501.0,665.66,521.36
2016,6,26,8,0,820.0,82.0,1.4,20.0,550.0,718.58,554.84
2016,6,26,8,15,836.0,84.5,1.4,20.5,596.5,760.77,581.01
2016,6,26,8,30,852.0,87.0,1.4,21.0,643.0,806.56,609.21
2016,6,26,8,45,864.5,89.0,1.45,22.0,685.5,847.29,632.79
2016,6,26,9,0,877.0,91.0,1.5,23.0,728.0,886.05,654.68
2016,6,26,9,15,886.5,92.5,1.55,23.0,766.5,919.29,675.24
2016,6,26,9,30,896.0,94.0,1.6,23.0,805.0,949.96,694.1
2016,6,26,9,45,905.5,94.0,1.7,23.5,838.5,976.24,709.43
2016,6,26,10,0,915.0,94.0,1.8,24.0,872.0,999.6,722.89
2016,6,26,10,15,920.0,95.0,1.85,24.5,898.5,1016.51,731.63
2016,6,26,10,30,925.0,96.0,1.9,25.0,925.0,1030.08,738.37
2016,6,26,10,45,926.5,98.0,2.0,25.5,945.0,1037.76,742.17
2016,6,26,11,0,928.0,100.0,2.1,26.0,965.0,1041.9,743.88
2016,6,26,11,15,930.0,100.5,2.15,26.0,978.5,1041.45,743.68
2016,6,26,11,30,932.0,101.0,2.2,26.0,992.0,1037.48,741.41
2016,6,26,11,45,931.0,102.5,2.3,26.0,997.5,1028.05,736.39
2016,6,26,12,0,930.0,104.0,2.4,26.0,1003.0,1015.21,729.29
2016,6,26,12,15,929.5,104.0,2.5,26.0,1002.5,998.07,719.46
2016,6,26,12,30,929.0,104.0,2.6,26.0,1002.0,977.73,707.57
2016,6,26,12,45,918.0,110.0,2.75,26.0,991.0,950.41,691.51
2016,6,26,13,0,907.0,116.0,2.9,26.0,980.0,920.49,673.57
2016,6,26,13,15,904.0,115.0,2.95,26.0,965.0,888.52,653.35
2016,6,26,13,30,901.0,114.0,3.0,26.0,950.0,853.97,631.26
2016,6,26,13,45,896.5,113.0,3.1,26.0,928.5,815.8,606.81
2016,6,26,14,0,892.0,112.0,3.2,26.0,907.0,775.44,580.57
2016,6,26,14,15,886.0,111.0,3.25,25.5,879.0,732.03,552.71
2016,6,26,14,30,880.0,110.0,3.3,25.0,851.0,686.93,521.45
2016,6,26,14,45,871.0,108.5,3.4,25.0,817.0,638.04,485.38
2016,6,26,15,0,862.0,107.0,3.5,25.0,783.0,588.17,447.55
2016,6,26,15,15,851.0,105.0,3.5,25.0,744.0,536.06,406.71
2016,6,26,15,30,840.0,103.0,3.5,25.0,705.0,483.62,364.45
2016,6,26,15,45,825.5,101.0,3.55,25.0,661.5,425.61,316.96
2016,6,26,16,0,811.0,99.0,3.6,25.0,618.0,371.69,271.26
2016,6,26,16,15,793.0,96.0,3.55,24.5,571.5,316.68,224.28
2016,6,26,16,30,775.0,93.0,3.5,24.0,525.0,263.12,178.0
2016,6,26,16,45,752.0,89.0,3.5,23.5,476.0,209.47,132.58
2016,6,26,17,0,729.0,85.0,3.5,23.0,427.0,158.29,91.88
2016,6,26,17,15,697.0,80.5,3.4,22.5,377.5,104.06,55.13
2016,6,26,17,30,665.0,76.0,3.3,22.0,328.0,57.98,36.4
2016,6,26,17,45,624.5,70.5,3.25,21.5,279.0,47.47,35.77
2016,6,26,18,0,584.0,65.0,3.2,21.0,230.0,45.47,34.1
2016,6,26,18,15,521.5,57.5,3.05,20.0,183.5,41.62,30.76
2016,6,26,18,30,459.0,50.0,2.9,19.0,137.0,37.55,27.05
2016,6,26,18,45,369.5,40.0,2.8,18.5,97.0,30.93,20.86
2016,6,26,19,0,280.0,30.0,2.7,18.0,57.0,23.94,13.5
2016,6,26,19,15,140.0,15.0,2.7,17.5,28.5,11.69,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,172.0,15.5,2.15,14.5,34.5,55.18,12.59
2016,6,27,5,30,344.0,31.0,2.1,15.0,69.0,128.47,85.34
2016,6,27,5,45,429.5,39.5,2.1,15.5,110.5,183.62,134.7
2016,6,27,6,0,515.0,48.0,2.1,16.0,152.0,248.18,191.18
2016,6,27,6,15,572.5,54.0,2.0,16.5,199.5,307.39,243.24
2016,6,27,6,30,630.0,60.0,1.9,17.0,247.0,372.1,298.25
2016,6,27,6,45,669.5,65.0,1.8,17.5,297.0,430.16,346.23
2016,6,27,7,0,709.0,70.0,1.7,18.0,347.0,492.46,395.49
2016,6,27,7,15,738.5,73.5,1.65,18.5,397.0,549.39,438.87
2016,6,27,7,30,768.0,77.0,1.6,19.0,447.0,607.46,481.42
2016,6,27,7,45,789.5,80.0,1.6,20.0,496.0,660.11,516.99
2016,6,27,8,0,811.0,83.0,1.6,21.0,545.0,712.56,550.32
2016,6,27,8,15,828.0,85.5,1.65,21.5,592.0,755.19,577.4
2016,6,27,8,30,845.0,88.0,1.7,22.0,639.0,801.55,606.66
2016,6,27,8,45,858.5,90.0,1.75,23.0,682.0,842.94,630.81
2016,6,27,9,0,872.0,92.0,1.8,24.0,725.0,882.43,653.29
2016,6,27,9,15,882.5,93.5,1.85,24.5,764.0,916.5,673.15
2016,6,27,9,30,893.0,95.0,1.9,25.0,803.0,948.05,691.25
2016,6,27,9,45,889.5,103.0,1.95,25.5,833.0,970.53,703.42
2016,6,27,10,0,886.0,111.0,2.0,26.0,863.0,989.48,713.41
2016,6,27,10,15,892.5,112.0,2.05,26.0,891.0,1007.38,724.22
2016,6,27,10,30,899.0,113.0,2.1,26.0,919.0,1022.07,733.08
2016,6,27,10,45,903.5,114.0,2.2,26.5,940.0,1031.43,737.83
2016,6,27,11,0,908.0,115.0,2.3,27.0,961.0,1037.37,740.56
2016,6,27,11,15,910.5,115.5,2.4,27.0,975.0,1037.34,741.09
2016,6,27,11,30,913.0,116.0,2.5,27.0,989.0,1033.85,739.58
2016,6,27,11,45,914.5,116.5,2.6,27.5,996.0,1025.93,733.9
2016,6,27,12,0,916.0,117.0,2.7,28.0,1003.0,1014.64,726.17
2016,6,27,12,15,916.0,117.0,2.8,28.0,1002.5,998.11,716.61
2016,6,27,12,30,916.0,117.0,2.9,28.0,1002.0,978.41,705.03
2016,6,27,12,45,920.0,113.0,3.0,28.0,996.0,955.49,691.32
2016,6,27,13,0,924.0,109.0,3.1,28.0,990.0,929.39,675.49
2016,6,27,13,15,921.0,108.5,3.15,27.5,975.0,897.46,656.67
2016,6,27,13,30,918.0,108.0,3.2,27.0,960.0,862.88,635.9
2016,6,27,13,45,914.0,107.0,3.3,27.0,938.0,824.54,611.38
2016,6,27,14,0,910.0,106.0,3.4,27.0,916.0,783.94,585.02
2016,6,27,14,15,904.0,104.5,3.45,27.0,887.5,739.38,555.37
2016,6,27,14,30,898.0,103.0,3.5,27.0,859.0,693.09,522.68
2016,6,27,14,45,890.5,101.0,3.6,27.0,825.5,643.9,486.61
2016,6,27,15,0,883.0,99.0,3.7,27.0,792.0,593.56,448.63
2016,6,27,15,15,872.5,97.5,3.75,26.5,752.5,541.15,408.67
2016,6,27,15,30,862.0,96.0,3.8,26.0,713.0,488.33,367.0
2016,6,27,15,45,850.5,93.0,3.85,26.0,670.0,433.62,321.87
2016,6,27,16,0,839.0,90.0,3.9,26.0,627.0,379.07,275.63
2016,6,27,16,15,822.0,87.0,3.9,25.5,580.0,318.23,224.17
2016,6,27,16,30,805.0,84.0,3.9,25.0,533.0,263.33,176.7
2016,6,27,16,45,784.5,80.5,3.9,24.5,484.5,208.89,130.43
2016,6,27,17,0,764.0,77.0,3.9,24.0,436.0,156.6,88.7
2016,6,27,17,15,734.0,73.0,3.8,23.5,385.5,105.56,54.75
2016,6,27,17,30,704.0,69.0,3.7,23.0,335.0,58.16,35.82
2016,6,27,17,45,664.0,64.0,3.6,22.5,285.5,46.89,35.12
2016,6,27,18,0,624.0,59.0,3.5,22.0,236.0,40.77,29.88
2016,6,27,18,15,563.5,52.5,3.35,21.0,188.5,37.52,27.07
2016,6,27,18,30,503.0,46.0,3.2,20.0,141.0,34.11,23.95
2016,6,27,18,45,410.5,37.5,3.1,19.5,100.0,28.7,18.87
2016,6,27,19,0,318.0,29.0,3.0,19.0,59.0,23.02,12.7
2016,6,27,19,15,159.0,14.5,2.95,18.5,29.5,11.25,0.0
2016,6,27,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,167.0,16.0,2.2,13.5,34.0,54.54,10.73
2016,6,28,5,30,334.0,32.0,2.1,14.0,68.0,126.73,84.35
2016,6,28,5,45,418.0,41.0,2.05,14.5,109.5,181.4,133.54
2016,6,28,6,0,502.0,50.0,2.0,15.0,151.0,245.32,189.6
2016,6,28,6,15,560.5,56.5,1.9,15.0,198.5,304.82,242.43
2016,6,28,6,30,619.0,63.0,1.8,15.0,246.0,369.95,298.52
2016,6,28,6,45,660.0,68.0,1.7,15.5,296.0,429.56,347.95
2016,6,28,7,0,701.0,73.0,1.6,16.0,346.0,490.76,396.63
2016,6,28,7,15,731.0,77.0,1.55,16.5,396.5,548.23,440.65
2016,6,28,7,30,761.0,81.0,1.5,17.0,447.0,606.9,483.84
2016,6,28,7,45,785.0,83.5,1.5,18.0,496.5,660.5,520.5
2016,6,28,8,0,809.0,86.0,1.5,19.0,546.0,714.09,554.8
2016,6,28,8,15,826.5,88.5,1.5,19.5,593.0,762.26,585.38
2016,6,28,8,30,844.0,91.0,1.5,20.0,640.0,803.73,610.75
2016,6,28,8,45,859.0,92.5,1.55,21.0,683.5,845.84,635.51
2016,6,28,9,0,874.0,94.0,1.6,22.0,727.0,886.16,658.58
2016,6,28,9,15,884.5,95.5,1.65,22.5,766.0,920.31,678.53
2016,6,28,9,30,895.0,97.0,1.7,23.0,805.0,951.94,696.73
2016,6,28,9,45,902.5,98.5,1.75,23.5,839.0,977.99,711.24
2016,6,28,10,0,910.0,100.0,1.8,24.0,873.0,1001.03,723.83
2016,6,28,10,15,916.0,101.5,1.85,24.0,900.5,1019.43,734.94
2016,6,28,10,30,922.0,103.0,1.9,24.0,928.0,1034.52,744.08
2016,6,28,10,45,925.5,104.0,2.0,24.0,949.0,1043.17,749.94
2016,6,28,11,0,929.0,105.0,2.1,24.0,970.0,1048.31,753.75
2016,6,28,11,15,932.0,105.5,2.15,24.0,984.5,1048.9,754.19
2016,6,28,11,30,935.0,106.0,2.2,24.0,999.0,1045.94,752.55
2016,6,28,11,45,935.5,107.0,2.3,24.5,1006.0,1037.49,746.67
2016,6,28,12,0,936.0,108.0,2.4,25.0,1013.0,1025.59,738.7
2016,6,28,12,15,936.5,108.0,2.45,25.0,1013.0,1009.34,728.93
2016,6,28,12,30,937.0,108.0,2.5,25.0,1013.0,989.83,717.13
2016,6,28,12,45,928.5,112.5,2.6,25.0,1003.0,963.18,701.17
2016,6,28,13,0,920.0,117.0,2.7,25.0,993.0,933.81,683.34
2016,6,28,13,15,917.5,116.0,2.75,24.5,978.5,901.92,664.59
2016,6,28,13,30,915.0,115.0,2.8,24.0,964.0,867.36,643.84
2016,6,28,13,45,912.5,113.0,2.85,24.0,943.0,829.37,619.26
2016,6,28,14,0,910.0,111.0,2.9,24.0,922.0,789.01,592.83
2016,6,28,14,15,904.0,110.0,2.95,24.0,894.0,744.87,563.46
2016,6,28,14,30,898.0,109.0,3.0,24.0,866.0,698.99,530.88
2016,6,28,14,45,892.5,106.0,3.05,24.0,832.5,650.11,494.82
2016,6,28,15,0,887.0,103.0,3.1,24.0,799.0,599.88,456.74
2016,6,28,15,15,876.5,101.5,3.1,23.5,759.5,547.23,416.37
2016,6,28,15,30,866.0,100.0,3.1,23.0,720.0,494.14,374.27
2016,6,28,15,45,854.5,96.5,3.1,23.0,676.5,438.74,328.38
2016,6,28,16,0,843.0,93.0,3.1,23.0,633.0,383.5,281.35
2016,6,28,16,15,825.5,90.5,3.05,22.5,586.0,322.71,229.6
2016,6,28,16,30,808.0,88.0,3.0,22.0,539.0,267.85,181.85
2016,6,28,16,45,786.5,84.0,3.0,21.5,489.5,212.57,134.62
2016,6,28,17,0,765.0,80.0,3.0,21.0,440.0,159.58,92.02
2016,6,28,17,15,734.0,76.0,2.95,20.5,389.0,108.37,57.62
2016,6,28,17,30,703.0,72.0,2.9,20.0,338.0,60.93,38.39
2016,6,28,17,45,662.0,67.0,2.9,19.5,288.0,44.89,33.83
2016,6,28,18,0,621.0,62.0,2.9,19.0,238.0,43.14,32.36
2016,6,28,18,15,558.5,55.5,2.85,18.0,190.5,40.0,29.62
2016,6,28,18,30,496.0,49.0,2.8,17.0,143.0,36.72,26.57
2016,6,28,18,45,400.5,39.5,2.75,16.5,101.0,30.51,20.7
2016,6,28,19,0,305.0,30.0,2.7,16.0,59.0,23.96,13.66
2016,6,28,19,15,152.5,15.0,2.8,15.5,29.5,11.7,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,158.0,17.0,2.65,12.5,34.0,53.68,8.6
2016,6,29,5,30,316.0,34.0,2.6,13.0,68.0,124.0,82.84
2016,6,29,5,45,412.0,43.0,2.6,13.5,111.0,181.32,134.12
2016,6,29,6,0,508.0,52.0,2.6,14.0,154.0,249.16,193.55
2016,6,29,6,15,569.5,58.5,2.55,14.0,202.5,310.27,248.2
2016,6,29,6,30,631.0,65.0,2.5,14.0,251.0,377.28,306.52
2016,6,29,6,45,388.0,110.0,2.5,14.5,231.5,331.73,271.83
2016,6,29,7,0,145.0,155.0,2.5,15.0,212.0,247.93,202.61
2016,6,29,7,15,98.0,172.0,2.45,15.5,213.0,243.66,198.24
2016,6,29,7,30,51.0,189.0,2.4,16.0,214.0,226.09,182.33
2016,6,29,7,45,122.5,217.0,2.4,16.5,284.5,317.19,255.86
2016,6,29,8,0,194.0,245.0,2.4,17.0,355.0,405.41,324.8
2016,6,29,8,15,524.5,170.0,2.4,17.5,502.5,611.83,487.09
2016,6,29,8,30,855.0,95.0,2.4,18.0,650.0,816.92,634.05
2016,6,29,8,45,656.0,178.5,2.4,18.5,621.5,775.92,600.44
2016,6,29,9,0,457.0,262.0,2.4,19.0,593.0,703.38,542.08
2016,6,29,9,15,479.0,270.5,2.4,19.0,634.0,744.44,571.12
2016,6,29,9,30,501.0,279.0,2.4,19.0,675.0,784.73,598.38
2016,6,29,9,45,706.0,194.5,2.45,19.5,779.0,905.51,683.29
2016,6,29,10,0,911.0,110.0,2.5,20.0,883.0,1012.65,751.7
2016,6,29,10,15,917.0,111.0,2.55,20.0,910.5,1030.5,761.79
2016,6,29,10,30,923.0,112.0,2.6,20.0,938.0,1045.02,770.73
2016,6,29,10,45,927.5,112.5,2.65,20.5,959.5,1054.11,774.77
2016,6,29,11,0,932.0,113.0,2.7,21.0,981.0,1059.7,776.7
2016,6,29,11,15,935.0,113.5,2.7,21.0,995.0,1060.24,776.47
2016,6,29,11,30,938.0,114.0,2.7,21.0,1009.0,1057.22,774.12
2016,6,29,11,45,939.0,114.5,2.75,21.0,1016.0,1048.69,768.86
2016,6,29,12,0,940.0,115.0,2.8,21.0,1023.0,1036.69,761.48
2016,6,29,12,15,940.0,115.0,2.85,21.0,1022.5,1019.86,751.03
2016,6,29,12,30,940.0,115.0,2.9,21.0,1022.0,999.76,738.5
2016,6,29,12,45,937.5,115.0,2.95,21.0,1014.0,974.2,722.38
2016,6,29,13,0,935.0,115.0,3.0,21.0,1006.0,945.68,704.26
2016,6,29,13,15,932.5,114.5,3.0,21.0,991.0,913.84,683.46
2016,6,29,13,30,930.0,114.0,3.0,21.0,976.0,879.28,660.74
2016,6,29,13,45,926.0,112.5,3.05,21.0,954.0,840.03,634.99
2016,6,29,14,0,922.0,111.0,3.1,21.0,932.0,798.49,607.39
2016,6,29,14,15,916.0,110.0,3.1,20.5,903.5,753.86,578.16
2016,6,29,14,30,910.0,109.0,3.1,20.0,875.0,707.46,545.63
2016,6,29,14,45,902.5,107.0,3.1,20.0,841.0,657.67,508.14
2016,6,29,15,0,895.0,105.0,3.1,20.0,807.0,606.68,468.76
2016,6,29,15,15,884.5,103.0,3.1,20.0,767.0,553.17,426.36
2016,6,29,15,30,874.0,101.0,3.1,20.0,727.0,499.21,382.35
2016,6,29,15,45,860.0,98.5,3.1,20.0,682.5,443.17,335.49
2016,6,29,16,0,846.0,96.0,3.1,20.0,638.0,383.02,284.25
2016,6,29,16,15,828.0,93.5,3.1,19.5,590.5,326.44,235.2
2016,6,29,16,30,810.0,91.0,3.1,19.0,543.0,271.27,186.69
2016,6,29,16,45,786.0,87.5,3.1,18.5,492.5,215.78,138.85
2016,6,29,17,0,762.0,84.0,3.1,18.0,442.0,162.85,95.92
2016,6,29,17,15,730.0,80.0,3.1,17.5,391.0,111.71,61.17
2016,6,29,17,30,698.0,76.0,3.1,17.0,340.0,59.4,37.45
2016,6,29,17,45,651.5,71.0,3.15,17.0,289.0,47.93,36.88
2016,6,29,18,0,605.0,66.0,3.2,17.0,238.0,46.33,35.46
2016,6,29,18,15,539.5,59.0,3.15,16.5,190.0,42.93,32.39
2016,6,29,18,30,474.0,52.0,3.1,16.0,142.0,39.36,29.0
2016,6,29,18,45,371.0,42.5,3.1,15.5,100.0,33.26,23.17
2016,6,29,19,0,268.0,33.0,3.1,15.0,58.0,26.87,16.07
2016,6,29,19,15,134.0,16.5,3.1,14.5,29.0,12.98,0.0
2016,6,29,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,119.5,18.5,1.75,12.5,31.0,46.65,4.91
2016,6,30,5,30,239.0,37.0,1.7,13.0,62.0,107.64,72.1
2016,6,30,5,45,329.0,48.5,1.7,13.5,102.5,160.53,118.95
2016,6,30,6,0,419.0,60.0,1.7,14.0,143.0,225.48,175.17
2016,6,30,6,15,483.5,68.5,1.6,14.5,190.5,285.4,227.36
2016,6,30,6,30,548.0,77.0,1.5,15.0,238.0,351.6,283.35
2016,6,30,6,45,593.0,83.5,1.4,15.5,288.0,411.54,332.63
2016,6,30,7,0,638.0,90.0,1.3,16.0,338.0,474.99,382.65
2016,6,30,7,15,672.0,95.5,1.25,16.5,388.5,533.72,427.28
2016,6,30,7,30,706.0,101.0,1.2,17.0,439.0,594.17,471.44
2016,6,30,7,45,732.0,105.0,1.2,17.5,489.0,648.64,509.98
2016,6,30,8,0,758.0,109.0,1.2,18.0,539.0,700.89,544.89
2016,6,30,8,15,778.0,112.5,1.15,18.5,586.0,750.34,575.79
2016,6,30,8,30,798.0,116.0,1.1,19.0,633.0,798.94,605.27
2016,6,30,8,45,812.5,119.0,1.1,19.5,676.5,841.15,630.39
2016,6,30,9,0,827.0,122.0,1.1,20.0,720.0,881.6,653.96
2016,6,30,9,15,839.0,124.5,1.15,20.5,759.5,917.2,674.81
2016,6,30,9,30,851.0,127.0,1.2,21.0,799.0,950.44,693.99
2016,6,30,9,45,872.5,121.5,1.25,21.5,836.5,973.72,706.71
2016,6,30,10,0,894.0,116.0,1.3,22.0,874.0,1002.4,722.94
2016,6,30,10,15,900.5,117.5,1.4,22.0,902.0,1021.03,734.98
2016,6,30,10,30,907.0,119.0,1.5,22.0,930.0,1036.41,745.16
2016,6,30,10,45,910.5,120.5,1.6,22.5,951.0,1045.41,750.02
2016,6,30,11,0,914.0,122.0,1.7,23.0,972.0,1050.94,752.83
2016,6,30,11,15,917.0,122.5,1.8,23.0,986.5,1051.46,754.06
2016,6,30,11,30,920.0,123.0,1.9,23.0,1001.0,1048.48,753.2
2016,6,30,11,45,920.5,123.5,2.05,23.0,1007.5,1039.55,749.32
2016,6,30,12,0,921.0,124.0,2.2,23.0,1014.0,1027.24,743.27
2016,6,30,12,15,920.5,124.0,2.3,23.0,1013.5,1010.18,733.58
2016,6,30,12,30,920.0,124.0,2.4,23.0,1013.0,989.95,721.82
2016,6,30,12,45,912.0,128.0,2.5,23.0,1003.0,963.53,705.97
2016,6,30,13,0,904.0,132.0,2.6,23.0,993.0,934.43,688.26
2016,6,30,13,15,900.5,131.0,2.65,23.0,977.5,902.09,667.82
2016,6,30,13,30,897.0,130.0,2.7,23.0,962.0,867.2,645.52
2016,6,30,13,45,894.0,128.0,2.75,23.0,940.5,829.39,621.05
2016,6,30,14,0,891.0,126.0,2.8,23.0,919.0,789.29,594.75
2016,6,30,14,15,884.0,124.5,2.85,23.0,890.0,744.69,565.01
2016,6,30,14,30,877.0,123.0,2.9,23.0,861.0,698.47,531.72
2016,6,30,14,45,870.0,119.5,2.95,23.0,827.0,649.1,495.32
2016,6,30,15,0,863.0,116.0,3.0,23.0,793.0,598.57,457.03
2016,6,30,15,15,851.0,114.0,3.0,23.0,753.0,545.77,415.76
2016,6,30,15,30,839.0,112.0,3.0,23.0,713.0,489.49,370.76
2016,6,30,15,45,825.5,108.5,3.05,23.0,669.0,434.01,325.12
2016,6,30,16,0,812.0,105.0,3.1,23.0,625.0,379.02,278.57
2016,6,30,16,15,792.5,102.0,3.1,22.5,577.5,323.36,231.05
2016,6,30,16,30,773.0,99.0,3.1,22.0,530.0,269.33,184.3
2016,6,30,16,45,748.5,95.0,3.1,22.0,480.5,215.37,138.18
2016,6,30,17,0,724.0,91.0,3.1,22.0,431.0,159.36,93.22
2016,6,30,17,15,690.5,86.0,3.05,21.5,380.5,109.04,59.35
2016,6,30,17,30,657.0,81.0,3.0,21.0,330.0,62.73,39.85
2016,6,30,17,45,612.0,75.0,2.95,20.5,280.0,50.95,38.95
2016,6,30,18,0,567.0,69.0,2.9,20.0,230.0,48.71,37.08
2016,6,30,18,15,501.0,61.5,2.8,19.0,183.0,45.0,33.86
2016,6,30,18,30,435.0,54.0,2.7,18.0,136.0,41.12,30.28
2016,6,30,18,45,339.0,43.0,2.65,17.5,95.5,33.71,23.34
2016,6,30,19,0,243.0,32.0,2.6,17.0,55.0,24.99,14.38
2016,6,30,19,15,121.5,16.0,2.7,16.5,27.5,12.57,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,115.5,18.0,2.3,13.0,30.0,45.09,2.17
2016,7,1,5,30,231.0,36.0,2.3,13.0,60.0,104.38,69.52
2016,7,1,5,45,324.5,47.0,2.35,13.5,100.5,157.2,116.37
