Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,6,0,418.0,58.0,2.4,14.0,141.0,222.72,173.22
2016,7,1,6,15,482.0,66.0,2.35,14.0,187.5,281.74,225.56
2016,7,1,6,30,546.0,74.0,2.3,14.0,234.0,347.0,282.11
2016,7,1,6,45,590.5,80.5,2.25,14.5,283.5,406.5,332.11
2016,7,1,7,0,635.0,87.0,2.2,15.0,333.0,469.5,383.13
2016,7,1,7,15,668.5,92.0,2.1,15.5,383.0,527.18,428.02
2016,7,1,7,30,702.0,97.0,2.0,16.0,433.0,586.55,472.48
2016,7,1,7,45,728.5,100.5,1.95,16.5,482.0,640.61,511.59
2016,7,1,8,0,755.0,104.0,1.9,17.0,531.0,692.8,547.03
2016,7,1,8,15,774.5,107.0,1.85,17.0,577.5,741.18,579.41
2016,7,1,8,30,794.0,110.0,1.8,17.0,624.0,788.71,610.53
2016,7,1,8,45,810.0,112.0,1.8,17.5,668.0,830.98,636.73
2016,7,1,9,0,826.0,114.0,1.8,18.0,712.0,871.61,661.39
2016,7,1,9,15,838.0,116.5,1.85,18.0,751.0,900.1,679.35
2016,7,1,9,30,850.0,119.0,1.9,18.0,790.0,933.1,700.43
2016,7,1,9,45,860.5,119.5,1.95,18.5,824.0,960.0,715.97
2016,7,1,10,0,871.0,120.0,2.0,19.0,858.0,984.17,729.71
2016,7,1,10,15,877.5,121.5,2.0,19.0,886.0,1002.51,740.44
2016,7,1,10,30,884.0,123.0,2.0,19.0,914.0,1017.67,749.22
2016,7,1,10,45,890.5,123.0,2.05,19.5,935.5,1028.01,754.2
2016,7,1,11,0,897.0,123.0,2.1,20.0,957.0,1035.01,757.16
2016,7,1,11,15,900.0,124.0,2.15,20.0,971.5,1036.09,757.89
2016,7,1,11,30,903.0,125.0,2.2,20.0,986.0,1033.73,756.58
2016,7,1,11,45,905.5,124.5,2.25,20.0,993.5,1025.96,751.91
2016,7,1,12,0,908.0,124.0,2.3,20.0,1001.0,1014.85,745.2
2016,7,1,12,15,908.0,124.0,2.35,20.0,1001.0,998.52,735.18
2016,7,1,12,30,908.0,124.0,2.4,20.0,1001.0,979.03,723.16
2016,7,1,12,45,900.5,127.5,2.45,20.0,991.5,952.91,706.77
2016,7,1,13,0,893.0,131.0,2.5,20.0,982.0,924.12,688.58
2016,7,1,13,15,890.0,130.0,2.55,20.0,967.0,892.56,668.42
2016,7,1,13,30,887.0,129.0,2.6,20.0,952.0,858.46,646.39
2016,7,1,13,45,883.5,127.5,2.65,20.0,930.5,821.08,621.92
2016,7,1,14,0,880.0,126.0,2.7,20.0,909.0,781.48,595.65
2016,7,1,14,15,873.0,124.5,2.7,20.0,880.5,737.34,565.59
2016,7,1,14,30,866.0,123.0,2.7,20.0,852.0,691.61,532.06
2016,7,1,14,45,857.5,120.5,2.75,20.0,818.0,642.7,495.64
2016,7,1,15,0,849.0,118.0,2.8,20.0,784.0,592.77,457.43
2016,7,1,15,15,837.0,116.0,2.8,19.5,744.5,538.05,415.22
2016,7,1,15,30,825.0,114.0,2.8,19.0,705.0,485.13,372.9
2016,7,1,15,45,810.5,111.0,2.8,19.0,661.0,430.39,327.17
2016,7,1,16,0,796.0,108.0,2.8,19.0,617.0,376.25,280.7
2016,7,1,16,15,776.0,104.5,2.8,18.5,570.0,320.87,232.88
2016,7,1,16,30,756.0,101.0,2.8,18.0,523.0,267.18,185.9
2016,7,1,16,45,731.0,96.5,2.8,18.0,474.0,213.63,139.59
2016,7,1,17,0,706.0,92.0,2.8,18.0,425.0,158.04,94.37
2016,7,1,17,15,672.0,87.5,2.75,17.5,374.5,109.05,60.95
2016,7,1,17,30,638.0,83.0,2.7,17.0,324.0,64.14,41.79
2016,7,1,17,45,592.5,76.5,2.7,17.0,275.0,52.08,40.54
2016,7,1,18,0,547.0,70.0,2.7,17.0,226.0,49.49,38.25
2016,7,1,18,15,481.5,62.0,2.65,16.5,179.5,45.41,34.58
2016,7,1,18,30,416.0,54.0,2.6,16.0,133.0,41.1,30.53
2016,7,1,18,45,319.0,43.0,2.55,16.0,93.0,33.7,23.49
2016,7,1,19,0,222.0,32.0,2.5,16.0,53.0,24.97,14.43
2016,7,1,19,15,111.0,16.0,2.5,15.5,26.5,12.57,0.0
2016,7,1,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,118.0,17.5,2.15,12.0,29.5,44.73,0.0
2016,7,2,5,30,236.0,35.0,2.2,12.0,59.0,104.26,69.19
2016,7,2,5,45,332.5,45.5,2.25,12.5,99.5,159.08,117.99
2016,7,2,6,0,429.0,56.0,2.3,13.0,140.0,224.15,174.69
2016,7,2,6,15,492.5,63.5,2.3,13.5,186.5,282.93,226.72
2016,7,2,6,30,556.0,71.0,2.3,14.0,233.0,347.89,282.76
2016,7,2,6,45,278.0,95.0,2.3,14.5,176.0,257.79,211.53
2016,7,2,7,0,0.0,119.0,2.3,15.0,119.0,114.12,90.67
2016,7,2,7,15,49.0,158.0,2.3,15.0,181.5,190.15,154.45
2016,7,2,7,30,98.0,197.0,2.3,15.0,244.0,266.14,216.57
2016,7,2,7,45,129.0,221.0,2.3,15.5,290.0,326.27,263.9
2016,7,2,8,0,160.0,245.0,2.3,16.0,336.0,380.01,305.29
2016,7,2,8,15,240.5,256.0,2.3,16.5,405.5,471.0,375.52
2016,7,2,8,30,321.0,267.0,2.3,17.0,475.0,557.19,440.03
2016,7,2,8,45,198.5,293.5,2.3,17.5,425.0,479.64,376.81
2016,7,2,9,0,76.0,320.0,2.3,18.0,375.0,392.85,306.48
2016,7,2,9,15,137.0,346.5,2.3,18.0,452.5,489.62,380.57
2016,7,2,9,30,198.0,373.0,2.3,18.0,530.0,577.07,445.07
2016,7,2,9,45,230.5,385.0,2.3,18.5,575.0,623.4,477.14
2016,7,2,10,0,263.0,397.0,2.3,19.0,620.0,682.14,517.48
2016,7,2,10,15,566.0,264.5,2.3,19.0,764.0,858.56,648.48
2016,7,2,10,30,869.0,132.0,2.3,19.0,908.0,1012.07,750.75
2016,7,2,10,45,873.0,133.5,2.35,19.5,929.0,1021.3,753.5
2016,7,2,11,0,877.0,135.0,2.4,20.0,950.0,1027.2,755.73
2016,7,2,11,15,880.5,135.5,2.4,20.0,964.5,1028.23,755.83
2016,7,2,11,30,884.0,136.0,2.4,20.0,979.0,1025.88,753.91
2016,7,2,11,45,884.0,137.5,2.45,20.0,986.0,1017.69,748.86
2016,7,2,12,0,884.0,139.0,2.5,20.0,993.0,1006.23,741.83
2016,7,2,12,15,884.5,139.0,2.5,20.0,993.0,990.65,731.68
2016,7,2,12,30,885.0,139.0,2.5,20.0,993.0,971.98,719.6
2016,7,2,12,45,642.5,272.5,2.55,20.0,890.0,865.59,647.74
2016,7,2,13,0,400.0,406.0,2.6,20.0,787.0,754.07,565.09
2016,7,2,13,15,644.5,267.5,2.6,20.0,870.0,817.91,617.35
2016,7,2,13,30,889.0,129.0,2.6,20.0,953.0,860.53,648.48
2016,7,2,13,45,883.5,128.0,2.65,20.0,931.0,821.97,622.52
2016,7,2,14,0,878.0,127.0,2.7,20.0,909.0,781.31,595.53
2016,7,2,14,15,871.5,125.5,2.7,19.5,881.0,737.6,566.84
2016,7,2,14,30,865.0,124.0,2.7,19.0,853.0,692.26,534.55
2016,7,2,14,45,855.0,122.5,2.7,19.0,818.5,643.32,497.74
2016,7,2,15,0,845.0,121.0,2.7,19.0,784.0,593.5,459.32
2016,7,2,15,15,833.0,119.0,2.7,19.0,744.5,539.04,416.44
2016,7,2,15,30,821.0,117.0,2.7,19.0,705.0,486.29,373.55
2016,7,2,15,45,805.0,114.5,2.7,19.0,661.0,431.53,327.92
2016,7,2,16,0,789.0,112.0,2.7,19.0,617.0,377.54,281.69
2016,7,2,16,15,769.0,108.5,2.65,18.5,570.0,322.49,234.2
2016,7,2,16,30,749.0,105.0,2.6,18.0,523.0,269.16,187.6
2016,7,2,16,45,721.5,101.0,2.6,18.0,473.5,211.28,138.02
2016,7,2,17,0,694.0,97.0,2.6,18.0,424.0,160.61,96.95
2016,7,2,17,15,660.0,92.0,2.55,17.5,373.5,111.85,63.65
2016,7,2,17,30,626.0,87.0,2.5,17.0,323.0,67.18,44.39
2016,7,2,17,45,577.5,80.5,2.5,16.5,273.5,55.26,43.43
2016,7,2,18,0,529.0,74.0,2.5,16.0,224.0,52.83,41.36
2016,7,2,18,15,464.0,65.0,2.45,15.5,178.0,48.02,37.04
2016,7,2,18,30,399.0,56.0,2.4,15.0,132.0,42.94,32.27
2016,7,2,18,45,306.0,44.0,2.35,15.0,92.0,33.72,23.62
2016,7,2,19,0,213.0,32.0,2.3,15.0,52.0,24.97,14.47
2016,7,2,19,15,106.5,16.0,2.3,14.5,26.0,12.57,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,16.5,2.1,12.0,29.5,45.41,0.0
2016,7,3,5,30,259.0,33.0,2.2,12.0,59.0,108.08,71.05
2016,7,3,5,45,353.5,43.5,2.3,12.5,100.0,162.95,120.46
2016,7,3,6,0,448.0,54.0,2.4,13.0,141.0,228.34,177.7
2016,7,3,6,15,238.5,79.5,2.4,13.5,127.0,187.71,150.78
2016,7,3,6,30,29.0,105.0,2.4,14.0,113.0,120.33,96.61
2016,7,3,6,45,36.0,125.0,2.4,14.5,137.5,145.8,118.06
2016,7,3,7,0,43.0,145.0,2.4,15.0,162.0,171.89,139.46
2016,7,3,7,15,40.0,163.0,2.35,15.0,180.5,190.24,154.2
2016,7,3,7,30,37.0,181.0,2.3,15.0,199.0,208.22,168.36
2016,7,3,7,45,48.5,206.0,2.25,15.5,232.0,243.75,196.42
2016,7,3,8,0,60.0,231.0,2.2,16.0,265.0,280.1,224.55
2016,7,3,8,15,50.0,244.5,2.2,16.0,274.5,287.7,229.47
2016,7,3,8,30,40.0,258.0,2.2,16.0,284.0,294.43,233.76
2016,7,3,8,45,40.0,275.0,2.2,16.5,303.0,312.69,246.87
2016,7,3,9,0,40.0,292.0,2.2,17.0,322.0,330.79,259.67
2016,7,3,9,15,59.5,325.0,2.2,17.5,371.5,383.67,299.44
2016,7,3,9,30,79.0,358.0,2.2,18.0,421.0,437.2,338.73
2016,7,3,9,45,187.0,373.0,2.25,18.5,529.5,568.96,437.6
2016,7,3,10,0,295.0,388.0,2.3,19.0,638.0,703.89,534.29
2016,7,3,10,15,226.5,413.5,2.3,19.0,609.0,653.04,494.62
2016,7,3,10,30,158.0,439.0,2.3,19.0,580.0,611.58,462.53
2016,7,3,10,45,544.0,271.0,2.35,19.0,773.0,848.2,640.75
2016,7,3,11,0,930.0,103.0,2.4,19.0,966.0,1047.94,774.04
2016,7,3,11,15,932.5,103.5,2.45,19.0,980.5,1048.27,772.13
2016,7,3,11,30,935.0,104.0,2.5,19.0,995.0,1045.05,770.19
2016,7,3,11,45,936.0,104.5,2.55,19.5,1002.0,1036.81,763.65
2016,7,3,12,0,937.0,105.0,2.6,20.0,1009.0,1025.11,755.02
2016,7,3,12,15,937.0,105.0,2.6,20.0,1008.5,1008.56,744.26
2016,7,3,12,30,937.0,105.0,2.6,20.0,1008.0,988.74,731.45
2016,7,3,12,45,919.0,115.0,2.65,20.0,995.5,958.79,712.45
2016,7,3,13,0,901.0,125.0,2.7,20.0,983.0,926.44,691.81
2016,7,3,13,15,898.0,124.5,2.7,20.0,968.0,895.18,671.38
2016,7,3,13,30,895.0,124.0,2.7,20.0,953.0,861.32,649.08
2016,7,3,13,45,890.0,123.0,2.75,20.0,931.5,822.98,623.88
2016,7,3,14,0,885.0,122.0,2.8,20.0,910.0,782.49,596.95
2016,7,3,14,15,878.0,120.5,2.8,19.5,881.5,738.16,567.81
2016,7,3,14,30,871.0,119.0,2.8,19.0,853.0,692.23,535.19
2016,7,3,14,45,862.0,117.5,2.8,19.0,818.5,643.66,498.58
2016,7,3,15,0,853.0,116.0,2.8,19.0,784.0,594.1,460.27
2016,7,3,15,15,841.5,113.5,2.75,18.5,745.0,541.6,419.34
2016,7,3,15,30,830.0,111.0,2.7,18.0,706.0,485.58,374.5
2016,7,3,15,45,815.0,108.5,2.7,18.0,662.0,430.77,328.59
2016,7,3,16,0,800.0,106.0,2.7,18.0,618.0,376.6,281.94
2016,7,3,16,15,780.5,102.5,2.7,17.5,571.0,321.1,233.84
2016,7,3,16,30,761.0,99.0,2.7,17.0,524.0,267.23,186.49
2016,7,3,16,45,736.0,95.0,2.7,17.0,474.5,213.76,140.03
2016,7,3,17,0,711.0,91.0,2.7,17.0,425.0,158.31,94.72
2016,7,3,17,15,677.5,86.5,2.65,16.5,375.0,109.0,60.89
2016,7,3,17,30,644.0,82.0,2.6,16.0,325.0,63.71,41.4
2016,7,3,17,45,599.5,75.5,2.6,16.0,275.5,51.34,40.05
2016,7,3,18,0,555.0,69.0,2.6,16.0,226.0,48.72,37.72
2016,7,3,18,15,491.5,61.0,2.55,15.5,179.5,44.6,34.01
2016,7,3,18,30,428.0,53.0,2.5,15.0,133.0,40.25,29.91
2016,7,3,18,45,335.5,42.0,2.5,14.5,93.5,32.82,22.88
2016,7,3,19,0,243.0,31.0,2.5,14.0,54.0,24.96,14.49
2016,7,3,19,15,121.5,15.5,2.5,13.5,27.0,12.17,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,144.5,15.5,2.3,12.5,29.5,47.97,0.0
2016,7,4,5,30,289.0,31.0,2.4,13.0,59.0,113.02,73.19
2016,7,4,5,45,387.0,40.0,2.55,13.5,100.5,168.83,123.82
2016,7,4,6,0,485.0,49.0,2.7,14.0,142.0,235.54,182.27
2016,7,4,6,15,546.0,55.5,2.65,14.0,189.5,294.95,235.64
2016,7,4,6,30,607.0,62.0,2.6,14.0,237.0,360.3,292.86
2016,7,4,6,45,303.5,75.0,2.6,14.5,162.5,247.56,203.67
2016,7,4,7,0,0.0,88.0,2.6,15.0,88.0,82.73,64.49
2016,7,4,7,15,11.5,130.0,2.55,15.0,136.0,131.52,105.46
2016,7,4,7,30,23.0,172.0,2.5,15.0,184.0,181.93,146.82
2016,7,4,7,45,23.5,189.0,2.45,15.5,202.0,199.69,160.42
2016,7,4,8,0,24.0,206.0,2.4,16.0,220.0,217.44,173.87
2016,7,4,8,15,28.0,227.0,2.35,16.5,244.5,251.48,200.14
2016,7,4,8,30,32.0,248.0,2.3,17.0,269.0,277.11,219.33
2016,7,4,8,45,27.0,254.5,2.3,17.5,273.0,279.62,220.05
2016,7,4,9,0,22.0,261.0,2.3,18.0,277.0,271.41,212.55
2016,7,4,9,15,24.5,281.0,2.3,18.0,300.0,293.75,229.45
2016,7,4,9,30,27.0,301.0,2.3,18.0,323.0,327.77,255.03
2016,7,4,9,45,37.5,332.0,2.35,18.5,364.0,369.9,286.27
2016,7,4,10,0,48.0,363.0,2.4,19.0,405.0,412.11,317.04
2016,7,4,10,15,69.5,393.5,2.4,19.0,455.5,464.58,355.89
2016,7,4,10,30,91.0,424.0,2.4,19.0,506.0,517.01,394.07
2016,7,4,10,45,232.5,415.0,2.45,19.0,629.5,671.45,508.8
2016,7,4,11,0,374.0,406.0,2.5,19.0,753.0,802.23,602.5
2016,7,4,11,15,389.0,398.0,2.5,19.0,764.5,805.52,603.81
2016,7,4,11,30,404.0,390.0,2.5,19.0,776.0,815.61,610.72
2016,7,4,11,45,437.5,395.5,2.55,19.5,816.0,846.52,631.21
2016,7,4,12,0,471.0,401.0,2.6,20.0,856.0,874.62,649.43
2016,7,4,12,15,686.5,264.0,2.6,20.0,926.5,936.32,697.76
2016,7,4,12,30,902.0,127.0,2.6,20.0,997.0,977.33,724.65
2016,7,4,12,45,910.0,120.5,2.65,20.0,992.0,956.14,710.81
2016,7,4,13,0,918.0,114.0,2.7,20.0,987.0,931.62,695.32
2016,7,4,13,15,914.5,113.0,2.7,20.0,972.0,899.05,673.97
2016,7,4,13,30,911.0,112.0,2.7,20.0,957.0,863.86,650.79
2016,7,4,13,45,906.0,111.5,2.7,20.0,934.5,825.49,625.28
2016,7,4,14,0,901.0,111.0,2.7,20.0,912.0,784.92,598.04
2016,7,4,14,15,894.0,109.5,2.7,19.5,883.5,740.0,568.57
2016,7,4,14,30,887.0,108.0,2.7,19.0,855.0,693.44,535.97
2016,7,4,14,45,878.0,106.5,2.7,19.0,820.5,644.21,498.9
2016,7,4,15,0,869.0,105.0,2.7,19.0,786.0,593.96,460.09
2016,7,4,15,15,857.5,103.0,2.7,18.5,746.5,541.16,419.07
2016,7,4,15,30,846.0,101.0,2.7,18.0,707.0,488.05,376.41
2016,7,4,15,45,831.5,98.5,2.75,18.0,663.0,433.2,330.45
2016,7,4,16,0,817.0,96.0,2.8,18.0,619.0,374.37,280.17
2016,7,4,16,15,798.0,93.0,2.75,17.5,572.0,318.53,231.53
2016,7,4,16,30,779.0,90.0,2.7,17.0,525.0,264.24,183.57
2016,7,4,16,45,755.0,86.5,2.7,17.0,476.0,210.35,136.54
2016,7,4,17,0,731.0,83.0,2.7,17.0,427.0,159.04,94.46
2016,7,4,17,15,699.0,78.5,2.7,16.5,376.5,109.07,60.15
2016,7,4,17,30,667.0,74.0,2.7,16.0,326.0,58.11,36.41
2016,7,4,17,45,623.5,68.5,2.7,16.0,277.0,45.97,35.3
2016,7,4,18,0,580.0,63.0,2.7,16.0,228.0,43.9,33.45
2016,7,4,18,15,517.0,56.0,2.65,15.5,181.5,40.4,30.29
2016,7,4,18,30,454.0,49.0,2.6,15.0,135.0,36.73,26.81
2016,7,4,18,45,361.5,39.0,2.55,14.5,94.5,30.09,20.5
2016,7,4,19,0,269.0,29.0,2.5,14.0,54.0,23.08,12.93
2016,7,4,19,15,134.5,14.5,2.5,13.5,27.0,11.3,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,129.0,16.0,2.65,12.5,28.5,44.24,0.0
2016,7,5,5,30,258.0,32.0,2.7,13.0,57.0,106.34,68.56
2016,7,5,5,45,353.5,42.0,2.75,13.5,97.5,160.72,117.95
2016,7,5,6,0,449.0,52.0,2.8,14.0,138.0,225.76,174.82
2016,7,5,6,15,282.0,81.0,2.75,14.0,140.5,213.3,171.2
2016,7,5,6,30,115.0,110.0,2.7,14.0,143.0,171.49,139.38
2016,7,5,6,45,127.5,130.5,2.65,14.5,174.0,205.49,168.19
2016,7,5,7,0,140.0,151.0,2.6,15.0,205.0,240.53,197.01
2016,7,5,7,15,123.5,173.5,2.55,15.0,226.0,261.09,213.33
2016,7,5,7,30,107.0,196.0,2.5,15.0,247.0,279.74,227.6
2016,7,5,7,45,171.5,216.0,2.45,15.5,308.0,350.63,284.38
2016,7,5,8,0,236.0,236.0,2.4,16.0,369.0,436.89,351.3
2016,7,5,8,15,277.5,251.0,2.35,16.5,420.0,494.49,394.17
2016,7,5,8,30,319.0,266.0,2.3,17.0,471.0,554.39,437.84
2016,7,5,8,45,330.0,284.0,2.3,17.5,509.0,593.35,464.54
2016,7,5,9,0,341.0,302.0,2.3,18.0,547.0,631.82,490.52
2016,7,5,9,15,263.0,337.0,2.35,18.0,532.5,606.75,468.89
2016,7,5,9,30,185.0,372.0,2.4,18.0,518.0,564.09,434.9
2016,7,5,9,45,540.5,239.0,2.45,18.0,690.0,793.57,609.93
2016,7,5,10,0,896.0,106.0,2.5,18.0,862.0,993.56,746.1
2016,7,5,10,15,902.5,107.0,2.55,18.0,890.0,1012.02,755.78
2016,7,5,10,30,909.0,108.0,2.6,18.0,918.0,1027.23,765.26
2016,7,5,10,45,913.0,109.5,2.65,18.5,939.5,1037.09,769.89
2016,7,5,11,0,917.0,111.0,2.7,19.0,961.0,1043.48,772.38
2016,7,5,11,15,920.5,111.5,2.75,19.0,976.0,1044.82,773.17
2016,7,5,11,30,924.0,112.0,2.8,19.0,991.0,1042.65,771.83
2016,7,5,11,45,925.5,112.5,2.85,19.0,998.5,1034.98,767.01
2016,7,5,12,0,927.0,113.0,2.9,19.0,1006.0,1023.87,760.06
2016,7,5,12,15,927.5,113.0,2.95,19.0,1006.5,1007.93,750.02
2016,7,5,12,30,928.0,113.0,3.0,19.0,1007.0,988.73,737.88
2016,7,5,12,45,922.0,116.0,3.05,19.0,998.5,963.25,721.55
2016,7,5,13,0,916.0,119.0,3.1,19.0,990.0,934.94,703.31
2016,7,5,13,15,913.5,118.0,3.1,19.0,975.5,903.26,682.34
2016,7,5,13,30,911.0,117.0,3.1,19.0,961.0,868.9,659.46
2016,7,5,13,45,909.0,115.0,3.1,19.0,940.5,831.48,634.33
2016,7,5,14,0,907.0,113.0,3.1,19.0,920.0,791.65,607.33
2016,7,5,14,15,901.0,112.0,3.1,19.0,892.0,747.62,577.11
2016,7,5,14,30,895.0,111.0,3.1,19.0,864.0,701.84,543.76
2016,7,5,14,45,889.5,108.0,3.15,19.0,831.0,653.03,507.06
2016,7,5,15,0,884.0,105.0,3.2,19.0,798.0,602.86,468.29
2016,7,5,15,15,873.5,103.0,3.2,18.5,758.5,549.8,426.84
2016,7,5,15,30,863.0,101.0,3.2,18.0,719.0,496.3,383.64
2016,7,5,15,45,852.0,98.0,3.25,18.0,676.0,441.52,337.44
2016,7,5,16,0,841.0,95.0,3.3,18.0,633.0,386.84,289.97
2016,7,5,16,15,823.0,92.0,3.35,17.5,585.5,325.47,236.84
2016,7,5,16,30,805.0,89.0,3.4,17.0,538.0,269.98,187.65
2016,7,5,16,45,782.0,85.5,3.45,17.0,488.5,214.76,139.23
2016,7,5,17,0,759.0,82.0,3.5,17.0,439.0,161.99,95.76
2016,7,5,17,15,727.0,78.0,3.55,16.5,387.5,110.78,60.58
2016,7,5,17,30,695.0,74.0,3.6,16.0,336.0,58.6,36.53
2016,7,5,17,45,648.5,69.0,3.65,15.5,285.0,46.46,35.8
2016,7,5,18,0,602.0,64.0,3.7,15.0,234.0,44.79,34.38
2016,7,5,18,15,536.5,57.0,3.65,14.5,186.5,41.32,31.22
2016,7,5,18,30,471.0,50.0,3.6,14.0,139.0,37.68,27.75
2016,7,5,18,45,365.0,40.5,3.55,13.5,97.0,31.52,21.82
2016,7,5,19,0,259.0,31.0,3.5,13.0,55.0,25.04,14.51
2016,7,5,19,15,129.5,15.5,3.45,12.5,27.5,12.19,0.0
2016,7,5,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,130.5,15.5,2.75,12.0,28.0,44.82,0.0
2016,7,6,5,30,261.0,31.0,2.7,12.0,56.0,105.82,67.79
2016,7,6,5,45,359.0,40.5,2.7,12.5,96.0,160.44,117.85
2016,7,6,6,0,457.0,50.0,2.7,13.0,136.0,226.01,175.37
2016,7,6,6,15,519.5,56.5,2.55,13.5,182.5,284.48,227.54
2016,7,6,6,30,582.0,63.0,2.4,14.0,229.0,349.06,283.54
2016,7,6,6,45,342.0,106.5,2.3,14.5,209.0,302.63,247.93
2016,7,6,7,0,102.0,150.0,2.2,15.0,189.0,218.12,177.71
2016,7,6,7,15,213.0,162.5,2.1,15.0,258.5,311.68,255.26
2016,7,6,7,30,324.0,175.0,2.0,15.0,328.0,407.79,332.46
2016,7,6,7,45,358.0,189.5,1.9,15.5,376.0,461.6,372.95
2016,7,6,8,0,392.0,204.0,1.8,16.0,424.0,528.09,421.8
2016,7,6,8,15,351.5,235.5,1.75,16.5,445.5,535.36,424.0
2016,7,6,8,30,311.0,267.0,1.7,17.0,467.0,548.92,430.81
2016,7,6,8,45,333.5,282.0,1.7,17.5,510.0,594.17,462.46
2016,7,6,9,0,356.0,297.0,1.7,18.0,553.0,639.69,493.39
2016,7,6,9,15,364.5,313.5,1.75,18.0,588.0,674.02,516.79
2016,7,6,9,30,373.0,330.0,1.8,18.0,623.0,707.33,539.35
2016,7,6,9,45,406.0,329.5,1.85,18.5,661.0,755.97,572.01
2016,7,6,10,0,439.0,329.0,1.9,19.0,699.0,793.38,596.57
2016,7,6,10,15,438.5,342.5,1.95,19.0,722.5,811.17,607.75
2016,7,6,10,30,438.0,356.0,2.0,19.0,746.0,826.87,617.72
2016,7,6,10,45,458.5,363.5,2.15,19.0,780.5,855.45,637.89
2016,7,6,11,0,479.0,371.0,2.3,19.0,815.0,882.03,656.56
2016,7,6,11,15,410.5,404.5,2.4,19.0,789.0,842.73,627.92
2016,7,6,11,30,342.0,438.0,2.5,19.0,763.0,794.51,593.59
2016,7,6,11,45,632.0,271.5,2.65,19.5,878.5,917.63,687.16
2016,7,6,12,0,922.0,105.0,2.8,20.0,994.0,1011.36,749.17
2016,7,6,12,15,922.0,105.0,2.9,20.0,993.5,995.13,738.39
2016,7,6,12,30,922.0,105.0,3.0,20.0,993.0,975.67,726.5
2016,7,6,12,45,912.0,110.0,3.15,20.0,983.0,948.68,709.91
2016,7,6,13,0,902.0,115.0,3.3,20.0,973.0,919.05,691.39
2016,7,6,13,15,899.0,114.5,3.4,19.5,958.0,887.86,672.57
2016,7,6,13,30,896.0,114.0,3.5,19.0,943.0,854.06,651.67
2016,7,6,13,45,892.0,112.0,3.6,19.0,921.5,815.62,626.02
2016,7,6,14,0,888.0,110.0,3.7,19.0,900.0,774.96,598.51
2016,7,6,14,15,881.5,109.0,3.7,19.0,872.0,731.39,568.19
2016,7,6,14,30,875.0,108.0,3.7,19.0,844.0,686.15,534.84
2016,7,6,14,45,868.5,105.0,3.75,19.0,811.0,637.65,497.92
2016,7,6,15,0,862.0,102.0,3.8,19.0,778.0,587.94,459.07
2016,7,6,15,15,851.5,100.0,3.8,18.5,739.0,536.0,418.09
2016,7,6,15,30,841.0,98.0,3.8,18.0,700.0,483.65,375.44
2016,7,6,15,45,830.0,94.5,3.8,18.0,657.5,429.63,329.48
2016,7,6,16,0,819.0,91.0,3.8,18.0,615.0,375.74,282.4
2016,7,6,16,15,801.5,88.5,3.75,17.5,569.0,316.13,230.4
2016,7,6,16,30,784.0,86.0,3.7,17.0,523.0,262.4,182.5
2016,7,6,16,45,763.5,82.0,3.7,17.0,474.5,208.42,134.95
2016,7,6,17,0,743.0,78.0,3.7,17.0,426.0,156.61,92.08
2016,7,6,17,15,712.0,74.0,3.7,16.5,376.5,106.37,57.47
2016,7,6,17,30,681.0,70.0,3.7,16.0,327.0,59.88,37.81
2016,7,6,17,45,640.0,64.5,3.7,16.0,277.5,43.03,32.68
2016,7,6,18,0,599.0,59.0,3.7,16.0,228.0,40.81,30.7
2016,7,6,18,15,536.5,52.5,3.6,15.5,181.5,37.58,27.78
2016,7,6,18,30,474.0,46.0,3.5,15.0,135.0,34.19,24.55
2016,7,6,18,45,380.5,37.0,3.45,14.5,95.0,28.36,18.97
2016,7,6,19,0,287.0,28.0,3.4,14.0,55.0,22.21,12.11
2016,7,6,19,15,143.5,14.0,3.35,13.5,27.5,10.89,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,150.0,14.0,3.1,13.0,28.0,46.35,0.0
2016,7,7,5,30,300.0,28.0,3.1,13.0,56.0,111.73,70.16
2016,7,7,5,45,393.5,36.5,3.1,13.5,96.5,165.88,120.8
2016,7,7,6,0,487.0,45.0,3.1,14.0,137.0,230.52,177.88
2016,7,7,6,15,361.5,73.0,3.0,14.0,152.5,235.93,189.06
2016,7,7,6,30,236.0,101.0,2.9,14.0,168.0,222.63,181.66
2016,7,7,6,45,251.0,120.0,2.85,14.5,204.0,263.35,216.42
2016,7,7,7,0,266.0,139.0,2.8,15.0,240.0,305.18,250.92
2016,7,7,7,15,261.5,162.5,2.8,15.0,273.5,341.17,280.02
2016,7,7,7,30,257.0,186.0,2.8,15.0,307.0,376.08,307.46
2016,7,7,7,45,322.5,195.5,2.8,15.5,364.5,443.31,360.44
2016,7,7,8,0,388.0,205.0,2.8,16.0,422.0,526.09,423.68
2016,7,7,8,15,609.5,145.0,2.8,16.0,520.0,655.27,524.99
2016,7,7,8,30,831.0,85.0,2.8,16.0,618.0,783.49,617.43
2016,7,7,8,45,846.0,86.5,2.85,16.5,661.5,825.58,644.02
2016,7,7,9,0,861.0,88.0,2.9,17.0,705.0,865.94,669.72
2016,7,7,9,15,871.5,90.0,2.95,17.0,744.0,900.76,692.56
2016,7,7,9,30,882.0,92.0,3.0,17.0,783.0,933.11,713.62
2016,7,7,9,45,886.5,95.0,3.1,17.5,816.0,958.14,728.64
2016,7,7,10,0,891.0,98.0,3.2,18.0,849.0,980.08,741.59
2016,7,7,10,15,897.5,99.5,3.25,18.0,877.0,999.17,753.69
2016,7,7,10,30,904.0,101.0,3.3,18.0,905.0,1015.02,763.69
2016,7,7,10,45,908.0,102.0,3.35,18.0,926.0,1024.49,769.53
2016,7,7,11,0,912.0,103.0,3.4,18.0,947.0,1030.51,773.22
2016,7,7,11,15,915.0,103.5,3.4,18.0,961.5,1031.52,773.32
2016,7,7,11,30,918.0,104.0,3.4,18.0,976.0,1029.04,771.23
2016,7,7,11,45,920.5,103.5,3.4,18.0,984.0,1021.56,765.96
2016,7,7,12,0,923.0,103.0,3.4,18.0,992.0,1010.65,758.53
2016,7,7,12,15,923.0,103.0,3.4,18.0,992.0,994.44,747.66
2016,7,7,12,30,923.0,103.0,3.4,18.0,992.0,975.0,734.71
2016,7,7,12,45,914.0,107.5,3.4,18.5,982.0,948.46,715.64
2016,7,7,13,0,905.0,112.0,3.4,19.0,972.0,919.24,694.83
2016,7,7,13,15,902.0,111.5,3.35,19.0,957.5,887.98,673.64
2016,7,7,13,30,899.0,111.0,3.3,19.0,943.0,854.11,650.59
2016,7,7,13,45,896.5,109.0,3.3,19.0,922.0,816.76,625.3
2016,7,7,14,0,894.0,107.0,3.3,19.0,901.0,777.07,598.18
2016,7,7,14,15,887.5,105.5,3.3,19.0,873.5,732.8,567.55
2016,7,7,14,30,881.0,104.0,3.3,19.0,846.0,686.85,534.05
2016,7,7,14,45,875.0,101.5,3.3,19.0,812.5,638.85,497.51
2016,7,7,15,0,869.0,99.0,3.3,19.0,779.0,589.55,459.04
2016,7,7,15,15,858.0,97.0,3.3,18.5,740.0,536.99,417.81
2016,7,7,15,30,847.0,95.0,3.3,18.0,701.0,484.07,374.92
2016,7,7,15,45,835.0,92.0,3.35,18.0,658.5,429.74,328.96
2016,7,7,16,0,823.0,89.0,3.4,18.0,616.0,375.63,281.89
2016,7,7,16,15,805.0,86.5,3.45,17.5,569.0,315.62,229.74
2016,7,7,16,30,787.0,84.0,3.5,17.0,522.0,261.54,181.65
2016,7,7,16,45,766.0,80.0,3.6,17.0,473.5,207.27,133.9
2016,7,7,17,0,745.0,76.0,3.7,17.0,425.0,155.23,90.87
2016,7,7,17,15,714.0,72.0,3.75,16.5,375.0,104.84,56.14
2016,7,7,17,30,683.0,68.0,3.8,16.0,325.0,58.2,36.44
2016,7,7,17,45,643.0,63.0,3.9,15.5,276.5,41.93,31.78
2016,7,7,18,0,603.0,58.0,4.0,15.0,228.0,40.06,30.17
2016,7,7,18,15,541.0,51.5,3.9,14.5,181.0,36.79,27.2
2016,7,7,18,30,479.0,45.0,3.8,14.0,134.0,33.37,23.92
2016,7,7,18,45,386.5,36.0,3.75,13.5,94.0,27.5,18.3
2016,7,7,19,0,294.0,27.0,3.7,13.0,54.0,21.31,11.38
2016,7,7,19,15,147.0,13.5,3.6,13.0,27.0,10.47,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,160.0,12.5,3.1,13.0,27.5,46.1,0.0
2016,7,8,5,30,320.0,25.0,3.1,13.0,55.0,112.92,69.7
2016,7,8,5,45,412.0,32.5,3.15,13.5,95.0,166.38,120.54
2016,7,8,6,0,504.0,40.0,3.2,14.0,135.0,230.24,177.25
2016,7,8,6,15,305.0,73.0,3.15,14.5,135.5,213.03,170.41
2016,7,8,6,30,106.0,106.0,3.1,15.0,136.0,162.86,131.73
2016,7,8,6,45,112.0,127.5,3.05,15.5,165.0,194.26,158.34
2016,7,8,7,0,118.0,149.0,3.0,16.0,194.0,226.03,184.41
2016,7,8,7,15,437.5,107.5,2.9,16.0,307.5,396.0,326.01
2016,7,8,7,30,757.0,66.0,2.8,16.0,421.0,582.37,474.9
2016,7,8,7,45,779.0,68.5,2.75,16.5,469.0,630.28,508.57
2016,7,8,8,0,801.0,71.0,2.7,17.0,517.0,682.14,544.17
2016,7,8,8,15,817.5,73.0,2.65,17.5,563.0,728.74,575.03
2016,7,8,8,30,834.0,75.0,2.6,18.0,609.0,774.26,604.44
2016,7,8,8,45,846.0,77.5,2.6,18.5,651.5,815.14,630.3
2016,7,8,9,0,858.0,80.0,2.6,19.0,694.0,854.09,654.43
2016,7,8,9,15,868.5,81.5,2.6,19.0,732.5,888.37,676.32
2016,7,8,9,30,879.0,83.0,2.6,19.0,771.0,920.22,696.41
2016,7,8,9,45,885.0,85.0,2.6,19.5,803.5,945.66,710.74
2016,7,8,10,0,891.0,87.0,2.6,20.0,836.0,968.1,723.04
2016,7,8,10,15,897.0,88.0,2.65,20.0,864.0,986.31,734.39
2016,7,8,10,30,903.0,89.0,2.7,20.0,892.0,1001.29,743.72
2016,7,8,10,45,906.0,90.5,2.8,20.5,913.0,1010.45,748.37
2016,7,8,11,0,909.0,92.0,2.9,21.0,934.0,1016.15,750.87
2016,7,8,11,15,912.0,92.5,2.95,21.0,948.5,1017.33,751.52
2016,7,8,11,30,915.0,93.0,3.0,21.0,963.0,1015.01,750.03
2016,7,8,11,45,918.0,92.5,3.05,21.0,970.5,1008.2,745.71
2016,7,8,12,0,921.0,92.0,3.1,21.0,978.0,997.96,739.24
2016,7,8,12,15,921.5,92.0,3.15,21.0,978.5,982.4,729.36
2016,7,8,12,30,922.0,92.0,3.2,21.0,979.0,963.58,717.37
2016,7,8,12,45,914.5,96.0,3.25,21.5,970.5,938.13,699.6
2016,7,8,13,0,907.0,100.0,3.3,22.0,962.0,909.9,680.03
2016,7,8,13,15,905.0,99.5,3.35,21.5,948.0,879.55,661.55
2016,7,8,13,30,903.0,99.0,3.4,21.0,934.0,846.5,641.02
2016,7,8,13,45,900.0,97.5,3.45,21.0,913.5,809.15,616.07
2016,7,8,14,0,897.0,96.0,3.5,21.0,893.0,769.48,589.27
2016,7,8,14,15,891.5,95.0,3.5,21.0,866.0,726.32,559.51
2016,7,8,14,30,886.0,94.0,3.5,21.0,839.0,681.38,527.16
2016,7,8,14,45,880.5,91.5,3.55,21.0,806.0,633.51,490.98
2016,7,8,15,0,875.0,89.0,3.6,21.0,773.0,584.28,452.79
2016,7,8,15,15,865.0,87.5,3.6,21.0,734.5,532.45,411.38
2016,7,8,15,30,855.0,86.0,3.6,21.0,696.0,480.13,368.39
2016,7,8,15,45,843.0,83.0,3.65,21.0,654.0,425.43,322.43
2016,7,8,16,0,831.0,80.0,3.7,21.0,612.0,370.95,275.35
2016,7,8,16,15,814.0,78.0,3.65,20.5,565.5,316.24,227.57
2016,7,8,16,30,797.0,76.0,3.6,20.0,519.0,262.72,180.24
2016,7,8,16,45,776.5,72.5,3.55,20.0,471.0,203.07,128.56
2016,7,8,17,0,756.0,69.0,3.5,20.0,423.0,150.91,85.81
2016,7,8,17,15,726.0,65.5,3.4,19.5,373.5,100.38,51.36
2016,7,8,17,30,696.0,62.0,3.3,19.0,324.0,53.45,31.98
2016,7,8,17,45,657.0,57.5,3.25,18.5,275.0,41.6,31.08
2016,7,8,18,0,618.0,53.0,3.2,18.0,226.0,39.68,29.44
2016,7,8,18,15,557.5,47.0,3.1,17.5,180.0,33.21,23.69
2016,7,8,18,30,497.0,41.0,3.0,17.0,134.0,30.02,20.68
2016,7,8,18,45,406.0,33.0,2.95,17.0,94.0,24.9,15.76
2016,7,8,19,0,315.0,25.0,2.9,17.0,54.0,19.51,9.65
2016,7,8,19,15,157.5,12.5,2.9,16.5,27.0,9.6,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,168.0,12.0,2.1,14.0,27.0,46.62,0.0
2016,7,9,5,30,336.0,24.0,2.1,14.0,54.0,115.25,69.78
2016,7,9,5,45,426.5,31.0,2.15,14.5,94.0,168.47,120.98
2016,7,9,6,0,517.0,38.0,2.2,15.0,134.0,230.7,176.14
2016,7,9,6,15,574.5,43.0,2.25,15.5,180.0,288.54,228.07
2016,7,9,6,30,632.0,48.0,2.3,16.0,226.0,351.91,283.32
2016,7,9,6,45,670.0,52.5,2.4,17.0,274.5,410.02,332.28
2016,7,9,7,0,708.0,57.0,2.5,18.0,323.0,470.91,381.54
2016,7,9,7,15,737.0,60.0,2.55,18.0,372.0,527.0,426.7
2016,7,9,7,30,766.0,63.0,2.6,18.0,421.0,580.33,468.55
2016,7,9,7,45,786.0,66.0,2.65,18.5,469.0,631.88,505.61
2016,7,9,8,0,806.0,69.0,2.7,19.0,517.0,683.18,540.89
2016,7,9,8,15,822.5,71.0,2.7,19.0,563.0,730.04,573.03
2016,7,9,8,30,839.0,73.0,2.7,19.0,609.0,775.8,603.91
2016,7,9,8,45,851.5,75.0,2.75,19.5,651.5,816.77,630.09
2016,7,9,9,0,864.0,77.0,2.8,20.0,694.0,855.82,654.61
2016,7,9,9,15,874.0,78.5,2.85,20.0,733.0,889.89,676.71
2016,7,9,9,30,884.0,80.0,2.9,20.0,772.0,921.47,697.05
2016,7,9,9,45,885.0,85.0,3.0,20.5,803.5,945.64,711.34
2016,7,9,10,0,886.0,90.0,3.1,21.0,835.0,966.54,723.48
2016,7,9,10,15,892.5,91.0,3.15,21.0,863.0,985.19,735.17
2016,7,9,10,30,899.0,92.0,3.2,21.0,891.0,1000.63,744.81
2016,7,9,10,45,905.5,91.5,3.25,21.0,912.5,1011.16,751.3
2016,7,9,11,0,912.0,91.0,3.3,21.0,934.0,1018.3,755.7
2016,7,9,11,15,915.0,91.5,3.35,21.0,948.5,1019.51,756.32
2016,7,9,11,30,918.0,92.0,3.4,21.0,963.0,1017.23,754.78
2016,7,9,11,45,923.0,90.0,3.5,21.0,971.5,1010.88,751.05
2016,7,9,12,0,928.0,88.0,3.6,21.0,980.0,1001.05,745.1
2016,7,9,12,15,928.0,88.0,3.7,21.0,980.0,984.96,735.04
2016,7,9,12,30,928.0,88.0,3.8,21.0,980.0,965.6,722.81
2016,7,9,12,45,924.0,89.5,3.9,21.0,972.5,940.83,706.92
2016,7,9,13,0,920.0,91.0,4.0,21.0,965.0,913.14,688.98
2016,7,9,13,15,918.5,90.5,4.05,20.5,951.5,882.9,670.23
2016,7,9,13,30,917.0,90.0,4.1,20.0,938.0,849.88,649.36
2016,7,9,13,45,915.5,88.5,4.2,20.0,918.0,813.27,624.73
2016,7,9,14,0,914.0,87.0,4.3,20.0,898.0,774.18,598.1
2016,7,9,14,15,910.5,86.0,4.35,20.0,872.5,731.78,568.68
2016,7,9,14,30,907.0,85.0,4.4,20.0,847.0,687.39,536.89
2016,7,9,14,45,902.5,83.0,4.45,20.0,815.5,639.66,500.31
2016,7,9,15,0,898.0,81.0,4.5,20.0,784.0,590.42,461.59
2016,7,9,15,15,891.5,80.0,4.5,19.5,747.5,539.74,421.25
2016,7,9,15,30,885.0,79.0,4.5,19.0,711.0,488.17,378.84
2016,7,9,15,45,875.5,77.5,4.55,18.5,670.0,434.23,333.25
2016,7,9,16,0,866.0,76.0,4.6,18.0,629.0,380.17,286.07
2016,7,9,16,15,852.5,74.0,4.6,17.5,583.5,324.57,236.5
2016,7,9,16,30,839.0,72.0,4.6,17.0,538.0,269.75,187.01
2016,7,9,16,45,818.5,70.0,4.6,17.0,489.5,214.59,137.96
2016,7,9,17,0,798.0,68.0,4.6,17.0,441.0,155.54,88.93
2016,7,9,17,15,770.5,64.5,4.55,16.5,390.5,102.74,52.41
2016,7,9,17,30,743.0,61.0,4.5,16.0,340.0,53.25,31.88
2016,7,9,17,45,699.0,58.0,4.45,16.0,289.0,42.17,31.92
2016,7,9,18,0,655.0,55.0,4.4,16.0,238.0,41.54,31.35
2016,7,9,18,15,594.5,49.0,4.25,15.5,190.0,34.94,25.42
2016,7,9,18,30,534.0,43.0,4.1,15.0,142.0,31.82,22.44
2016,7,9,18,45,432.5,35.0,3.95,14.5,99.5,26.74,17.53
2016,7,9,19,0,331.0,27.0,3.8,14.0,57.0,21.44,11.23
2016,7,9,19,15,165.5,13.5,3.75,13.5,28.5,10.53,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.0,13.0,3.15,13.0,27.5,46.75,0.0
2016,7,10,5,30,328.0,26.0,3.2,13.0,55.0,115.33,69.45
2016,7,10,5,45,426.0,34.0,3.25,13.5,96.5,171.43,123.8
2016,7,10,6,0,524.0,42.0,3.3,14.0,138.0,238.61,183.35
2016,7,10,6,15,585.0,47.5,3.25,14.5,186.0,297.26,236.42
2016,7,10,6,30,646.0,53.0,3.2,15.0,234.0,363.47,294.46
2016,7,10,6,45,689.5,57.0,3.15,15.5,284.5,424.64,346.81
2016,7,10,7,0,733.0,61.0,3.1,16.0,335.0,489.08,399.84
2016,7,10,7,15,762.5,64.5,3.0,16.5,386.0,547.37,445.98
2016,7,10,7,30,792.0,68.0,2.9,17.0,437.0,606.84,491.25
2016,7,10,7,45,815.5,70.0,2.85,17.5,487.5,656.82,526.93
2016,7,10,8,0,839.0,72.0,2.8,18.0,538.0,710.83,563.66
2016,7,10,8,15,856.0,74.5,2.75,18.5,585.5,760.0,595.92
2016,7,10,8,30,873.0,77.0,2.7,19.0,633.0,808.01,626.62
2016,7,10,8,45,887.0,78.0,2.65,19.5,677.5,850.29,652.67
2016,7,10,9,0,901.0,79.0,2.6,20.0,722.0,890.66,676.94
2016,7,10,9,15,911.0,80.5,2.6,20.0,762.0,925.79,699.0
2016,7,10,9,30,921.0,82.0,2.6,20.0,802.0,958.3,719.18
2016,7,10,9,45,926.5,84.5,2.6,20.5,836.0,984.8,733.87
2016,7,10,10,0,932.0,87.0,2.6,21.0,870.0,1008.11,746.42
2016,7,10,10,15,938.0,88.0,2.65,21.0,898.5,1026.97,758.01
2016,7,10,10,30,944.0,89.0,2.7,21.0,927.0,1042.44,767.5
2016,7,10,10,45,947.5,90.5,2.8,21.5,948.5,1052.43,772.58
2016,7,10,11,0,951.0,92.0,2.9,22.0,970.0,1058.81,775.44
2016,7,10,11,15,954.0,92.5,3.0,22.0,985.5,1059.99,776.56
2016,7,10,11,30,957.0,93.0,3.1,22.0,1001.0,1057.52,775.45
2016,7,10,11,45,958.0,93.5,3.25,22.0,1008.5,1049.42,771.21
2016,7,10,12,0,959.0,94.0,3.4,22.0,1016.0,1037.75,764.7
2016,7,10,12,15,959.5,94.0,3.45,22.0,1016.5,1021.58,754.48
2016,7,10,12,30,960.0,94.0,3.5,22.0,1017.0,1002.01,742.09
2016,7,10,12,45,953.5,97.5,3.6,22.5,1008.0,976.09,724.43
2016,7,10,13,0,947.0,101.0,3.7,23.0,999.0,947.22,704.8
2016,7,10,13,15,944.5,100.5,3.7,23.0,984.5,915.21,683.77
2016,7,10,13,30,942.0,100.0,3.7,23.0,970.0,880.41,660.75
2016,7,10,13,45,939.5,98.5,3.75,23.0,949.0,842.01,635.39
2016,7,10,14,0,937.0,97.0,3.8,23.0,928.0,801.13,608.08
2016,7,10,14,15,931.5,96.0,3.75,23.0,900.0,756.25,577.27
2016,7,10,14,30,926.0,95.0,3.7,23.0,872.0,709.49,543.94
2016,7,10,14,45,919.0,93.0,3.7,23.0,838.0,659.2,506.2
2016,7,10,15,0,912.0,91.0,3.7,23.0,804.0,607.62,466.51
2016,7,10,15,15,902.0,89.5,3.65,22.5,764.5,553.82,424.73
2016,7,10,15,30,892.0,88.0,3.6,22.0,725.0,499.48,381.14
2016,7,10,15,45,880.0,86.0,3.6,22.0,681.0,443.55,334.33
2016,7,10,16,0,868.0,84.0,3.6,22.0,637.0,387.76,286.33
2016,7,10,16,15,851.0,81.5,3.55,21.5,589.5,330.41,236.62
2016,7,10,16,30,834.0,79.0,3.5,21.0,542.0,274.23,187.27
2016,7,10,16,45,811.5,76.0,3.5,21.0,491.5,212.42,134.07
2016,7,10,17,0,789.0,73.0,3.5,21.0,441.0,158.27,90.01
2016,7,10,17,15,758.5,69.5,3.4,20.5,389.5,105.68,54.43
2016,7,10,17,30,728.0,66.0,3.3,20.0,338.0,56.78,34.61
2016,7,10,17,45,684.0,61.5,3.25,19.5,287.0,45.08,33.99
2016,7,10,18,0,640.0,57.0,3.2,19.0,236.0,39.48,29.14
2016,7,10,18,15,576.5,51.0,3.1,18.5,187.5,36.58,26.52
2016,7,10,18,30,513.0,45.0,3.0,18.0,139.0,33.56,23.65
2016,7,10,18,45,410.0,36.5,2.9,17.5,97.0,28.12,18.45
2016,7,10,19,0,307.0,28.0,2.8,17.0,55.0,22.43,11.71
2016,7,10,19,15,153.5,14.0,2.8,16.5,27.5,11.02,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,154.0,13.0,1.2,14.5,26.0,39.17,0.0
