Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,30,308.0,26.0,1.2,15.0,52.0,110.42,64.82
2016,7,11,5,45,407.5,34.0,1.3,15.5,93.0,165.76,118.13
2016,7,11,6,0,507.0,42.0,1.4,16.0,134.0,232.34,176.05
2016,7,11,6,15,568.5,48.0,1.4,16.5,181.5,292.21,228.86
2016,7,11,6,30,630.0,54.0,1.4,17.0,229.0,356.85,284.22
2016,7,11,6,45,673.0,58.5,1.4,17.5,279.0,417.53,334.74
2016,7,11,7,0,716.0,63.0,1.4,18.0,329.0,481.47,385.82
2016,7,11,7,15,746.0,66.5,1.4,18.5,379.5,539.27,430.27
2016,7,11,7,30,776.0,70.0,1.4,19.0,430.0,598.33,473.96
2016,7,11,7,45,798.5,72.5,1.4,19.5,479.5,651.9,511.27
2016,7,11,8,0,821.0,75.0,1.4,20.0,529.0,700.63,543.0
2016,7,11,8,15,838.0,77.5,1.45,20.5,576.5,749.11,574.3
2016,7,11,8,30,855.0,80.0,1.5,21.0,624.0,796.48,604.23
2016,7,11,8,45,868.0,82.0,1.55,21.5,667.5,838.46,630.0
2016,7,11,9,0,881.0,84.0,1.6,22.0,711.0,878.51,654.15
2016,7,11,9,15,891.0,86.0,1.65,22.0,750.5,913.65,676.09
2016,7,11,9,30,901.0,88.0,1.7,22.0,790.0,946.23,696.29
2016,7,11,9,45,901.5,93.5,1.8,22.5,822.5,970.81,710.55
2016,7,11,10,0,902.0,99.0,1.9,23.0,855.0,992.02,722.69
2016,7,11,10,15,908.0,100.0,1.95,23.0,883.0,1010.39,733.85
2016,7,11,10,30,914.0,101.0,2.0,23.0,911.0,1025.47,743.02
2016,7,11,10,45,918.0,102.0,2.05,23.5,932.5,1035.15,747.42
2016,7,11,11,0,922.0,103.0,2.1,24.0,954.0,1041.34,749.76
2016,7,11,11,15,925.0,104.0,2.15,24.0,969.0,1042.97,750.83
2016,7,11,11,30,928.0,105.0,2.2,24.0,984.0,1041.05,749.79
2016,7,11,11,45,929.5,105.0,2.3,24.0,992.0,1033.08,745.63
2016,7,11,12,0,931.0,105.0,2.4,24.0,1000.0,1021.64,739.35
2016,7,11,12,15,931.5,105.5,2.45,24.0,1000.5,1006.32,730.1
2016,7,11,12,30,932.0,106.0,2.5,24.0,1001.0,987.68,718.77
2016,7,11,12,45,935.0,103.0,2.65,24.0,995.5,964.72,705.57
2016,7,11,13,0,938.0,100.0,2.8,24.0,990.0,938.52,690.09
2016,7,11,13,15,936.0,99.5,2.85,23.5,976.0,907.22,671.59
2016,7,11,13,30,934.0,99.0,2.9,23.0,962.0,873.11,651.02
2016,7,11,13,45,930.5,98.5,3.0,23.0,941.0,835.14,626.64
2016,7,11,14,0,927.0,98.0,3.1,23.0,920.0,794.76,600.31
2016,7,11,14,15,922.0,97.0,3.15,23.0,893.0,750.63,570.75
2016,7,11,14,30,917.0,96.0,3.2,23.0,866.0,704.58,538.51
2016,7,11,14,45,911.0,94.0,3.25,23.0,832.5,655.3,501.91
2016,7,11,15,0,905.0,92.0,3.3,23.0,799.0,604.64,463.24
2016,7,11,15,15,895.5,90.5,3.3,22.5,760.0,551.41,422.17
2016,7,11,15,30,886.0,89.0,3.3,22.0,721.0,497.59,379.21
2016,7,11,15,45,875.5,86.0,3.3,22.0,678.0,441.69,332.56
2016,7,11,16,0,865.0,83.0,3.3,22.0,635.0,385.8,284.58
2016,7,11,16,15,848.5,80.5,3.3,21.5,587.5,328.73,235.2
2016,7,11,16,30,832.0,78.0,3.3,21.0,540.0,272.79,186.11
2016,7,11,16,45,811.5,75.0,3.3,20.5,490.0,211.44,133.49
2016,7,11,17,0,791.0,72.0,3.3,20.0,440.0,157.51,89.66
2016,7,11,17,15,760.5,68.5,3.25,19.5,388.5,104.78,53.9
2016,7,11,17,30,730.0,65.0,3.2,19.0,337.0,55.73,34.07
2016,7,11,17,45,689.0,60.0,3.2,19.0,286.5,43.88,33.01
2016,7,11,18,0,648.0,55.0,3.2,19.0,236.0,41.61,31.01
2016,7,11,18,15,585.5,49.0,3.1,18.0,187.5,35.0,25.2
2016,7,11,18,30,523.0,43.0,3.0,17.0,139.0,31.89,22.29
2016,7,11,18,45,424.5,34.5,2.95,16.5,97.0,26.38,17.03
2016,7,11,19,0,326.0,26.0,2.9,16.0,55.0,20.6,10.22
2016,7,11,19,15,163.0,13.0,2.95,15.5,27.5,10.14,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,163.0,12.0,3.15,13.0,26.0,39.62,0.0
2016,7,12,5,30,326.0,24.0,3.2,13.0,52.0,111.76,64.62
2016,7,12,5,45,423.0,32.0,3.25,13.5,93.0,167.59,120.3
2016,7,12,6,0,520.0,40.0,3.3,14.0,134.0,234.07,179.4
2016,7,12,6,15,582.0,46.0,3.25,14.5,181.5,293.45,233.12
2016,7,12,6,30,644.0,52.0,3.2,15.0,229.0,360.46,291.89
2016,7,12,6,45,684.0,56.5,3.15,15.5,279.5,420.34,343.3
2016,7,12,7,0,724.0,61.0,3.1,16.0,330.0,483.16,395.16
2016,7,12,7,15,755.5,64.5,3.05,16.0,381.0,542.28,443.02
2016,7,12,7,30,787.0,68.0,3.0,16.0,432.0,602.79,490.39
2016,7,12,7,45,808.0,71.5,2.95,16.5,482.5,652.6,526.29
2016,7,12,8,0,829.0,75.0,2.9,17.0,533.0,706.25,563.04
2016,7,12,8,15,847.0,77.5,2.8,17.5,581.0,755.88,595.62
2016,7,12,8,30,865.0,80.0,2.7,18.0,629.0,804.44,626.61
2016,7,12,8,45,878.0,82.5,2.65,18.5,673.5,847.38,653.26
2016,7,12,9,0,891.0,85.0,2.6,19.0,718.0,888.35,678.06
2016,7,12,9,15,902.0,86.5,2.55,19.0,758.5,924.16,700.25
2016,7,12,9,30,913.0,88.0,2.5,19.0,799.0,957.42,720.52
2016,7,12,9,45,923.0,88.5,2.45,19.5,834.5,985.88,736.02
2016,7,12,10,0,933.0,89.0,2.4,20.0,870.0,1011.37,749.44
2016,7,12,10,15,939.0,90.0,2.4,20.0,899.0,1030.3,760.5
2016,7,12,10,30,945.0,91.0,2.4,20.0,928.0,1045.83,769.48
2016,7,12,10,45,949.0,92.0,2.4,20.5,950.0,1055.85,773.52
2016,7,12,11,0,953.0,93.0,2.4,21.0,972.0,1062.26,775.38
2016,7,12,11,15,956.0,93.5,2.45,21.0,987.0,1063.48,776.13
2016,7,12,11,30,959.0,94.0,2.5,21.0,1002.0,1061.04,774.7
2016,7,12,11,45,960.0,94.5,2.55,21.0,1010.0,1052.95,769.77
2016,7,12,12,0,961.0,95.0,2.6,21.0,1018.0,1041.28,762.66
2016,7,12,12,15,961.0,95.0,2.65,21.0,1018.0,1024.61,752.4
2016,7,12,12,30,961.0,95.0,2.7,21.0,1018.0,1004.54,739.99
2016,7,12,12,45,951.5,100.5,2.8,21.0,1008.0,977.77,723.63
2016,7,12,13,0,942.0,106.0,2.9,21.0,998.0,948.14,705.28
2016,7,12,13,15,939.0,105.5,2.95,21.0,983.0,915.8,684.57
2016,7,12,13,30,936.0,105.0,3.0,21.0,968.0,880.69,661.86
2016,7,12,13,45,932.0,103.5,3.1,21.0,946.5,841.25,636.28
2016,7,12,14,0,928.0,102.0,3.2,21.0,925.0,799.45,608.74
2016,7,12,14,15,922.0,101.0,3.2,21.0,896.5,754.5,578.13
2016,7,12,14,30,916.0,100.0,3.2,21.0,868.0,707.73,544.8
2016,7,12,14,45,908.5,98.0,3.25,21.0,833.5,657.5,507.27
2016,7,12,15,0,901.0,96.0,3.3,21.0,799.0,606.02,467.74
2016,7,12,15,15,890.0,94.5,3.3,21.0,759.0,552.14,425.09
2016,7,12,15,30,879.0,93.0,3.3,21.0,719.0,497.82,380.83
2016,7,12,15,45,866.5,90.5,3.3,21.0,675.0,441.81,333.98
2016,7,12,16,0,854.0,88.0,3.3,21.0,631.0,386.02,286.0
2016,7,12,16,15,836.0,85.5,3.25,20.5,583.0,329.01,236.56
2016,7,12,16,30,818.0,83.0,3.2,20.0,535.0,268.06,183.5
2016,7,12,16,45,795.5,79.5,3.2,20.0,485.0,211.94,134.76
2016,7,12,17,0,773.0,76.0,3.2,20.0,435.0,158.19,90.98
2016,7,12,17,15,741.5,72.0,3.1,19.5,384.0,105.96,55.63
2016,7,12,17,30,710.0,68.0,3.0,19.0,333.0,57.54,36.03
2016,7,12,17,45,667.5,63.0,2.95,18.5,282.0,46.39,35.29
2016,7,12,18,0,625.0,58.0,2.9,18.0,231.0,40.32,30.01
2016,7,12,18,15,560.5,51.5,2.8,17.5,183.0,37.05,27.06
2016,7,12,18,30,496.0,45.0,2.7,17.0,135.0,33.64,23.81
2016,7,12,18,45,395.0,36.0,2.6,16.5,93.5,27.76,18.19
2016,7,12,19,0,294.0,27.0,2.5,16.0,52.0,21.58,10.83
2016,7,12,19,15,147.0,13.5,2.5,15.5,26.0,12.87,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,147.0,13.0,1.75,13.5,25.0,37.65,0.0
2016,7,13,5,30,294.0,26.0,1.7,14.0,50.0,105.87,59.77
2016,7,13,5,45,396.0,35.0,1.65,14.5,91.0,162.9,116.22
2016,7,13,6,0,498.0,44.0,1.6,15.0,132.0,230.71,175.36
2016,7,13,6,15,562.5,50.0,1.45,15.5,180.0,291.31,228.85
2016,7,13,6,30,627.0,56.0,1.3,16.0,228.0,358.3,285.97
2016,7,13,6,45,671.5,61.0,1.2,16.5,279.0,418.67,336.01
2016,7,13,7,0,716.0,66.0,1.1,17.0,330.0,484.01,387.61
2016,7,13,7,15,747.5,69.5,1.0,17.5,381.0,542.84,431.93
2016,7,13,7,30,779.0,73.0,0.9,18.0,432.0,603.04,475.17
2016,7,13,7,45,802.5,76.0,0.85,19.0,482.5,658.13,511.65
2016,7,13,8,0,826.0,79.0,0.8,20.0,533.0,708.35,542.06
2016,7,13,8,15,843.5,81.5,0.75,20.5,581.0,757.48,571.76
2016,7,13,8,30,861.0,84.0,0.7,21.0,629.0,805.53,599.84
2016,7,13,8,45,874.5,86.0,0.7,21.5,673.5,848.21,624.5
2016,7,13,9,0,888.0,88.0,0.7,22.0,718.0,888.96,647.52
2016,7,13,9,15,898.5,89.5,0.75,22.5,758.0,924.26,667.66
2016,7,13,9,30,909.0,91.0,0.8,23.0,798.0,956.99,686.09
2016,7,13,9,45,904.5,99.5,0.85,23.5,829.5,980.29,698.56
2016,7,13,10,0,900.0,108.0,0.9,24.0,861.0,999.92,708.88
2016,7,13,10,15,906.5,109.0,1.0,24.0,889.5,1018.76,721.18
2016,7,13,10,30,913.0,110.0,1.1,24.0,918.0,1034.3,731.53
2016,7,13,10,45,917.5,111.0,1.25,24.5,940.0,1044.45,738.15
2016,7,13,11,0,922.0,112.0,1.4,25.0,962.0,1051.09,742.66
2016,7,13,11,15,925.0,113.0,1.5,25.0,977.0,1052.68,744.7
2016,7,13,11,30,928.0,114.0,1.6,25.0,992.0,1050.7,744.65
2016,7,13,11,45,929.0,114.5,1.7,25.0,999.5,1042.67,740.93
2016,7,13,12,0,930.0,115.0,1.8,25.0,1007.0,1031.17,735.12
2016,7,13,12,15,930.5,115.0,1.9,25.0,1007.0,1015.28,726.56
2016,7,13,12,30,931.0,115.0,2.0,25.0,1007.0,996.08,715.9
2016,7,13,12,45,933.5,112.0,2.15,25.0,1001.0,972.61,702.99
2016,7,13,13,0,936.0,109.0,2.3,25.0,995.0,945.92,687.8
2016,7,13,13,15,933.5,108.0,2.4,25.0,980.5,913.68,668.29
2016,7,13,13,30,931.0,107.0,2.5,25.0,966.0,878.66,646.74
2016,7,13,13,45,926.5,106.5,2.6,25.0,944.0,839.9,622.4
2016,7,13,14,0,922.0,106.0,2.7,25.0,922.0,798.82,596.14
2016,7,13,14,15,916.0,104.5,2.75,25.0,894.0,753.6,566.37
2016,7,13,14,30,910.0,103.0,2.8,25.0,866.0,706.57,533.78
2016,7,13,14,45,902.0,101.5,2.85,25.0,831.5,656.7,497.33
2016,7,13,15,0,894.0,100.0,2.9,25.0,797.0,605.63,458.95
2016,7,13,15,15,883.5,98.0,2.95,24.5,757.0,551.85,418.22
2016,7,13,15,30,873.0,96.0,3.0,24.0,717.0,497.59,375.65
2016,7,13,15,45,859.5,93.5,3.05,24.0,673.0,441.41,329.48
2016,7,13,16,0,846.0,91.0,3.1,24.0,629.0,385.56,282.22
2016,7,13,16,15,828.0,88.5,3.1,23.5,581.5,324.08,230.12
2016,7,13,16,30,810.0,86.0,3.1,23.0,534.0,268.41,181.84
2016,7,13,16,45,787.0,82.5,3.1,23.0,483.5,212.59,133.99
2016,7,13,17,0,764.0,79.0,3.1,23.0,433.0,159.21,91.1
2016,7,13,17,15,732.0,75.0,3.05,22.5,382.0,107.41,56.56
2016,7,13,17,30,700.0,71.0,3.0,22.0,331.0,59.51,37.56
2016,7,13,17,45,656.0,65.5,2.95,21.5,280.5,44.11,32.86
2016,7,13,18,0,612.0,60.0,2.9,21.0,230.0,41.93,31.02
2016,7,13,18,15,546.0,53.5,2.7,20.5,182.0,38.75,28.17
2016,7,13,18,30,480.0,47.0,2.5,20.0,134.0,35.44,25.03
2016,7,13,18,45,378.0,37.5,2.4,19.5,92.5,29.19,19.11
2016,7,13,19,0,276.0,28.0,2.3,19.0,51.0,22.61,11.24
2016,7,13,19,15,138.0,14.0,2.25,18.5,25.5,13.34,0.0
2016,7,13,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,153.5,12.5,1.45,13.5,25.0,38.13,0.0
2016,7,14,5,30,307.0,25.0,1.4,14.0,50.0,107.14,58.68
2016,7,14,5,45,411.0,33.5,1.35,15.0,91.5,165.19,117.05
2016,7,14,6,0,515.0,42.0,1.3,16.0,133.0,233.84,176.45
2016,7,14,6,15,579.5,48.5,1.2,16.5,181.5,295.88,230.87
2016,7,14,6,30,644.0,55.0,1.1,17.0,230.0,362.83,287.69
2016,7,14,6,45,687.5,59.5,1.0,17.5,281.0,424.59,338.39
2016,7,14,7,0,731.0,64.0,0.9,18.0,332.0,489.63,389.22
2016,7,14,7,15,762.0,67.5,0.9,18.5,384.0,548.89,434.1
2016,7,14,7,30,793.0,71.0,0.9,19.0,436.0,609.48,478.14
2016,7,14,7,45,816.0,74.0,0.9,19.5,486.5,664.88,516.01
2016,7,14,8,0,839.0,77.0,0.9,20.0,537.0,715.38,548.17
2016,7,14,8,15,856.5,79.0,0.9,20.5,585.5,764.51,578.61
2016,7,14,8,30,874.0,81.0,0.9,21.0,634.0,812.53,607.58
2016,7,14,8,45,887.5,83.0,0.95,21.5,679.0,855.72,633.53
2016,7,14,9,0,901.0,85.0,1.0,22.0,724.0,896.95,657.88
2016,7,14,9,15,911.5,86.5,1.05,22.0,764.0,932.68,679.71
2016,7,14,9,30,922.0,88.0,1.1,22.0,804.0,965.8,699.83
2016,7,14,9,45,927.0,91.0,1.2,22.5,838.5,992.51,715.39
2016,7,14,10,0,932.0,94.0,1.3,23.0,873.0,1015.99,728.96
2016,7,14,10,15,938.5,95.0,1.35,23.0,902.0,1035.43,740.61
2016,7,14,10,30,945.0,96.0,1.4,23.0,931.0,1051.48,750.28
2016,7,14,10,45,948.5,97.5,1.5,23.5,953.0,1061.53,755.75
2016,7,14,11,0,952.0,99.0,1.6,24.0,975.0,1067.96,759.11
2016,7,14,11,15,955.0,99.5,1.7,24.0,990.5,1069.16,760.82
2016,7,14,11,30,958.0,100.0,1.8,24.0,1006.0,1066.7,760.37
2016,7,14,11,45,959.5,100.5,1.9,24.0,1013.5,1059.08,756.79
2016,7,14,12,0,961.0,101.0,2.0,24.0,1021.0,1047.85,751.02
2016,7,14,12,15,961.0,101.0,2.05,24.0,1021.5,1031.13,741.18
2016,7,14,12,30,961.0,101.0,2.1,24.0,1022.0,1011.0,729.25
2016,7,14,12,45,952.5,105.5,2.2,24.0,1012.5,984.08,713.54
2016,7,14,13,0,944.0,110.0,2.3,24.0,1003.0,954.29,695.85
2016,7,14,13,15,941.0,109.5,2.35,23.5,988.0,921.81,677.06
2016,7,14,13,30,938.0,109.0,2.4,23.0,973.0,886.57,656.21
2016,7,14,13,45,933.0,108.5,2.45,23.0,951.0,847.12,630.99
2016,7,14,14,0,928.0,108.0,2.5,23.0,929.0,805.35,603.94
2016,7,14,14,15,921.5,106.5,2.5,23.0,900.0,759.48,573.4
2016,7,14,14,30,915.0,105.0,2.5,23.0,871.0,711.82,540.05
2016,7,14,14,45,906.5,103.5,2.55,23.0,836.5,661.35,503.16
2016,7,14,15,0,898.0,102.0,2.6,23.0,802.0,609.72,464.33
2016,7,14,15,15,886.5,100.5,2.6,22.5,761.5,555.58,423.09
2016,7,14,15,30,875.0,99.0,2.6,22.0,721.0,501.06,380.1
2016,7,14,15,45,860.5,96.5,2.6,22.0,676.0,444.28,333.29
2016,7,14,16,0,846.0,94.0,2.6,22.0,631.0,387.93,285.49
2016,7,14,16,15,827.0,91.5,2.6,21.5,583.0,326.13,233.02
2016,7,14,16,30,808.0,89.0,2.6,21.0,535.0,270.21,184.4
2016,7,14,16,45,782.5,85.5,2.6,20.5,484.0,213.97,136.4
2016,7,14,17,0,757.0,82.0,2.6,20.0,433.0,160.47,93.45
2016,7,14,17,15,724.0,78.0,2.55,19.5,381.5,108.97,58.91
2016,7,14,17,30,691.0,74.0,2.5,19.0,330.0,56.57,35.96
2016,7,14,17,45,642.5,69.0,2.5,19.0,278.5,46.84,35.61
2016,7,14,18,0,594.0,64.0,2.5,19.0,227.0,45.2,34.16
2016,7,14,18,15,525.5,56.5,2.45,18.0,179.0,41.33,30.74
2016,7,14,18,30,457.0,49.0,2.4,17.0,131.0,37.27,26.96
2016,7,14,18,45,350.0,39.0,2.35,16.5,90.0,30.64,20.6
2016,7,14,19,0,243.0,29.0,2.3,16.0,49.0,23.66,11.98
2016,7,14,19,15,121.5,14.5,2.35,15.5,24.5,13.82,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,7.0,2.25,12.5,7.0,6.67,0.0
2016,7,15,5,30,0.0,14.0,2.3,13.0,14.0,12.98,3.09
2016,7,15,5,45,0.0,27.0,2.35,13.5,27.0,25.07,15.03
2016,7,15,6,0,0.0,40.0,2.4,14.0,40.0,37.23,25.79
2016,7,15,6,15,0.0,55.0,2.3,14.5,55.0,51.75,38.41
2016,7,15,6,30,0.0,70.0,2.2,15.0,70.0,66.24,50.82
2016,7,15,6,45,0.0,86.5,2.15,15.5,86.5,82.25,64.27
2016,7,15,7,0,0.0,103.0,2.1,16.0,103.0,98.24,77.43
2016,7,15,7,15,1.0,124.0,2.05,16.0,125.0,119.46,94.86
2016,7,15,7,30,2.0,145.0,2.0,16.0,147.0,140.76,112.1
2016,7,15,7,45,18.0,177.5,1.95,16.5,188.0,184.51,147.5
2016,7,15,8,0,34.0,210.0,1.9,17.0,229.0,238.82,190.51
2016,7,15,8,15,45.0,236.0,1.9,17.0,263.5,275.64,219.12
2016,7,15,8,30,56.0,262.0,1.9,17.0,298.0,313.11,247.9
2016,7,15,8,45,89.5,293.0,1.9,17.5,355.0,375.78,295.75
2016,7,15,9,0,123.0,324.0,1.9,18.0,412.0,452.18,352.48
2016,7,15,9,15,170.0,343.5,1.9,18.5,471.5,518.11,400.6
2016,7,15,9,30,217.0,363.0,1.9,19.0,531.0,585.76,448.84
2016,7,15,9,45,566.5,231.5,1.95,19.5,697.5,811.7,616.17
2016,7,15,10,0,916.0,100.0,2.0,20.0,864.0,1007.01,744.09
2016,7,15,10,15,922.5,101.5,2.05,20.0,893.0,1026.75,754.22
2016,7,15,10,30,929.0,103.0,2.1,20.0,922.0,1043.13,764.28
2016,7,15,10,45,934.5,103.0,2.15,20.0,944.5,1053.46,770.57
2016,7,15,11,0,940.0,103.0,2.2,20.0,967.0,1060.25,774.77
2016,7,15,11,15,943.0,103.5,2.25,20.0,982.5,1061.45,775.54
2016,7,15,11,30,946.0,104.0,2.3,20.0,998.0,1059.02,774.15
2016,7,15,11,45,948.5,104.0,2.35,20.5,1006.0,1051.96,768.46
2016,7,15,12,0,951.0,104.0,2.4,21.0,1014.0,1041.31,760.61
2016,7,15,12,15,951.0,104.0,2.4,21.0,1014.5,1024.73,749.94
2016,7,15,12,30,951.0,104.0,2.4,21.0,1015.0,1004.76,737.21
2016,7,15,12,45,942.5,108.5,2.4,21.0,1005.5,978.03,720.11
2016,7,15,13,0,934.0,113.0,2.4,21.0,996.0,948.45,701.18
2016,7,15,13,15,930.5,112.5,2.4,21.0,981.0,915.8,680.16
2016,7,15,13,30,927.0,112.0,2.4,21.0,966.0,880.44,657.24
2016,7,15,13,45,921.5,111.5,2.4,21.0,943.5,840.94,631.36
2016,7,15,14,0,916.0,111.0,2.4,21.0,921.0,799.19,603.73
2016,7,15,14,15,909.0,110.0,2.4,20.5,892.0,753.87,574.44
2016,7,15,14,30,902.0,109.0,2.4,20.0,863.0,706.82,542.09
2016,7,15,14,45,890.5,108.5,2.4,20.0,827.5,655.91,504.24
2016,7,15,15,0,879.0,108.0,2.4,20.0,792.0,604.13,464.74
2016,7,15,15,15,867.0,106.0,2.4,19.5,752.0,550.17,423.29
2016,7,15,15,30,855.0,104.0,2.4,19.0,712.0,495.89,380.16
2016,7,15,15,45,836.0,103.0,2.4,19.0,666.5,435.76,330.54
2016,7,15,16,0,817.0,102.0,2.4,19.0,621.0,379.87,282.81
2016,7,15,16,15,797.0,99.0,2.35,18.5,573.0,323.24,233.91
2016,7,15,16,30,777.0,96.0,2.3,18.0,525.0,268.26,185.8
2016,7,15,16,45,748.0,93.5,2.3,18.0,474.0,213.93,138.97
2016,7,15,17,0,719.0,91.0,2.3,18.0,423.0,158.07,93.84
2016,7,15,17,15,684.0,86.0,2.3,17.5,372.0,107.37,59.6
2016,7,15,17,30,649.0,81.0,2.3,17.0,321.0,60.89,40.59
2016,7,15,17,45,596.5,75.5,2.35,17.0,270.0,51.92,40.4
2016,7,15,18,0,544.0,70.0,2.4,17.0,219.0,50.17,38.83
2016,7,15,18,15,473.5,62.0,2.35,16.5,172.0,46.13,35.15
2016,7,15,18,30,403.0,54.0,2.3,16.0,125.0,41.9,31.1
2016,7,15,18,45,295.0,42.0,2.3,15.5,85.5,32.4,22.17
2016,7,15,19,0,187.0,30.0,2.3,15.0,46.0,23.58,11.72
2016,7,15,19,15,93.5,15.0,2.35,14.5,23.0,14.3,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,113.0,13.5,2.2,13.0,22.0,31.94,0.0
2016,7,16,5,30,226.0,27.0,2.2,13.0,44.0,89.41,45.9
2016,7,16,5,45,333.0,37.0,2.2,13.5,83.5,146.23,104.29
2016,7,16,6,0,440.0,47.0,2.2,14.0,123.0,213.15,162.75
2016,7,16,6,15,509.5,54.5,2.1,14.5,170.0,274.28,216.96
2016,7,16,6,30,579.0,62.0,2.0,15.0,217.0,342.43,275.79
2016,7,16,6,45,355.0,102.5,1.9,15.5,204.0,303.08,246.69
2016,7,16,7,0,131.0,143.0,1.8,16.0,191.0,226.96,184.37
2016,7,16,7,15,65.5,122.0,1.7,16.5,146.0,161.48,130.24
2016,7,16,7,30,0.0,101.0,1.6,17.0,101.0,95.01,73.87
2016,7,16,7,45,0.0,121.5,1.55,17.5,121.5,114.97,89.95
2016,7,16,8,0,0.0,142.0,1.5,18.0,142.0,134.96,105.66
2016,7,16,8,15,22.0,198.0,1.5,18.0,212.0,208.14,164.57
2016,7,16,8,30,44.0,254.0,1.5,18.0,282.0,294.66,232.1
2016,7,16,8,45,127.5,288.0,1.5,18.5,376.5,414.32,324.13
2016,7,16,9,0,211.0,322.0,1.5,19.0,471.0,527.85,407.81
2016,7,16,9,15,282.0,326.0,1.55,19.0,537.5,613.57,469.77
2016,7,16,9,30,353.0,330.0,1.6,19.0,604.0,689.92,524.1
2016,7,16,9,45,627.0,218.0,1.65,19.5,730.0,855.69,643.56
2016,7,16,10,0,901.0,106.0,1.7,20.0,856.0,998.98,734.54
2016,7,16,10,15,907.5,107.5,1.8,20.0,885.0,1018.49,745.71
2016,7,16,10,30,914.0,109.0,1.9,20.0,914.0,1034.68,756.34
2016,7,16,10,45,918.0,110.5,2.0,20.5,936.0,1044.95,761.83
2016,7,16,11,0,922.0,112.0,2.1,21.0,958.0,1051.7,765.2
2016,7,16,11,15,925.0,112.5,2.15,21.0,973.5,1052.84,765.95
2016,7,16,11,30,928.0,113.0,2.2,21.0,989.0,1050.41,764.59
2016,7,16,11,45,930.0,113.5,2.3,21.0,997.5,1043.42,761.04
2016,7,16,12,0,932.0,114.0,2.4,21.0,1006.0,1032.91,755.31
2016,7,16,12,15,932.5,114.0,2.4,21.0,1006.5,1017.01,745.06
2016,7,16,12,30,933.0,114.0,2.4,21.0,1007.0,997.77,732.77
2016,7,16,12,45,932.5,113.5,2.45,21.0,1000.5,973.88,717.99
2016,7,16,13,0,932.0,113.0,2.5,21.0,994.0,946.87,701.15
2016,7,16,13,15,929.5,112.5,2.5,21.0,979.5,915.13,680.64
2016,7,16,13,30,927.0,112.0,2.5,21.0,965.0,880.61,658.21
2016,7,16,13,45,926.0,109.5,2.55,21.0,944.5,842.79,633.78
2016,7,16,14,0,925.0,107.0,2.6,21.0,924.0,802.4,607.33
2016,7,16,14,15,919.5,105.5,2.6,20.5,896.0,757.3,578.09
2016,7,16,14,30,914.0,104.0,2.6,20.0,868.0,710.33,545.87
2016,7,16,14,45,908.0,101.5,2.6,20.0,834.5,660.49,508.7
2016,7,16,15,0,902.0,99.0,2.6,20.0,801.0,609.25,469.47
2016,7,16,15,15,891.5,97.5,2.6,19.5,761.0,555.37,427.89
2016,7,16,15,30,881.0,96.0,2.6,19.0,721.0,500.98,384.45
2016,7,16,15,45,869.0,93.0,2.65,19.0,677.0,444.42,337.28
2016,7,16,16,0,857.0,90.0,2.7,19.0,633.0,388.02,288.8
2016,7,16,16,15,839.0,87.5,2.7,18.5,584.5,325.8,235.21
2016,7,16,16,30,821.0,85.0,2.7,18.0,536.0,269.37,185.44
2016,7,16,16,45,798.5,81.5,2.7,18.0,485.5,212.87,136.19
2016,7,16,17,0,776.0,78.0,2.7,18.0,435.0,158.76,92.04
2016,7,16,17,15,744.0,74.0,2.7,17.5,383.5,106.16,56.62
2016,7,16,17,30,712.0,70.0,2.7,17.0,332.0,57.46,37.62
2016,7,16,17,45,665.5,65.0,2.7,17.0,280.5,43.94,33.36
2016,7,16,18,0,619.0,60.0,2.7,17.0,229.0,42.15,31.75
2016,7,16,18,15,551.0,53.5,2.7,16.5,180.5,38.97,28.84
2016,7,16,18,30,483.0,47.0,2.7,16.0,132.0,35.68,25.65
2016,7,16,18,45,368.5,37.5,2.7,15.5,90.0,29.42,19.59
2016,7,16,19,0,254.0,28.0,2.7,15.0,48.0,22.86,10.88
2016,7,16,19,15,127.0,14.0,2.75,14.5,24.0,13.34,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,122.5,12.5,2.95,12.5,22.0,32.47,0.0
2016,7,17,5,30,245.0,25.0,3.0,13.0,44.0,91.18,44.36
2016,7,17,5,45,360.5,34.5,3.05,13.5,84.5,151.1,107.25
2016,7,17,6,0,476.0,44.0,3.1,14.0,125.0,221.73,169.16
2016,7,17,6,15,544.0,50.5,3.05,14.0,172.5,283.0,224.61
2016,7,17,6,30,612.0,57.0,3.0,14.0,220.0,351.11,284.84
2016,7,17,6,45,313.0,91.5,3.0,14.5,175.5,269.53,221.43
2016,7,17,7,0,14.0,126.0,3.0,15.0,131.0,130.19,104.46
2016,7,17,7,15,7.0,127.0,2.95,15.5,129.5,126.3,100.92
2016,7,17,7,30,0.0,128.0,2.9,16.0,128.0,122.14,96.83
2016,7,17,7,45,39.5,178.0,2.85,16.5,199.5,207.88,167.43
2016,7,17,8,0,79.0,228.0,2.8,17.0,271.0,292.31,234.85
2016,7,17,8,15,93.5,253.0,2.8,17.0,308.5,332.54,265.94
2016,7,17,8,30,108.0,278.0,2.8,17.0,346.0,373.56,297.35
2016,7,17,8,45,124.5,301.5,2.85,17.5,385.0,426.83,337.12
2016,7,17,9,0,141.0,325.0,2.9,18.0,424.0,469.53,368.2
2016,7,17,9,15,131.0,344.0,2.95,18.0,440.5,483.5,377.34
2016,7,17,9,30,121.0,363.0,3.0,18.0,457.0,496.32,385.73
2016,7,17,9,45,113.0,378.5,3.05,18.5,469.5,506.18,391.29
2016,7,17,10,0,105.0,394.0,3.1,19.0,482.0,502.44,386.95
2016,7,17,10,15,188.0,405.5,3.1,19.0,569.0,608.91,466.83
2016,7,17,10,30,271.0,417.0,3.1,19.0,656.0,715.98,544.32
2016,7,17,10,45,371.5,391.5,3.15,19.0,728.0,789.34,598.01
2016,7,17,11,0,472.0,366.0,3.2,19.0,800.0,872.79,657.66
2016,7,17,11,15,453.0,378.0,3.25,19.0,799.5,862.13,648.84
2016,7,17,11,30,434.0,390.0,3.3,19.0,799.0,849.28,639.32
2016,7,17,11,45,680.5,250.0,3.4,19.0,897.5,947.8,715.15
2016,7,17,12,0,927.0,110.0,3.5,19.0,996.0,1024.27,766.46
2016,7,17,12,15,927.0,110.0,3.55,19.0,996.0,1008.0,755.2
2016,7,17,12,30,927.0,110.0,3.6,19.0,996.0,988.43,742.56
2016,7,17,12,45,921.5,112.5,3.65,19.0,987.5,962.99,725.97
2016,7,17,13,0,916.0,115.0,3.7,19.0,979.0,934.67,707.41
2016,7,17,13,15,913.0,114.0,3.75,19.0,964.5,902.46,686.11
2016,7,17,13,30,910.0,113.0,3.8,19.0,950.0,867.57,662.83
2016,7,17,13,45,909.0,110.0,3.85,19.0,929.0,829.86,637.4
2016,7,17,14,0,908.0,107.0,3.9,19.0,908.0,789.64,609.97
2016,7,17,14,15,902.0,106.0,3.95,18.5,880.0,745.31,580.42
2016,7,17,14,30,896.0,105.0,4.0,18.0,852.0,699.2,547.8
2016,7,17,14,45,890.5,101.5,4.05,18.0,818.5,649.55,509.81
2016,7,17,15,0,885.0,98.0,4.1,18.0,785.0,598.52,469.74
2016,7,17,15,15,874.0,96.5,4.15,18.0,745.5,545.21,426.71
2016,7,17,15,30,863.0,95.0,4.2,18.0,706.0,491.47,382.06
2016,7,17,15,45,850.5,92.0,4.3,18.0,662.5,435.64,334.64
2016,7,17,16,0,838.0,89.0,4.4,18.0,619.0,380.04,286.04
2016,7,17,16,15,820.0,86.5,4.4,17.5,571.5,318.86,232.46
2016,7,17,16,30,802.0,84.0,4.4,17.0,524.0,263.47,182.92
2016,7,17,16,45,778.5,80.5,4.45,17.0,474.5,207.86,133.95
2016,7,17,17,0,755.0,77.0,4.5,17.0,425.0,154.74,90.27
2016,7,17,17,15,723.0,73.5,4.45,16.5,374.0,103.74,55.82
2016,7,17,17,30,691.0,70.0,4.4,16.0,323.0,56.65,44.67
2016,7,17,17,45,643.0,65.0,4.4,15.5,272.5,43.94,33.56
2016,7,17,18,0,595.0,60.0,4.4,15.0,222.0,42.16,32.01
2016,7,17,18,15,527.0,53.0,4.3,14.5,174.5,38.58,28.72
2016,7,17,18,30,459.0,46.0,4.2,14.0,127.0,34.83,25.1
2016,7,17,18,45,345.5,36.5,4.1,14.0,86.5,28.55,18.92
2016,7,17,19,0,232.0,27.0,4.0,14.0,46.0,21.96,9.92
2016,7,17,19,15,116.0,13.5,3.95,13.5,23.0,12.87,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,128.0,11.5,3.1,13.0,20.5,32.32,0.0
2016,7,18,5,30,256.0,23.0,3.2,13.0,41.0,91.05,41.46
2016,7,18,5,45,365.5,32.0,3.3,13.5,80.5,149.54,105.56
2016,7,18,6,0,475.0,41.0,3.4,14.0,120.0,217.71,165.83
2016,7,18,6,15,541.0,47.0,3.4,14.5,166.5,277.43,219.8
2016,7,18,6,30,607.0,53.0,3.4,15.0,213.0,343.81,278.28
2016,7,18,6,45,651.0,58.0,3.4,15.5,263.0,402.92,329.49
2016,7,18,7,0,695.0,63.0,3.4,16.0,313.0,466.99,382.84
2016,7,18,7,15,726.5,66.5,3.3,16.0,363.0,524.89,430.06
2016,7,18,7,30,758.0,70.0,3.2,16.0,413.0,584.24,476.84
2016,7,18,7,45,780.0,73.5,3.15,16.5,462.0,638.1,516.56
2016,7,18,8,0,802.0,77.0,3.1,17.0,511.0,691.89,553.75
2016,7,18,8,15,819.5,79.0,3.05,17.0,558.5,734.83,583.15
2016,7,18,8,30,837.0,81.0,3.0,17.0,606.0,781.64,614.92
2016,7,18,8,45,850.5,83.5,3.0,17.5,649.5,824.3,642.27
2016,7,18,9,0,864.0,86.0,3.0,18.0,693.0,865.1,667.9
2016,7,18,9,15,875.0,87.5,3.0,18.0,732.5,900.4,690.65
2016,7,18,9,30,886.0,89.0,3.0,18.0,772.0,933.24,711.58
2016,7,18,9,45,891.5,92.0,3.0,18.5,806.0,959.82,726.77
2016,7,18,10,0,897.0,95.0,3.0,19.0,840.0,983.3,739.83
2016,7,18,10,15,903.0,96.0,3.0,19.0,868.5,1001.88,751.02
2016,7,18,10,30,909.0,97.0,3.0,19.0,897.0,1017.17,760.12
2016,7,18,10,45,913.5,98.0,3.05,19.5,918.5,1027.55,765.06
2016,7,18,11,0,918.0,99.0,3.1,20.0,940.0,1034.45,767.82
2016,7,18,11,15,921.0,99.5,3.1,20.0,955.5,1035.77,768.07
2016,7,18,11,30,924.0,100.0,3.1,20.0,971.0,1033.53,766.16
2016,7,18,11,45,926.5,99.5,3.15,20.0,979.0,1026.22,761.48
2016,7,18,12,0,929.0,99.0,3.2,20.0,987.0,1015.4,754.62
2016,7,18,12,15,929.5,99.0,3.25,20.0,987.5,999.7,744.61
2016,7,18,12,30,930.0,99.0,3.3,20.0,988.0,980.66,732.45
2016,7,18,12,45,935.0,95.0,3.35,20.0,982.5,958.58,718.28
2016,7,18,13,0,940.0,91.0,3.4,20.0,977.0,933.14,701.84
2016,7,18,13,15,937.5,90.5,3.4,20.0,963.0,901.29,680.67
2016,7,18,13,30,935.0,90.0,3.4,20.0,949.0,866.63,657.51
2016,7,18,13,45,934.0,87.5,3.4,20.0,928.5,828.6,631.89
2016,7,18,14,0,933.0,85.0,3.4,20.0,908.0,787.97,604.25
2016,7,18,14,15,928.0,84.0,3.4,20.0,880.5,743.44,573.61
2016,7,18,14,30,923.0,83.0,3.4,20.0,853.0,696.98,540.71
2016,7,18,14,45,918.0,81.0,3.4,20.0,819.5,647.86,503.39
2016,7,18,15,0,913.0,79.0,3.4,20.0,786.0,597.22,463.93
2016,7,18,15,15,903.5,77.5,3.4,19.5,747.0,543.4,421.69
2016,7,18,15,30,894.0,76.0,3.4,19.0,708.0,488.96,377.51
2016,7,18,15,45,883.5,73.5,3.4,19.0,664.5,432.85,329.87
2016,7,18,16,0,873.0,71.0,3.4,19.0,621.0,376.73,280.86
2016,7,18,16,15,856.5,69.0,3.4,18.5,574.0,319.46,230.43
2016,7,18,16,30,840.0,67.0,3.4,18.0,527.0,263.3,180.32
2016,7,18,16,45,820.0,64.0,3.45,18.0,477.5,207.01,130.78
2016,7,18,17,0,800.0,61.0,3.5,18.0,428.0,152.7,86.22
2016,7,18,17,15,771.0,58.0,3.5,17.5,377.0,93.96,45.9
2016,7,18,17,30,742.0,55.0,3.5,17.0,326.0,44.51,33.8
2016,7,18,17,45,701.0,51.0,3.5,17.0,275.5,36.88,27.12
2016,7,18,18,0,660.0,47.0,3.5,17.0,225.0,35.14,25.54
2016,7,18,18,15,598.5,42.0,3.45,16.5,177.5,32.44,23.06
2016,7,18,18,30,537.0,37.0,3.4,16.0,130.0,29.67,20.36
2016,7,18,18,45,434.0,29.5,3.35,15.5,89.0,24.38,15.2
2016,7,18,19,0,331.0,22.0,3.3,15.0,48.0,17.33,6.27
2016,7,18,19,15,165.5,11.0,3.25,14.5,24.0,10.48,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.5,10.5,2.6,12.5,21.0,35.14,0.0
2016,7,19,5,30,303.0,21.0,2.7,13.0,42.0,98.81,41.58
2016,7,19,5,45,410.5,29.0,2.8,13.5,82.5,158.45,110.99
2016,7,19,6,0,518.0,37.0,2.9,14.0,123.0,225.51,170.97
2016,7,19,6,15,583.0,43.0,2.9,14.0,170.5,287.39,227.38
2016,7,19,6,30,648.0,49.0,2.9,14.0,218.0,355.7,288.15
2016,7,19,6,45,350.0,92.5,2.9,14.5,186.0,288.97,237.23
2016,7,19,7,0,52.0,136.0,2.9,15.0,154.0,168.36,136.63
2016,7,19,7,15,156.0,156.0,2.85,15.5,223.5,261.8,214.78
2016,7,19,7,30,260.0,176.0,2.8,16.0,293.0,366.92,299.86
2016,7,19,7,45,241.5,201.5,2.8,16.5,320.5,393.73,319.16
2016,7,19,8,0,223.0,227.0,2.8,17.0,348.0,407.76,328.39
2016,7,19,8,15,545.5,150.5,2.8,17.0,482.0,610.0,489.55
2016,7,19,8,30,868.0,74.0,2.8,17.0,616.0,798.72,627.18
2016,7,19,8,45,878.5,76.5,2.8,17.5,659.5,840.0,652.06
2016,7,19,9,0,889.0,79.0,2.8,18.0,703.0,879.14,676.25
2016,7,19,9,15,899.0,80.5,2.8,18.0,743.0,914.33,698.72
2016,7,19,9,30,909.0,82.0,2.8,18.0,783.0,946.92,719.28
2016,7,19,9,45,913.0,85.5,2.8,18.5,816.5,973.22,734.1
2016,7,19,10,0,917.0,89.0,2.8,19.0,850.0,996.28,746.72
2016,7,19,10,15,923.0,90.0,2.8,19.0,878.5,1015.23,758.04
2016,7,19,10,30,929.0,91.0,2.8,19.0,907.0,1030.81,767.23
2016,7,19,10,45,930.5,93.5,2.85,19.0,928.0,1040.0,772.81
2016,7,19,11,0,932.0,96.0,2.9,19.0,949.0,1045.57,776.19
2016,7,19,11,15,935.0,96.5,2.9,19.0,964.0,1046.92,776.47
2016,7,19,11,30,938.0,97.0,2.9,19.0,979.0,1044.66,774.53
2016,7,19,11,45,939.5,97.0,2.95,19.0,987.0,1036.77,769.53
2016,7,19,12,0,941.0,97.0,3.0,19.0,995.0,1025.35,762.33
2016,7,19,12,15,941.5,97.0,3.0,19.0,995.5,1009.46,751.84
2016,7,19,12,30,942.0,97.0,3.0,19.0,996.0,990.19,739.2
2016,7,19,12,45,935.5,100.0,3.05,19.0,987.0,964.1,722.45
2016,7,19,13,0,929.0,103.0,3.1,19.0,978.0,935.08,703.73
2016,7,19,13,15,926.5,102.5,3.1,19.0,963.5,903.43,682.78
2016,7,19,13,30,924.0,102.0,3.1,19.0,949.0,869.01,659.85
2016,7,19,13,45,924.5,98.0,3.15,19.5,929.0,831.03,633.41
2016,7,19,14,0,925.0,94.0,3.2,20.0,909.0,790.39,604.97
2016,7,19,14,15,919.0,93.0,3.25,20.0,881.0,745.37,574.33
2016,7,19,14,30,913.0,92.0,3.3,20.0,853.0,698.52,541.13
2016,7,19,14,45,908.5,89.0,3.35,20.0,819.5,649.14,503.93
2016,7,19,15,0,904.0,86.0,3.4,20.0,786.0,598.23,464.5
2016,7,19,15,15,894.0,84.5,3.45,19.5,746.5,544.49,422.49
2016,7,19,15,30,884.0,83.0,3.5,19.0,707.0,490.19,378.55
2016,7,19,15,45,874.0,79.5,3.55,19.0,663.5,433.82,330.83
2016,7,19,16,0,864.0,76.0,3.6,19.0,620.0,377.42,281.67
2016,7,19,16,15,847.0,74.0,3.6,18.5,572.5,320.37,231.45
2016,7,19,16,30,830.0,72.0,3.6,18.0,525.0,264.51,181.64
2016,7,19,16,45,811.5,68.0,3.6,18.0,476.0,208.12,132.01
2016,7,19,17,0,793.0,64.0,3.6,18.0,427.0,153.56,87.27
2016,7,19,17,15,763.5,61.0,3.55,17.5,376.0,95.15,47.35
2016,7,19,17,30,734.0,58.0,3.5,17.0,325.0,46.07,35.18
2016,7,19,17,45,695.0,53.5,3.5,17.0,275.0,38.95,28.95
2016,7,19,18,0,656.0,49.0,3.5,17.0,225.0,36.9,27.09
2016,7,19,18,15,593.5,43.5,3.35,16.5,177.0,33.83,24.28
2016,7,19,18,30,531.0,38.0,3.2,16.0,129.0,30.68,21.23
2016,7,19,18,45,430.0,30.0,3.1,15.5,88.0,22.89,13.89
2016,7,19,19,0,329.0,22.0,3.0,15.0,47.0,17.4,5.92
2016,7,19,19,15,164.5,11.0,2.95,14.5,23.5,10.48,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.0,2.45,12.5,20.5,34.77,0.0
2016,7,20,5,30,306.0,20.0,2.5,13.0,41.0,97.78,37.19
2016,7,20,5,45,414.5,28.0,2.6,13.5,81.5,156.27,108.71
2016,7,20,6,0,523.0,36.0,2.7,14.0,122.0,225.7,170.74
2016,7,20,6,15,588.0,41.5,2.7,14.5,169.5,287.25,226.49
2016,7,20,6,30,653.0,47.0,2.7,15.0,217.0,355.23,286.35
2016,7,20,6,45,696.0,51.0,2.7,15.5,268.0,416.55,339.25
2016,7,20,7,0,739.0,55.0,2.7,16.0,319.0,481.17,392.78
2016,7,20,7,15,769.5,58.5,2.6,16.0,370.5,540.63,440.78
2016,7,20,7,30,800.0,62.0,2.5,16.0,422.0,597.35,485.06
2016,7,20,7,45,822.5,64.5,2.45,16.5,472.0,652.02,524.2
2016,7,20,8,0,845.0,67.0,2.4,17.0,522.0,706.61,561.24
2016,7,20,8,15,862.0,69.0,2.35,17.5,570.5,755.92,593.45
2016,7,20,8,30,879.0,71.0,2.3,18.0,619.0,804.06,624.08
2016,7,20,8,45,892.5,72.5,2.25,18.5,663.5,847.18,650.52
2016,7,20,9,0,906.0,74.0,2.2,19.0,708.0,888.34,675.1
2016,7,20,9,15,916.0,75.5,2.2,19.0,748.0,924.09,697.4
2016,7,20,9,30,926.0,77.0,2.2,19.0,788.0,957.19,717.8
2016,7,20,9,45,924.5,83.5,2.25,19.5,821.0,982.05,731.8
2016,7,20,10,0,923.0,90.0,2.3,20.0,854.0,1003.32,743.49
2016,7,20,10,15,929.5,91.0,2.3,20.0,883.0,1022.86,754.98
2016,7,20,10,30,936.0,92.0,2.3,20.0,912.0,1039.02,764.33
2016,7,20,10,45,942.0,91.5,2.35,20.5,935.0,1049.58,769.29
2016,7,20,11,0,948.0,91.0,2.4,21.0,958.0,1056.57,772.11
2016,7,20,11,15,951.0,91.5,2.45,21.0,973.5,1057.97,772.95
2016,7,20,11,30,954.0,92.0,2.5,21.0,989.0,1055.69,771.6
2016,7,20,11,45,957.5,91.0,2.6,21.0,997.5,1048.68,767.88
2016,7,20,12,0,961.0,90.0,2.7,21.0,1006.0,1038.04,761.89
2016,7,20,12,15,961.5,90.0,2.75,21.0,1006.5,1021.89,751.9
2016,7,20,12,30,962.0,90.0,2.8,21.0,1007.0,1002.28,739.72
2016,7,20,12,45,961.0,89.5,2.85,21.5,1000.0,977.4,722.69
2016,7,20,13,0,960.0,89.0,2.9,22.0,993.0,949.3,703.58
2016,7,20,13,15,958.0,89.0,2.95,21.5,978.5,917.72,684.78
2016,7,20,13,30,956.0,89.0,3.0,21.0,964.0,883.22,663.8
2016,7,20,13,45,953.0,87.5,3.1,21.0,943.0,843.71,638.18
2016,7,20,14,0,950.0,86.0,3.2,21.0,922.0,801.67,610.5
2016,7,20,14,15,945.0,85.0,3.25,21.0,894.0,756.34,579.87
2016,7,20,14,30,940.0,84.0,3.3,21.0,866.0,709.01,546.87
2016,7,20,14,45,933.5,82.5,3.35,21.0,832.0,658.5,508.98
2016,7,20,15,0,927.0,81.0,3.4,21.0,798.0,606.58,468.93
2016,7,20,15,15,917.5,79.5,3.4,20.5,758.0,551.91,426.28
2016,7,20,15,30,908.0,78.0,3.4,20.0,718.0,496.59,381.62
2016,7,20,15,45,896.0,76.0,3.45,20.0,674.0,439.4,333.41
2016,7,20,16,0,884.0,74.0,3.5,20.0,630.0,382.34,283.87
2016,7,20,16,15,867.5,72.0,3.5,19.5,582.0,324.28,232.95
2016,7,20,16,30,851.0,70.0,3.5,19.0,534.0,267.33,182.35
2016,7,20,16,45,830.0,67.0,3.55,19.0,483.5,210.06,132.25
2016,7,20,17,0,809.0,64.0,3.6,19.0,433.0,154.87,87.34
2016,7,20,17,15,779.0,61.0,3.6,18.5,381.0,95.47,47.1
2016,7,20,17,30,749.0,58.0,3.6,18.0,329.0,45.45,34.48
2016,7,20,17,45,707.5,53.5,3.6,17.5,278.0,39.05,28.97
2016,7,20,18,0,666.0,49.0,3.6,17.0,227.0,36.99,27.17
2016,7,20,18,15,602.0,43.5,3.5,16.5,178.0,33.93,24.35
2016,7,20,18,30,538.0,38.0,3.4,16.0,129.0,30.78,21.29
2016,7,20,18,45,431.5,30.0,3.35,15.5,87.5,22.97,13.91
2016,7,20,19,0,325.0,22.0,3.3,15.0,46.0,17.48,5.5
2016,7,20,19,15,162.5,11.0,3.3,14.5,23.0,10.48,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
