Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,151.0,10.0,2.9,13.0,20.0,34.31,0.0
2016,7,21,5,30,302.0,20.0,3.0,13.0,40.0,96.29,32.13
2016,7,21,5,45,413.0,28.5,3.15,13.5,80.5,158.04,109.74
2016,7,21,6,0,524.0,37.0,3.3,14.0,121.0,226.67,171.47
2016,7,21,6,15,589.5,42.5,3.3,14.5,169.0,288.54,227.72
2016,7,21,6,30,655.0,48.0,3.3,15.0,217.0,356.85,288.16
2016,7,21,6,45,699.0,51.5,3.3,15.5,268.0,418.24,341.44
2016,7,21,7,0,743.0,55.0,3.3,16.0,319.0,483.01,395.47
2016,7,21,7,15,773.0,58.5,3.2,16.5,370.0,542.41,443.02
2016,7,21,7,30,803.0,62.0,3.1,17.0,421.0,598.99,486.66
2016,7,21,7,45,825.5,64.0,3.05,17.5,471.5,653.25,525.78
2016,7,21,8,0,848.0,66.0,3.0,18.0,522.0,707.42,562.82
2016,7,21,8,15,865.0,68.0,2.95,18.0,570.0,756.9,596.62
2016,7,21,8,30,882.0,70.0,2.9,18.0,618.0,805.2,628.97
2016,7,21,8,45,895.0,71.5,2.85,18.5,662.5,848.05,655.68
2016,7,21,9,0,908.0,73.0,2.8,19.0,707.0,888.9,680.52
2016,7,21,9,15,918.0,74.5,2.8,19.0,747.5,924.75,703.25
2016,7,21,9,30,928.0,76.0,2.8,19.0,788.0,957.94,724.05
2016,7,21,9,45,933.5,78.5,2.8,19.5,822.5,985.1,739.29
2016,7,21,10,0,939.0,81.0,2.8,20.0,857.0,1009.02,752.34
2016,7,21,10,15,945.0,82.0,2.85,20.0,886.5,1028.41,764.32
2016,7,21,10,30,951.0,83.0,2.9,20.0,916.0,1044.35,774.14
2016,7,21,10,45,957.0,83.0,2.95,20.5,939.0,1055.65,779.56
2016,7,21,11,0,963.0,83.0,3.0,21.0,962.0,1063.32,782.74
2016,7,21,11,15,966.0,83.5,3.1,21.0,977.5,1064.8,783.99
2016,7,21,11,30,969.0,84.0,3.2,21.0,993.0,1062.54,782.97
2016,7,21,11,45,971.5,84.0,3.3,21.0,1001.5,1055.52,778.96
2016,7,21,12,0,974.0,84.0,3.4,21.0,1010.0,1044.81,772.62
2016,7,21,12,15,974.5,84.0,3.45,21.0,1011.0,1028.51,762.28
2016,7,21,12,30,975.0,84.0,3.5,21.0,1012.0,1008.68,749.68
2016,7,21,12,45,967.0,88.5,3.6,21.0,1003.5,982.04,732.91
2016,7,21,13,0,959.0,93.0,3.7,21.0,995.0,952.39,714.05
2016,7,21,13,15,957.0,92.5,3.7,21.0,981.0,920.29,692.81
2016,7,21,13,30,955.0,92.0,3.7,21.0,967.0,885.27,669.5
2016,7,21,13,45,955.0,89.0,3.75,21.0,946.5,846.68,643.84
2016,7,21,14,0,955.0,86.0,3.8,21.0,926.0,805.35,616.03
2016,7,21,14,15,950.0,85.0,3.8,21.0,897.5,759.76,584.71
2016,7,21,14,30,945.0,84.0,3.8,21.0,869.0,712.15,551.06
2016,7,21,14,45,941.0,81.0,3.8,21.0,835.5,661.52,512.7
2016,7,21,15,0,937.0,78.0,3.8,21.0,802.0,609.24,472.05
2016,7,21,15,15,927.5,77.0,3.75,20.5,762.0,554.48,429.0
2016,7,21,15,30,918.0,76.0,3.7,20.0,722.0,499.05,383.96
2016,7,21,15,45,908.0,73.0,3.7,20.0,677.5,441.22,334.99
2016,7,21,16,0,898.0,70.0,3.7,20.0,633.0,383.3,284.53
2016,7,21,16,15,881.5,68.0,3.65,19.5,584.5,324.45,232.77
2016,7,21,16,30,865.0,66.0,3.6,19.0,536.0,266.7,181.35
2016,7,21,16,45,844.0,63.5,3.6,19.0,485.5,209.04,130.83
2016,7,21,17,0,823.0,61.0,3.6,19.0,435.0,153.45,85.62
2016,7,21,17,15,793.5,58.0,3.55,18.5,382.5,99.16,49.92
2016,7,21,17,30,764.0,55.0,3.5,18.0,330.0,42.38,31.79
2016,7,21,17,45,721.0,51.5,3.45,17.5,278.5,37.52,27.63
2016,7,21,18,0,678.0,48.0,3.4,17.0,227.0,36.23,26.5
2016,7,21,18,15,614.0,42.5,3.3,16.5,178.0,33.13,23.64
2016,7,21,18,30,550.0,37.0,3.2,16.0,129.0,29.94,20.54
2016,7,21,18,45,440.0,29.0,3.1,15.5,87.0,24.16,14.87
2016,7,21,19,0,330.0,21.0,3.0,15.0,45.0,16.64,4.41
2016,7,21,19,15,165.0,10.5,2.95,14.5,22.5,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,149.0,10.0,2.15,12.5,19.5,33.85,0.0
2016,7,22,5,30,298.0,20.0,2.2,13.0,39.0,94.8,26.34
2016,7,22,5,45,410.5,28.5,2.25,13.5,79.5,157.1,108.42
2016,7,22,6,0,523.0,37.0,2.3,14.0,120.0,225.91,170.26
2016,7,22,6,15,590.5,43.0,2.2,14.5,168.5,289.06,227.15
2016,7,22,6,30,658.0,49.0,2.1,15.0,217.0,358.91,288.16
2016,7,22,6,45,491.5,84.5,2.05,15.5,225.5,353.45,287.3
2016,7,22,7,0,325.0,120.0,2.0,16.0,234.0,315.42,257.64
2016,7,22,7,15,568.0,92.0,1.95,16.5,329.5,459.76,374.52
2016,7,22,7,30,811.0,64.0,1.9,17.0,425.0,606.26,487.92
2016,7,22,7,45,834.0,66.5,1.85,17.5,476.5,661.85,526.25
2016,7,22,8,0,857.0,69.0,1.8,18.0,528.0,717.38,563.05
2016,7,22,8,15,874.0,71.0,1.8,18.5,577.0,767.25,595.2
2016,7,22,8,30,891.0,73.0,1.8,19.0,626.0,815.91,625.82
2016,7,22,8,45,904.0,75.0,1.8,19.5,671.0,859.68,652.45
2016,7,22,9,0,917.0,77.0,1.8,20.0,716.0,901.39,677.26
2016,7,22,9,15,927.0,78.5,1.8,20.5,757.0,937.5,697.98
2016,7,22,9,30,937.0,80.0,1.8,21.0,798.0,970.92,716.72
2016,7,22,9,45,937.0,85.5,1.85,21.5,831.0,996.35,730.77
2016,7,22,10,0,937.0,91.0,1.9,22.0,864.0,1018.24,742.6
2016,7,22,10,15,943.0,92.0,1.95,22.0,893.5,1037.52,754.27
2016,7,22,10,30,949.0,93.0,2.0,22.0,923.0,1053.35,763.85
2016,7,22,10,45,954.0,93.0,2.05,22.5,945.5,1063.55,768.5
2016,7,22,11,0,959.0,93.0,2.1,23.0,968.0,1070.11,771.01
2016,7,22,11,15,962.0,93.5,2.2,23.0,983.5,1071.48,772.54
2016,7,22,11,30,965.0,94.0,2.3,23.0,999.0,1069.13,771.84
2016,7,22,11,45,966.5,94.0,2.4,23.5,1007.0,1061.04,766.11
2016,7,22,12,0,968.0,94.0,2.5,24.0,1015.0,1049.28,758.17
2016,7,22,12,15,968.0,94.0,2.6,23.5,1015.0,1032.47,749.98
2016,7,22,12,30,968.0,94.0,2.7,23.0,1015.0,1012.17,739.51
2016,7,22,12,45,964.0,95.5,2.8,23.0,1007.0,986.27,723.89
2016,7,22,13,0,960.0,97.0,2.9,23.0,999.0,957.24,706.12
2016,7,22,13,15,957.5,96.5,2.95,23.0,984.0,924.6,685.43
2016,7,22,13,30,955.0,96.0,3.0,23.0,969.0,889.07,662.67
2016,7,22,13,45,950.5,95.5,3.1,23.0,947.0,849.21,637.08
2016,7,22,14,0,946.0,95.0,3.2,23.0,925.0,806.92,609.49
2016,7,22,14,15,940.5,94.0,3.2,23.0,896.5,761.22,578.66
2016,7,22,14,30,935.0,93.0,3.2,23.0,868.0,713.57,545.24
2016,7,22,14,45,927.0,91.5,3.25,23.0,833.5,662.18,507.11
2016,7,22,15,0,919.0,90.0,3.3,23.0,799.0,609.52,466.96
2016,7,22,15,15,908.5,88.5,3.3,22.5,758.5,554.53,424.52
2016,7,22,15,30,898.0,87.0,3.3,22.0,718.0,499.01,380.17
2016,7,22,15,45,884.5,85.0,3.3,22.0,673.0,441.52,332.16
2016,7,22,16,0,871.0,83.0,3.3,22.0,628.0,384.33,283.03
2016,7,22,16,15,853.5,80.5,3.3,21.5,579.5,326.04,232.55
2016,7,22,16,30,836.0,78.0,3.3,21.0,531.0,268.99,182.5
2016,7,22,16,45,811.0,75.5,3.3,21.0,480.0,206.61,129.08
2016,7,22,17,0,786.0,73.0,3.3,21.0,429.0,152.04,85.4
2016,7,22,17,15,753.5,69.5,3.25,20.5,376.5,99.05,51.02
2016,7,22,17,30,721.0,66.0,3.2,20.0,324.0,50.03,38.18
2016,7,22,17,45,672.0,61.5,3.15,19.5,272.0,45.85,34.68
2016,7,22,18,0,623.0,57.0,3.1,19.0,220.0,40.23,29.76
2016,7,22,18,15,552.5,50.0,3.0,18.5,171.5,36.53,26.39
2016,7,22,18,30,482.0,43.0,2.9,18.0,123.0,32.68,22.7
2016,7,22,18,45,364.0,33.5,2.85,17.5,82.0,26.29,16.45
2016,7,22,19,0,246.0,24.0,2.8,17.0,41.0,19.57,5.3
2016,7,22,19,15,123.0,12.0,2.8,16.5,20.5,11.44,0.0
2016,7,22,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,120.5,10.0,1.55,14.5,17.5,29.09,0.0
2016,7,23,5,30,241.0,20.0,1.5,15.0,35.0,81.75,16.57
2016,7,23,5,45,360.0,29.5,1.45,15.5,74.5,144.08,98.16
2016,7,23,6,0,479.0,39.0,1.4,16.0,114.0,215.19,160.57
2016,7,23,6,15,550.0,45.5,1.4,16.5,162.0,277.51,215.7
2016,7,23,6,30,621.0,52.0,1.4,17.0,210.0,345.45,274.22
2016,7,23,6,45,669.0,56.5,1.4,18.0,261.0,408.35,326.48
2016,7,23,7,0,717.0,61.0,1.4,19.0,312.0,475.08,379.42
2016,7,23,7,15,749.5,65.0,1.4,19.5,364.0,535.41,425.98
2016,7,23,7,30,782.0,69.0,1.4,20.0,416.0,597.27,471.83
2016,7,23,7,45,807.0,71.5,1.4,20.5,467.0,653.33,511.11
2016,7,23,8,0,832.0,74.0,1.4,21.0,518.0,704.63,544.51
2016,7,23,8,15,850.0,76.5,1.45,21.5,566.5,754.85,576.83
2016,7,23,8,30,868.0,79.0,1.5,22.0,615.0,804.0,607.76
2016,7,23,8,45,881.5,81.0,1.55,23.0,660.5,847.39,633.02
2016,7,23,9,0,895.0,83.0,1.6,24.0,706.0,888.82,656.54
2016,7,23,9,15,905.5,84.5,1.65,24.5,746.5,924.75,677.38
2016,7,23,9,30,916.0,86.0,1.7,25.0,787.0,958.08,696.4
2016,7,23,9,45,924.0,87.5,1.8,25.5,822.0,986.21,712.62
2016,7,23,10,0,932.0,89.0,1.9,26.0,857.0,1011.25,726.88
2016,7,23,10,15,938.0,90.0,1.95,26.0,886.0,1030.5,738.33
2016,7,23,10,30,944.0,91.0,2.0,26.0,915.0,1046.32,747.76
2016,7,23,10,45,946.0,93.0,2.15,26.5,937.0,1055.64,753.05
2016,7,23,11,0,948.0,95.0,2.3,27.0,959.0,1061.29,756.13
2016,7,23,11,15,951.0,96.0,2.4,27.0,974.5,1063.18,757.86
2016,7,23,11,30,954.0,97.0,2.5,27.0,990.0,1061.37,757.39
2016,7,23,11,45,954.0,98.5,2.6,27.0,997.5,1053.38,753.14
2016,7,23,12,0,954.0,100.0,2.7,27.0,1005.0,1041.77,746.71
2016,7,23,12,15,954.0,100.0,2.75,26.5,1005.5,1025.1,738.1
2016,7,23,12,30,954.0,100.0,2.8,26.0,1006.0,1005.0,727.31
2016,7,23,12,45,951.0,101.0,2.85,26.0,998.5,979.75,711.76
2016,7,23,13,0,948.0,102.0,2.9,26.0,991.0,951.39,694.17
2016,7,23,13,15,945.5,101.5,2.95,26.0,976.5,919.03,673.86
2016,7,23,13,30,943.0,101.0,3.0,26.0,962.0,883.81,651.53
2016,7,23,13,45,939.0,100.0,3.05,26.0,940.5,844.23,626.08
2016,7,23,14,0,935.0,99.0,3.1,26.0,919.0,802.21,598.72
2016,7,23,14,15,929.5,98.0,3.1,25.5,890.5,756.89,569.64
2016,7,23,14,30,924.0,97.0,3.1,25.0,862.0,709.64,537.72
2016,7,23,14,45,916.0,95.5,3.15,25.0,827.5,658.67,500.24
2016,7,23,15,0,908.0,94.0,3.2,25.0,793.0,606.46,460.76
2016,7,23,15,15,898.0,92.5,3.2,24.5,753.0,552.2,419.24
2016,7,23,15,30,888.0,91.0,3.2,24.0,713.0,497.36,375.8
2016,7,23,15,45,874.0,89.0,3.25,24.0,668.0,440.1,328.49
2016,7,23,16,0,860.0,87.0,3.3,24.0,623.0,383.2,280.09
2016,7,23,16,15,842.0,84.0,3.25,23.5,575.0,324.86,230.0
2016,7,23,16,30,824.0,81.0,3.2,23.0,527.0,262.74,176.48
2016,7,23,16,45,800.0,78.0,3.2,22.5,476.0,205.91,128.14
2016,7,23,17,0,776.0,75.0,3.2,22.0,425.0,151.64,85.2
2016,7,23,17,15,743.0,71.0,3.15,21.5,373.0,98.75,51.19
2016,7,23,17,30,710.0,67.0,3.1,21.0,321.0,49.91,37.92
2016,7,23,17,45,661.5,62.0,3.05,20.5,269.0,42.17,31.32
2016,7,23,18,0,613.0,57.0,3.0,20.0,217.0,40.3,29.69
2016,7,23,18,15,541.5,50.5,2.95,19.0,168.5,37.04,26.76
2016,7,23,18,30,470.0,44.0,2.9,18.0,120.0,33.68,23.54
2016,7,23,18,45,350.0,34.0,2.85,17.5,79.5,26.86,16.86
2016,7,23,19,0,230.0,24.0,2.8,17.0,39.0,19.68,4.41
2016,7,23,19,15,115.0,12.0,2.85,16.5,19.5,11.44,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,97.0,10.5,1.65,14.5,16.0,25.67,0.0
2016,7,24,5,30,194.0,21.0,1.6,15.0,32.0,71.95,8.34
2016,7,24,5,45,314.5,31.5,1.55,15.5,71.0,133.53,90.68
2016,7,24,6,0,435.0,42.0,1.5,16.0,110.0,203.63,152.08
2016,7,24,6,15,510.0,49.5,1.4,16.0,157.0,266.31,207.52
2016,7,24,6,30,585.0,57.0,1.3,16.0,204.0,336.73,268.22
2016,7,24,6,45,635.5,62.5,1.2,16.5,255.0,400.0,321.06
2016,7,24,7,0,686.0,68.0,1.1,17.0,306.0,465.69,373.54
2016,7,24,7,15,720.5,72.0,1.05,17.5,358.0,525.83,419.69
2016,7,24,7,30,755.0,76.0,1.0,18.0,410.0,587.7,465.13
2016,7,24,7,45,782.0,79.0,1.0,19.0,461.0,644.6,504.38
2016,7,24,8,0,809.0,82.0,1.0,20.0,512.0,701.84,540.78
2016,7,24,8,15,828.0,84.5,1.0,20.5,561.0,752.27,572.36
2016,7,24,8,30,847.0,87.0,1.0,21.0,610.0,795.99,598.7
2016,7,24,8,45,863.0,89.0,1.05,21.5,655.5,840.75,625.99
2016,7,24,9,0,879.0,91.0,1.1,22.0,701.0,883.78,651.69
2016,7,24,9,15,890.0,92.5,1.15,22.0,741.5,919.68,673.74
2016,7,24,9,30,901.0,94.0,1.2,22.0,782.0,953.06,694.14
2016,7,24,9,45,910.0,95.5,1.3,22.5,817.5,981.78,710.99
2016,7,24,10,0,919.0,97.0,1.4,23.0,853.0,1007.48,725.93
2016,7,24,10,15,925.5,98.0,1.5,23.0,882.0,1026.99,738.41
2016,7,24,10,30,932.0,99.0,1.6,23.0,911.0,1043.11,748.92
2016,7,24,10,45,937.0,99.5,1.7,23.5,934.0,1053.69,754.61
2016,7,24,11,0,942.0,100.0,1.8,24.0,957.0,1060.67,758.18
2016,7,24,11,15,945.0,100.5,1.85,24.0,972.0,1061.99,759.09
2016,7,24,11,30,948.0,101.0,1.9,24.0,987.0,1059.63,757.88
2016,7,24,11,45,949.5,101.0,2.0,24.5,995.0,1051.6,752.46
2016,7,24,12,0,951.0,101.0,2.1,25.0,1003.0,1039.95,744.86
2016,7,24,12,15,951.0,101.0,2.2,25.0,1003.5,1023.3,735.6
2016,7,24,12,30,951.0,101.0,2.3,25.0,1004.0,1003.22,724.16
2016,7,24,12,45,948.5,101.5,2.4,25.0,996.0,977.97,709.34
2016,7,24,13,0,946.0,102.0,2.5,25.0,988.0,949.6,692.39
2016,7,24,13,15,942.5,101.5,2.55,24.5,973.0,916.39,673.0
2016,7,24,13,30,939.0,101.0,2.6,24.0,958.0,880.4,651.54
2016,7,24,13,45,934.0,100.5,2.7,24.0,935.5,840.59,626.33
2016,7,24,14,0,929.0,100.0,2.8,24.0,913.0,798.43,599.17
2016,7,24,14,15,923.0,99.0,2.85,23.5,884.5,752.94,570.13
2016,7,24,14,30,917.0,98.0,2.9,23.0,856.0,705.58,538.14
2016,7,24,14,45,908.0,96.5,2.95,23.0,821.0,654.26,500.21
2016,7,24,15,0,899.0,95.0,3.0,23.0,786.0,601.8,460.34
2016,7,24,15,15,888.0,93.5,3.0,22.5,745.5,547.41,418.47
2016,7,24,15,30,877.0,92.0,3.0,22.0,705.0,492.56,374.78
2016,7,24,15,45,862.0,90.0,3.0,22.0,660.0,435.43,327.22
2016,7,24,16,0,847.0,88.0,3.0,22.0,615.0,378.77,278.72
2016,7,24,16,15,828.0,85.5,2.95,21.5,567.0,316.51,225.39
2016,7,24,16,30,809.0,83.0,2.9,21.0,519.0,260.07,176.05
2016,7,24,16,45,783.5,80.0,2.9,21.0,468.0,203.78,127.75
2016,7,24,17,0,758.0,77.0,2.9,21.0,417.0,150.25,85.2
2016,7,24,17,15,724.0,72.5,2.9,20.5,365.0,97.91,51.62
2016,7,24,17,30,690.0,68.0,2.9,20.0,313.0,49.75,37.95
2016,7,24,17,45,640.5,63.0,2.9,19.5,262.0,42.98,32.17
2016,7,24,18,0,591.0,58.0,2.9,19.0,211.0,41.16,30.57
2016,7,24,18,15,519.0,51.0,2.9,18.0,163.5,37.54,27.3
2016,7,24,18,30,447.0,44.0,2.9,17.0,116.0,33.76,23.69
2016,7,24,18,45,327.0,33.5,2.9,16.5,76.0,26.49,16.54
2016,7,24,19,0,207.0,23.0,2.9,16.0,36.0,18.8,2.86
2016,7,24,19,15,103.5,11.5,2.9,15.5,18.0,10.96,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,96.0,10.0,2.0,12.5,15.5,24.96,0.0
2016,7,25,5,30,192.0,20.0,2.0,13.0,31.0,70.03,1.2
2016,7,25,5,45,315.5,31.0,2.0,13.5,69.5,133.09,90.47
2016,7,25,6,0,439.0,42.0,2.0,14.0,108.0,204.68,154.01
2016,7,25,6,15,514.5,49.0,1.9,14.0,156.0,267.21,210.11
2016,7,25,6,30,590.0,56.0,1.8,14.0,204.0,337.5,271.68
2016,7,25,6,45,304.5,89.5,1.75,14.5,167.0,262.54,214.43
2016,7,25,7,0,19.0,123.0,1.7,15.0,130.0,130.54,104.62
2016,7,25,7,15,30.0,145.5,1.65,15.5,158.0,167.1,134.92
2016,7,25,7,30,41.0,168.0,1.6,16.0,186.0,198.86,160.36
2016,7,25,7,45,55.5,193.5,1.55,16.5,221.5,237.31,190.73
2016,7,25,8,0,70.0,219.0,1.5,17.0,257.0,276.86,221.28
2016,7,25,8,15,94.0,245.5,1.5,17.5,301.5,325.86,258.87
2016,7,25,8,30,118.0,272.0,1.5,18.0,346.0,387.67,305.21
2016,7,25,8,45,498.5,182.0,1.5,18.5,523.5,638.68,499.39
2016,7,25,9,0,879.0,92.0,1.5,19.0,701.0,884.9,668.01
2016,7,25,9,15,890.5,93.5,1.5,19.5,741.5,921.28,686.45
2016,7,25,9,30,902.0,95.0,1.5,20.0,782.0,955.15,705.47
2016,7,25,9,45,903.0,101.0,1.55,20.5,815.5,981.23,720.01
2016,7,25,10,0,904.0,107.0,1.6,21.0,849.0,1003.88,732.4
2016,7,25,10,15,911.0,108.0,1.6,21.0,878.5,1023.59,743.63
2016,7,25,10,30,918.0,109.0,1.6,21.0,908.0,1039.97,752.82
2016,7,25,10,45,921.5,110.5,1.65,21.5,930.0,1049.92,757.41
2016,7,25,11,0,925.0,112.0,1.7,22.0,952.0,1056.28,759.91
2016,7,25,11,15,928.0,113.0,1.75,22.0,967.5,1058.01,761.11
2016,7,25,11,30,931.0,114.0,1.8,22.0,983.0,1056.1,760.2
2016,7,25,11,45,932.5,114.5,1.85,22.0,991.0,1048.56,755.89
2016,7,25,12,0,934.0,115.0,1.9,22.0,999.0,1037.47,749.47
2016,7,25,12,15,934.0,115.0,1.9,22.0,999.5,1020.92,739.03
2016,7,25,12,30,934.0,115.0,1.9,22.0,1000.0,1001.0,726.55
2016,7,25,12,45,933.5,114.5,1.95,22.5,993.0,976.85,710.66
2016,7,25,13,0,933.0,114.0,2.0,23.0,986.0,949.54,692.75
2016,7,25,13,15,930.0,113.5,2.05,23.0,971.5,917.01,672.72
2016,7,25,13,30,927.0,113.0,2.1,23.0,957.0,881.7,650.71
2016,7,25,13,45,925.5,110.5,2.15,23.0,936.0,843.07,626.27
2016,7,25,14,0,924.0,108.0,2.2,23.0,915.0,801.89,599.81
2016,7,25,14,15,917.5,106.5,2.2,22.5,886.0,755.67,570.31
2016,7,25,14,30,911.0,105.0,2.2,22.0,857.0,707.64,537.71
2016,7,25,14,45,907.0,101.5,2.25,22.0,823.5,657.76,501.33
2016,7,25,15,0,903.0,98.0,2.3,22.0,790.0,606.29,462.63
2016,7,25,15,15,892.0,96.0,2.25,21.5,749.5,551.16,420.35
2016,7,25,15,30,881.0,94.0,2.2,21.0,709.0,495.57,376.27
2016,7,25,15,45,871.0,90.0,2.2,21.0,665.0,438.45,328.97
2016,7,25,16,0,861.0,86.0,2.2,21.0,621.0,381.28,280.19
2016,7,25,16,15,842.5,83.5,2.2,20.5,572.0,323.05,230.07
2016,7,25,16,30,824.0,81.0,2.2,20.0,523.0,261.12,176.49
2016,7,25,16,45,802.5,77.0,2.2,20.0,472.5,203.81,127.2
2016,7,25,17,0,781.0,73.0,2.2,20.0,422.0,148.79,83.33
2016,7,25,17,15,748.0,69.0,2.15,19.5,369.5,95.56,49.38
2016,7,25,17,30,715.0,65.0,2.1,19.0,317.0,46.96,35.67
2016,7,25,17,45,669.0,60.0,2.05,19.0,265.5,44.84,33.88
2016,7,25,18,0,623.0,55.0,2.0,19.0,214.0,38.9,28.59
2016,7,25,18,15,551.5,48.0,1.85,18.0,165.5,35.14,25.21
2016,7,25,18,30,480.0,41.0,1.7,17.0,117.0,31.22,21.49
2016,7,25,18,45,363.0,31.0,1.55,16.5,76.5,24.3,14.64
2016,7,25,19,0,246.0,21.0,1.4,16.0,36.0,16.99,0.78
2016,7,25,19,15,123.0,10.5,1.4,15.5,18.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,107.5,9.5,1.0,14.5,15.0,26.24,0.0
2016,7,26,5,30,215.0,19.0,0.9,15.0,30.0,73.48,0.0
2016,7,26,5,45,334.0,29.5,0.85,15.5,69.0,136.38,90.87
2016,7,26,6,0,453.0,40.0,0.8,16.0,108.0,206.86,153.27
2016,7,26,6,15,527.0,47.0,0.75,16.5,155.5,269.48,208.05
2016,7,26,6,30,601.0,54.0,0.7,17.0,203.0,339.74,267.56
2016,7,26,6,45,648.5,60.0,0.7,17.5,254.0,402.94,319.9
2016,7,26,7,0,696.0,66.0,0.7,18.0,305.0,468.35,371.81
2016,7,26,7,15,730.5,70.0,0.7,18.5,357.0,529.01,417.98
2016,7,26,7,30,765.0,74.0,0.7,19.0,409.0,591.41,463.49
2016,7,26,7,45,789.0,78.0,0.7,20.0,460.0,647.92,501.73
2016,7,26,8,0,813.0,82.0,0.7,21.0,511.0,704.5,537.03
2016,7,26,8,15,832.0,84.5,0.65,21.5,560.0,755.18,567.46
2016,7,26,8,30,851.0,87.0,0.6,22.0,609.0,799.09,592.52
2016,7,26,8,45,864.5,90.0,0.6,23.0,654.0,843.07,616.74
2016,7,26,9,0,878.0,93.0,0.6,24.0,699.0,885.13,639.1
2016,7,26,9,15,889.5,94.5,0.65,24.5,740.0,921.51,659.67
2016,7,26,9,30,901.0,96.0,0.7,25.0,781.0,955.38,678.56
2016,7,26,9,45,906.0,99.5,0.8,25.5,815.5,982.51,694.23
2016,7,26,10,0,911.0,103.0,0.9,26.0,850.0,1006.44,707.99
2016,7,26,10,15,918.0,104.0,0.95,26.0,879.5,1026.3,719.71
2016,7,26,10,30,925.0,105.0,1.0,26.0,909.0,1042.8,729.53
2016,7,26,10,45,929.5,106.0,1.1,26.5,931.5,1053.32,735.42
2016,7,26,11,0,934.0,107.0,1.2,27.0,954.0,1060.24,739.26
2016,7,26,11,15,937.0,107.5,1.3,27.0,969.5,1061.49,741.22
2016,7,26,11,30,940.0,108.0,1.4,27.0,985.0,1059.07,741.08
2016,7,26,11,45,941.5,108.5,1.5,27.5,993.0,1051.51,736.42
2016,7,26,12,0,943.0,109.0,1.6,28.0,1001.0,1040.35,729.63
2016,7,26,12,15,943.0,109.0,1.7,28.0,1001.5,1023.7,720.92
2016,7,26,12,30,943.0,109.0,1.8,28.0,1002.0,1003.63,710.08
2016,7,26,12,45,936.0,112.5,1.9,28.0,992.5,977.2,695.17
2016,7,26,13,0,929.0,116.0,2.0,28.0,983.0,947.83,678.27
2016,7,26,13,15,926.0,115.0,2.05,27.5,968.0,914.88,659.67
2016,7,26,13,30,923.0,114.0,2.1,27.0,953.0,879.17,639.04
2016,7,26,13,45,920.0,112.5,2.2,27.0,931.5,840.38,615.26
2016,7,26,14,0,917.0,111.0,2.3,27.0,910.0,799.13,589.47
2016,7,26,14,15,910.5,109.5,2.3,27.0,881.5,753.12,559.39
2016,7,26,14,30,904.0,108.0,2.3,27.0,853.0,705.32,526.27
2016,7,26,14,45,897.0,105.5,2.35,27.0,818.5,654.73,489.96
2016,7,26,15,0,890.0,103.0,2.4,27.0,784.0,602.85,451.6
2016,7,26,15,15,878.5,101.0,2.4,26.5,743.5,548.01,410.48
2016,7,26,15,30,867.0,99.0,2.4,26.0,703.0,492.79,367.59
2016,7,26,15,45,854.0,95.5,2.45,26.0,658.0,435.53,321.13
2016,7,26,16,0,841.0,92.0,2.5,26.0,613.0,374.34,270.37
2016,7,26,16,15,822.0,89.5,2.45,25.5,564.5,316.58,221.45
2016,7,26,16,30,803.0,87.0,2.4,25.0,516.0,260.35,173.24
2016,7,26,16,45,780.0,82.5,2.4,24.5,465.5,203.48,125.63
2016,7,26,17,0,757.0,78.0,2.4,24.0,415.0,149.11,83.37
2016,7,26,17,15,722.5,73.5,2.3,23.0,363.0,96.76,50.8
2016,7,26,17,30,688.0,69.0,2.2,22.0,311.0,45.66,34.08
2016,7,26,17,45,641.5,63.0,2.15,21.5,259.5,43.19,32.07
2016,7,26,18,0,595.0,57.0,2.1,21.0,208.0,40.57,29.79
2016,7,26,18,15,522.5,49.5,1.95,20.0,160.0,36.48,26.13
2016,7,26,18,30,450.0,42.0,1.8,19.0,112.0,32.21,22.1
2016,7,26,18,45,336.0,31.0,1.65,18.5,73.0,24.4,14.47
2016,7,26,19,0,222.0,20.0,1.5,18.0,34.0,16.12,0.0
2016,7,26,19,15,111.0,10.0,1.45,17.5,17.0,9.53,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,50.0,8.0,1.5,14.5,10.5,15.58,0.0
2016,7,27,5,30,100.0,16.0,1.5,15.0,21.0,43.9,0.0
2016,7,27,5,45,193.5,31.5,1.5,15.5,55.0,98.93,65.55
2016,7,27,6,0,287.0,47.0,1.5,16.0,89.0,158.11,118.03
2016,7,27,6,15,358.0,59.0,1.4,16.5,132.5,215.04,167.61
2016,7,27,6,30,429.0,71.0,1.3,17.0,176.0,279.7,222.77
2016,7,27,6,45,483.0,80.0,1.2,17.5,224.0,343.4,275.75
2016,7,27,7,0,537.0,89.0,1.1,18.0,272.0,409.17,328.39
2016,7,27,7,15,575.5,96.0,1.1,18.5,321.5,467.92,374.03
2016,7,27,7,30,614.0,103.0,1.1,19.0,371.0,529.1,419.84
2016,7,27,7,45,646.5,107.5,1.15,19.5,420.5,585.39,460.82
2016,7,27,8,0,679.0,112.0,1.2,20.0,470.0,642.8,501.38
2016,7,27,8,15,701.0,116.5,1.2,20.5,517.0,692.82,534.04
2016,7,27,8,30,723.0,121.0,1.2,21.0,564.0,742.42,565.44
2016,7,27,8,45,744.5,123.0,1.25,21.5,608.5,784.67,591.72
2016,7,27,9,0,766.0,125.0,1.3,22.0,653.0,829.18,619.18
2016,7,27,9,15,779.5,128.0,1.35,22.5,693.0,866.1,641.17
2016,7,27,9,30,793.0,131.0,1.4,23.0,733.0,900.88,661.62
2016,7,27,9,45,782.5,144.5,1.45,23.5,761.5,921.8,672.93
2016,7,27,10,0,772.0,158.0,1.5,24.0,790.0,939.04,682.04
2016,7,27,10,15,780.5,160.0,1.55,24.0,818.5,959.31,694.5
2016,7,27,10,30,789.0,162.0,1.6,24.0,847.0,976.65,705.12
2016,7,27,10,45,801.0,160.0,1.65,24.5,871.0,990.22,712.08
2016,7,27,11,0,813.0,158.0,1.7,25.0,895.0,1000.67,717.16
2016,7,27,11,15,817.0,159.0,1.75,25.0,910.5,1002.95,718.63
2016,7,27,11,30,821.0,160.0,1.8,25.0,926.0,1001.91,718.2
2016,7,27,11,45,829.5,157.0,1.85,25.5,935.5,997.88,714.63
2016,7,27,12,0,838.0,154.0,1.9,26.0,945.0,981.82,703.58
2016,7,27,12,15,838.0,154.0,1.95,26.0,945.5,966.39,694.48
2016,7,27,12,30,838.0,154.0,2.0,26.0,946.0,947.93,683.45
2016,7,27,12,45,847.5,147.0,2.1,26.0,942.5,928.71,672.47
2016,7,27,13,0,857.0,140.0,2.2,26.0,939.0,906.2,659.27
2016,7,27,13,15,854.0,139.0,2.25,25.5,924.5,875.19,641.21
2016,7,27,13,30,851.0,138.0,2.3,25.0,910.0,841.66,621.31
2016,7,27,13,45,851.0,133.5,2.4,25.0,890.5,804.9,598.14
2016,7,27,14,0,851.0,129.0,2.5,25.0,871.0,765.7,572.99
2016,7,27,14,15,844.0,127.5,2.5,24.5,842.5,721.93,544.6
2016,7,27,14,30,837.0,126.0,2.5,24.0,814.0,676.58,512.91
2016,7,27,14,45,833.0,121.0,2.55,24.0,781.5,628.6,477.77
2016,7,27,15,0,829.0,116.0,2.6,24.0,749.0,579.2,440.55
2016,7,27,15,15,816.5,113.5,2.55,23.5,709.5,524.09,398.45
2016,7,27,15,30,804.0,111.0,2.5,23.0,670.0,470.5,356.07
2016,7,27,15,45,794.5,105.5,2.5,23.0,627.5,415.62,310.81
2016,7,27,16,0,785.0,100.0,2.5,23.0,585.0,360.85,264.3
2016,7,27,16,15,764.5,97.0,2.5,22.5,537.5,305.31,216.88
2016,7,27,16,30,744.0,94.0,2.5,22.0,490.0,251.54,170.44
2016,7,27,16,45,724.0,87.5,2.5,21.5,441.5,196.88,124.19
2016,7,27,17,0,704.0,81.0,2.5,21.0,393.0,144.42,82.93
2016,7,27,17,15,668.0,76.5,2.45,20.5,342.5,90.54,48.31
2016,7,27,17,30,632.0,72.0,2.4,20.0,292.0,47.85,36.3
2016,7,27,17,45,589.0,64.5,2.35,19.5,243.5,44.34,33.36
2016,7,27,18,0,546.0,57.0,2.3,19.0,195.0,40.57,30.04
2016,7,27,18,15,473.5,49.5,2.3,18.5,149.0,36.51,26.31
2016,7,27,18,30,401.0,42.0,2.3,18.0,103.0,32.27,22.21
2016,7,27,18,45,294.5,30.5,2.3,17.5,66.5,24.02,14.1
2016,7,27,19,0,188.0,19.0,2.3,17.0,30.0,15.26,0.0
2016,7,27,19,15,94.0,9.5,2.3,16.5,15.0,9.05,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,92.5,8.5,1.7,13.0,13.0,22.75,0.0
2016,7,28,5,30,185.0,17.0,1.7,13.0,26.0,64.06,0.0
2016,7,28,5,45,302.0,27.5,1.7,13.5,62.0,125.26,82.45
2016,7,28,6,0,419.0,38.0,1.7,14.0,98.0,193.02,144.23
2016,7,28,6,15,492.0,45.0,1.65,14.5,144.0,253.21,198.08
2016,7,28,6,30,565.0,52.0,1.6,15.0,190.0,321.03,257.15
2016,7,28,6,45,359.5,92.0,1.6,15.5,187.0,292.5,237.59
2016,7,28,7,0,154.0,132.0,1.6,16.0,184.0,228.31,185.68
2016,7,28,7,15,177.0,153.5,1.55,16.5,223.0,272.6,221.83
2016,7,28,7,30,200.0,175.0,1.5,17.0,262.0,318.74,258.08
2016,7,28,7,45,493.5,126.0,1.45,17.5,376.0,494.65,398.25
2016,7,28,8,0,787.0,77.0,1.4,18.0,490.0,679.27,534.52
2016,7,28,8,15,805.5,79.5,1.4,18.5,537.5,723.19,561.25
2016,7,28,8,30,824.0,82.0,1.4,19.0,585.0,771.22,591.68
2016,7,28,8,45,838.5,84.0,1.4,19.5,629.0,814.06,617.85
2016,7,28,9,0,853.0,86.0,1.4,20.0,673.0,855.15,642.39
2016,7,28,9,15,864.0,87.5,1.45,20.5,712.5,890.46,663.36
2016,7,28,9,30,875.0,89.0,1.5,21.0,752.0,923.32,682.58
2016,7,28,9,45,883.5,90.5,1.6,21.5,786.5,951.13,699.07
2016,7,28,10,0,892.0,92.0,1.7,22.0,821.0,975.99,713.65
2016,7,28,10,15,898.0,93.0,1.75,22.0,849.5,994.72,725.03
2016,7,28,10,30,904.0,94.0,1.8,22.0,878.0,1010.14,734.43
2016,7,28,10,45,908.0,95.0,1.9,22.5,899.5,1020.14,739.75
2016,7,28,11,0,912.0,96.0,2.0,23.0,921.0,1026.61,742.95
2016,7,28,11,15,914.5,96.5,2.05,23.0,935.5,1027.49,743.52
2016,7,28,11,30,917.0,97.0,2.1,23.0,950.0,1024.78,741.98
2016,7,28,11,45,917.5,98.0,2.2,23.0,957.5,1017.04,737.95
2016,7,28,12,0,918.0,99.0,2.3,23.0,965.0,1005.78,731.74
2016,7,28,12,15,917.5,99.0,2.35,23.0,964.5,989.11,721.55
2016,7,28,12,30,917.0,99.0,2.4,23.0,964.0,969.11,709.28
2016,7,28,12,45,906.5,104.0,2.45,23.0,954.0,941.61,692.09
2016,7,28,13,0,896.0,109.0,2.5,23.0,944.0,911.4,673.09
2016,7,28,13,15,893.0,108.5,2.5,23.0,929.5,879.89,652.72
2016,7,28,13,30,890.0,108.0,2.5,23.0,915.0,845.72,630.45
2016,7,28,13,45,886.0,106.5,2.55,23.0,893.5,807.28,605.49
2016,7,28,14,0,882.0,105.0,2.6,23.0,872.0,766.57,578.71
2016,7,28,14,15,875.0,103.5,2.6,22.5,844.0,721.62,549.43
2016,7,28,14,30,868.0,102.0,2.6,22.0,816.0,675.02,517.07
2016,7,28,14,45,860.5,100.0,2.65,22.0,782.0,626.21,480.79
2016,7,28,15,0,853.0,98.0,2.7,22.0,748.0,576.22,442.57
2016,7,28,15,15,841.0,96.0,2.65,21.5,708.5,522.96,401.22
2016,7,28,15,30,829.0,94.0,2.6,21.0,669.0,469.44,358.29
2016,7,28,15,45,815.0,91.5,2.6,21.0,625.5,414.66,312.48
2016,7,28,16,0,801.0,89.0,2.6,21.0,582.0,356.07,262.53
2016,7,28,16,15,781.5,86.0,2.6,20.5,535.0,299.95,214.0
2016,7,28,16,30,762.0,83.0,2.6,20.0,488.0,245.47,166.33
2016,7,28,16,45,736.5,79.5,2.6,20.0,439.0,191.36,119.97
2016,7,28,17,0,711.0,76.0,2.6,20.0,390.0,140.04,79.51
2016,7,28,17,15,676.0,71.5,2.55,19.5,340.0,90.35,48.48
2016,7,28,17,30,641.0,67.0,2.5,19.0,290.0,44.22,33.29
2016,7,28,17,45,591.5,61.5,2.5,18.5,240.5,42.1,31.53
2016,7,28,18,0,542.0,56.0,2.5,18.0,191.0,39.86,29.54
2016,7,28,18,15,470.0,48.0,2.45,17.5,146.0,35.34,25.38
2016,7,28,18,30,398.0,40.0,2.4,17.0,101.0,30.58,20.83
2016,7,28,18,45,287.0,29.0,2.4,16.5,64.5,22.74,12.97
2016,7,28,19,0,176.0,18.0,2.4,16.0,28.0,14.41,0.0
2016,7,28,19,15,88.0,9.0,2.4,15.5,14.0,8.58,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,63.0,8.0,1.75,13.5,10.5,17.56,0.0
2016,7,29,5,30,126.0,16.0,1.8,14.0,21.0,48.98,0.0
2016,7,29,5,45,228.0,29.0,1.85,14.5,55.0,106.75,69.27
2016,7,29,6,0,330.0,42.0,1.9,15.0,89.0,167.96,125.24
2016,7,29,6,15,403.5,51.5,1.85,15.0,132.5,226.32,177.17
2016,7,29,6,30,477.0,61.0,1.8,15.0,176.0,292.46,234.97
2016,7,29,6,45,526.5,68.5,1.75,15.5,223.5,351.9,285.78
2016,7,29,7,0,576.0,76.0,1.7,16.0,271.0,415.65,338.23
2016,7,29,7,15,613.5,82.0,1.65,16.5,320.0,474.47,384.86
2016,7,29,7,30,651.0,88.0,1.6,17.0,369.0,535.61,431.45
2016,7,29,7,45,679.0,92.5,1.6,17.5,418.0,590.38,471.8
2016,7,29,8,0,707.0,97.0,1.6,18.0,467.0,645.84,510.82
2016,7,29,8,15,729.0,100.5,1.6,18.5,514.0,693.43,542.16
2016,7,29,8,30,751.0,104.0,1.6,19.0,561.0,742.94,574.21
2016,7,29,8,45,769.0,106.5,1.65,19.5,605.0,787.1,602.29
2016,7,29,9,0,787.0,109.0,1.7,20.0,649.0,829.86,629.02
2016,7,29,9,15,800.0,111.5,1.75,20.5,688.5,866.41,651.18
2016,7,29,9,30,813.0,114.0,1.8,21.0,728.0,900.76,671.69
2016,7,29,9,45,825.0,114.5,1.85,21.5,763.0,921.71,683.2
2016,7,29,10,0,837.0,115.0,1.9,22.0,798.0,947.65,698.12
2016,7,29,10,15,845.0,116.5,1.95,22.0,827.0,967.9,710.6
2016,7,29,10,30,853.0,118.0,2.0,22.0,856.0,985.07,721.2
2016,7,29,10,45,862.5,116.5,2.05,22.5,879.0,997.38,727.38
2016,7,29,11,0,872.0,115.0,2.1,23.0,902.0,1006.42,731.58
2016,7,29,11,15,875.5,116.0,2.15,23.0,917.5,1008.64,732.95
2016,7,29,11,30,879.0,117.0,2.2,23.0,933.0,1007.42,732.3
2016,7,29,11,45,885.5,114.0,2.25,23.0,942.5,1001.65,728.86
2016,7,29,12,0,892.0,111.0,2.3,23.0,952.0,992.45,723.35
2016,7,29,12,15,892.5,111.0,2.35,23.0,952.5,977.0,713.88
2016,7,29,12,30,893.0,111.0,2.4,23.0,953.0,958.29,702.38
2016,7,29,12,45,893.0,110.0,2.45,23.0,946.5,934.96,687.87
2016,7,29,13,0,893.0,109.0,2.5,23.0,940.0,908.57,671.32
2016,7,29,13,15,890.5,108.5,2.5,22.5,925.5,877.54,652.47
2016,7,29,13,30,888.0,108.0,2.5,22.0,911.0,843.81,631.66
2016,7,29,13,45,887.0,105.0,2.55,22.0,891.0,806.34,607.25
2016,7,29,14,0,886.0,102.0,2.6,22.0,871.0,766.39,580.87
2016,7,29,14,15,880.0,100.5,2.6,22.0,843.0,721.94,550.76
2016,7,29,14,30,874.0,99.0,2.6,22.0,815.0,675.74,517.7
2016,7,29,14,45,869.5,95.5,2.6,22.0,782.5,627.08,481.35
2016,7,29,15,0,865.0,92.0,2.6,22.0,750.0,576.96,442.89
2016,7,29,15,15,854.0,90.5,2.6,21.5,710.5,524.04,401.91
2016,7,29,15,30,843.0,89.0,2.6,21.0,671.0,470.72,359.17
2016,7,29,15,45,832.5,85.5,2.6,21.0,628.5,415.7,313.05
2016,7,29,16,0,822.0,82.0,2.6,21.0,586.0,360.74,265.64
2016,7,29,16,15,803.5,79.5,2.55,20.5,539.0,304.58,216.84
2016,7,29,16,30,785.0,77.0,2.5,20.0,492.0,244.76,164.8
2016,7,29,16,45,764.0,72.5,2.45,20.0,443.0,189.27,117.06
2016,7,29,17,0,743.0,68.0,2.4,20.0,394.0,136.03,74.95
2016,7,29,17,15,710.0,64.5,2.4,19.5,344.0,85.4,43.72
2016,7,29,17,30,677.0,61.0,2.4,19.0,294.0,43.95,33.05
2016,7,29,17,45,631.5,55.5,2.4,18.5,244.5,41.3,30.83
2016,7,29,18,0,586.0,50.0,2.4,18.0,195.0,35.2,25.44
2016,7,29,18,15,515.0,43.5,2.35,17.5,149.0,31.72,22.2
2016,7,29,18,30,444.0,37.0,2.3,17.0,103.0,28.09,18.64
2016,7,29,18,45,328.0,27.0,2.3,16.5,65.5,21.05,11.44
2016,7,29,19,0,212.0,17.0,2.3,16.0,28.0,13.59,0.0
2016,7,29,19,15,106.0,8.5,2.3,15.5,14.0,8.1,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,95.5,7.5,1.5,13.0,12.0,22.15,0.0
2016,7,30,5,30,191.0,15.0,1.5,13.0,24.0,62.36,0.0
2016,7,30,5,45,313.5,25.5,1.55,13.5,60.5,125.95,80.46
2016,7,30,6,0,436.0,36.0,1.6,14.0,97.0,195.92,145.62
2016,7,30,6,15,510.5,43.0,1.6,14.5,143.5,257.52,200.91
2016,7,30,6,30,585.0,50.0,1.6,15.0,190.0,326.96,261.52
2016,7,30,6,45,298.0,83.0,1.65,15.5,155.0,251.81,204.76
2016,7,30,7,0,11.0,116.0,1.7,16.0,120.0,119.2,94.77
2016,7,30,7,15,42.0,144.0,1.65,16.5,162.0,173.42,139.91
2016,7,30,7,30,73.0,172.0,1.6,17.0,204.0,224.97,181.59
2016,7,30,7,45,60.5,189.5,1.6,17.5,218.0,237.15,190.09
2016,7,30,8,0,48.0,207.0,1.6,18.0,232.0,248.1,197.48
2016,7,30,8,15,115.0,238.0,1.65,18.5,305.5,345.47,274.21
2016,7,30,8,30,182.0,269.0,1.7,19.0,379.0,437.51,344.13
2016,7,30,8,45,249.5,280.0,1.75,19.5,443.5,523.84,407.87
2016,7,30,9,0,317.0,291.0,1.8,20.0,508.0,602.2,464.25
2016,7,30,9,15,603.0,189.0,1.9,20.0,633.0,777.27,595.0
2016,7,30,9,30,889.0,87.0,2.0,20.0,758.0,934.23,699.87
2016,7,30,9,45,898.5,87.5,2.1,20.5,793.0,962.22,715.16
2016,7,30,10,0,908.0,88.0,2.2,21.0,828.0,987.27,729.85
2016,7,30,10,15,914.5,89.0,2.25,21.0,857.0,1006.77,741.8
2016,7,30,10,30,921.0,90.0,2.3,21.0,886.0,1022.91,751.7
2016,7,30,10,45,924.5,91.5,2.4,21.5,908.0,1033.09,756.98
2016,7,30,11,0,928.0,93.0,2.5,22.0,930.0,1039.67,760.07
2016,7,30,11,15,931.0,93.5,2.55,22.0,945.0,1041.04,760.85
2016,7,30,11,30,934.0,94.0,2.6,22.0,960.0,1038.75,759.45
2016,7,30,11,45,935.5,94.0,2.65,22.0,967.5,1030.81,754.53
2016,7,30,12,0,937.0,94.0,2.7,22.0,975.0,1019.27,747.42
2016,7,30,12,15,937.0,94.0,2.7,22.0,975.5,1002.75,736.69
2016,7,30,12,30,937.0,94.0,2.7,22.0,976.0,982.81,723.83
2016,7,30,12,45,933.5,95.0,2.75,22.0,967.5,957.31,707.79
2016,7,30,13,0,930.0,96.0,2.8,22.0,959.0,928.73,689.7
2016,7,30,13,15,927.0,95.5,2.75,21.5,945.0,896.2,669.4
2016,7,30,13,30,924.0,95.0,2.7,21.0,931.0,860.87,647.09
2016,7,30,13,45,921.5,93.5,2.7,21.0,909.5,822.35,621.54
2016,7,30,14,0,919.0,92.0,2.7,21.0,888.0,781.32,594.06
2016,7,30,14,15,913.0,91.0,2.65,21.0,860.0,735.95,562.99
2016,7,30,14,30,907.0,90.0,2.6,21.0,832.0,688.72,529.26
2016,7,30,14,45,901.5,87.5,2.6,21.0,798.5,638.79,491.85
2016,7,30,15,0,896.0,85.0,2.6,21.0,765.0,587.41,452.29
2016,7,30,15,15,886.5,83.5,2.55,20.5,725.5,533.65,410.36
2016,7,30,15,30,877.0,82.0,2.5,20.0,686.0,479.29,366.49
2016,7,30,15,45,866.5,79.0,2.5,20.0,642.5,422.84,319.0
2016,7,30,16,0,856.0,76.0,2.5,20.0,599.0,366.4,270.12
2016,7,30,16,15,838.5,73.5,2.5,19.5,551.5,308.61,219.7
2016,7,30,16,30,821.0,71.0,2.5,19.0,504.0,252.07,169.84
2016,7,30,16,45,800.5,67.5,2.5,18.5,454.0,195.69,121.34
2016,7,30,17,0,780.0,64.0,2.5,18.0,404.0,135.8,73.89
2016,7,30,17,15,748.0,60.5,2.5,17.5,352.5,83.04,41.41
2016,7,30,17,30,716.0,57.0,2.5,17.0,301.0,40.93,30.67
2016,7,30,17,45,671.5,52.0,2.55,17.0,250.5,38.54,28.59
2016,7,30,18,0,627.0,47.0,2.6,17.0,200.0,36.06,26.3
2016,7,30,18,15,555.5,41.0,2.55,16.5,153.0,32.53,22.99
2016,7,30,18,30,484.0,35.0,2.5,16.0,106.0,26.49,17.31
2016,7,30,18,45,365.5,25.5,2.5,15.5,67.0,19.83,10.34
2016,7,30,19,0,247.0,16.0,2.5,15.0,28.0,12.76,0.0
2016,7,30,19,15,123.5,8.0,2.45,14.5,14.0,7.63,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
