Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,108.0,7.0,1.7,12.5,11.5,23.57,0.0
2016,7,31,5,30,216.0,14.0,1.8,13.0,23.0,58.8,0.0
2016,7,31,5,45,341.5,23.5,1.9,13.5,60.5,131.07,82.13
2016,7,31,6,0,467.0,33.0,2.0,14.0,98.0,202.35,150.0
2016,7,31,6,15,540.5,39.5,2.0,14.0,144.5,262.82,205.36
2016,7,31,6,30,614.0,46.0,2.0,14.0,191.0,333.04,267.73
2016,7,31,6,45,307.0,52.5,2.0,14.5,125.0,224.78,184.09
2016,7,31,7,0,0.0,59.0,2.0,15.0,59.0,54.86,41.08
2016,7,31,7,15,0.0,93.5,1.9,15.5,93.5,88.46,69.36
2016,7,31,7,30,0.0,128.0,1.8,16.0,128.0,122.97,97.64
2016,7,31,7,45,11.5,158.5,1.75,16.5,165.0,161.48,128.9
2016,7,31,8,0,23.0,189.0,1.7,17.0,202.0,201.05,160.37
2016,7,31,8,15,15.5,190.5,1.65,17.0,199.5,196.42,155.8
2016,7,31,8,30,8.0,192.0,1.6,17.0,197.0,191.46,151.1
2016,7,31,8,45,12.5,214.5,1.6,17.5,223.0,217.71,171.33
2016,7,31,9,0,17.0,237.0,1.6,18.0,249.0,244.21,191.35
2016,7,31,9,15,25.5,268.0,1.6,18.5,287.0,283.26,220.9
2016,7,31,9,30,34.0,299.0,1.6,19.0,325.0,335.51,259.81
2016,7,31,9,45,58.5,337.0,1.65,19.5,384.0,399.14,307.05
2016,7,31,10,0,83.0,375.0,1.7,20.0,443.0,463.34,353.55
2016,7,31,10,15,100.0,396.0,1.75,20.0,480.5,501.97,381.27
2016,7,31,10,30,117.0,417.0,1.8,20.0,518.0,553.39,417.88
2016,7,31,10,45,212.0,419.0,1.85,20.5,607.5,649.36,487.27
2016,7,31,11,0,307.0,421.0,1.9,21.0,697.0,757.29,562.13
2016,7,31,11,15,402.5,394.5,1.95,21.0,763.5,822.21,607.88
2016,7,31,11,30,498.0,368.0,2.0,21.0,830.0,895.13,658.3
2016,7,31,11,45,469.5,377.5,2.05,21.0,816.0,868.03,639.0
2016,7,31,12,0,441.0,387.0,2.1,21.0,802.0,839.2,619.47
2016,7,31,12,15,422.0,393.5,2.15,21.0,790.5,815.27,603.38
2016,7,31,12,30,403.0,400.0,2.2,21.0,779.0,790.05,586.28
2016,7,31,12,45,667.0,250.5,2.25,21.0,872.0,874.44,652.18
2016,7,31,13,0,931.0,101.0,2.3,21.0,965.0,934.29,692.54
2016,7,31,13,15,928.0,100.5,2.35,21.0,950.0,901.62,671.03
2016,7,31,13,30,925.0,100.0,2.4,21.0,935.0,866.15,648.38
2016,7,31,13,45,923.0,97.5,2.45,21.0,913.5,826.92,622.94
2016,7,31,14,0,921.0,95.0,2.5,21.0,892.0,785.16,595.49
2016,7,31,14,15,914.5,94.0,2.55,20.5,863.0,739.26,565.86
2016,7,31,14,30,908.0,93.0,2.6,20.0,834.0,691.54,533.2
2016,7,31,14,45,902.5,90.0,2.65,20.0,800.0,641.0,495.45
2016,7,31,15,0,897.0,87.0,2.7,20.0,766.0,589.02,455.48
2016,7,31,15,15,886.0,85.5,2.75,19.5,725.5,534.34,412.94
2016,7,31,15,30,875.0,84.0,2.8,19.0,685.0,479.23,368.47
2016,7,31,15,45,863.0,81.0,2.85,19.0,641.0,422.19,320.28
2016,7,31,16,0,851.0,78.0,2.9,19.0,597.0,365.34,270.81
2016,7,31,16,15,832.5,75.5,2.9,18.5,548.5,307.45,220.01
2016,7,31,16,30,814.0,73.0,2.9,18.0,500.0,250.95,169.93
2016,7,31,16,45,790.5,70.0,2.9,17.5,450.0,189.46,117.23
2016,7,31,17,0,767.0,67.0,2.9,17.0,400.0,135.54,74.7
2016,7,31,17,15,733.5,63.0,2.85,16.5,348.5,83.02,42.52
2016,7,31,17,30,700.0,59.0,2.8,16.0,297.0,42.6,32.29
2016,7,31,17,45,651.5,54.0,2.75,16.0,246.0,40.29,30.27
2016,7,31,18,0,603.0,49.0,2.7,16.0,195.0,37.9,28.04
2016,7,31,18,15,529.5,42.5,2.6,15.5,148.0,31.13,21.84
2016,7,31,18,30,456.0,36.0,2.5,15.0,101.0,27.47,18.2
2016,7,31,18,45,335.5,26.0,2.45,14.5,63.5,20.38,10.63
2016,7,31,19,0,215.0,16.0,2.4,14.0,26.0,12.86,0.0
2016,7,31,19,15,107.5,8.0,2.3,13.5,13.0,7.63,0.0
2016,7,31,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,85.0,7.0,1.75,12.5,10.5,6.67,0.0
2016,8,1,5,30,170.0,14.0,1.8,13.0,21.0,48.98,0.0
2016,8,1,5,45,300.5,24.5,1.9,13.5,57.0,121.09,74.39
2016,8,1,6,0,431.0,35.0,2.0,14.0,93.0,192.79,142.8
2016,8,1,6,15,507.5,42.0,2.0,14.0,139.5,254.79,199.12
2016,8,1,6,30,584.0,49.0,2.0,14.0,186.0,324.9,261.24
2016,8,1,6,45,292.0,69.5,2.05,14.5,138.0,232.96,190.62
2016,8,1,7,0,0.0,90.0,2.1,15.0,90.0,85.81,67.17
2016,8,1,7,15,18.0,125.5,2.05,15.5,133.0,132.51,106.44
2016,8,1,7,30,36.0,161.0,2.0,16.0,176.0,188.93,152.61
2016,8,1,7,45,50.0,186.5,1.95,16.5,210.5,226.89,182.76
2016,8,1,8,0,64.0,212.0,1.9,17.0,245.0,265.9,213.18
2016,8,1,8,15,95.5,239.5,1.85,17.5,294.0,321.67,256.57
2016,8,1,8,30,127.0,267.0,1.8,18.0,343.0,390.99,309.07
2016,8,1,8,45,204.0,282.0,1.8,18.5,415.5,475.79,373.33
2016,8,1,9,0,281.0,297.0,1.8,19.0,488.0,577.63,447.71
2016,8,1,9,15,589.5,190.5,1.85,19.0,623.0,766.88,589.73
2016,8,1,9,30,898.0,84.0,1.9,19.0,758.0,939.29,705.09
2016,8,1,9,45,900.5,88.5,1.95,19.5,792.0,965.34,718.31
2016,8,1,10,0,903.0,93.0,2.0,20.0,826.0,988.05,730.94
2016,8,1,10,15,910.0,94.0,2.05,20.0,855.5,1007.93,743.17
2016,8,1,10,30,917.0,95.0,2.1,20.0,885.0,1024.47,753.34
2016,8,1,10,45,922.5,96.0,2.15,20.5,907.5,1036.02,758.97
2016,8,1,11,0,928.0,97.0,2.2,21.0,930.0,1044.0,762.43
2016,8,1,11,15,931.5,97.5,2.25,21.0,946.0,1045.79,763.53
2016,8,1,11,30,935.0,98.0,2.3,21.0,962.0,1043.91,762.46
2016,8,1,11,45,936.5,98.5,2.35,21.0,970.0,1036.37,757.89
2016,8,1,12,0,938.0,99.0,2.4,21.0,978.0,1025.22,751.13
2016,8,1,12,15,938.0,99.0,2.45,21.0,978.0,1008.55,740.89
2016,8,1,12,30,938.0,99.0,2.5,21.0,978.0,988.45,728.48
2016,8,1,12,45,933.5,100.5,2.55,21.0,970.0,962.35,712.13
2016,8,1,13,0,929.0,102.0,2.6,21.0,962.0,933.2,693.75
2016,8,1,13,15,926.0,101.5,2.65,21.0,947.0,900.53,672.9
2016,8,1,13,30,923.0,101.0,2.7,21.0,932.0,865.06,650.02
2016,8,1,13,45,920.0,99.0,2.75,21.0,910.5,825.51,624.13
2016,8,1,14,0,917.0,97.0,2.8,21.0,889.0,783.51,596.28
2016,8,1,14,15,910.5,96.0,2.8,20.5,860.0,737.69,566.21
2016,8,1,14,30,904.0,95.0,2.8,20.0,831.0,690.06,533.06
2016,8,1,14,45,897.0,93.0,2.85,20.0,796.5,639.62,495.19
2016,8,1,15,0,890.0,91.0,2.9,20.0,762.0,587.87,455.22
2016,8,1,15,15,879.0,89.0,2.95,19.5,722.0,533.01,412.41
2016,8,1,15,30,868.0,87.0,3.0,19.0,682.0,477.72,367.7
2016,8,1,15,45,854.5,85.0,3.1,19.0,637.5,421.24,319.92
2016,8,1,16,0,841.0,83.0,3.2,19.0,593.0,365.09,270.99
2016,8,1,16,15,822.0,80.5,3.2,18.5,545.0,307.5,220.39
2016,8,1,16,30,803.0,78.0,3.2,18.0,497.0,246.39,166.68
2016,8,1,16,45,777.0,75.0,3.2,17.5,446.5,190.09,118.33
2016,8,1,17,0,751.0,72.0,3.2,17.0,396.0,136.63,76.44
2016,8,1,17,15,716.5,67.5,3.15,16.5,344.5,84.56,44.84
2016,8,1,17,30,682.0,63.0,3.1,16.0,293.0,45.98,35.28
2016,8,1,17,45,628.5,58.5,3.1,16.0,242.0,40.33,30.29
2016,8,1,18,0,575.0,54.0,3.1,16.0,191.0,38.8,28.81
2016,8,1,18,15,498.0,46.0,3.0,15.5,144.5,34.2,24.51
2016,8,1,18,30,421.0,38.0,2.9,15.0,98.0,29.37,19.79
2016,8,1,18,45,291.5,27.0,2.85,14.5,60.5,21.42,11.17
2016,8,1,19,0,162.0,16.0,2.8,14.0,23.0,12.96,0.0
2016,8,1,19,15,81.0,8.0,2.75,13.5,11.5,7.63,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,2.3,12.5,9.5,0.0,0.0
2016,8,2,5,30,124.0,15.0,2.4,13.0,19.0,40.2,0.0
2016,8,2,5,45,259.5,26.5,2.5,13.5,55.0,111.58,66.97
2016,8,2,6,0,395.0,38.0,2.6,14.0,91.0,184.21,136.54
2016,8,2,6,15,478.0,46.0,2.55,14.5,137.5,247.97,193.78
2016,8,2,6,30,561.0,54.0,2.5,15.0,184.0,320.54,257.33
2016,8,2,6,45,280.5,51.5,2.5,15.5,116.5,205.32,167.7
2016,8,2,7,0,0.0,49.0,2.5,16.0,49.0,45.53,33.06
2016,8,2,7,15,0.0,64.0,2.45,16.0,64.0,59.52,44.93
2016,8,2,7,30,0.0,79.0,2.4,16.0,79.0,73.6,56.61
2016,8,2,7,45,0.0,97.0,2.35,16.5,97.0,91.04,70.82
2016,8,2,8,0,0.0,115.0,2.3,17.0,115.0,108.53,84.83
2016,8,2,8,15,0.5,141.5,2.25,17.0,142.5,134.94,106.12
2016,8,2,8,30,1.0,168.0,2.2,17.0,170.0,161.49,127.22
2016,8,2,8,45,7.5,198.5,2.15,17.5,204.5,197.28,155.39
2016,8,2,9,0,14.0,229.0,2.1,18.0,239.0,233.54,183.39
2016,8,2,9,15,41.5,280.5,2.05,18.5,311.5,323.3,252.89
2016,8,2,9,30,69.0,332.0,2.0,19.0,384.0,404.53,313.57
2016,8,2,9,45,207.5,343.0,2.0,19.5,509.0,561.66,431.99
2016,8,2,10,0,346.0,354.0,2.0,20.0,634.0,723.62,547.39
2016,8,2,10,15,637.0,226.5,2.0,20.0,765.5,895.27,671.07
2016,8,2,10,30,928.0,99.0,2.0,20.0,897.0,1039.84,763.38
2016,8,2,10,45,933.0,100.0,2.05,20.5,920.0,1050.91,767.15
2016,8,2,11,0,938.0,101.0,2.1,21.0,943.0,1058.35,770.25
2016,8,2,11,15,941.0,101.5,2.1,21.0,958.5,1059.56,770.36
2016,8,2,11,30,944.0,102.0,2.1,21.0,974.0,1057.06,768.31
2016,8,2,11,45,946.0,102.5,2.15,21.0,982.0,1049.86,764.07
2016,8,2,12,0,948.0,103.0,2.2,21.0,990.0,1038.99,757.61
2016,8,2,12,15,948.0,103.0,2.2,21.0,990.0,1022.07,746.78
2016,8,2,12,30,948.0,103.0,2.2,21.0,990.0,1001.67,733.82
2016,8,2,12,45,938.5,107.5,2.2,21.5,980.0,973.59,714.56
2016,8,2,13,0,929.0,112.0,2.2,22.0,970.0,942.63,693.51
2016,8,2,13,15,925.5,111.5,2.25,22.0,954.5,909.37,672.73
2016,8,2,13,30,922.0,111.0,2.3,22.0,939.0,873.35,649.94
2016,8,2,13,45,917.5,109.5,2.35,22.0,916.5,832.98,623.98
2016,8,2,14,0,913.0,108.0,2.4,22.0,894.0,790.27,596.12
2016,8,2,14,15,906.0,106.5,2.45,22.0,865.0,743.63,565.17
2016,8,2,14,30,899.0,105.0,2.5,22.0,836.0,695.24,530.86
2016,8,2,14,45,890.0,103.5,2.55,22.0,800.5,644.11,493.07
2016,8,2,15,0,881.0,102.0,2.6,22.0,765.0,591.86,453.3
2016,8,2,15,15,868.5,100.0,2.6,21.5,724.0,536.52,410.62
2016,8,2,15,30,856.0,98.0,2.6,21.0,683.0,480.91,366.22
2016,8,2,15,45,839.0,96.0,2.65,21.0,637.0,419.88,315.71
2016,8,2,16,0,822.0,94.0,2.7,21.0,591.0,362.76,266.74
2016,8,2,16,15,801.5,91.0,2.7,20.5,542.0,304.84,216.65
2016,8,2,16,30,781.0,88.0,2.7,20.0,493.0,248.68,167.63
2016,8,2,16,45,751.0,84.5,2.75,20.0,441.5,192.49,120.04
2016,8,2,17,0,721.0,81.0,2.8,20.0,390.0,139.68,79.37
2016,8,2,17,15,683.0,76.0,2.8,19.5,338.5,84.14,45.4
2016,8,2,17,30,645.0,71.0,2.8,19.0,287.0,47.92,36.54
2016,8,2,17,45,586.5,65.5,2.85,18.5,236.0,45.96,34.9
2016,8,2,18,0,528.0,60.0,2.9,18.0,185.0,43.94,33.06
2016,8,2,18,15,445.5,51.0,2.85,17.5,138.5,38.71,28.2
2016,8,2,18,30,363.0,42.0,2.8,17.0,92.0,33.22,22.85
2016,8,2,18,45,230.5,29.0,2.8,16.5,56.0,23.46,12.26
2016,8,2,19,0,98.0,16.0,2.8,16.0,20.0,15.25,0.0
2016,8,2,19,15,49.0,8.0,2.8,15.5,10.0,7.63,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,47.0,6.5,1.25,13.5,8.5,0.0,0.0
2016,8,3,5,30,94.0,13.0,1.2,14.0,17.0,31.95,0.0
2016,8,3,5,45,223.0,26.5,1.15,14.5,51.5,101.17,58.47
2016,8,3,6,0,352.0,40.0,1.1,15.0,86.0,172.16,126.52
2016,8,3,6,15,437.0,49.0,0.95,15.5,132.0,235.5,182.11
2016,8,3,6,30,522.0,58.0,0.8,16.0,178.0,307.88,243.66
2016,8,3,6,45,265.0,84.5,0.65,16.5,146.0,237.51,190.76
2016,8,3,7,0,8.0,111.0,0.5,17.0,114.0,112.66,88.53
2016,8,3,7,15,62.5,141.5,0.45,17.5,168.0,183.5,147.18
2016,8,3,7,30,117.0,172.0,0.4,18.0,222.0,262.98,210.09
2016,8,3,7,45,118.0,195.0,0.4,18.5,251.0,293.52,232.36
2016,8,3,8,0,119.0,218.0,0.4,19.0,280.0,323.77,254.17
2016,8,3,8,15,181.5,237.5,0.45,19.5,342.0,397.33,309.65
2016,8,3,8,30,244.0,257.0,0.5,20.0,404.0,487.05,374.68
2016,8,3,8,45,549.0,177.0,0.6,20.5,540.0,682.62,518.32
2016,8,3,9,0,854.0,97.0,0.7,21.0,676.0,868.54,640.56
2016,8,3,9,15,866.5,99.5,0.8,21.0,717.5,906.41,662.64
2016,8,3,9,30,879.0,102.0,0.9,21.0,759.0,941.84,685.23
2016,8,3,9,45,891.0,102.0,1.05,21.5,795.5,971.39,703.62
2016,8,3,10,0,903.0,102.0,1.2,22.0,832.0,998.07,720.19
2016,8,3,10,15,910.0,103.5,1.3,22.0,861.5,1018.41,733.28
2016,8,3,10,30,917.0,105.0,1.4,22.0,891.0,1035.37,744.41
2016,8,3,10,45,922.5,105.5,1.55,22.5,914.0,1046.26,751.22
2016,8,3,11,0,928.0,106.0,1.7,23.0,937.0,1053.57,755.85
2016,8,3,11,15,931.5,106.5,1.85,23.0,953.0,1055.21,758.43
2016,8,3,11,30,935.0,107.0,2.0,23.0,969.0,1053.18,758.76
2016,8,3,11,45,936.5,107.5,2.15,23.0,977.0,1045.47,755.52
2016,8,3,12,0,938.0,108.0,2.3,23.0,985.0,1034.14,749.98
2016,8,3,12,15,938.5,108.0,2.4,22.5,985.5,1017.76,742.07
2016,8,3,12,30,939.0,108.0,2.5,22.0,986.0,997.93,731.89
2016,8,3,12,45,939.5,107.0,2.65,22.0,979.5,973.72,717.84
2016,8,3,13,0,940.0,106.0,2.8,22.0,973.0,946.25,701.46
2016,8,3,13,15,937.0,105.5,2.85,22.0,958.0,913.07,680.3
2016,8,3,13,30,934.0,105.0,2.9,22.0,943.0,877.05,657.1
2016,8,3,13,45,929.0,104.5,3.0,22.0,920.5,836.77,631.09
2016,8,3,14,0,924.0,104.0,3.1,22.0,898.0,794.12,603.11
2016,8,3,14,15,917.5,103.0,3.15,21.5,869.0,747.79,572.99
2016,8,3,14,30,911.0,102.0,3.2,21.0,840.0,699.63,539.41
2016,8,3,14,45,901.5,100.5,3.3,21.0,804.5,647.56,500.46
2016,8,3,15,0,892.0,99.0,3.4,21.0,769.0,594.42,459.51
2016,8,3,15,15,880.0,97.0,3.4,20.5,728.0,538.71,415.89
2016,8,3,15,30,868.0,95.0,3.4,20.0,687.0,482.67,370.5
2016,8,3,15,45,853.0,92.5,3.45,20.0,641.0,424.92,321.71
2016,8,3,16,0,838.0,90.0,3.5,20.0,595.0,363.57,268.83
2016,8,3,16,15,817.0,87.5,3.5,19.5,546.0,305.01,217.62
2016,8,3,16,30,796.0,85.0,3.5,19.0,497.0,248.23,167.6
2016,8,3,16,45,769.5,81.0,3.55,18.5,445.5,191.3,119.13
2016,8,3,17,0,743.0,77.0,3.6,18.0,394.0,137.32,77.37
2016,8,3,17,15,705.5,72.5,3.55,17.5,341.5,85.57,46.95
2016,8,3,17,30,668.0,68.0,3.5,17.0,289.0,45.82,35.0
2016,8,3,17,45,614.0,62.0,3.5,17.0,237.5,43.34,32.81
2016,8,3,18,0,560.0,56.0,3.5,17.0,186.0,40.74,30.37
2016,8,3,18,15,478.0,47.5,3.35,16.5,139.0,35.79,25.74
2016,8,3,18,30,396.0,39.0,3.2,16.0,92.0,30.6,20.64
2016,8,3,18,45,260.0,27.0,3.1,15.5,55.5,21.71,10.54
2016,8,3,19,0,124.0,15.0,3.0,15.0,19.0,14.3,0.0
2016,8,3,19,15,62.0,7.5,2.95,14.5,9.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,44.5,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,89.0,13.0,2.7,13.0,16.0,30.85,0.0
2016,8,4,5,45,224.0,26.0,2.8,13.5,50.5,100.26,55.95
2016,8,4,6,0,359.0,39.0,2.9,14.0,85.0,173.25,127.91
2016,8,4,6,15,444.5,48.0,2.9,14.5,131.0,237.1,185.22
2016,8,4,6,30,530.0,57.0,2.9,15.0,177.0,310.07,249.21
2016,8,4,6,45,265.0,52.5,2.95,15.5,112.5,199.01,162.6
2016,8,4,7,0,0.0,48.0,3.0,16.0,48.0,44.59,32.28
2016,8,4,7,15,0.0,68.0,2.95,16.0,68.0,63.26,48.09
2016,8,4,7,30,0.0,88.0,2.9,16.0,88.0,82.52,64.11
2016,8,4,7,45,0.0,112.5,2.9,16.5,112.5,106.55,83.72
2016,8,4,8,0,0.0,137.0,2.9,17.0,137.0,130.69,103.09
2016,8,4,8,15,1.5,155.5,2.95,17.0,156.5,149.94,118.46
2016,8,4,8,30,3.0,174.0,3.0,17.0,176.0,169.3,133.79
2016,8,4,8,45,11.5,208.5,3.05,17.5,217.0,211.03,166.83
2016,8,4,9,0,20.0,243.0,3.1,18.0,258.0,253.38,199.75
2016,8,4,9,15,27.5,271.0,3.15,18.0,291.5,300.6,236.3
2016,8,4,9,30,35.0,299.0,3.2,18.0,325.0,337.15,264.15
2016,8,4,9,45,22.0,261.5,3.3,18.0,278.5,273.1,213.71
2016,8,4,10,0,9.0,224.0,3.4,18.0,232.0,222.79,173.74
2016,8,4,10,15,458.0,165.5,3.4,18.0,557.5,652.63,515.97
2016,8,4,10,30,907.0,107.0,3.4,18.0,883.0,1027.55,777.49
2016,8,4,10,45,910.5,108.0,3.45,18.0,904.5,1036.87,779.89
2016,8,4,11,0,914.0,109.0,3.5,18.0,926.0,1042.61,783.34
2016,8,4,11,15,916.5,109.5,3.5,18.0,940.5,1043.21,783.1
2016,8,4,11,30,919.0,110.0,3.5,18.0,955.0,1040.18,780.62
2016,8,4,11,45,920.0,110.0,3.55,18.0,962.0,1031.54,774.92
2016,8,4,12,0,921.0,110.0,3.6,18.0,969.0,1019.35,766.98
2016,8,4,12,15,920.5,110.0,3.6,18.0,969.0,1002.23,755.46
2016,8,4,12,30,920.0,110.0,3.6,18.0,969.0,981.74,741.76
2016,8,4,12,45,915.5,111.5,3.6,18.0,960.5,955.79,724.4
2016,8,4,13,0,911.0,113.0,3.6,18.0,952.0,926.84,705.01
2016,8,4,13,15,908.0,112.5,3.6,18.0,937.0,894.43,683.19
2016,8,4,13,30,905.0,112.0,3.6,18.0,922.0,859.27,659.38
2016,8,4,13,45,903.5,108.5,3.6,18.0,900.5,819.86,632.44
2016,8,4,14,0,902.0,105.0,3.6,18.0,879.0,777.94,603.52
2016,8,4,14,15,895.5,104.0,3.6,18.0,850.0,732.47,571.78
2016,8,4,14,30,889.0,103.0,3.6,18.0,821.0,685.23,536.64
2016,8,4,14,45,882.5,100.0,3.65,18.0,787.0,634.6,497.82
2016,8,4,15,0,876.0,97.0,3.7,18.0,753.0,582.67,456.9
2016,8,4,15,15,864.5,95.0,3.7,17.5,712.5,528.0,413.31
2016,8,4,15,30,853.0,93.0,3.7,17.0,672.0,472.99,367.95
2016,8,4,15,45,840.5,89.5,3.7,17.0,627.5,416.16,319.05
2016,8,4,16,0,828.0,86.0,3.7,17.0,583.0,359.6,269.07
2016,8,4,16,15,808.5,83.0,3.7,16.5,534.5,297.43,214.33
2016,8,4,16,30,789.0,80.0,3.7,16.0,486.0,241.06,163.96
2016,8,4,16,45,765.5,76.0,3.7,16.0,436.0,185.04,115.32
2016,8,4,17,0,742.0,72.0,3.7,16.0,386.0,131.61,73.47
2016,8,4,17,15,706.0,67.5,3.65,15.5,334.5,79.99,43.25
2016,8,4,17,30,670.0,63.0,3.6,15.0,283.0,46.34,35.77
2016,8,4,17,45,619.0,57.0,3.6,15.0,232.5,39.51,29.67
2016,8,4,18,0,568.0,51.0,3.6,15.0,182.0,36.71,27.04
2016,8,4,18,15,488.0,43.5,3.5,14.5,135.5,32.44,22.99
2016,8,4,18,30,408.0,36.0,3.4,14.0,89.0,27.99,18.52
2016,8,4,18,45,204.0,27.0,3.3,13.5,53.5,21.17,9.7
2016,8,4,19,0,0.0,18.0,3.2,13.0,18.0,17.16,0.0
2016,8,4,19,15,0.0,9.0,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,7.0,2.25,14.0,7.0,0.0,0.0
2016,8,5,5,30,0.0,14.0,2.3,14.0,14.0,13.34,0.0
2016,8,5,5,45,170.5,26.5,2.4,14.0,48.0,85.35,45.05
2016,8,5,6,0,341.0,39.0,2.5,14.0,82.0,167.28,123.11
2016,8,5,6,15,426.5,48.5,2.45,14.0,127.5,230.65,180.19
2016,8,5,6,30,512.0,58.0,2.4,14.0,173.0,303.2,244.13
2016,8,5,6,45,256.0,68.0,2.4,14.5,125.5,213.7,174.88
2016,8,5,7,0,0.0,78.0,2.4,15.0,78.0,73.65,56.99
2016,8,5,7,15,0.0,95.0,2.35,15.0,95.0,90.23,71.01
2016,8,5,7,30,0.0,112.0,2.3,15.0,112.0,106.79,84.66
2016,8,5,7,45,6.5,143.5,2.25,15.0,147.0,142.81,114.39
2016,8,5,8,0,13.0,175.0,2.2,15.0,182.0,179.52,144.19
2016,8,5,8,15,61.0,218.0,2.15,15.5,254.0,271.52,218.77
2016,8,5,8,30,109.0,261.0,2.1,16.0,326.0,359.08,287.35
2016,8,5,8,45,57.0,226.0,2.05,16.5,260.5,278.01,221.09
2016,8,5,9,0,5.0,191.0,2.0,17.0,195.0,187.27,146.89
2016,8,5,9,15,7.0,203.5,2.0,17.0,209.0,201.26,157.96
2016,8,5,9,30,9.0,216.0,2.0,17.0,223.0,215.35,168.76
2016,8,5,9,45,64.5,299.5,2.0,17.5,351.5,365.32,285.93
2016,8,5,10,0,120.0,383.0,2.0,18.0,480.0,522.61,402.25
2016,8,5,10,15,72.0,351.5,2.0,18.0,410.5,427.47,329.38
2016,8,5,10,30,24.0,320.0,2.0,18.0,341.0,332.9,256.85
2016,8,5,10,45,39.5,359.0,2.0,18.5,394.5,400.67,307.74
2016,8,5,11,0,55.0,398.0,2.0,19.0,448.0,455.62,347.39
2016,8,5,11,15,244.5,387.0,2.05,19.0,611.0,656.37,497.72
2016,8,5,11,30,434.0,376.0,2.1,19.0,774.0,839.96,627.61
2016,8,5,11,45,667.5,252.5,2.15,19.5,871.0,940.9,699.84
2016,8,5,12,0,901.0,129.0,2.2,20.0,968.0,1018.71,748.8
2016,8,5,12,15,900.5,129.0,2.25,20.0,968.0,1001.67,737.38
2016,8,5,12,30,900.0,129.0,2.3,20.0,968.0,981.34,724.86
2016,8,5,12,45,899.5,128.0,2.4,20.0,960.0,956.84,710.1
2016,8,5,13,0,899.0,127.0,2.5,20.0,952.0,929.26,693.19
2016,8,5,13,15,895.0,126.0,2.55,20.0,936.5,895.68,671.68
2016,8,5,13,30,891.0,125.0,2.6,20.0,921.0,859.48,648.24
2016,8,5,13,45,880.5,126.5,2.65,20.0,896.5,818.01,620.96
2016,8,5,14,0,870.0,128.0,2.7,20.0,872.0,774.7,592.1
2016,8,5,14,15,861.5,126.5,2.75,19.5,842.5,728.46,561.45
2016,8,5,14,30,853.0,125.0,2.8,19.0,813.0,680.72,527.42
2016,8,5,14,45,837.5,125.5,2.9,19.0,776.0,628.67,488.36
2016,8,5,15,0,822.0,126.0,3.0,19.0,739.0,576.13,447.78
2016,8,5,15,15,807.5,123.0,3.0,19.0,698.0,520.88,403.72
2016,8,5,15,30,793.0,120.0,3.0,19.0,657.0,465.77,358.49
2016,8,5,15,45,770.0,118.5,3.0,19.0,610.5,409.05,310.8
2016,8,5,16,0,747.0,117.0,3.0,19.0,564.0,350.34,260.52
2016,8,5,16,15,723.0,113.0,3.0,18.5,515.5,294.19,211.91
2016,8,5,16,30,699.0,109.0,3.0,18.0,467.0,240.31,164.99
2016,8,5,16,45,663.0,105.0,3.05,17.5,416.0,186.98,120.43
2016,8,5,17,0,627.0,101.0,3.1,17.0,365.0,137.81,83.25
2016,8,5,17,15,584.0,94.0,3.1,16.5,314.0,90.27,55.48
2016,8,5,17,30,541.0,87.0,3.1,16.0,263.0,61.13,48.69
2016,8,5,17,45,478.0,78.5,3.1,16.0,214.0,57.33,45.31
2016,8,5,18,0,415.0,70.0,3.1,16.0,165.0,51.94,40.33
2016,8,5,18,15,330.5,57.5,3.0,15.5,121.0,43.58,32.6
2016,8,5,18,30,246.0,45.0,2.9,15.0,77.0,34.85,24.22
2016,8,5,18,45,141.5,28.5,2.85,14.5,45.0,22.42,9.8
2016,8,5,19,0,37.0,12.0,2.8,14.0,13.0,11.44,0.0
2016,8,5,19,15,18.5,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,21.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,43.0,11.0,2.4,13.0,12.0,19.35,0.0
2016,8,6,5,45,161.0,26.5,2.5,13.5,44.0,82.46,40.94
2016,8,6,6,0,279.0,42.0,2.6,14.0,76.0,149.87,110.14
2016,8,6,6,15,366.5,53.0,2.55,14.0,120.5,210.8,164.74
2016,8,6,6,30,454.0,64.0,2.5,14.0,165.0,284.27,229.13
2016,8,6,6,45,227.0,61.0,2.5,14.5,111.5,191.08,156.25
2016,8,6,7,0,0.0,58.0,2.5,15.0,58.0,53.93,40.34
2016,8,6,7,15,0.0,69.5,2.45,15.0,69.5,64.66,49.48
2016,8,6,7,30,0.0,81.0,2.4,15.0,81.0,75.62,58.57
2016,8,6,7,45,0.0,116.5,2.4,15.5,116.5,110.67,87.48
2016,8,6,8,0,0.0,152.0,2.4,16.0,152.0,146.15,116.14
2016,8,6,8,15,0.0,151.0,2.35,16.5,151.0,144.32,113.96
2016,8,6,8,30,0.0,150.0,2.3,17.0,150.0,142.74,112.1
2016,8,6,8,45,1.5,165.0,2.3,17.5,166.0,158.58,124.37
2016,8,6,9,0,3.0,180.0,2.3,18.0,182.0,174.51,136.54
2016,8,6,9,15,6.0,200.5,2.3,18.0,205.0,197.39,154.44
2016,8,6,9,30,9.0,221.0,2.3,18.0,228.0,220.41,172.28
2016,8,6,9,45,12.0,243.0,2.3,18.0,252.5,245.03,191.21
2016,8,6,10,0,15.0,265.0,2.3,18.0,277.0,269.68,210.01
2016,8,6,10,15,39.0,325.0,2.3,18.0,358.0,366.76,284.61
2016,8,6,10,30,63.0,385.0,2.3,18.0,439.0,453.47,349.21
2016,8,6,10,45,104.5,412.5,2.35,18.5,504.5,522.89,400.09
2016,8,6,11,0,146.0,440.0,2.4,19.0,570.0,604.48,458.47
2016,8,6,11,15,150.5,443.5,2.4,19.0,579.5,609.54,461.3
2016,8,6,11,30,155.0,447.0,2.4,19.0,589.0,613.77,464.11
2016,8,6,11,45,531.5,283.5,2.45,19.0,776.5,835.0,631.49
2016,8,6,12,0,908.0,120.0,2.5,19.0,964.0,1016.33,754.57
2016,8,6,12,15,908.5,120.0,2.5,19.0,964.0,1000.18,741.99
2016,8,6,12,30,909.0,120.0,2.5,19.0,964.0,980.66,729.31
2016,8,6,12,45,902.0,122.5,2.55,19.5,955.0,953.42,710.68
2016,8,6,13,0,895.0,125.0,2.6,20.0,946.0,923.34,690.19
2016,8,6,13,15,892.0,124.5,2.65,19.5,931.0,891.17,670.83
2016,8,6,13,30,889.0,124.0,2.7,19.0,916.0,856.31,649.38
2016,8,6,13,45,885.0,122.0,2.75,19.0,894.0,816.7,623.17
2016,8,6,14,0,881.0,120.0,2.8,19.0,872.0,774.8,595.1
2016,8,6,14,15,874.0,118.5,2.85,19.0,843.0,729.14,563.84
2016,8,6,14,30,867.0,117.0,2.9,19.0,814.0,681.81,528.94
2016,8,6,14,45,859.0,114.5,3.0,19.0,779.0,631.51,491.11
2016,8,6,15,0,851.0,112.0,3.1,19.0,744.0,580.09,451.25
2016,8,6,15,15,838.0,109.5,3.15,18.5,703.5,523.01,406.53
2016,8,6,15,30,825.0,107.0,3.2,18.0,663.0,467.43,361.35
2016,8,6,15,45,810.0,103.5,3.3,18.0,618.0,410.35,312.92
2016,8,6,16,0,795.0,100.0,3.4,18.0,573.0,353.95,263.68
2016,8,6,16,15,773.5,96.5,3.5,17.5,524.5,296.66,213.42
2016,8,6,16,30,752.0,93.0,3.6,17.0,476.0,241.29,164.55
2016,8,6,16,45,722.5,88.5,3.7,17.0,425.0,181.79,113.96
2016,8,6,17,0,693.0,84.0,3.8,17.0,374.0,129.41,73.79
2016,8,6,17,15,653.0,79.0,3.8,16.5,322.5,79.73,45.54
2016,8,6,17,30,613.0,74.0,3.8,16.0,271.0,50.85,39.61
2016,8,6,17,45,553.5,67.0,3.85,15.5,220.5,47.81,36.96
2016,8,6,18,0,494.0,60.0,3.9,15.0,170.0,44.63,34.01
2016,8,6,18,15,406.5,50.0,3.85,14.5,125.0,38.51,28.25
2016,8,6,18,30,319.0,40.0,3.8,14.0,80.0,32.09,21.86
2016,8,6,18,45,189.5,26.0,3.75,14.0,46.5,20.46,7.6
2016,8,6,19,0,60.0,12.0,3.7,14.0,13.0,11.44,0.0
2016,8,6,19,15,30.0,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,43.5,5.5,2.8,12.0,6.5,0.0,0.0
2016,8,7,5,30,87.0,11.0,2.9,12.0,13.0,28.36,0.0
2016,8,7,5,45,234.0,23.0,3.0,12.5,47.0,97.96,45.24
2016,8,7,6,0,381.0,35.0,3.1,13.0,81.0,175.77,128.8
2016,8,7,6,15,469.5,43.5,3.0,13.5,127.5,241.14,188.32
2016,8,7,6,30,558.0,52.0,2.9,14.0,174.0,316.08,254.45
2016,8,7,6,45,305.0,86.5,2.85,14.5,155.5,259.66,212.62
2016,8,7,7,0,52.0,121.0,2.8,15.0,137.0,154.51,125.28
2016,8,7,7,15,58.0,142.0,2.65,15.5,163.5,182.28,148.36
2016,8,7,7,30,64.0,163.0,2.5,16.0,190.0,210.48,171.01
2016,8,7,7,45,141.0,186.5,2.45,16.5,255.0,300.45,244.4
2016,8,7,8,0,218.0,210.0,2.4,17.0,320.0,388.03,313.7
2016,8,7,8,15,235.0,231.0,2.3,17.0,361.0,443.57,355.45
2016,8,7,8,30,252.0,252.0,2.2,17.0,402.0,488.9,388.79
2016,8,7,8,45,566.0,170.0,2.1,17.5,540.0,689.97,543.2
2016,8,7,9,0,880.0,88.0,2.0,18.0,678.0,881.14,673.81
2016,8,7,9,15,892.0,90.0,1.9,18.5,719.5,918.84,693.39
2016,8,7,9,30,904.0,92.0,1.8,19.0,761.0,954.0,712.4
2016,8,7,9,45,909.5,95.0,1.75,19.5,796.0,981.29,726.54
2016,8,7,10,0,915.0,98.0,1.7,20.0,831.0,1005.35,738.49
2016,8,7,10,15,922.0,99.0,1.75,20.0,861.0,1025.3,750.64
2016,8,7,10,30,929.0,100.0,1.8,20.0,891.0,1041.83,760.72
2016,8,7,10,45,935.0,100.5,1.85,20.5,914.0,1053.26,766.22
2016,8,7,11,0,941.0,101.0,1.9,21.0,937.0,1061.05,769.56
2016,8,7,11,15,944.5,101.5,1.95,21.0,953.0,1062.61,770.58
2016,8,7,11,30,948.0,102.0,2.0,21.0,969.0,1060.42,769.41
2016,8,7,11,45,951.0,101.5,2.1,21.5,977.5,1052.93,764.22
2016,8,7,12,0,954.0,101.0,2.2,22.0,986.0,1041.73,756.75
2016,8,7,12,15,954.0,101.0,2.25,22.0,986.0,1024.48,746.34
2016,8,7,12,30,954.0,101.0,2.3,22.0,986.0,1003.7,733.74
2016,8,7,12,45,953.0,100.5,2.35,22.0,978.5,978.06,717.99
2016,8,7,13,0,952.0,100.0,2.4,22.0,971.0,949.15,700.06
2016,8,7,13,15,949.0,99.5,2.45,22.0,956.0,915.37,678.82
2016,8,7,13,30,946.0,99.0,2.5,22.0,941.0,878.7,655.48
2016,8,7,13,45,943.0,97.5,2.55,22.0,918.5,838.34,629.42
2016,8,7,14,0,940.0,96.0,2.6,22.0,896.0,795.42,601.31
2016,8,7,14,15,933.5,95.0,2.65,22.0,866.5,748.15,569.81
2016,8,7,14,30,927.0,94.0,2.7,22.0,837.0,699.02,534.97
2016,8,7,14,45,918.0,92.5,2.75,22.0,801.0,646.25,495.73
2016,8,7,15,0,909.0,91.0,2.8,22.0,765.0,592.32,454.42
2016,8,7,15,15,897.5,89.0,2.8,21.5,723.5,535.76,410.46
2016,8,7,15,30,886.0,87.0,2.8,21.0,682.0,478.81,364.6
2016,8,7,15,45,869.5,85.5,2.8,21.0,635.5,420.17,315.25
2016,8,7,16,0,853.0,84.0,2.8,21.0,589.0,362.18,265.07
2016,8,7,16,15,833.0,81.0,2.8,20.5,539.5,298.32,209.95
2016,8,7,16,30,813.0,78.0,2.8,20.0,490.0,240.26,159.14
2016,8,7,16,45,783.5,75.0,2.8,20.0,437.5,182.63,110.51
2016,8,7,17,0,754.0,72.0,2.8,20.0,385.0,128.29,69.64
2016,8,7,17,15,715.5,67.5,2.75,19.5,332.0,75.88,41.0
2016,8,7,17,30,677.0,63.0,2.7,19.0,279.0,46.82,35.59
2016,8,7,17,45,617.5,57.5,2.7,18.5,227.0,40.33,29.93
2016,8,7,18,0,558.0,52.0,2.7,18.0,175.0,37.99,27.76
2016,8,7,18,15,469.0,43.5,2.65,17.5,128.5,32.89,22.99
2016,8,7,18,30,380.0,35.0,2.6,17.0,82.0,27.56,17.65
2016,8,7,18,45,231.0,23.0,2.55,16.5,47.5,18.51,5.21
2016,8,7,19,0,82.0,11.0,2.5,16.0,13.0,10.48,0.0
2016,8,7,19,15,41.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,37.5,5.0,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,75.0,10.0,2.2,13.0,11.0,24.9,0.0
2016,8,8,5,45,215.0,22.5,2.25,13.5,43.5,91.85,37.87
2016,8,8,6,0,355.0,35.0,2.3,14.0,76.0,167.33,121.56
2016,8,8,6,15,443.5,43.5,2.15,14.5,121.5,231.21,179.36
2016,8,8,6,30,532.0,52.0,2.0,15.0,167.0,304.69,243.53
2016,8,8,6,45,289.5,85.5,1.9,15.5,150.5,251.02,204.03
2016,8,8,7,0,47.0,119.0,1.8,16.0,134.0,149.66,120.48
2016,8,8,7,15,53.0,140.5,1.7,16.5,160.0,177.79,143.74
2016,8,8,7,30,59.0,162.0,1.6,17.0,186.0,206.34,166.47
2016,8,8,7,45,83.5,187.5,1.55,18.0,226.5,252.64,202.91
2016,8,8,8,0,108.0,213.0,1.5,19.0,267.0,311.22,247.78
2016,8,8,8,15,222.5,224.0,1.5,19.0,350.5,414.78,329.31
2016,8,8,8,30,337.0,235.0,1.5,19.0,434.0,538.89,422.87
2016,8,8,8,45,363.5,249.0,1.5,19.5,479.0,587.83,456.19
2016,8,8,9,0,390.0,263.0,1.5,20.0,524.0,637.26,489.7
2016,8,8,9,15,634.5,179.5,1.55,20.5,634.5,796.81,604.58
2016,8,8,9,30,879.0,96.0,1.6,21.0,745.0,935.15,693.6
2016,8,8,9,45,893.0,95.0,1.7,21.5,782.0,965.5,710.39
2016,8,8,10,0,907.0,94.0,1.8,22.0,819.0,993.07,726.59
2016,8,8,10,15,914.0,95.5,1.9,22.0,848.5,1013.48,739.62
2016,8,8,10,30,921.0,97.0,2.0,22.0,878.0,1030.49,750.61
2016,8,8,10,45,925.0,98.5,2.15,22.5,901.0,1040.95,756.71
2016,8,8,11,0,929.0,100.0,2.3,23.0,924.0,1047.76,760.58
2016,8,8,11,15,932.5,100.5,2.4,23.0,939.5,1049.31,762.07
2016,8,8,11,30,936.0,101.0,2.5,23.0,955.0,1047.15,761.34
2016,8,8,11,45,937.0,101.5,2.65,23.0,962.5,1038.79,757.25
2016,8,8,12,0,938.0,102.0,2.8,23.0,970.0,1026.79,750.86
2016,8,8,12,15,938.0,102.0,2.9,23.0,970.5,1009.74,740.72
2016,8,8,12,30,938.0,102.0,3.0,23.0,971.0,989.21,728.33
2016,8,8,12,45,938.0,101.0,3.15,23.0,963.5,964.31,713.4
2016,8,8,13,0,938.0,100.0,3.3,23.0,956.0,936.13,696.16
2016,8,8,13,15,935.0,99.5,3.35,22.5,941.0,902.72,675.88
2016,8,8,13,30,932.0,99.0,3.4,22.0,926.0,866.45,653.44
2016,8,8,13,45,929.0,97.5,3.5,22.0,904.0,826.53,627.24
2016,8,8,14,0,926.0,96.0,3.6,22.0,882.0,784.1,598.97
2016,8,8,14,15,919.5,94.5,3.65,22.0,852.5,736.89,566.73
2016,8,8,14,30,913.0,93.0,3.7,22.0,823.0,687.85,531.13
2016,8,8,14,45,905.0,91.5,3.75,22.0,787.5,636.3,492.02
2016,8,8,15,0,897.0,90.0,3.8,22.0,752.0,583.52,450.86
2016,8,8,15,15,885.0,88.0,3.8,21.5,711.0,527.28,406.52
2016,8,8,15,30,873.0,86.0,3.8,21.0,670.0,470.71,360.4
2016,8,8,15,45,858.5,83.5,3.8,21.0,624.5,412.66,310.98
2016,8,8,16,0,844.0,81.0,3.8,21.0,579.0,355.08,260.65
2016,8,8,16,15,823.5,78.0,3.75,20.5,529.5,296.12,208.95
2016,8,8,16,30,803.0,75.0,3.7,20.0,480.0,233.96,154.69
2016,8,8,16,45,778.0,71.5,3.7,20.0,429.0,177.21,106.5
2016,8,8,17,0,753.0,68.0,3.7,20.0,378.0,123.22,65.84
2016,8,8,17,15,715.0,63.5,3.65,19.5,325.5,70.91,37.71
2016,8,8,17,30,677.0,59.0,3.6,19.0,273.0,43.55,32.72
2016,8,8,17,45,623.0,53.5,3.6,18.5,222.5,40.86,30.39
2016,8,8,18,0,569.0,48.0,3.6,18.0,172.0,34.8,24.94
2016,8,8,18,15,481.0,40.5,3.55,17.5,125.5,30.43,20.8
2016,8,8,18,30,393.0,33.0,3.5,17.0,79.0,25.89,16.13
2016,8,8,18,45,240.5,21.5,3.5,16.5,45.5,17.24,3.2
2016,8,8,19,0,88.0,10.0,3.5,16.0,12.0,9.53,0.0
2016,8,8,19,15,44.0,5.0,3.45,15.5,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,176.5,17.0,1.2,14.5,37.5,75.1,25.78
2016,8,9,6,0,353.0,34.0,1.2,15.0,75.0,165.55,118.99
2016,8,9,6,15,443.0,42.5,1.0,15.0,120.5,229.8,176.78
2016,8,9,6,30,533.0,51.0,0.8,15.0,166.0,303.84,240.63
2016,8,9,6,45,291.5,85.0,0.6,15.5,150.0,251.51,202.34
2016,8,9,7,0,50.0,119.0,0.4,16.0,134.0,151.53,121.06
2016,8,9,7,15,56.5,140.0,0.4,16.5,160.5,179.51,144.2
2016,8,9,7,30,63.0,161.0,0.4,17.0,187.0,207.97,166.54
2016,8,9,7,45,417.0,122.0,0.4,17.5,328.5,437.93,350.51
2016,8,9,8,0,771.0,83.0,0.4,18.0,470.0,673.72,521.49
2016,8,9,8,15,792.5,86.0,0.45,18.5,519.0,725.61,552.13
2016,8,9,8,30,814.0,89.0,0.5,19.0,568.0,776.77,584.17
2016,8,9,8,45,835.0,89.5,0.6,20.0,614.5,817.15,608.15
2016,8,9,9,0,856.0,90.0,0.7,21.0,661.0,862.27,635.0
2016,8,9,9,15,868.5,92.0,0.7,21.5,702.0,899.72,655.79
2016,8,9,9,30,881.0,94.0,0.7,22.0,743.0,934.73,674.81
2016,8,9,9,45,892.5,94.0,0.75,22.5,779.0,963.86,690.97
2016,8,9,10,0,904.0,94.0,0.8,23.0,815.0,990.09,705.34
2016,8,9,10,15,911.0,95.5,0.85,23.0,844.5,1010.45,717.49
2016,8,9,10,30,918.0,97.0,0.9,23.0,874.0,1027.4,727.7
2016,8,9,10,45,922.5,97.5,0.95,23.5,896.5,1037.23,732.29
2016,8,9,11,0,927.0,98.0,1.0,24.0,919.0,1043.44,734.87
2016,8,9,11,15,930.0,98.5,1.1,24.0,934.0,1044.47,736.85
2016,8,9,11,30,933.0,99.0,1.2,24.0,949.0,1041.79,736.69
2016,8,9,11,45,933.5,100.0,1.35,24.5,956.5,1033.47,732.55
2016,8,9,12,0,934.0,101.0,1.5,25.0,964.0,1021.5,726.1
2016,8,9,12,15,934.0,101.0,1.6,25.0,964.0,1004.47,717.06
2016,8,9,12,30,934.0,101.0,1.7,25.0,964.0,983.97,705.82
2016,8,9,12,45,930.0,102.5,1.85,25.0,955.5,957.93,691.56
2016,8,9,13,0,926.0,104.0,2.0,25.0,947.0,928.81,675.06
2016,8,9,13,15,923.0,103.5,2.1,24.5,932.0,895.65,656.41
2016,8,9,13,30,920.0,103.0,2.2,24.0,917.0,859.68,635.56
2016,8,9,13,45,914.0,103.0,2.35,24.0,894.0,819.18,610.44
2016,8,9,14,0,908.0,103.0,2.5,24.0,871.0,776.42,583.29
2016,8,9,14,15,901.0,101.5,2.55,24.0,842.0,729.5,552.15
2016,8,9,14,30,894.0,100.0,2.6,24.0,813.0,680.85,517.42
2016,8,9,14,45,883.5,99.0,2.65,24.0,777.0,629.02,479.06
2016,8,9,15,0,873.0,98.0,2.7,24.0,741.0,576.24,438.83
2016,8,9,15,15,861.0,96.0,2.7,23.5,700.5,521.11,396.23
2016,8,9,15,30,849.0,94.0,2.7,23.0,660.0,465.69,351.88
2016,8,9,15,45,831.5,92.0,2.7,23.0,614.0,404.52,301.14
2016,8,9,16,0,814.0,90.0,2.7,23.0,568.0,347.31,252.08
2016,8,9,16,15,793.0,87.0,2.65,22.5,519.5,289.43,202.13
2016,8,9,16,30,772.0,84.0,2.6,22.0,471.0,233.4,153.62
2016,8,9,16,45,740.0,81.0,2.6,21.5,419.0,177.77,107.7
2016,8,9,17,0,708.0,78.0,2.6,21.0,367.0,121.56,66.2
2016,8,9,17,15,668.0,73.0,2.55,20.5,315.5,71.09,39.53
2016,8,9,17,30,628.0,68.0,2.5,20.0,264.0,46.65,35.29
2016,8,9,17,45,563.0,62.0,2.5,19.5,213.0,44.22,33.19
2016,8,9,18,0,498.0,56.0,2.5,19.0,162.0,41.71,30.84
2016,8,9,18,15,406.0,46.0,2.45,18.5,117.0,35.45,25.01
2016,8,9,18,30,314.0,36.0,2.4,18.0,72.0,28.87,18.41
2016,8,9,18,45,157.0,18.0,2.4,17.5,36.0,14.05,0.17
2016,8,9,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
