Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,147.5,18.0,2.05,13.5,34.5,66.35,17.97
2016,8,10,6,0,295.0,36.0,2.1,14.0,69.0,148.95,107.31
2016,8,10,6,15,386.5,46.0,2.0,14.5,113.0,212.28,164.4
2016,8,10,6,30,478.0,56.0,1.9,15.0,157.0,285.62,228.21
2016,8,10,6,45,534.5,64.0,1.8,15.5,206.5,349.17,283.02
2016,8,10,7,0,591.0,72.0,1.7,16.0,256.0,417.85,339.85
2016,8,10,7,15,633.0,77.5,1.6,16.0,307.0,479.73,389.82
2016,8,10,7,30,675.0,83.0,1.5,16.0,358.0,544.36,439.91
2016,8,10,7,45,707.0,87.0,1.45,16.5,409.0,602.65,482.73
2016,8,10,8,0,739.0,91.0,1.4,17.0,460.0,659.48,522.0
2016,8,10,8,15,762.0,94.5,1.4,17.5,509.0,711.86,556.53
2016,8,10,8,30,785.0,98.0,1.4,18.0,558.0,763.7,589.82
2016,8,10,8,45,805.5,99.5,1.4,18.5,604.0,810.23,618.67
2016,8,10,9,0,826.0,101.0,1.4,19.0,650.0,855.38,646.05
2016,8,10,9,15,839.0,103.0,1.45,19.0,691.0,885.37,664.74
2016,8,10,9,30,852.0,105.0,1.5,19.0,732.0,920.0,686.63
2016,8,10,9,45,864.0,106.0,1.55,19.5,768.0,950.0,703.99
2016,8,10,10,0,876.0,107.0,1.6,20.0,804.0,977.21,719.47
2016,8,10,10,15,883.5,108.5,1.65,20.0,833.5,997.51,731.89
2016,8,10,10,30,891.0,110.0,1.7,20.0,863.0,1014.51,742.33
2016,8,10,10,45,897.0,110.5,1.75,20.5,886.0,1025.51,747.64
2016,8,10,11,0,903.0,111.0,1.8,21.0,909.0,1033.0,750.86
2016,8,10,11,15,907.0,111.5,1.85,21.0,924.5,1034.88,752.11
2016,8,10,11,30,911.0,112.0,1.9,21.0,940.0,1033.14,751.23
2016,8,10,11,45,913.0,112.5,2.0,21.5,948.0,1025.79,746.12
2016,8,10,12,0,915.0,113.0,2.1,22.0,956.0,1014.85,738.83
2016,8,10,12,15,915.0,113.0,2.15,22.0,956.5,997.94,728.59
2016,8,10,12,30,915.0,113.0,2.2,22.0,957.0,977.65,716.23
2016,8,10,12,45,912.0,113.5,2.3,22.0,948.5,951.79,700.76
2016,8,10,13,0,909.0,114.0,2.4,22.0,940.0,922.89,683.16
2016,8,10,13,15,906.0,113.5,2.4,21.5,925.0,890.09,663.23
2016,8,10,13,30,903.0,113.0,2.4,21.0,910.0,854.54,641.27
2016,8,10,13,45,898.5,111.5,2.45,21.0,887.5,814.25,615.02
2016,8,10,14,0,894.0,110.0,2.5,21.0,865.0,771.67,586.88
2016,8,10,14,15,887.0,108.5,2.5,21.0,835.5,725.21,555.36
2016,8,10,14,30,880.0,107.0,2.5,21.0,806.0,677.06,520.02
2016,8,10,14,45,871.5,104.5,2.5,21.0,770.5,625.6,481.37
2016,8,10,15,0,863.0,102.0,2.5,21.0,735.0,573.05,440.79
2016,8,10,15,15,850.5,100.0,2.5,20.5,694.0,518.08,397.92
2016,8,10,15,30,838.0,98.0,2.5,20.0,653.0,462.89,353.33
2016,8,10,15,45,822.5,94.5,2.5,20.0,608.0,401.78,302.17
2016,8,10,16,0,807.0,91.0,2.5,20.0,563.0,344.35,252.45
2016,8,10,16,15,785.5,88.0,2.5,19.5,514.0,286.7,202.26
2016,8,10,16,30,764.0,85.0,2.5,19.0,465.0,230.97,153.59
2016,8,10,16,45,736.5,80.5,2.55,18.5,414.0,175.2,107.01
2016,8,10,17,0,709.0,76.0,2.6,18.0,363.0,122.56,68.09
2016,8,10,17,15,668.5,70.5,2.6,17.5,311.5,67.57,37.95
2016,8,10,17,30,628.0,65.0,2.6,17.0,260.0,44.46,33.82
2016,8,10,17,45,570.0,58.5,2.6,17.0,210.0,41.52,31.16
2016,8,10,18,0,512.0,52.0,2.6,17.0,160.0,38.43,28.21
2016,8,10,18,15,420.0,42.5,2.55,16.5,114.5,32.47,22.61
2016,8,10,18,30,328.0,33.0,2.5,16.0,69.0,26.2,16.21
2016,8,10,18,45,164.0,16.5,2.45,15.5,34.5,12.81,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,144.0,17.0,1.6,13.5,33.0,65.8,12.44
2016,8,11,6,0,288.0,34.0,1.7,14.0,66.0,144.69,103.49
2016,8,11,6,15,378.0,45.0,1.7,14.5,110.0,207.94,160.67
2016,8,11,6,30,468.0,56.0,1.7,15.0,154.0,281.2,224.39
2016,8,11,6,45,519.5,65.5,1.75,15.5,202.5,343.48,278.33
2016,8,11,7,0,571.0,75.0,1.8,16.0,251.0,410.42,334.17
2016,8,11,7,15,285.5,94.5,1.75,16.5,182.5,288.95,236.57
2016,8,11,7,30,0.0,114.0,1.7,17.0,114.0,109.26,85.7
2016,8,11,7,45,1.5,135.0,1.65,17.5,136.0,131.02,103.49
2016,8,11,8,0,3.0,156.0,1.6,18.0,158.0,152.9,120.7
2016,8,11,8,15,7.0,174.5,1.6,18.0,179.0,174.22,137.53
2016,8,11,8,30,11.0,193.0,1.6,18.0,200.0,195.82,154.41
2016,8,11,8,45,32.5,235.5,1.65,18.5,257.0,268.7,211.59
2016,8,11,9,0,54.0,278.0,1.7,19.0,314.0,333.97,261.22
2016,8,11,9,15,122.5,310.0,1.7,19.0,398.5,444.23,345.4
2016,8,11,9,30,191.0,342.0,1.7,19.0,483.0,544.92,419.65
2016,8,11,9,45,297.5,332.5,1.75,19.5,564.0,651.7,496.95
2016,8,11,10,0,404.0,323.0,1.8,20.0,645.0,760.59,572.99
2016,8,11,10,15,642.5,221.0,1.85,20.0,753.5,895.97,670.22
2016,8,11,10,30,881.0,119.0,1.9,20.0,862.0,1014.12,746.12
2016,8,11,10,45,885.5,120.5,1.95,20.5,884.5,1024.49,749.82
2016,8,11,11,0,890.0,122.0,2.0,21.0,907.0,1031.35,752.62
2016,8,11,11,15,894.0,123.0,2.05,21.0,922.5,1033.62,754.07
2016,8,11,11,30,898.0,124.0,2.1,21.0,938.0,1032.29,753.38
2016,8,11,11,45,899.5,124.5,2.15,21.5,946.0,1024.38,747.17
2016,8,11,12,0,901.0,125.0,2.2,22.0,954.0,1012.94,738.87
2016,8,11,12,15,901.5,125.0,2.25,22.0,954.0,996.56,728.92
2016,8,11,12,30,902.0,125.0,2.3,22.0,954.0,976.83,716.85
2016,8,11,12,45,895.5,127.5,2.35,22.0,945.0,949.84,700.05
2016,8,11,13,0,889.0,130.0,2.4,22.0,936.0,920.0,681.34
2016,8,11,13,15,885.5,129.5,2.45,21.5,920.5,887.18,661.81
2016,8,11,13,30,882.0,129.0,2.5,21.0,905.0,851.69,640.23
2016,8,11,13,45,878.0,127.0,2.55,21.0,883.0,811.91,614.21
2016,8,11,14,0,874.0,125.0,2.6,21.0,861.0,769.85,586.34
2016,8,11,14,15,866.5,123.0,2.6,21.0,831.0,723.24,554.03
2016,8,11,14,30,859.0,121.0,2.6,21.0,801.0,675.04,518.62
2016,8,11,14,45,850.0,118.5,2.6,21.0,766.0,624.1,480.3
2016,8,11,15,0,841.0,116.0,2.6,21.0,731.0,570.77,439.17
2016,8,11,15,15,827.0,113.5,2.6,20.5,689.5,514.92,395.67
2016,8,11,15,30,813.0,111.0,2.6,20.0,648.0,459.13,350.69
2016,8,11,15,45,796.5,107.0,2.6,20.0,602.5,401.38,302.12
2016,8,11,16,0,780.0,103.0,2.6,20.0,557.0,344.51,253.01
2016,8,11,16,15,757.0,99.5,2.6,19.5,507.5,287.48,203.57
2016,8,11,16,30,734.0,96.0,2.6,19.0,458.0,228.59,152.71
2016,8,11,16,45,704.0,90.5,2.6,19.0,407.0,172.96,106.38
2016,8,11,17,0,674.0,85.0,2.6,19.0,356.0,120.79,68.04
2016,8,11,17,15,631.5,79.0,2.6,18.5,304.5,71.5,42.69
2016,8,11,17,30,589.0,73.0,2.6,18.0,253.0,50.96,39.38
2016,8,11,17,45,529.0,64.5,2.6,17.5,203.0,46.65,35.59
2016,8,11,18,0,469.0,56.0,2.6,17.0,153.0,42.09,31.39
2016,8,11,18,15,377.5,45.0,2.5,16.5,108.5,34.92,24.68
2016,8,11,18,30,286.0,34.0,2.4,16.0,64.0,27.35,16.97
2016,8,11,18,45,143.0,17.0,2.3,15.5,32.0,13.39,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,5,45,149.0,16.5,1.9,12.5,32.5,66.09,5.95
2016,8,12,6,0,298.0,33.0,2.0,13.0,65.0,146.8,104.75
2016,8,12,6,15,389.0,44.0,1.95,13.5,110.0,210.91,163.44
2016,8,12,6,30,480.0,55.0,1.9,14.0,155.0,285.18,228.43
2016,8,12,6,45,543.0,62.5,1.9,14.5,205.0,351.44,285.91
2016,8,12,7,0,606.0,70.0,1.9,15.0,255.0,423.49,346.11
2016,8,12,7,15,341.5,115.0,1.9,15.5,223.5,345.98,283.52
2016,8,12,7,30,77.0,160.0,1.9,16.0,192.0,216.49,175.48
2016,8,12,7,45,98.5,184.5,1.9,16.5,230.5,260.44,211.12
2016,8,12,8,0,120.0,209.0,1.9,17.0,269.0,316.43,254.84
2016,8,12,8,15,168.0,230.5,1.85,17.5,323.5,381.09,304.86
2016,8,12,8,30,216.0,252.0,1.8,18.0,378.0,449.01,355.96
2016,8,12,8,45,527.0,176.0,1.8,18.5,515.5,658.31,516.57
2016,8,12,9,0,838.0,100.0,1.8,19.0,653.0,864.74,658.86
2016,8,12,9,15,851.0,102.0,1.85,19.5,694.5,895.07,674.83
2016,8,12,9,30,864.0,104.0,1.9,20.0,736.0,929.99,695.66
2016,8,12,9,45,871.5,107.0,1.95,20.5,771.0,958.15,711.8
2016,8,12,10,0,879.0,110.0,2.0,21.0,806.0,983.27,725.94
2016,8,12,10,15,886.0,111.5,2.1,21.0,835.5,1003.04,738.63
2016,8,12,10,30,893.0,113.0,2.2,21.0,865.0,1019.47,749.29
2016,8,12,10,45,899.0,113.5,2.3,21.5,887.5,1030.39,755.05
2016,8,12,11,0,905.0,114.0,2.4,22.0,910.0,1037.77,758.66
2016,8,12,11,15,908.5,115.0,2.45,22.0,925.5,1039.55,759.72
2016,8,12,11,30,912.0,116.0,2.5,22.0,941.0,1037.68,758.59
2016,8,12,11,45,914.5,115.5,2.6,22.0,949.0,1029.63,754.14
2016,8,12,12,0,917.0,115.0,2.7,22.0,957.0,1017.98,747.46
2016,8,12,12,15,917.0,115.0,2.75,22.0,957.0,1000.9,736.82
2016,8,12,12,30,917.0,115.0,2.8,22.0,957.0,980.4,724.02
2016,8,12,12,45,918.5,113.0,2.85,22.0,950.0,955.97,708.64
2016,8,12,13,0,920.0,111.0,2.9,22.0,943.0,928.27,691.05
2016,8,12,13,15,917.0,110.0,2.9,22.0,927.5,894.51,668.96
2016,8,12,13,30,914.0,109.0,2.9,22.0,912.0,857.96,644.9
2016,8,12,13,45,910.0,108.0,2.9,22.0,889.5,817.99,618.34
2016,8,12,14,0,906.0,107.0,2.9,22.0,867.0,775.63,589.91
2016,8,12,14,15,899.0,105.5,2.85,22.0,837.5,728.52,557.59
2016,8,12,14,30,892.0,104.0,2.8,22.0,808.0,679.67,521.41
2016,8,12,14,45,883.5,102.0,2.8,22.0,772.5,627.95,482.46
2016,8,12,15,0,875.0,100.0,2.8,22.0,737.0,575.1,441.54
2016,8,12,15,15,862.5,97.5,2.75,21.5,696.0,518.93,397.54
2016,8,12,15,30,850.0,95.0,2.7,21.0,655.0,462.53,351.85
2016,8,12,15,45,834.5,92.0,2.65,21.0,609.0,401.08,300.25
2016,8,12,16,0,819.0,89.0,2.6,21.0,563.0,343.31,250.16
2016,8,12,16,15,797.5,86.0,2.5,21.0,513.5,284.89,198.92
2016,8,12,16,30,776.0,83.0,2.4,21.0,464.0,228.39,149.55
2016,8,12,16,45,747.0,79.0,2.35,21.0,412.5,172.1,102.95
2016,8,12,17,0,718.0,75.0,2.3,21.0,361.0,119.12,64.71
2016,8,12,17,15,676.5,70.0,2.15,20.5,309.0,64.02,36.28
2016,8,12,17,30,635.0,65.0,2.0,20.0,257.0,44.84,33.71
2016,8,12,17,45,574.5,58.0,1.9,19.5,206.0,41.48,30.77
2016,8,12,18,0,514.0,51.0,1.8,19.0,155.0,37.96,27.5
2016,8,12,18,15,418.5,41.5,1.8,18.0,110.0,31.96,21.93
2016,8,12,18,30,323.0,32.0,1.8,17.0,65.0,25.67,15.29
2016,8,12,18,45,161.5,16.0,1.8,16.5,32.5,12.6,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.0,16.5,2.0,13.5,31.5,64.9,0.0
2016,8,13,6,0,292.0,33.0,2.1,14.0,63.0,144.83,102.23
2016,8,13,6,15,385.0,43.0,2.05,14.5,107.0,208.27,160.59
2016,8,13,6,30,478.0,53.0,2.0,15.0,151.0,282.02,225.04
2016,8,13,6,45,540.5,60.0,1.95,15.5,201.0,347.29,281.6
2016,8,13,7,0,603.0,67.0,1.9,16.0,251.0,418.3,340.8
2016,8,13,7,15,645.0,72.5,1.85,16.5,302.0,480.76,391.03
2016,8,13,7,30,687.0,78.0,1.8,17.0,353.0,545.96,441.31
2016,8,13,7,45,720.0,81.5,1.75,18.0,404.5,602.62,482.36
2016,8,13,8,0,753.0,85.0,1.7,19.0,456.0,662.7,522.91
2016,8,13,8,15,775.5,88.0,1.7,19.5,504.5,714.69,557.14
2016,8,13,8,30,798.0,91.0,1.7,20.0,553.0,766.06,590.14
2016,8,13,8,45,816.5,93.0,1.7,20.5,599.0,811.91,618.58
2016,8,13,9,0,835.0,95.0,1.7,21.0,645.0,849.38,640.81
2016,8,13,9,15,848.0,97.0,1.75,21.0,686.0,886.62,664.47
2016,8,13,9,30,861.0,99.0,1.8,21.0,727.0,921.49,686.4
2016,8,13,9,45,874.5,98.5,1.85,21.5,763.5,951.43,703.66
2016,8,13,10,0,888.0,98.0,1.9,22.0,800.0,978.6,719.07
2016,8,13,10,15,895.0,99.5,1.95,22.0,829.0,998.59,731.23
2016,8,13,10,30,902.0,101.0,2.0,22.0,858.0,1015.21,741.37
2016,8,13,10,45,908.0,101.5,2.05,22.5,881.0,1026.25,746.62
2016,8,13,11,0,914.0,102.0,2.1,23.0,904.0,1033.73,749.75
2016,8,13,11,15,917.0,102.5,2.15,23.0,919.0,1034.55,750.24
2016,8,13,11,30,920.0,103.0,2.2,23.0,934.0,1031.7,748.57
2016,8,13,11,45,922.5,103.0,2.3,23.5,942.0,1024.16,743.19
2016,8,13,12,0,925.0,103.0,2.4,24.0,950.0,1012.99,735.57
2016,8,13,12,15,925.0,103.0,2.45,24.0,949.5,995.83,725.08
2016,8,13,12,30,925.0,103.0,2.5,24.0,949.0,975.22,712.43
2016,8,13,12,45,909.0,111.0,2.55,24.0,937.0,944.62,693.26
2016,8,13,13,0,893.0,119.0,2.6,24.0,925.0,911.45,672.35
2016,8,13,13,15,890.0,118.5,2.65,23.5,909.5,878.87,652.97
2016,8,13,13,30,887.0,118.0,2.7,23.0,894.0,843.58,631.49
2016,8,13,13,45,885.5,114.5,2.75,23.0,872.5,804.06,605.64
2016,8,13,14,0,884.0,111.0,2.8,23.0,851.0,762.05,577.81
2016,8,13,14,15,876.5,110.0,2.8,23.0,822.0,715.9,546.18
2016,8,13,14,30,869.0,109.0,2.8,23.0,793.0,668.11,511.04
2016,8,13,14,45,863.0,105.0,2.85,23.0,758.0,617.06,472.87
2016,8,13,15,0,857.0,101.0,2.9,23.0,723.0,564.71,432.57
2016,8,13,15,15,844.5,99.0,2.9,22.5,682.5,509.86,389.7
2016,8,13,15,30,832.0,97.0,2.9,22.0,642.0,451.88,343.01
2016,8,13,15,45,818.5,93.0,2.9,22.0,597.0,394.22,294.37
2016,8,13,16,0,805.0,89.0,2.9,22.0,552.0,337.08,244.87
2016,8,13,16,15,783.0,86.0,2.9,21.5,503.0,279.32,194.72
2016,8,13,16,30,761.0,83.0,2.9,21.0,454.0,223.55,146.35
2016,8,13,16,45,734.0,78.5,2.9,21.0,403.5,168.01,100.34
2016,8,13,17,0,707.0,74.0,2.9,21.0,353.0,115.57,62.64
2016,8,13,17,15,665.0,69.0,2.8,20.5,301.5,61.21,35.19
2016,8,13,17,30,623.0,64.0,2.7,20.0,250.0,44.19,33.14
2016,8,13,17,45,563.5,57.0,2.65,19.5,200.0,40.81,30.16
2016,8,13,18,0,504.0,50.0,2.6,19.0,150.0,37.26,26.86
2016,8,13,18,15,406.0,40.5,2.6,18.5,105.5,31.23,21.19
2016,8,13,18,30,308.0,31.0,2.6,18.0,61.0,24.91,14.31
2016,8,13,18,45,154.0,15.5,2.6,17.5,30.5,12.27,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,162.0,15.5,2.1,13.5,32.0,67.45,0.0
2016,8,14,6,0,324.0,31.0,2.2,14.0,64.0,152.89,106.96
2016,8,14,6,15,420.0,40.0,2.15,14.5,109.0,217.98,167.72
2016,8,14,6,30,516.0,49.0,2.1,15.0,154.0,293.74,234.13
2016,8,14,6,45,577.5,55.5,2.1,15.5,204.5,359.87,291.75
2016,8,14,7,0,639.0,62.0,2.1,16.0,255.0,431.65,351.87
2016,8,14,7,15,680.0,67.0,2.1,16.5,307.0,492.54,401.27
2016,8,14,7,30,721.0,72.0,2.1,17.0,359.0,558.31,452.41
2016,8,14,7,45,751.5,75.5,2.1,17.5,410.5,617.21,496.42
2016,8,14,8,0,782.0,79.0,2.1,18.0,462.0,676.82,537.76
2016,8,14,8,15,803.0,82.0,2.1,18.5,511.5,728.82,572.32
2016,8,14,8,30,824.0,85.0,2.1,19.0,561.0,780.01,605.51
2016,8,14,8,45,840.5,87.5,2.1,19.5,606.5,819.26,629.63
2016,8,14,9,0,857.0,90.0,2.1,20.0,652.0,862.9,656.48
2016,8,14,9,15,869.0,92.0,2.1,20.5,693.0,899.89,678.31
2016,8,14,9,30,881.0,94.0,2.1,21.0,734.0,934.39,698.25
2016,8,14,9,45,864.5,108.5,2.15,21.5,762.5,952.95,708.01
2016,8,14,10,0,848.0,123.0,2.2,22.0,791.0,967.12,715.08
2016,8,14,10,15,856.0,124.5,2.2,22.0,820.5,987.27,727.02
2016,8,14,10,30,864.0,126.0,2.2,22.0,850.0,1004.2,736.86
2016,8,14,10,45,873.0,125.0,2.25,22.5,873.0,1016.15,742.72
2016,8,14,11,0,882.0,124.0,2.3,23.0,896.0,1024.69,746.52
2016,8,14,11,15,885.0,125.0,2.35,23.0,911.0,1025.8,747.14
2016,8,14,11,30,888.0,126.0,2.4,23.0,926.0,1023.35,745.66
2016,8,14,11,45,892.5,124.5,2.45,23.5,934.0,1016.26,739.91
2016,8,14,12,0,897.0,123.0,2.5,24.0,942.0,1005.63,732.02
2016,8,14,12,15,896.5,123.0,2.55,24.0,942.0,988.19,721.27
2016,8,14,12,30,896.0,123.0,2.6,24.0,942.0,967.42,708.44
2016,8,14,12,45,890.0,125.0,2.65,24.0,932.5,940.38,691.5
2016,8,14,13,0,884.0,127.0,2.7,24.0,923.0,910.47,672.63
2016,8,14,13,15,880.0,126.5,2.75,23.5,907.0,877.17,652.66
2016,8,14,13,30,876.0,126.0,2.8,23.0,891.0,841.25,630.68
2016,8,14,13,45,870.0,125.0,2.85,23.0,868.0,800.86,604.15
2016,8,14,14,0,864.0,124.0,2.9,23.0,845.0,758.34,575.86
2016,8,14,14,15,856.0,122.5,2.95,23.0,815.5,712.05,543.75
2016,8,14,14,30,848.0,121.0,3.0,23.0,786.0,664.23,508.71
2016,8,14,14,45,838.0,118.5,3.05,23.0,750.5,612.36,469.8
2016,8,14,15,0,828.0,116.0,3.1,23.0,715.0,559.55,429.07
2016,8,14,15,15,814.5,113.5,3.15,22.5,674.0,504.45,386.1
2016,8,14,15,30,801.0,111.0,3.2,22.0,633.0,449.39,341.63
2016,8,14,15,45,784.0,107.0,3.25,21.5,587.5,391.96,293.88
2016,8,14,16,0,767.0,103.0,3.3,21.0,542.0,335.52,245.54
2016,8,14,16,15,743.5,99.5,3.3,20.5,493.5,279.04,196.47
2016,8,14,16,30,720.0,96.0,3.3,20.0,445.0,220.73,146.22
2016,8,14,16,45,690.0,90.5,3.35,20.0,394.0,165.93,101.03
2016,8,14,17,0,660.0,85.0,3.4,20.0,343.0,114.62,64.32
2016,8,14,17,15,615.5,78.5,3.3,19.5,292.0,65.87,41.02
2016,8,14,17,30,571.0,72.0,3.2,19.0,241.0,50.75,39.03
2016,8,14,17,45,508.5,63.5,3.15,18.5,191.5,46.42,35.19
2016,8,14,18,0,446.0,55.0,3.1,18.0,142.0,41.87,30.95
2016,8,14,18,15,346.5,43.5,3.0,17.5,99.0,34.19,23.75
2016,8,14,18,30,247.0,32.0,2.9,17.0,56.0,25.05,14.14
2016,8,14,18,45,123.5,16.0,2.85,16.5,28.0,12.65,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,16.0,2.15,12.5,31.5,66.32,0.0
2016,8,15,6,0,314.0,32.0,2.2,13.0,63.0,150.65,104.87
2016,8,15,6,15,414.0,42.0,2.15,13.5,108.5,217.86,168.07
2016,8,15,6,30,514.0,52.0,2.1,14.0,154.0,296.21,236.8
2016,8,15,6,45,257.0,58.5,2.1,14.5,109.5,203.47,165.95
2016,8,15,7,0,0.0,65.0,2.1,15.0,65.0,60.8,46.13
2016,8,15,7,15,0.0,78.5,2.05,15.5,78.5,73.83,57.15
2016,8,15,7,30,0.0,92.0,2.0,16.0,92.0,86.87,67.82
2016,8,15,7,45,0.0,116.5,2.0,16.5,116.5,111.14,87.61
2016,8,15,8,0,0.0,141.0,2.0,17.0,141.0,135.47,107.06
2016,8,15,8,15,0.0,151.0,1.95,17.0,151.0,144.86,114.29
2016,8,15,8,30,0.0,161.0,1.9,17.0,161.0,154.3,121.53
2016,8,15,8,45,9.0,195.5,1.85,17.5,201.5,196.44,154.97
2016,8,15,9,0,18.0,230.0,1.8,18.0,242.0,239.27,188.18
2016,8,15,9,15,29.0,263.0,1.8,18.5,283.5,295.2,230.92
2016,8,15,9,30,40.0,296.0,1.8,19.0,325.0,340.72,264.77
2016,8,15,9,45,170.0,325.5,1.85,19.5,458.0,509.63,393.69
2016,8,15,10,0,300.0,355.0,1.9,20.0,591.0,683.15,518.43
2016,8,15,10,15,621.5,225.5,1.95,20.0,737.5,880.09,661.58
2016,8,15,10,30,943.0,96.0,2.0,20.0,884.0,1050.07,771.16
2016,8,15,10,45,948.5,96.5,2.1,20.5,907.0,1060.83,775.04
2016,8,15,11,0,954.0,97.0,2.2,21.0,930.0,1067.84,778.47
2016,8,15,11,15,957.0,97.5,2.25,21.0,945.5,1068.54,778.88
2016,8,15,11,30,960.0,98.0,2.3,21.0,961.0,1065.4,777.03
2016,8,15,11,45,961.0,98.5,2.4,21.0,968.5,1056.44,772.19
2016,8,15,12,0,962.0,99.0,2.5,21.0,976.0,1043.72,765.02
2016,8,15,12,15,962.0,99.0,2.5,21.0,975.5,1025.81,753.48
2016,8,15,12,30,962.0,99.0,2.5,21.0,975.0,1004.31,739.71
2016,8,15,12,45,953.5,103.0,2.55,21.0,965.0,975.58,721.75
2016,8,15,13,0,945.0,107.0,2.6,21.0,955.0,943.84,701.75
2016,8,15,13,15,941.5,106.0,2.6,21.0,938.5,908.64,678.9
2016,8,15,13,30,938.0,105.0,2.6,21.0,922.0,870.6,654.02
2016,8,15,13,45,934.0,103.5,2.6,21.0,899.0,829.01,626.53
2016,8,15,14,0,930.0,102.0,2.6,21.0,876.0,784.96,597.09
2016,8,15,14,15,923.0,101.0,2.6,20.5,845.5,737.05,565.71
2016,8,15,14,30,916.0,100.0,2.6,20.0,815.0,687.33,530.08
2016,8,15,14,45,907.5,97.5,2.6,20.0,778.5,633.77,489.58
2016,8,15,15,0,899.0,95.0,2.6,20.0,742.0,579.03,447.0
2016,8,15,15,15,886.0,93.0,2.6,19.5,699.5,521.62,401.82
2016,8,15,15,30,873.0,91.0,2.6,19.0,657.0,464.0,354.83
2016,8,15,15,45,857.5,88.0,2.6,19.0,610.5,404.61,304.26
2016,8,15,16,0,842.0,85.0,2.6,19.0,564.0,341.87,249.8
2016,8,15,16,15,820.0,82.0,2.55,18.5,513.5,281.9,197.16
2016,8,15,16,30,798.0,79.0,2.5,18.0,463.0,223.9,146.38
2016,8,15,16,45,769.0,75.0,2.5,18.0,410.5,166.28,98.55
2016,8,15,17,0,740.0,71.0,2.5,18.0,358.0,111.99,59.98
2016,8,15,17,15,697.5,66.0,2.45,17.5,305.0,60.16,36.8
2016,8,15,17,30,655.0,61.0,2.4,17.0,252.0,42.26,31.87
2016,8,15,17,45,591.5,54.5,2.35,16.5,200.5,39.17,29.09
2016,8,15,18,0,528.0,48.0,2.3,16.0,149.0,35.96,26.02
2016,8,15,18,15,424.0,38.5,2.15,15.5,103.5,29.84,20.16
2016,8,15,18,30,320.0,29.0,2.0,15.0,58.0,23.43,12.58
2016,8,15,18,45,160.0,14.5,1.95,14.5,29.0,13.82,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,16.0,2.0,12.5,28.5,57.27,0.0
2016,8,16,6,0,257.0,32.0,2.1,13.0,57.0,132.62,91.23
2016,8,16,6,15,353.5,43.5,2.05,13.5,100.5,196.83,151.7
2016,8,16,6,30,450.0,55.0,2.0,14.0,144.0,271.95,217.49
2016,8,16,6,45,225.0,66.0,2.0,14.5,110.5,197.42,160.78
2016,8,16,7,0,0.0,77.0,2.0,15.0,77.0,73.28,56.67
2016,8,16,7,15,0.0,93.5,2.0,15.5,93.5,89.39,70.22
2016,8,16,7,30,0.0,110.0,2.0,16.0,110.0,105.47,83.34
2016,8,16,7,45,0.0,123.0,2.0,16.5,123.0,117.91,93.19
2016,8,16,8,0,0.0,136.0,2.0,17.0,136.0,130.38,102.9
2016,8,16,8,15,4.0,160.0,1.95,17.5,162.5,157.29,124.32
2016,8,16,8,30,8.0,184.0,1.9,18.0,189.0,184.52,145.6
2016,8,16,8,45,95.5,240.0,1.9,18.5,302.5,327.99,260.4
2016,8,16,9,0,183.0,296.0,1.9,19.0,416.0,481.54,376.82
2016,8,16,9,15,229.0,310.0,1.9,19.0,469.5,542.16,420.87
2016,8,16,9,30,275.0,324.0,1.9,19.0,523.0,617.95,475.32
2016,8,16,9,45,360.0,312.0,1.9,19.5,586.0,689.73,526.39
2016,8,16,10,0,445.0,300.0,1.9,20.0,649.0,776.89,586.42
2016,8,16,10,15,650.5,216.5,1.95,20.0,747.5,899.13,673.6
2016,8,16,10,30,856.0,133.0,2.0,20.0,846.0,1003.27,740.71
2016,8,16,10,45,862.0,134.5,2.05,20.5,868.5,1014.65,745.28
2016,8,16,11,0,868.0,136.0,2.1,21.0,891.0,1022.59,748.76
2016,8,16,11,15,871.5,136.5,2.15,21.0,906.5,1023.48,749.29
2016,8,16,11,30,875.0,137.0,2.2,21.0,922.0,1020.85,747.74
2016,8,16,11,45,877.0,137.5,2.25,21.5,929.5,1013.21,741.68
2016,8,16,12,0,879.0,138.0,2.3,22.0,937.0,1002.1,733.52
2016,8,16,12,15,878.5,138.0,2.3,22.0,936.5,984.68,722.26
2016,8,16,12,30,878.0,138.0,2.3,22.0,936.0,964.0,709.0
2016,8,16,12,45,872.5,140.0,2.35,22.0,926.5,937.53,692.48
2016,8,16,13,0,867.0,142.0,2.4,22.0,917.0,908.22,674.04
2016,8,16,13,15,863.0,141.0,2.4,22.0,901.0,874.69,652.25
2016,8,16,13,30,859.0,140.0,2.4,22.0,885.0,838.59,628.64
2016,8,16,13,45,853.5,138.0,2.45,22.0,862.0,798.01,602.14
2016,8,16,14,0,848.0,136.0,2.5,22.0,839.0,757.46,575.38
2016,8,16,14,15,839.5,134.5,2.5,21.5,809.0,710.45,543.06
2016,8,16,14,30,831.0,133.0,2.5,21.0,779.0,662.03,508.47
2016,8,16,14,45,820.5,130.0,2.5,21.0,743.0,609.86,469.21
2016,8,16,15,0,810.0,127.0,2.5,21.0,707.0,556.97,428.3
2016,8,16,15,15,795.0,124.0,2.5,20.5,665.5,501.42,384.92
2016,8,16,15,30,780.0,121.0,2.5,20.0,624.0,446.14,340.24
2016,8,16,15,45,761.5,117.0,2.5,20.0,578.5,389.18,292.28
2016,8,16,16,0,743.0,113.0,2.5,20.0,533.0,329.84,241.39
2016,8,16,16,15,717.5,108.0,2.5,19.5,483.5,272.41,191.9
2016,8,16,16,30,692.0,103.0,2.5,19.0,434.0,217.52,144.74
2016,8,16,16,45,659.5,97.0,2.5,19.0,383.0,163.61,100.76
2016,8,16,17,0,627.0,91.0,2.5,19.0,332.0,113.53,65.67
2016,8,16,17,15,580.0,84.0,2.5,18.5,281.0,66.46,44.49
2016,8,16,17,30,533.0,77.0,2.5,18.0,230.0,55.4,43.27
2016,8,16,17,45,467.5,67.0,2.55,17.5,181.0,49.95,38.4
2016,8,16,18,0,402.0,57.0,2.6,17.0,132.0,44.2,33.05
2016,8,16,18,15,302.5,43.5,2.5,16.5,90.0,33.5,23.11
2016,8,16,18,30,203.0,30.0,2.4,16.0,48.0,23.55,12.02
2016,8,16,18,45,101.5,15.0,2.35,15.5,24.0,14.3,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,105.0,15.5,2.0,14.5,25.5,50.36,0.0
2016,8,17,6,0,210.0,31.0,2.1,15.0,51.0,116.07,77.96
2016,8,17,6,15,303.5,44.0,2.05,15.0,92.5,177.03,135.42
2016,8,17,6,30,397.0,57.0,2.0,15.0,134.0,251.26,200.25
2016,8,17,6,45,461.5,66.5,1.95,15.5,182.5,316.1,256.45
2016,8,17,7,0,526.0,76.0,1.9,16.0,231.0,387.03,315.79
2016,8,17,7,15,268.5,105.5,1.85,16.5,185.5,282.19,231.17
2016,8,17,7,30,11.0,135.0,1.8,17.0,140.0,139.26,110.75
2016,8,17,7,45,24.0,160.5,1.75,17.5,172.0,174.3,139.46
2016,8,17,8,0,37.0,186.0,1.7,18.0,204.0,220.01,175.74
2016,8,17,8,15,54.5,213.5,1.65,18.5,243.5,264.07,210.01
2016,8,17,8,30,72.0,241.0,1.6,19.0,283.0,309.27,244.4
2016,8,17,8,45,109.5,268.5,1.6,19.5,337.5,372.33,292.35
2016,8,17,9,0,147.0,296.0,1.6,20.0,392.0,450.23,349.87
2016,8,17,9,15,201.0,311.5,1.6,20.0,452.0,518.72,400.38
2016,8,17,9,30,255.0,327.0,1.6,20.0,512.0,602.92,460.79
2016,8,17,9,45,319.5,328.0,1.65,20.5,571.0,669.07,507.07
2016,8,17,10,0,384.0,329.0,1.7,21.0,630.0,736.48,553.34
2016,8,17,10,15,622.0,225.0,1.75,21.0,733.0,880.0,656.56
2016,8,17,10,30,860.0,121.0,1.8,21.0,836.0,994.17,729.78
2016,8,17,10,45,866.0,122.0,1.9,21.5,858.5,1005.11,734.57
2016,8,17,11,0,872.0,123.0,2.0,22.0,881.0,1012.61,738.43
2016,8,17,11,15,876.0,124.0,2.05,22.0,896.5,1014.59,739.68
2016,8,17,11,30,880.0,125.0,2.1,22.0,912.0,1013.02,738.83
2016,8,17,11,45,882.0,125.5,2.15,22.5,919.5,1005.4,732.81
2016,8,17,12,0,884.0,126.0,2.2,23.0,927.0,994.28,724.71
2016,8,17,12,15,884.0,126.0,2.25,23.0,927.0,977.3,714.33
2016,8,17,12,30,884.0,126.0,2.3,23.0,927.0,957.02,701.87
2016,8,17,12,45,869.5,133.0,2.4,23.0,915.0,927.19,683.61
2016,8,17,13,0,855.0,140.0,2.5,23.0,903.0,894.87,663.59
2016,8,17,13,15,851.0,139.0,2.55,22.5,887.0,861.66,643.61
2016,8,17,13,30,847.0,138.0,2.6,22.0,871.0,825.92,621.65
2016,8,17,13,45,841.5,136.5,2.65,22.0,848.0,789.12,597.51
2016,8,17,14,0,836.0,135.0,2.7,22.0,825.0,746.5,569.05
2016,8,17,14,15,827.0,133.0,2.7,22.0,795.5,699.14,535.13
2016,8,17,14,30,818.0,131.0,2.7,22.0,766.0,650.47,499.23
2016,8,17,14,45,807.0,128.5,2.7,22.0,730.0,599.05,460.41
2016,8,17,15,0,796.0,126.0,2.7,22.0,694.0,547.0,420.03
2016,8,17,15,15,780.5,123.0,2.7,21.5,652.5,491.91,376.93
2016,8,17,15,30,765.0,120.0,2.7,21.0,611.0,437.17,332.65
2016,8,17,15,45,745.5,116.0,2.7,20.5,565.5,380.65,285.63
2016,8,17,16,0,726.0,112.0,2.7,20.0,520.0,321.92,235.69
2016,8,17,16,15,699.5,107.5,2.7,19.5,471.0,265.67,187.11
2016,8,17,16,30,673.0,103.0,2.7,19.0,422.0,212.08,141.09
2016,8,17,16,45,637.5,97.5,2.75,19.0,371.5,159.34,98.35
2016,8,17,17,0,602.0,92.0,2.8,19.0,321.0,110.83,64.81
2016,8,17,17,15,553.5,84.5,2.75,18.5,270.5,64.92,44.62
2016,8,17,17,30,505.0,77.0,2.7,18.0,220.0,55.61,43.44
2016,8,17,17,45,434.5,67.0,2.7,17.5,172.0,50.17,38.57
2016,8,17,18,0,364.0,57.0,2.7,17.0,124.0,43.09,32.03
2016,8,17,18,15,266.0,43.0,2.65,16.5,83.5,33.15,22.73
2016,8,17,18,30,168.0,29.0,2.6,16.0,43.0,22.78,10.71
2016,8,17,18,45,84.0,14.5,2.55,15.5,21.5,13.82,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,91.0,16.0,1.7,13.5,24.5,38.5,0.0
2016,8,18,6,0,182.0,32.0,1.8,14.0,49.0,108.99,72.36
2016,8,18,6,15,277.5,46.0,1.8,14.5,90.0,170.1,130.13
2016,8,18,6,30,373.0,60.0,1.8,15.0,131.0,242.39,192.95
2016,8,18,6,45,438.5,70.0,1.8,15.5,179.0,308.65,250.18
2016,8,18,7,0,504.0,80.0,1.8,16.0,227.0,379.55,309.52
2016,8,18,7,15,267.5,112.0,1.8,16.5,192.0,289.54,236.92
2016,8,18,7,30,31.0,144.0,1.8,17.0,157.0,169.77,136.15
2016,8,18,7,45,57.0,172.0,1.8,17.5,198.5,218.87,176.29
2016,8,18,8,0,83.0,200.0,1.8,18.0,240.0,270.08,216.77
2016,8,18,8,15,72.0,218.5,1.75,18.0,256.0,283.59,226.22
2016,8,18,8,30,61.0,237.0,1.7,18.0,272.0,296.04,234.79
2016,8,18,8,45,168.0,259.0,1.7,18.5,366.0,423.48,334.48
2016,8,18,9,0,275.0,281.0,1.7,19.0,460.0,558.78,435.02
2016,8,18,9,15,297.0,296.5,1.7,19.0,500.5,602.42,464.99
2016,8,18,9,30,319.0,312.0,1.7,19.0,541.0,646.0,495.18
2016,8,18,9,45,329.5,326.5,1.75,19.5,574.0,677.13,515.31
2016,8,18,10,0,340.0,341.0,1.8,20.0,607.0,707.17,534.57
2016,8,18,10,15,374.0,341.0,1.85,20.0,643.5,743.19,559.73
2016,8,18,10,30,408.0,341.0,1.9,20.0,680.0,790.51,592.09
2016,8,18,10,45,553.0,280.5,1.95,20.5,752.5,871.88,649.81
2016,8,18,11,0,698.0,220.0,2.0,21.0,825.0,956.24,706.16
2016,8,18,11,15,584.0,286.5,2.05,21.0,799.0,906.24,669.96
2016,8,18,11,30,470.0,353.0,2.1,21.0,773.0,853.02,631.22
2016,8,18,11,45,491.5,335.5,2.15,21.5,778.0,847.99,628.19
2016,8,18,12,0,513.0,318.0,2.2,22.0,783.0,840.41,623.01
2016,8,18,12,15,606.5,275.0,2.25,22.0,823.5,874.81,649.1
2016,8,18,12,30,700.0,232.0,2.3,22.0,864.0,902.59,669.68
2016,8,18,12,45,701.5,228.5,2.35,22.0,857.5,879.16,654.37
2016,8,18,13,0,703.0,225.0,2.4,22.0,851.0,853.14,637.74
2016,8,18,13,15,698.5,223.0,2.4,21.5,835.5,821.0,617.16
2016,8,18,13,30,694.0,221.0,2.4,21.0,820.0,786.85,594.89
2016,8,18,13,45,686.0,218.5,2.45,21.0,797.5,747.71,567.91
2016,8,18,14,0,678.0,216.0,2.5,21.0,775.0,707.2,539.47
2016,8,18,14,15,667.5,212.5,2.5,20.5,746.0,662.89,508.45
2016,8,18,14,30,657.0,209.0,2.5,20.0,717.0,617.88,476.13
2016,8,18,14,45,645.5,203.0,2.55,20.0,682.5,569.53,439.85
2016,8,18,15,0,634.0,197.0,2.6,20.0,648.0,521.06,402.51
2016,8,18,15,15,616.0,191.5,2.6,19.5,608.0,469.99,362.75
2016,8,18,15,30,598.0,186.0,2.6,19.0,568.0,419.95,322.62
2016,8,18,15,45,580.0,177.0,2.65,19.0,525.0,367.28,278.93
2016,8,18,16,0,562.0,168.0,2.7,19.0,482.0,316.81,236.06
2016,8,18,16,15,441.0,173.0,2.7,18.5,405.5,253.43,186.2
2016,8,18,16,30,320.0,178.0,2.7,18.0,329.0,207.33,151.88
2016,8,18,16,45,380.5,152.0,2.7,18.0,310.5,167.72,116.79
2016,8,18,17,0,441.0,126.0,2.7,18.0,292.0,124.71,82.75
2016,8,18,17,15,394.0,112.5,2.65,17.5,244.0,83.23,67.7
2016,8,18,17,30,347.0,99.0,2.6,17.0,196.0,71.93,57.94
2016,8,18,17,45,290.0,82.0,2.55,16.5,151.5,60.92,48.13
2016,8,18,18,0,233.0,65.0,2.5,16.0,107.0,51.55,39.5
2016,8,18,18,15,161.5,44.5,2.4,15.5,69.5,36.04,25.19
2016,8,18,18,30,90.0,24.0,2.3,15.0,32.0,19.98,7.89
2016,8,18,18,45,45.0,12.0,2.25,15.0,16.0,11.44,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.0,13.5,2.0,13.5,18.0,25.62,0.0
2016,8,19,6,0,100.0,27.0,2.1,14.0,36.0,69.61,43.87
2016,8,19,6,15,167.0,47.5,2.1,14.5,74.0,124.18,94.39
2016,8,19,6,30,234.0,68.0,2.1,15.0,112.0,185.41,147.62
2016,8,19,6,45,289.0,85.0,2.1,15.5,156.5,251.5,204.33
2016,8,19,7,0,344.0,102.0,2.1,16.0,201.0,315.79,258.39
2016,8,19,7,15,172.0,106.0,2.05,16.5,155.5,226.36,185.25
2016,8,19,7,30,0.0,110.0,2.0,17.0,110.0,105.73,83.03
2016,8,19,7,45,6.5,138.5,1.95,17.5,141.5,138.92,110.3
2016,8,19,8,0,13.0,167.0,1.9,18.0,173.0,172.71,137.28
2016,8,19,8,15,25.0,194.0,1.85,18.0,207.5,209.63,166.74
2016,8,19,8,30,37.0,221.0,1.8,18.0,242.0,258.6,205.2
2016,8,19,8,45,92.0,257.5,1.8,18.5,315.5,345.49,273.21
2016,8,19,9,0,147.0,294.0,1.8,19.0,389.0,448.52,350.86
2016,8,19,9,15,139.5,314.0,1.8,19.0,409.0,466.39,362.29
2016,8,19,9,30,132.0,334.0,1.8,19.0,429.0,483.19,373.4
2016,8,19,9,45,135.5,352.5,1.8,19.5,454.0,507.75,389.78
2016,8,19,10,0,139.0,371.0,1.8,20.0,479.0,531.74,405.5
2016,8,19,10,15,218.0,376.5,1.85,20.0,553.5,615.01,467.0
2016,8,19,10,30,297.0,382.0,1.9,20.0,628.0,712.83,536.5
2016,8,19,10,45,405.5,353.0,1.95,20.5,698.5,800.59,597.65
2016,8,19,11,0,514.0,324.0,2.0,21.0,769.0,877.24,650.06
2016,8,19,11,15,589.5,283.5,2.05,21.0,802.0,908.56,672.56
2016,8,19,11,30,665.0,243.0,2.1,21.0,835.0,936.19,692.8
2016,8,19,11,45,661.5,247.5,2.2,21.5,840.5,927.55,686.17
2016,8,19,12,0,658.0,252.0,2.3,22.0,846.0,916.08,677.87
2016,8,19,12,15,658.0,252.0,2.35,22.0,846.0,900.75,668.05
2016,8,19,12,30,658.0,252.0,2.4,22.0,846.0,882.76,656.45
2016,8,19,12,45,666.5,245.0,2.45,22.0,841.0,863.07,643.97
2016,8,19,13,0,675.0,238.0,2.5,22.0,836.0,840.56,629.46
2016,8,19,13,15,670.0,236.0,2.55,21.5,821.0,808.69,609.25
2016,8,19,13,30,665.0,234.0,2.6,21.0,806.0,774.95,587.41
2016,8,19,13,45,654.5,232.5,2.65,21.0,783.0,735.74,560.11
2016,8,19,14,0,644.0,231.0,2.7,21.0,760.0,695.45,531.58
2016,8,19,14,15,558.5,256.5,2.7,21.0,703.0,627.02,480.77
2016,8,19,14,30,473.0,282.0,2.7,21.0,646.0,565.16,434.17
2016,8,19,14,45,532.0,247.5,2.7,21.0,639.0,541.04,416.73
2016,8,19,15,0,591.0,213.0,2.7,21.0,632.0,511.23,393.78
2016,8,19,15,15,573.0,206.5,2.7,20.5,592.0,460.51,354.41
2016,8,19,15,30,555.0,200.0,2.7,20.0,552.0,411.69,315.48
2016,8,19,15,45,532.0,191.0,2.75,20.0,508.5,360.16,273.07
2016,8,19,16,0,509.0,182.0,2.8,20.0,465.0,310.72,231.59
2016,8,19,16,15,480.5,171.5,2.8,19.5,418.5,260.95,190.1
2016,8,19,16,30,452.0,161.0,2.8,19.0,372.0,214.33,151.55
2016,8,19,16,45,417.5,147.5,2.8,18.5,324.5,167.86,115.14
2016,8,19,17,0,383.0,134.0,2.8,18.0,277.0,125.62,85.9
2016,8,19,17,15,338.5,118.0,2.8,17.5,230.0,85.73,69.88
2016,8,19,17,30,294.0,102.0,2.8,17.0,183.0,78.06,63.29
2016,8,19,17,45,241.0,82.5,2.8,17.0,139.5,64.29,50.94
2016,8,19,18,0,188.0,63.0,2.8,17.0,96.0,50.01,37.92
2016,8,19,18,15,128.0,41.5,2.75,16.5,60.5,33.72,22.97
2016,8,19,18,30,68.0,20.0,2.7,16.0,25.0,16.79,4.69
