Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,18,45,34.0,10.0,2.65,15.5,12.5,9.53,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,41.0,12.5,1.8,13.5,16.0,22.35,0.0
2016,8,20,6,0,82.0,25.0,1.9,14.0,32.0,61.18,37.12
2016,8,20,6,15,141.5,46.5,1.9,14.5,68.5,113.7,86.01
2016,8,20,6,30,201.0,68.0,1.9,15.0,105.0,171.61,136.34
2016,8,20,6,45,253.0,87.0,1.95,15.5,149.0,228.71,185.66
2016,8,20,7,0,305.0,106.0,2.0,16.0,193.0,291.01,238.21
2016,8,20,7,15,265.0,127.5,1.95,16.5,214.0,307.15,251.35
2016,8,20,7,30,225.0,149.0,1.9,17.0,235.0,318.53,259.65
2016,8,20,7,45,247.0,169.5,1.9,17.5,276.5,366.62,297.26
2016,8,20,8,0,269.0,190.0,1.9,18.0,318.0,415.99,334.66
2016,8,20,8,15,274.5,212.0,1.9,18.0,355.0,455.4,363.82
2016,8,20,8,30,280.0,234.0,1.9,18.0,392.0,494.28,392.05
2016,8,20,8,45,309.5,249.0,1.9,18.5,437.5,544.74,428.27
2016,8,20,9,0,339.0,264.0,1.9,19.0,483.0,596.05,464.23
2016,8,20,9,15,336.5,284.5,1.95,19.5,513.5,625.09,482.82
2016,8,20,9,30,334.0,305.0,2.0,20.0,544.0,652.52,500.19
2016,8,20,9,45,346.5,319.0,2.05,20.5,577.5,685.33,521.69
2016,8,20,10,0,359.0,333.0,2.1,21.0,611.0,717.07,542.14
2016,8,20,10,15,431.5,317.0,2.15,21.0,664.0,786.48,591.21
2016,8,20,10,30,504.0,301.0,2.2,21.0,717.0,843.83,631.24
2016,8,20,10,45,598.5,258.5,2.3,21.0,765.5,897.24,669.73
2016,8,20,11,0,693.0,216.0,2.4,21.0,814.0,946.48,703.75
2016,8,20,11,15,698.0,217.5,2.45,21.0,828.5,949.13,704.95
2016,8,20,11,30,703.0,219.0,2.5,21.0,843.0,948.69,704.69
2016,8,20,11,45,707.0,219.0,2.6,21.5,851.0,942.59,699.9
2016,8,20,12,0,711.0,219.0,2.7,22.0,859.0,933.42,693.2
2016,8,20,12,15,711.0,219.0,2.75,22.0,858.5,917.41,682.94
2016,8,20,12,30,711.0,219.0,2.8,22.0,858.0,898.56,670.87
2016,8,20,12,45,692.5,227.5,2.9,22.0,845.5,868.69,651.69
2016,8,20,13,0,674.0,236.0,3.0,22.0,833.0,837.02,630.47
2016,8,20,13,15,669.0,234.5,3.0,21.5,817.5,805.62,610.05
2016,8,20,13,30,664.0,233.0,3.0,21.0,802.0,772.34,587.96
2016,8,20,13,45,663.5,226.0,3.05,21.0,782.0,735.63,562.41
2016,8,20,14,0,663.0,219.0,3.1,21.0,762.0,697.1,535.09
2016,8,20,14,15,652.5,215.5,3.1,21.0,733.0,653.32,503.05
2016,8,20,14,30,642.0,212.0,3.1,21.0,704.0,608.87,469.89
2016,8,20,14,45,636.0,203.5,3.1,21.0,671.0,562.09,434.39
2016,8,20,15,0,630.0,195.0,3.1,21.0,638.0,514.68,397.51
2016,8,20,15,15,612.0,189.0,3.1,20.5,598.0,463.33,357.34
2016,8,20,15,30,594.0,183.0,3.1,20.0,558.0,413.03,316.84
2016,8,20,15,45,579.5,172.5,3.1,20.0,516.0,360.55,273.03
2016,8,20,16,0,565.0,162.0,3.1,20.0,474.0,309.95,229.82
2016,8,20,16,15,536.0,153.5,3.1,19.5,427.0,258.67,186.53
2016,8,20,16,30,507.0,145.0,3.1,19.0,380.0,210.51,146.3
2016,8,20,16,45,478.0,132.5,3.1,19.0,332.5,162.47,108.05
2016,8,20,17,0,449.0,120.0,3.1,19.0,285.0,117.97,77.4
2016,8,20,17,15,401.5,106.5,3.1,18.5,237.0,76.27,61.39
2016,8,20,17,30,354.0,93.0,3.1,18.0,189.0,67.75,54.04
2016,8,20,17,45,298.0,76.5,3.1,17.5,145.0,56.98,44.43
2016,8,20,18,0,242.0,60.0,3.1,17.0,101.0,45.66,34.1
2016,8,20,18,15,167.0,40.5,3.0,16.5,64.0,31.33,20.81
2016,8,20,18,30,92.0,21.0,2.9,16.0,27.0,16.41,3.11
2016,8,20,18,45,46.0,10.5,2.85,15.5,13.5,10.01,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,54.0,13.5,2.6,13.5,18.0,26.59,0.0
2016,8,21,6,0,108.0,27.0,2.7,14.0,36.0,72.24,43.3
2016,8,21,6,15,182.0,46.0,2.8,14.5,74.0,135.42,102.93
2016,8,21,6,30,256.0,65.0,2.9,15.0,112.0,198.93,158.48
2016,8,21,6,45,318.0,80.0,3.0,15.5,157.5,259.9,211.6
2016,8,21,7,0,380.0,95.0,3.1,16.0,203.0,327.21,268.82
2016,8,21,7,15,214.5,121.0,3.05,16.0,184.5,269.84,222.06
2016,8,21,7,30,49.0,147.0,3.0,16.0,166.0,185.57,150.58
2016,8,21,7,45,70.5,172.5,2.95,16.5,204.0,229.51,186.54
2016,8,21,8,0,92.0,198.0,2.9,17.0,242.0,275.12,222.84
2016,8,21,8,15,169.5,218.0,2.8,17.0,309.5,370.12,299.25
2016,8,21,8,30,247.0,238.0,2.7,17.0,377.0,472.44,378.86
2016,8,21,8,45,310.0,246.5,2.65,17.5,435.5,542.51,431.18
2016,8,21,9,0,373.0,255.0,2.6,18.0,494.0,615.8,484.63
2016,8,21,9,15,532.0,211.0,2.55,18.5,576.5,733.75,571.64
2016,8,21,9,30,691.0,167.0,2.5,19.0,659.0,851.46,652.8
2016,8,21,9,45,679.0,183.5,2.45,19.5,687.5,872.18,663.06
2016,8,21,10,0,667.0,200.0,2.4,20.0,716.0,889.37,671.74
2016,8,21,10,15,677.5,203.5,2.45,20.0,744.0,911.25,685.8
2016,8,21,10,30,688.0,207.0,2.5,20.0,772.0,930.43,698.03
2016,8,21,10,45,698.0,207.5,2.55,20.5,794.5,943.03,704.61
2016,8,21,11,0,708.0,208.0,2.6,21.0,817.0,952.66,709.34
2016,8,21,11,15,713.0,209.5,2.65,21.0,832.0,955.27,710.89
2016,8,21,11,30,718.0,211.0,2.7,21.0,847.0,954.74,710.54
2016,8,21,11,45,721.5,211.5,2.8,21.0,854.5,948.52,706.95
2016,8,21,12,0,725.0,212.0,2.9,21.0,862.0,939.19,701.4
2016,8,21,12,15,725.0,212.0,2.95,21.0,861.5,922.93,690.88
2016,8,21,12,30,725.0,212.0,3.0,21.0,861.0,903.79,678.51
2016,8,21,12,45,737.5,202.5,3.1,21.0,857.5,883.6,665.79
2016,8,21,13,0,750.0,193.0,3.2,21.0,854.0,860.19,650.82
2016,8,21,13,15,745.5,191.5,3.2,21.0,838.5,827.19,628.57
2016,8,21,13,30,741.0,190.0,3.2,21.0,823.0,792.03,604.76
2016,8,21,13,45,734.5,187.0,3.25,21.0,800.5,751.89,576.57
2016,8,21,14,0,728.0,184.0,3.3,21.0,778.0,710.13,546.69
2016,8,21,14,15,718.0,181.0,3.3,20.5,748.5,664.58,514.2
2016,8,21,14,30,708.0,178.0,3.3,20.0,719.0,618.12,480.21
2016,8,21,14,45,696.5,173.5,3.35,20.0,684.0,568.73,442.4
2016,8,21,15,0,685.0,169.0,3.4,20.0,649.0,519.07,403.38
2016,8,21,15,15,667.5,164.0,3.4,19.5,608.0,466.07,361.36
2016,8,21,15,30,650.0,159.0,3.4,19.0,567.0,413.92,318.75
2016,8,21,15,45,629.5,152.5,3.4,19.0,523.0,360.47,273.48
2016,8,21,16,0,609.0,146.0,3.4,19.0,479.0,308.74,228.78
2016,8,21,16,15,589.5,131.5,3.4,18.5,429.0,252.25,180.36
2016,8,21,16,30,570.0,117.0,3.4,18.0,379.0,197.88,134.09
2016,8,21,16,45,397.5,128.5,3.45,18.0,300.5,148.0,100.26
2016,8,21,17,0,225.0,140.0,3.5,18.0,222.0,122.14,89.08
2016,8,21,17,15,192.5,122.0,3.45,17.5,184.5,91.24,74.73
2016,8,21,17,30,160.0,104.0,3.4,17.0,147.0,82.81,67.42
2016,8,21,17,45,207.0,80.5,3.4,16.5,123.5,62.78,49.64
2016,8,21,18,0,254.0,57.0,3.4,16.0,100.0,43.42,32.23
2016,8,21,18,15,173.5,38.5,3.3,15.5,63.0,29.83,19.47
2016,8,21,18,30,93.0,20.0,3.2,15.0,26.0,15.65,0.96
2016,8,21,18,45,46.5,10.0,3.1,15.0,13.0,9.53,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,12.5,2.7,13.5,12.5,11.91,0.0
2016,8,22,6,0,0.0,25.0,2.8,14.0,25.0,24.37,11.07
2016,8,22,6,15,31.0,45.5,2.8,14.5,51.5,60.94,44.12
2016,8,22,6,30,62.0,66.0,2.8,15.0,78.0,103.74,81.05
2016,8,22,6,45,82.5,88.5,2.85,15.5,109.0,141.73,113.96
2016,8,22,7,0,103.0,111.0,2.9,16.0,140.0,181.51,147.85
2016,8,22,7,15,123.5,131.5,2.8,16.0,173.5,220.59,180.77
2016,8,22,7,30,144.0,152.0,2.7,16.0,207.0,261.45,214.47
2016,8,22,7,45,178.5,173.5,2.65,16.5,251.0,314.67,257.23
2016,8,22,8,0,213.0,195.0,2.6,17.0,295.0,370.52,300.98
2016,8,22,8,15,247.0,213.0,2.5,17.5,342.0,435.88,350.75
2016,8,22,8,30,281.0,231.0,2.4,18.0,389.0,492.08,392.28
2016,8,22,8,45,276.0,254.0,2.35,18.5,420.0,522.63,412.72
2016,8,22,9,0,271.0,277.0,2.3,19.0,451.0,551.69,431.78
2016,8,22,9,15,314.0,287.0,2.3,19.0,500.5,607.93,472.87
2016,8,22,9,30,357.0,297.0,2.3,19.0,550.0,665.26,513.84
2016,8,22,9,45,363.0,312.5,2.35,19.5,581.0,694.07,532.17
2016,8,22,10,0,369.0,328.0,2.4,20.0,612.0,721.47,549.54
2016,8,22,10,15,542.0,258.5,2.45,20.0,694.0,832.3,631.14
2016,8,22,10,30,715.0,189.0,2.5,20.0,776.0,937.42,703.6
2016,8,22,10,45,720.5,192.0,2.6,20.5,797.0,948.41,708.68
2016,8,22,11,0,726.0,195.0,2.7,21.0,818.0,956.3,712.69
2016,8,22,11,15,730.5,196.5,2.75,21.0,832.5,958.41,713.91
2016,8,22,11,30,735.0,198.0,2.8,21.0,847.0,957.32,713.18
2016,8,22,11,45,735.5,199.5,2.9,21.0,853.5,949.1,708.23
2016,8,22,12,0,736.0,201.0,3.0,21.0,860.0,937.78,701.31
2016,8,22,12,15,736.0,200.5,3.05,21.0,859.0,920.85,690.32
2016,8,22,12,30,736.0,200.0,3.1,21.0,858.0,901.03,677.44
2016,8,22,12,45,703.0,218.0,3.2,21.0,841.5,867.23,655.32
2016,8,22,13,0,670.0,236.0,3.3,21.0,825.0,831.97,631.25
2016,8,22,13,15,665.0,234.0,3.3,21.0,809.5,800.1,609.12
2016,8,22,13,30,660.0,232.0,3.3,21.0,794.0,766.36,585.39
2016,8,22,13,45,659.0,225.5,3.35,21.0,773.5,729.75,559.68
2016,8,22,14,0,658.0,219.0,3.4,21.0,753.0,691.37,532.24
2016,8,22,14,15,647.5,215.0,3.4,20.5,724.0,647.24,500.7
2016,8,22,14,30,637.0,211.0,3.4,20.0,695.0,602.47,467.94
2016,8,22,14,45,630.0,202.5,3.45,20.0,662.0,555.24,431.86
2016,8,22,15,0,623.0,194.0,3.5,20.0,629.0,507.5,394.45
2016,8,22,15,15,605.0,188.0,3.5,19.5,589.0,456.49,354.11
2016,8,22,15,30,587.0,182.0,3.5,19.0,549.0,406.54,313.48
2016,8,22,15,45,572.0,172.0,3.5,19.0,507.0,354.57,269.68
2016,8,22,16,0,557.0,162.0,3.5,19.0,465.0,304.61,226.68
2016,8,22,16,15,528.0,153.0,3.45,18.5,418.0,253.42,183.21
2016,8,22,16,30,499.0,144.0,3.4,18.0,371.0,205.38,142.98
2016,8,22,16,45,469.5,131.0,3.35,18.0,324.0,157.43,104.94
2016,8,22,17,0,440.0,118.0,3.3,18.0,277.0,113.1,74.87
2016,8,22,17,15,391.5,105.0,3.2,17.5,229.5,75.0,60.53
2016,8,22,17,30,343.0,92.0,3.1,17.0,182.0,67.35,53.87
2016,8,22,17,45,286.0,74.5,3.05,16.5,138.5,55.73,43.44
2016,8,22,18,0,229.0,57.0,3.0,16.0,95.0,43.53,32.26
2016,8,22,18,15,152.5,37.5,2.85,15.5,59.0,29.1,18.67
2016,8,22,18,30,76.0,18.0,2.7,15.0,23.0,15.14,0.0
2016,8,22,18,45,38.0,9.0,2.6,15.0,11.5,8.58,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,79.0,13.0,2.2,14.5,19.5,32.4,0.0
2016,8,23,6,0,158.0,26.0,2.3,15.0,39.0,92.43,51.99
2016,8,23,6,15,251.0,41.0,2.3,15.0,78.5,154.96,116.91
2016,8,23,6,30,344.0,56.0,2.3,15.0,118.0,225.72,179.25
2016,8,23,6,45,411.5,67.0,2.3,15.5,165.0,289.47,234.99
2016,8,23,7,0,479.0,78.0,2.3,16.0,212.0,363.79,297.73
2016,8,23,7,15,239.5,73.5,2.2,16.5,140.5,237.98,195.89
2016,8,23,7,30,0.0,69.0,2.1,17.0,69.0,64.2,48.49
2016,8,23,7,45,0.0,91.5,2.05,17.5,91.5,86.08,66.65
2016,8,23,8,0,0.0,114.0,2.0,18.0,114.0,108.26,84.56
2016,8,23,8,15,0.0,136.5,1.95,18.0,136.5,130.52,102.41
2016,8,23,8,30,0.0,159.0,1.9,18.0,159.0,152.8,120.05
2016,8,23,8,45,5.0,182.5,1.85,18.5,186.0,180.33,141.61
2016,8,23,9,0,10.0,206.0,1.8,19.0,213.0,208.19,163.05
2016,8,23,9,15,21.0,241.5,1.8,19.0,256.5,254.18,198.9
2016,8,23,9,30,32.0,277.0,1.8,19.0,300.0,314.0,244.67
2016,8,23,9,45,196.5,303.0,1.8,19.5,453.0,511.47,396.67
2016,8,23,10,0,361.0,329.0,1.8,20.0,606.0,714.93,542.61
2016,8,23,10,15,572.5,243.0,1.85,20.5,702.0,849.44,637.65
2016,8,23,10,30,784.0,157.0,1.9,21.0,798.0,964.86,712.86
2016,8,23,10,45,791.0,158.5,1.95,21.5,820.0,976.32,717.45
2016,8,23,11,0,798.0,160.0,2.0,22.0,842.0,984.5,721.16
2016,8,23,11,15,802.5,161.0,2.05,22.0,857.0,986.27,722.27
2016,8,23,11,30,807.0,162.0,2.1,22.0,872.0,984.65,721.36
2016,8,23,11,45,809.5,162.0,2.2,22.0,879.0,976.61,716.98
2016,8,23,12,0,812.0,162.0,2.3,22.0,886.0,965.23,710.51
2016,8,23,12,15,666.5,250.5,2.35,22.0,844.5,905.07,670.9
2016,8,23,12,30,521.0,339.0,2.4,22.0,803.0,838.21,622.19
2016,8,23,12,45,533.5,329.5,2.45,22.0,800.5,822.14,612.62
2016,8,23,13,0,546.0,320.0,2.5,22.0,798.0,803.52,600.77
2016,8,23,13,15,666.0,242.5,2.55,22.0,815.0,808.2,608.05
2016,8,23,13,30,786.0,165.0,2.6,22.0,832.0,799.83,604.73
2016,8,23,13,45,779.5,162.5,2.7,22.0,808.5,759.16,577.74
2016,8,23,14,0,773.0,160.0,2.8,22.0,785.0,716.73,548.08
2016,8,23,14,15,763.0,157.5,2.8,21.5,755.0,670.37,515.31
2016,8,23,14,30,753.0,155.0,2.8,21.0,725.0,622.97,480.9
2016,8,23,14,45,741.0,151.5,2.85,21.0,689.0,571.35,441.7
2016,8,23,15,0,729.0,148.0,2.9,21.0,653.0,520.16,401.7
2016,8,23,15,15,711.5,144.0,2.9,20.5,612.0,465.82,358.74
2016,8,23,15,30,694.0,140.0,2.9,20.0,571.0,412.23,315.01
2016,8,23,15,45,531.5,171.5,2.95,20.0,486.5,338.2,255.97
2016,8,23,16,0,369.0,203.0,3.0,20.0,402.0,283.58,213.51
2016,8,23,16,15,338.0,187.0,3.0,19.5,355.5,237.34,175.9
2016,8,23,16,30,307.0,171.0,3.0,19.0,309.0,194.74,141.66
2016,8,23,16,45,282.0,151.5,3.05,18.5,266.5,153.97,110.05
2016,8,23,17,0,257.0,132.0,3.1,18.0,224.0,116.49,83.87
2016,8,23,17,15,340.0,105.5,3.1,17.5,206.0,75.44,60.91
2016,8,23,17,30,423.0,79.0,3.1,17.0,188.0,57.79,45.46
2016,8,23,17,45,354.5,65.5,3.1,16.5,142.5,48.98,37.49
2016,8,23,18,0,286.0,52.0,3.1,16.0,97.0,39.75,28.91
2016,8,23,18,15,193.5,35.0,3.0,15.5,60.5,27.21,16.86
2016,8,23,18,30,101.0,18.0,2.9,15.0,24.0,14.15,0.0
2016,8,23,18,45,50.5,9.0,2.85,15.0,12.0,8.58,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,100.5,12.5,2.15,12.5,20.5,37.34,0.0
2016,8,24,6,0,201.0,25.0,2.3,13.0,41.0,104.02,56.09
2016,8,24,6,15,304.0,38.5,2.3,13.5,82.5,173.02,130.97
2016,8,24,6,30,407.0,52.0,2.3,14.0,124.0,249.86,198.84
2016,8,24,6,45,477.0,61.0,2.35,14.5,173.0,317.25,258.13
2016,8,24,7,0,547.0,70.0,2.4,15.0,222.0,391.28,321.14
2016,8,24,7,15,276.0,98.0,2.35,15.5,175.0,278.58,229.89
2016,8,24,7,30,5.0,126.0,2.3,16.0,128.0,126.67,100.87
2016,8,24,7,45,2.5,135.5,2.3,16.5,136.5,133.58,106.31
2016,8,24,8,0,0.0,145.0,2.3,17.0,145.0,140.46,111.32
2016,8,24,8,15,16.5,179.5,2.25,17.0,188.5,188.27,150.33
2016,8,24,8,30,33.0,214.0,2.2,17.0,232.0,248.56,198.47
2016,8,24,8,45,106.0,250.5,2.2,17.5,316.0,350.53,279.57
2016,8,24,9,0,179.0,287.0,2.2,18.0,400.0,469.92,370.69
2016,8,24,9,15,264.5,291.5,2.15,18.5,471.5,568.68,443.79
2016,8,24,9,30,350.0,296.0,2.1,19.0,543.0,657.91,507.83
2016,8,24,9,45,610.5,203.0,2.1,19.5,660.0,827.84,631.78
2016,8,24,10,0,871.0,110.0,2.1,20.0,777.0,972.61,725.45
2016,8,24,10,15,878.5,111.5,2.1,20.0,806.5,992.24,735.64
2016,8,24,10,30,886.0,113.0,2.1,20.0,836.0,1008.53,745.08
2016,8,24,10,45,888.5,116.0,2.15,20.5,857.0,1017.97,749.37
2016,8,24,11,0,891.0,119.0,2.2,21.0,878.0,1023.79,751.48
2016,8,24,11,15,894.5,119.5,2.25,21.0,893.0,1024.28,751.75
2016,8,24,11,30,898.0,120.0,2.3,21.0,908.0,1021.14,749.85
2016,8,24,11,45,683.5,235.5,2.35,21.5,838.0,934.51,691.92
2016,8,24,12,0,469.0,351.0,2.4,22.0,768.0,829.37,615.07
2016,8,24,12,15,681.0,238.0,2.45,22.0,843.0,905.62,673.93
2016,8,24,12,30,893.0,125.0,2.5,22.0,918.0,957.71,708.38
2016,8,24,12,45,875.0,133.5,2.6,22.0,904.0,925.58,687.64
2016,8,24,13,0,857.0,142.0,2.7,22.0,890.0,891.07,665.9
2016,8,24,13,15,852.5,141.0,2.75,21.5,873.5,861.43,648.15
2016,8,24,13,30,848.0,140.0,2.8,21.0,857.0,823.81,624.64
2016,8,24,13,45,842.0,138.5,2.9,21.0,833.5,782.23,597.22
2016,8,24,14,0,836.0,137.0,3.0,21.0,810.0,738.63,567.68
2016,8,24,14,15,826.5,135.0,3.05,21.0,779.0,690.39,532.58
2016,8,24,14,30,817.0,133.0,3.1,21.0,748.0,640.89,495.69
2016,8,24,14,45,805.0,130.0,3.15,21.0,711.0,588.0,455.28
2016,8,24,15,0,793.0,127.0,3.2,21.0,674.0,534.6,413.3
2016,8,24,15,15,776.5,124.0,3.2,20.5,632.0,478.84,368.88
2016,8,24,15,30,760.0,121.0,3.2,20.0,590.0,423.6,323.39
2016,8,24,15,45,740.0,116.0,3.2,20.0,543.5,362.89,271.86
2016,8,24,16,0,720.0,111.0,3.2,20.0,497.0,306.39,222.59
2016,8,24,16,15,691.5,106.0,3.2,19.5,447.5,249.59,173.44
2016,8,24,16,30,663.0,101.0,3.2,19.0,398.0,195.76,127.66
2016,8,24,16,45,627.0,94.5,3.2,18.5,347.0,143.03,86.44
2016,8,24,17,0,591.0,88.0,3.2,18.0,296.0,94.67,56.01
2016,8,24,17,15,538.0,79.5,3.15,17.5,245.5,56.42,44.25
2016,8,24,17,30,485.0,71.0,3.1,17.0,195.0,52.42,40.73
2016,8,24,17,45,411.0,60.0,3.1,17.0,147.5,45.87,34.66
2016,8,24,18,0,337.0,49.0,3.1,17.0,100.0,37.55,26.82
2016,8,24,18,15,227.0,33.5,3.05,16.5,62.0,26.12,15.6
2016,8,24,18,30,117.0,18.0,3.0,16.0,24.0,14.22,0.0
2016,8,24,18,45,58.5,9.0,2.95,15.5,12.0,8.58,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,104.0,12.0,2.15,13.5,19.5,37.71,0.0
2016,8,25,6,0,208.0,24.0,2.2,14.0,39.0,105.55,52.83
2016,8,25,6,15,312.5,36.5,2.15,14.5,80.0,174.09,130.77
2016,8,25,6,30,417.0,49.0,2.1,15.0,121.0,250.9,198.56
2016,8,25,6,45,208.5,43.0,2.1,15.5,79.0,161.43,130.3
2016,8,25,7,0,0.0,37.0,2.1,16.0,37.0,34.35,23.58
2016,8,25,7,15,0.0,45.5,2.05,16.0,45.5,42.26,30.4
2016,8,25,7,30,0.0,54.0,2.0,16.0,54.0,50.19,37.06
2016,8,25,7,45,0.0,68.0,2.0,16.5,68.0,63.26,47.86
2016,8,25,8,0,0.0,82.0,2.0,17.0,82.0,76.35,58.51
2016,8,25,8,15,0.0,98.5,2.0,17.5,98.5,92.37,71.41
2016,8,25,8,30,0.0,115.0,2.0,18.0,115.0,108.43,84.16
2016,8,25,8,45,0.0,136.5,2.0,18.5,136.5,129.51,100.79
2016,8,25,9,0,0.0,158.0,2.0,19.0,158.0,150.65,117.22
2016,8,25,9,15,4.0,183.0,2.0,19.0,185.5,178.95,139.55
2016,8,25,9,30,8.0,208.0,2.0,19.0,213.0,207.49,161.81
2016,8,25,9,45,50.0,281.0,2.05,19.5,319.0,334.84,260.98
2016,8,25,10,0,92.0,354.0,2.1,20.0,425.0,454.94,350.47
2016,8,25,10,15,292.5,326.5,2.15,20.0,562.5,647.9,495.75
2016,8,25,10,30,493.0,299.0,2.2,20.0,700.0,830.36,626.01
2016,8,25,10,45,703.5,201.5,2.25,20.0,790.5,940.71,702.98
2016,8,25,11,0,914.0,104.0,2.3,20.0,881.0,1029.87,760.44
2016,8,25,11,15,918.5,104.5,2.3,20.0,896.5,1031.39,759.88
2016,8,25,11,30,923.0,105.0,2.3,20.0,912.0,1029.16,757.98
2016,8,25,11,45,926.5,104.5,2.35,20.5,920.0,1021.14,751.61
2016,8,25,12,0,930.0,104.0,2.4,21.0,928.0,1009.4,742.99
2016,8,25,12,15,930.0,104.0,2.4,21.0,927.5,991.18,731.17
2016,8,25,12,30,930.0,104.0,2.4,21.0,927.0,969.45,717.17
2016,8,25,12,45,921.5,107.5,2.45,21.0,916.5,940.21,698.72
2016,8,25,13,0,913.0,111.0,2.5,21.0,906.0,908.06,678.28
2016,8,25,13,15,909.0,110.5,2.55,20.5,889.5,873.03,657.03
2016,8,25,13,30,905.0,110.0,2.6,20.0,873.0,835.28,633.62
2016,8,25,13,45,899.0,109.0,2.65,20.0,848.5,792.96,605.55
2016,8,25,14,0,893.0,108.0,2.7,20.0,824.0,748.45,575.6
2016,8,25,14,15,885.0,106.5,2.75,20.0,793.0,700.12,541.31
2016,8,25,14,30,877.0,105.0,2.8,20.0,762.0,650.2,504.04
2016,8,25,14,45,865.5,103.0,2.85,20.0,725.0,596.45,462.85
2016,8,25,15,0,854.0,101.0,2.9,20.0,688.0,541.94,419.81
2016,8,25,15,15,839.0,99.0,2.95,19.5,645.0,483.12,372.87
2016,8,25,15,30,824.0,97.0,3.0,19.0,602.0,426.07,325.56
2016,8,25,15,45,804.0,94.0,3.1,19.0,555.0,366.82,274.57
2016,8,25,16,0,784.0,91.0,3.2,19.0,508.0,308.9,223.53
2016,8,25,16,15,586.5,122.0,3.2,18.5,416.5,236.9,167.42
2016,8,25,16,30,389.0,153.0,3.2,18.0,325.0,189.2,134.27
2016,8,25,16,45,524.0,113.5,3.2,17.5,314.0,145.39,93.3
2016,8,25,17,0,659.0,74.0,3.2,17.0,303.0,84.7,46.65
2016,8,25,17,15,607.5,67.5,3.15,16.5,251.5,46.94,36.06
2016,8,25,17,30,556.0,61.0,3.1,16.0,200.0,44.16,33.59
2016,8,25,17,45,476.0,52.0,3.05,15.5,151.0,39.01,28.81
2016,8,25,18,0,396.0,43.0,3.0,15.0,102.0,33.61,23.57
2016,8,25,18,15,274.0,30.0,2.85,14.5,63.0,24.02,13.69
2016,8,25,18,30,152.0,17.0,2.7,14.0,24.0,13.81,0.0
2016,8,25,18,45,76.0,8.5,2.55,14.0,12.0,8.1,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,98.5,12.0,1.9,14.5,19.0,36.29,0.0
2016,8,26,6,0,197.0,24.0,2.0,15.0,38.0,101.42,45.9
2016,8,26,6,15,305.5,37.0,2.05,15.0,79.5,171.99,128.49
2016,8,26,6,30,414.0,50.0,2.1,15.0,121.0,250.62,198.13
2016,8,26,6,45,481.5,59.5,2.15,15.5,170.0,317.65,257.01
2016,8,26,7,0,549.0,69.0,2.2,16.0,219.0,391.12,319.34
2016,8,26,7,15,274.5,69.5,2.2,16.0,144.5,253.85,209.56
2016,8,26,7,30,0.0,70.0,2.2,16.0,70.0,65.13,49.48
2016,8,26,7,45,0.0,100.5,2.2,16.5,100.5,95.34,74.68
2016,8,26,8,0,0.0,131.0,2.2,17.0,131.0,125.96,99.52
2016,8,26,8,15,0.0,118.0,2.15,17.0,118.0,111.86,87.57
2016,8,26,8,30,0.0,105.0,2.1,17.0,105.0,98.56,76.38
2016,8,26,8,45,0.0,131.5,2.05,17.5,131.5,124.55,97.2
2016,8,26,9,0,0.0,158.0,2.0,18.0,158.0,150.69,117.74
2016,8,26,9,15,8.0,200.5,2.0,18.5,206.5,200.41,157.02
2016,8,26,9,30,16.0,243.0,2.0,19.0,255.0,250.85,195.94
2016,8,26,9,45,13.5,240.0,2.0,19.5,251.0,244.83,190.24
2016,8,26,10,0,11.0,237.0,2.0,20.0,247.0,238.89,184.85
2016,8,26,10,15,17.0,268.5,2.05,20.0,282.5,276.16,213.48
2016,8,26,10,30,23.0,300.0,2.1,20.0,318.0,313.47,241.68
2016,8,26,10,45,25.5,315.0,2.15,20.0,336.0,343.44,263.96
2016,8,26,11,0,28.0,330.0,2.2,20.0,354.0,360.3,276.33
2016,8,26,11,15,89.0,381.0,2.25,20.0,458.5,472.95,361.69
2016,8,26,11,30,150.0,432.0,2.3,20.0,563.0,596.4,451.54
2016,8,26,11,45,158.5,435.5,2.35,20.5,575.0,603.34,454.99
2016,8,26,12,0,167.0,439.0,2.4,21.0,587.0,609.23,458.51
2016,8,26,12,15,229.5,428.5,2.45,21.0,632.0,650.57,489.8
2016,8,26,12,30,292.0,418.0,2.5,21.0,677.0,697.21,524.05
2016,8,26,12,45,199.0,419.0,2.6,21.0,595.0,595.04,449.67
2016,8,26,13,0,106.0,420.0,2.7,21.0,513.0,498.93,378.68
2016,8,26,13,15,109.0,412.5,2.7,20.5,506.0,487.59,371.89
2016,8,26,13,30,112.0,405.0,2.7,20.0,499.0,475.74,364.23
2016,8,26,13,45,92.5,385.0,2.75,20.0,461.0,434.5,333.66
2016,8,26,14,0,73.0,365.0,2.8,20.0,423.0,394.95,304.21
2016,8,26,14,15,64.5,344.5,2.8,20.0,394.5,364.16,281.3
2016,8,26,14,30,56.0,324.0,2.8,20.0,366.0,334.34,258.93
2016,8,26,14,45,62.0,311.0,2.8,20.0,355.5,320.51,248.82
2016,8,26,15,0,68.0,298.0,2.8,20.0,345.0,306.01,237.98
2016,8,26,15,15,74.0,281.5,2.75,19.5,329.5,287.76,224.47
2016,8,26,15,30,80.0,265.0,2.7,19.0,314.0,268.85,210.14
2016,8,26,15,45,114.5,247.0,2.7,19.0,311.0,255.71,199.22
2016,8,26,16,0,149.0,229.0,2.7,19.0,308.0,240.22,185.64
2016,8,26,16,15,416.0,161.5,2.7,18.5,351.0,228.55,166.53
2016,8,26,16,30,683.0,94.0,2.7,18.0,394.0,189.32,121.78
2016,8,26,16,45,645.5,88.0,2.7,18.0,342.5,135.77,80.18
2016,8,26,17,0,608.0,82.0,2.7,18.0,291.0,86.75,50.46
2016,8,26,17,15,554.0,74.0,2.65,17.5,240.0,52.42,40.73
2016,8,26,17,30,500.0,66.0,2.6,17.0,189.0,48.65,37.38
2016,8,26,17,45,419.5,55.5,2.55,16.5,141.5,42.36,31.58
2016,8,26,18,0,339.0,45.0,2.5,16.0,94.0,35.74,25.22
2016,8,26,18,15,169.5,32.5,2.4,15.5,57.0,25.45,14.29
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,19.06,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.53,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,80.5,11.5,2.0,13.5,17.0,31.25,0.0
2016,8,27,6,0,161.0,23.0,2.1,14.0,34.0,87.76,34.59
2016,8,27,6,15,262.5,38.0,2.15,14.5,74.0,156.26,116.46
2016,8,27,6,30,364.0,53.0,2.2,15.0,114.0,231.05,182.63
2016,8,27,6,45,182.0,49.0,2.3,15.5,79.5,157.0,126.5
2016,8,27,7,0,0.0,45.0,2.4,16.0,45.0,41.8,29.89
2016,8,27,7,15,0.0,56.5,2.4,16.0,56.5,52.53,39.09
2016,8,27,7,30,0.0,68.0,2.4,16.0,68.0,63.26,48.1
2016,8,27,7,45,0.0,80.5,2.4,16.5,80.5,75.17,57.85
2016,8,27,8,0,0.0,93.0,2.4,17.0,93.0,87.26,67.6
2016,8,27,8,15,0.0,113.5,2.4,17.0,113.5,107.37,83.96
2016,8,27,8,30,0.0,134.0,2.4,17.0,134.0,127.54,100.18
2016,8,27,8,45,0.0,146.5,2.4,17.5,146.5,139.64,109.46
2016,8,27,9,0,0.0,159.0,2.4,18.0,159.0,151.75,118.66
2016,8,27,9,15,1.5,170.5,2.35,18.0,172.0,164.2,128.36
2016,8,27,9,30,3.0,182.0,2.3,18.0,185.0,176.73,138.07
2016,8,27,9,45,5.5,198.5,2.3,18.5,203.5,195.28,152.25
2016,8,27,10,0,8.0,215.0,2.3,19.0,222.0,213.88,166.32
2016,8,27,10,15,16.5,260.5,2.3,19.0,274.5,267.62,208.05
2016,8,27,10,30,25.0,306.0,2.3,19.0,327.0,321.66,249.22
2016,8,27,10,45,41.5,342.5,2.35,19.5,377.5,388.88,299.45
2016,8,27,11,0,58.0,379.0,2.4,20.0,428.0,442.52,338.6
2016,8,27,11,15,63.5,390.5,2.45,20.0,445.5,457.89,349.61
2016,8,27,11,30,69.0,402.0,2.5,20.0,463.0,472.75,360.45
2016,8,27,11,45,180.0,410.0,2.6,20.5,569.0,597.67,453.85
2016,8,27,12,0,291.0,418.0,2.7,21.0,675.0,717.0,539.5
2016,8,27,12,15,579.0,278.5,2.75,21.0,788.0,847.39,638.03
2016,8,27,12,30,867.0,139.0,2.8,21.0,901.0,944.16,705.55
2016,8,27,12,45,858.0,142.0,2.85,21.0,889.5,914.97,685.63
2016,8,27,13,0,849.0,145.0,2.9,21.0,878.0,888.72,668.78
2016,8,27,13,15,844.0,144.0,2.95,20.5,861.5,853.18,646.69
2016,8,27,13,30,839.0,143.0,3.0,20.0,845.0,815.19,622.67
2016,8,27,13,45,836.0,139.5,3.05,20.0,821.5,774.0,594.93
2016,8,27,14,0,833.0,136.0,3.1,20.0,798.0,730.62,564.76
2016,8,27,14,15,823.5,134.0,3.1,20.0,767.0,682.31,529.07
2016,8,27,14,30,814.0,132.0,3.1,20.0,736.0,632.76,491.63
2016,8,27,14,45,807.5,126.5,3.1,20.0,700.5,580.63,451.38
2016,8,27,15,0,801.0,121.0,3.1,20.0,665.0,527.48,409.16
2016,8,27,15,15,784.5,118.0,3.1,19.5,622.5,471.22,363.96
2016,8,27,15,30,768.0,115.0,3.1,19.0,580.0,415.46,317.66
2016,8,27,15,45,755.5,108.0,3.1,19.0,535.0,358.24,268.24
2016,8,27,16,0,743.0,101.0,3.1,19.0,490.0,298.3,215.67
2016,8,27,16,15,715.0,96.5,3.1,18.5,440.0,240.82,165.57
2016,8,27,16,30,687.0,92.0,3.1,18.0,390.0,186.22,119.08
2016,8,27,16,45,658.0,84.0,3.1,17.5,340.0,131.74,76.76
2016,8,27,17,0,629.0,76.0,3.1,17.0,290.0,80.78,45.98
2016,8,27,17,15,576.0,69.0,3.0,16.5,238.5,48.59,37.51
2016,8,27,17,30,523.0,62.0,2.9,16.0,187.0,45.48,34.72
2016,8,27,17,45,450.0,51.5,2.85,16.0,140.0,39.05,28.7
2016,8,27,18,0,377.0,41.0,2.8,16.0,93.0,32.26,22.14
2016,8,27,18,15,188.5,30.0,2.7,15.5,56.0,23.52,12.16
2016,8,27,18,30,0.0,19.0,2.6,15.0,19.0,18.11,0.0
2016,8,27,18,45,0.0,9.5,2.55,15.0,9.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,120.5,10.5,1.65,13.5,18.5,40.34,0.0
2016,8,28,6,0,241.0,21.0,1.7,14.0,37.0,110.72,37.23
2016,8,28,6,15,354.5,32.5,1.65,14.0,79.5,185.24,137.53
2016,8,28,6,30,468.0,44.0,1.6,14.0,122.0,266.9,210.65
2016,8,28,6,45,234.0,58.0,1.6,14.5,97.0,193.74,156.77
2016,8,28,7,0,0.0,72.0,1.6,15.0,72.0,69.02,52.98
2016,8,28,7,15,0.0,89.0,1.55,15.5,89.0,85.71,67.16
2016,8,28,7,30,0.0,106.0,1.5,16.0,106.0,102.37,80.83
2016,8,28,7,45,2.0,128.0,1.5,16.5,129.0,125.69,99.79
2016,8,28,8,0,4.0,150.0,1.5,17.0,152.0,149.16,118.48
2016,8,28,8,15,11.0,172.5,1.45,17.0,179.0,177.11,140.89
2016,8,28,8,30,18.0,195.0,1.4,17.0,206.0,205.56,163.36
2016,8,28,8,45,116.0,236.5,1.4,17.5,309.0,356.25,283.39
2016,8,28,9,0,214.0,278.0,1.4,18.0,412.0,491.11,385.21
2016,8,28,9,15,550.0,185.0,1.45,18.5,560.0,726.39,561.52
2016,8,28,9,30,886.0,92.0,1.5,19.0,708.0,933.0,698.99
2016,8,28,9,45,885.5,99.0,1.55,19.5,741.5,958.17,710.93
2016,8,28,10,0,885.0,106.0,1.6,20.0,775.0,979.74,722.75
2016,8,28,10,15,892.5,107.0,1.7,20.0,804.0,998.79,735.12
2016,8,28,10,30,900.0,108.0,1.8,20.0,833.0,1014.44,745.4
2016,8,28,10,45,906.0,109.0,1.9,20.5,855.5,1025.05,751.14
2016,8,28,11,0,912.0,110.0,2.0,21.0,878.0,1032.01,754.66
2016,8,28,11,15,915.5,110.5,2.1,21.0,892.5,1032.24,755.43
2016,8,28,11,30,919.0,111.0,2.2,21.0,907.0,1028.73,753.95
2016,8,28,11,45,921.5,110.5,2.3,21.0,914.0,1019.45,748.85
2016,8,28,12,0,924.0,110.0,2.4,21.0,921.0,1006.49,741.45
2016,8,28,12,15,923.5,110.0,2.45,21.0,919.5,987.58,729.69
2016,8,28,12,30,923.0,110.0,2.5,21.0,918.0,965.19,715.71
2016,8,28,12,45,931.0,103.5,2.6,21.0,912.0,940.43,700.61
2016,8,28,13,0,939.0,97.0,2.7,21.0,906.0,911.98,682.93
2016,8,28,13,15,935.5,96.5,2.75,21.0,888.5,876.38,659.89
2016,8,28,13,30,932.0,96.0,2.8,21.0,871.0,837.93,634.73
2016,8,28,13,45,927.0,94.5,2.85,21.0,847.0,794.68,606.0
2016,8,28,14,0,922.0,93.0,2.9,21.0,823.0,749.09,575.29
2016,8,28,14,15,914.0,92.0,2.9,20.5,791.5,699.83,541.32
2016,8,28,14,30,906.0,91.0,2.9,20.0,760.0,648.91,503.87
2016,8,28,14,45,896.0,89.0,2.9,20.0,722.5,594.49,461.72
2016,8,28,15,0,886.0,87.0,2.9,20.0,685.0,539.12,417.57
2016,8,28,15,15,871.5,84.5,2.9,19.5,641.5,480.51,370.27
2016,8,28,15,30,857.0,82.0,2.9,19.0,598.0,421.95,321.32
2016,8,28,15,45,838.5,79.5,2.9,19.0,550.5,362.32,269.48
2016,8,28,16,0,820.0,77.0,2.9,19.0,503.0,299.94,214.46
2016,8,28,16,15,795.0,74.0,2.85,18.5,452.5,240.43,162.02
2016,8,28,16,30,770.0,71.0,2.8,18.0,402.0,183.35,113.05
2016,8,28,16,45,734.5,66.5,2.75,18.0,349.5,126.58,69.39
2016,8,28,17,0,699.0,62.0,2.7,18.0,297.0,74.05,39.4
2016,8,28,17,15,647.5,56.5,2.6,17.5,244.5,42.73,32.2
2016,8,28,17,30,596.0,51.0,2.5,17.0,192.0,36.57,26.71
2016,8,28,17,45,512.5,43.5,2.45,16.5,143.0,32.32,22.72
2016,8,28,18,0,429.0,36.0,2.4,16.0,94.0,27.92,18.33
2016,8,28,18,15,293.0,24.5,2.35,15.5,56.0,19.49,8.43
2016,8,28,18,30,157.0,13.0,2.3,15.0,18.0,12.39,0.0
2016,8,28,18,45,78.5,6.5,2.25,14.5,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,104.0,10.5,2.5,13.5,17.0,36.16,0.0
2016,8,29,6,0,208.0,21.0,2.6,14.0,34.0,99.88,25.13
2016,8,29,6,15,324.0,32.5,2.7,14.5,75.0,174.09,128.63
2016,8,29,6,30,440.0,44.0,2.8,15.0,116.0,255.01,201.25
2016,8,29,6,45,512.5,52.0,2.95,15.5,165.0,323.83,262.41
2016,8,29,7,0,585.0,60.0,3.1,16.0,214.0,399.63,327.56
2016,8,29,7,15,409.0,99.0,3.1,16.0,218.0,368.83,304.04
2016,8,29,7,30,233.0,138.0,3.1,16.0,222.0,312.52,257.39
2016,8,29,7,45,157.0,162.5,3.1,16.5,223.0,288.66,236.43
2016,8,29,8,0,81.0,187.0,3.1,17.0,224.0,256.36,207.77
2016,8,29,8,15,138.0,210.5,3.05,17.5,282.5,339.28,274.37
2016,8,29,8,30,195.0,234.0,3.0,18.0,341.0,415.51,333.71
2016,8,29,8,45,519.5,160.5,3.0,18.5,476.5,635.03,506.82
2016,8,29,9,0,844.0,87.0,3.0,19.0,612.0,844.91,656.41
2016,8,29,9,15,857.5,89.0,2.95,19.0,653.0,882.43,678.98
2016,8,29,9,30,871.0,91.0,2.9,19.0,694.0,917.48,701.01
2016,8,29,9,45,888.5,89.0,2.85,19.5,731.5,949.02,719.09
2016,8,29,10,0,906.0,87.0,2.8,20.0,769.0,977.82,735.13
2016,8,29,10,15,913.5,88.0,2.8,20.0,798.5,997.27,746.71
2016,8,29,10,30,921.0,89.0,2.8,20.0,828.0,1013.22,756.12
2016,8,29,10,45,927.5,89.5,2.85,20.5,850.5,1024.01,761.25
2016,8,29,11,0,934.0,90.0,2.9,21.0,873.0,1031.08,764.08
2016,8,29,11,15,937.0,90.5,2.95,21.0,888.0,1030.88,763.76
2016,8,29,11,30,940.0,91.0,3.0,21.0,903.0,1026.87,761.14
2016,8,29,11,45,943.0,90.5,3.05,21.0,910.5,1017.97,755.44
2016,8,29,12,0,946.0,90.0,3.1,21.0,918.0,1005.28,747.39
2016,8,29,12,15,946.0,90.0,3.15,21.0,917.0,986.56,735.42
2016,8,29,12,30,946.0,90.0,3.2,21.0,916.0,964.24,721.13
2016,8,29,12,45,926.5,100.0,3.25,21.0,902.0,931.34,699.69
2016,8,29,13,0,907.0,110.0,3.3,21.0,888.0,895.89,676.47
2016,8,29,13,15,903.5,109.0,3.35,21.0,871.0,860.63,653.24
2016,8,29,13,30,900.0,108.0,3.4,21.0,854.0,822.63,627.9
2016,8,29,13,45,899.0,104.5,3.45,21.0,831.0,781.51,600.15
2016,8,29,14,0,898.0,101.0,3.5,21.0,808.0,737.84,570.29
2016,8,29,14,15,890.0,99.5,3.5,21.0,777.0,689.03,534.72
2016,8,29,14,30,882.0,98.0,3.5,21.0,746.0,638.63,496.37
2016,8,29,14,45,724.0,150.0,3.55,21.0,664.0,550.23,427.58
2016,8,29,15,0,566.0,202.0,3.6,21.0,582.0,474.44,367.77
2016,8,29,15,15,703.0,144.0,3.6,21.0,585.0,451.29,347.75
2016,8,29,15,30,840.0,86.0,3.6,21.0,588.0,416.35,315.65
2016,8,29,15,45,823.0,82.5,3.6,21.0,541.5,353.93,261.69
2016,8,29,16,0,806.0,79.0,3.6,21.0,495.0,295.34,209.78
2016,8,29,16,15,780.0,76.0,3.6,20.5,444.5,236.43,158.18
2016,8,29,16,30,754.0,73.0,3.6,20.0,394.0,180.1,110.3
2016,8,29,16,45,717.5,68.5,3.6,19.5,341.5,124.27,68.15
2016,8,29,17,0,681.0,64.0,3.6,19.0,289.0,72.82,39.76
