Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,45,38.5,6.0,1.45,12.5,7.0,0.0,0.0
2016,9,9,6,0,77.0,12.0,1.5,13.0,14.0,34.78,0.0
2016,9,9,6,15,201.5,27.0,1.5,13.5,49.5,121.45,75.74
2016,9,9,6,30,326.0,42.0,1.5,14.0,85.0,204.23,158.26
2016,9,9,6,45,413.5,52.0,1.5,14.5,132.5,275.97,221.74
2016,9,9,7,0,501.0,62.0,1.5,15.0,180.0,356.4,290.37
2016,9,9,7,15,250.5,63.0,1.4,15.5,122.0,233.03,191.8
2016,9,9,7,30,0.0,64.0,1.3,16.0,64.0,59.53,44.79
2016,9,9,7,45,0.0,87.5,1.2,16.5,87.5,82.73,64.28
2016,9,9,8,0,0.0,111.0,1.1,17.0,111.0,106.23,83.39
2016,9,9,8,15,0.5,135.0,1.05,17.5,135.5,130.68,102.92
2016,9,9,8,30,1.0,159.0,1.0,18.0,160.0,155.19,122.1
2016,9,9,8,45,7.5,182.5,0.95,18.5,187.5,184.18,144.73
2016,9,9,9,0,14.0,206.0,0.9,19.0,215.0,213.55,167.22
2016,9,9,9,15,37.0,246.0,0.9,19.5,270.5,288.64,225.06
2016,9,9,9,30,60.0,286.0,0.9,20.0,326.0,353.82,273.49
2016,9,9,9,45,290.5,265.5,0.95,20.5,473.5,573.11,439.09
2016,9,9,10,0,521.0,245.0,1.0,21.0,621.0,787.1,588.24
2016,9,9,10,15,615.5,218.5,1.05,21.5,680.0,858.75,633.99
2016,9,9,10,30,710.0,192.0,1.1,22.0,739.0,925.69,675.51
2016,9,9,10,45,797.5,152.0,1.2,22.5,782.5,962.72,697.84
2016,9,9,11,0,885.0,112.0,1.3,23.0,826.0,994.39,717.04
2016,9,9,11,15,888.5,113.0,1.4,23.0,840.0,994.16,717.57
2016,9,9,11,30,892.0,114.0,1.5,23.0,854.0,990.26,716.24
2016,9,9,11,45,895.0,113.5,1.65,23.0,860.5,980.62,712.04
2016,9,9,12,0,898.0,113.0,1.8,23.0,867.0,967.35,705.49
2016,9,9,12,15,898.0,113.0,1.9,23.0,864.5,948.26,694.49
2016,9,9,12,30,898.0,113.0,2.0,23.0,862.0,925.75,681.25
2016,9,9,12,45,879.0,121.0,2.1,23.0,847.5,891.56,660.17
2016,9,9,13,0,860.0,129.0,2.2,23.0,833.0,855.06,637.37
2016,9,9,13,15,855.0,128.0,2.25,23.0,815.0,819.04,614.21
2016,9,9,13,30,850.0,127.0,2.3,23.0,797.0,783.87,591.41
2016,9,9,13,45,844.5,124.5,2.4,23.0,772.0,740.5,562.94
2016,9,9,14,0,839.0,122.0,2.5,23.0,747.0,695.11,531.12
2016,9,9,14,15,828.5,120.0,2.55,22.5,715.0,645.24,495.59
2016,9,9,14,30,818.0,118.0,2.6,22.0,683.0,594.25,458.06
2016,9,9,14,45,805.5,115.0,2.65,22.0,645.0,540.38,416.28
2016,9,9,15,0,793.0,112.0,2.7,22.0,607.0,486.12,372.89
2016,9,9,15,15,774.0,108.5,2.7,21.5,563.5,428.54,326.16
2016,9,9,15,30,755.0,105.0,2.7,21.0,520.0,371.83,278.61
2016,9,9,15,45,731.5,100.5,2.75,20.5,472.5,311.04,226.8
2016,9,9,16,0,708.0,96.0,2.8,20.0,425.0,254.78,177.82
2016,9,9,16,15,673.5,91.0,2.85,19.5,374.5,198.27,129.69
2016,9,9,16,30,639.0,86.0,2.9,19.0,324.0,145.59,87.65
2016,9,9,16,45,591.0,79.0,2.95,18.5,273.0,94.47,54.1
2016,9,9,17,0,543.0,72.0,3.0,18.0,222.0,51.88,40.13
2016,9,9,17,15,471.0,62.5,2.95,17.0,173.0,46.68,35.55
2016,9,9,17,30,399.0,53.0,2.9,16.0,124.0,41.24,30.47
2016,9,9,17,45,289.0,39.5,2.9,15.5,82.0,30.55,20.4
2016,9,9,18,0,179.0,26.0,2.9,15.0,40.0,20.49,6.81
2016,9,9,18,15,89.5,13.0,2.8,14.5,20.0,12.39,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,22.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,45.0,10.0,2.1,13.0,12.0,23.15,0.0
2016,9,10,6,15,157.0,27.0,2.15,13.0,45.5,104.97,62.57
2016,9,10,6,30,269.0,44.0,2.2,13.0,79.0,182.29,141.63
2016,9,10,6,45,351.0,56.5,2.25,13.5,124.0,249.46,201.78
2016,9,10,7,0,433.0,69.0,2.3,14.0,169.0,325.41,267.65
2016,9,10,7,15,216.5,73.0,2.25,14.5,123.0,215.12,178.22
2016,9,10,7,30,0.0,77.0,2.2,15.0,77.0,72.79,56.25
2016,9,10,7,45,0.0,97.5,2.2,15.5,97.5,93.23,73.37
2016,9,10,8,0,0.0,118.0,2.2,16.0,118.0,113.68,90.01
2016,9,10,8,15,10.5,152.5,2.1,16.5,158.5,157.04,125.5
2016,9,10,8,30,21.0,187.0,2.0,17.0,199.0,201.35,160.94
2016,9,10,8,45,26.0,207.5,1.95,17.5,223.0,226.53,180.27
2016,9,10,9,0,31.0,228.0,1.9,18.0,247.0,264.39,209.28
2016,9,10,9,15,69.5,264.5,1.9,18.5,309.5,339.01,267.34
2016,9,10,9,30,108.0,301.0,1.9,19.0,372.0,415.24,324.83
2016,9,10,9,45,109.0,317.5,1.95,19.5,392.5,434.46,337.54
2016,9,10,10,0,110.0,334.0,2.0,20.0,413.0,453.24,350.15
2016,9,10,10,15,461.0,234.5,2.05,20.0,585.5,721.92,554.82
2016,9,10,10,30,812.0,135.0,2.1,20.0,758.0,955.24,715.04
2016,9,10,10,45,818.0,136.5,2.2,20.5,779.0,964.64,717.62
2016,9,10,11,0,824.0,138.0,2.3,21.0,800.0,970.58,720.45
2016,9,10,11,15,828.0,139.0,2.35,21.0,813.5,970.53,720.32
2016,9,10,11,30,832.0,140.0,2.4,21.0,827.0,966.94,718.06
2016,9,10,11,45,833.0,140.5,2.45,21.0,832.5,956.43,711.35
2016,9,10,12,0,834.0,141.0,2.5,21.0,838.0,942.49,702.52
2016,9,10,12,15,833.5,141.0,2.55,21.0,835.5,923.29,690.26
2016,9,10,12,30,833.0,141.0,2.6,21.0,833.0,900.86,675.89
2016,9,10,12,45,821.5,144.5,2.65,21.5,820.5,869.41,654.13
2016,9,10,13,0,810.0,148.0,2.7,22.0,808.0,835.55,630.73
2016,9,10,13,15,804.5,147.0,2.7,21.5,790.0,799.82,607.99
2016,9,10,13,30,799.0,146.0,2.7,21.0,772.0,761.81,583.42
2016,9,10,13,45,791.5,143.5,2.75,21.0,747.0,718.82,553.44
2016,9,10,14,0,784.0,141.0,2.8,21.0,722.0,674.14,520.97
2016,9,10,14,15,772.5,138.5,2.8,20.5,690.0,625.48,485.49
2016,9,10,14,30,761.0,136.0,2.8,20.0,658.0,575.96,448.33
2016,9,10,14,45,746.0,132.5,2.85,20.0,620.5,521.66,405.81
2016,9,10,15,0,731.0,129.0,2.9,20.0,583.0,468.28,362.71
2016,9,10,15,15,710.5,125.0,2.9,19.5,540.0,412.43,317.0
2016,9,10,15,30,690.0,121.0,2.9,19.0,497.0,357.76,270.87
2016,9,10,15,45,663.5,116.0,2.9,19.0,450.5,301.83,222.37
2016,9,10,16,0,637.0,111.0,2.9,19.0,404.0,248.36,175.56
2016,9,10,16,15,600.5,104.0,2.9,18.5,355.0,194.03,129.64
2016,9,10,16,30,564.0,97.0,2.9,18.0,306.0,143.92,90.01
2016,9,10,16,45,514.5,88.5,2.9,18.0,256.5,96.22,58.83
2016,9,10,17,0,465.0,80.0,2.9,18.0,207.0,58.18,45.64
2016,9,10,17,15,394.0,68.5,2.85,17.5,159.5,50.95,39.17
2016,9,10,17,30,323.0,57.0,2.8,17.0,112.0,43.4,32.14
2016,9,10,17,45,224.5,40.5,2.75,16.5,72.5,31.41,20.86
2016,9,10,18,0,126.0,24.0,2.7,16.0,33.0,18.91,3.83
2016,9,10,18,15,63.0,12.0,2.65,15.5,16.5,11.44,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,13.0,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,15.18,0.0
2016,9,11,6,15,110.0,27.0,2.7,13.0,40.0,80.57,44.52
2016,9,11,6,30,195.0,46.0,2.8,13.0,71.0,154.45,119.5
2016,9,11,6,45,268.5,62.5,2.9,13.5,114.5,218.37,176.61
2016,9,11,7,0,342.0,79.0,3.0,14.0,158.0,290.11,239.08
2016,9,11,7,15,171.0,76.5,2.95,14.5,116.0,193.44,160.03
2016,9,11,7,30,0.0,74.0,2.9,15.0,74.0,69.72,53.71
2016,9,11,7,45,0.0,89.0,2.85,15.5,89.0,84.41,65.99
2016,9,11,8,0,0.0,104.0,2.8,16.0,104.0,99.09,77.93
2016,9,11,8,15,0.0,126.0,2.75,16.0,126.0,121.05,95.88
2016,9,11,8,30,0.0,148.0,2.7,16.0,148.0,143.02,113.61
2016,9,11,8,45,1.5,161.5,2.65,16.5,162.0,157.33,124.71
2016,9,11,9,0,3.0,175.0,2.6,17.0,176.0,171.74,135.78
2016,9,11,9,15,9.5,203.0,2.55,17.0,209.0,205.77,162.91
2016,9,11,9,30,16.0,231.0,2.5,17.0,242.0,240.11,189.91
2016,9,11,9,45,26.0,260.5,2.5,17.5,279.5,279.51,220.29
2016,9,11,10,0,36.0,290.0,2.5,18.0,317.0,333.59,261.42
2016,9,11,10,15,207.5,307.5,2.5,18.0,466.0,530.3,415.23
2016,9,11,10,30,379.0,325.0,2.5,18.0,615.0,729.56,561.88
2016,9,11,10,45,388.0,328.5,2.55,18.5,632.0,741.08,567.19
2016,9,11,11,0,397.0,332.0,2.6,19.0,649.0,750.88,572.82
2016,9,11,11,15,451.5,318.0,2.65,19.0,684.5,796.22,605.56
2016,9,11,11,30,506.0,304.0,2.7,19.0,720.0,827.0,627.94
2016,9,11,11,45,524.0,291.5,2.75,19.0,725.0,821.43,624.53
2016,9,11,12,0,542.0,279.0,2.8,19.0,730.0,813.21,619.6
2016,9,11,12,15,542.0,278.5,2.85,19.0,728.0,798.14,609.28
2016,9,11,12,30,542.0,278.0,2.9,19.0,726.0,780.86,597.41
2016,9,11,12,45,547.5,271.5,3.0,19.0,720.0,760.13,583.56
2016,9,11,13,0,553.0,265.0,3.1,19.0,714.0,737.13,567.95
2016,9,11,13,15,552.0,259.0,3.15,19.0,698.0,707.24,546.84
2016,9,11,13,30,551.0,253.0,3.2,19.0,682.0,675.65,524.24
2016,9,11,13,45,453.0,282.0,3.3,19.0,627.5,606.29,471.75
2016,9,11,14,0,355.0,311.0,3.4,19.0,573.0,539.52,420.69
2016,9,11,14,15,352.0,298.0,3.45,18.5,547.5,504.78,395.51
2016,9,11,14,30,349.0,285.0,3.5,18.0,522.0,469.65,369.28
2016,9,11,14,45,347.0,268.5,3.55,18.0,493.0,431.58,339.53
2016,9,11,15,0,345.0,252.0,3.6,18.0,464.0,393.26,308.93
2016,9,11,15,15,339.0,234.5,3.6,17.5,430.0,352.25,276.04
2016,9,11,15,30,333.0,217.0,3.6,17.0,396.0,311.64,242.66
2016,9,11,15,45,335.5,193.5,3.65,17.0,360.0,269.05,206.43
2016,9,11,16,0,338.0,170.0,3.7,17.0,324.0,226.24,169.52
2016,9,11,16,15,188.5,154.0,3.7,16.5,238.5,165.23,124.43
2016,9,11,16,30,39.0,138.0,3.7,16.0,153.0,123.06,96.42
2016,9,11,16,45,284.0,103.5,3.7,16.0,181.5,97.3,68.02
2016,9,11,17,0,529.0,69.0,3.7,16.0,210.0,49.94,38.72
2016,9,11,17,15,456.5,59.5,3.65,15.5,162.0,44.64,33.89
2016,9,11,17,30,384.0,50.0,3.6,15.0,114.0,39.09,28.59
2016,9,11,17,45,271.5,36.5,3.55,14.5,73.5,28.34,18.25
2016,9,11,18,0,159.0,23.0,3.5,14.0,33.0,18.19,0.74
2016,9,11,18,15,79.5,11.5,3.4,14.0,16.5,10.96,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,5.5,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,9,12,6,15,128.0,28.5,3.3,13.0,44.5,95.76,50.35
2016,9,12,6,30,256.0,46.0,3.4,13.0,78.0,180.07,139.36
2016,9,12,6,45,350.5,58.5,3.5,13.5,124.5,252.04,204.06
2016,9,12,7,0,445.0,71.0,3.6,14.0,171.0,334.25,275.73
2016,9,12,7,15,508.0,79.0,3.55,14.0,222.0,405.57,337.23
2016,9,12,7,30,571.0,87.0,3.5,14.0,273.0,479.96,399.32
2016,9,12,7,45,428.0,123.5,3.5,14.5,276.0,448.94,372.43
2016,9,12,8,0,285.0,160.0,3.5,15.0,279.0,395.84,326.91
2016,9,12,8,15,304.5,178.5,3.45,15.5,320.0,442.43,363.18
2016,9,12,8,30,324.0,197.0,3.4,16.0,361.0,489.5,398.53
2016,9,12,8,45,554.5,154.0,3.35,16.5,465.0,653.96,527.48
2016,9,12,9,0,785.0,111.0,3.3,17.0,569.0,821.35,647.83
2016,9,12,9,15,578.0,188.5,3.3,17.0,539.0,745.37,589.01
2016,9,12,9,30,371.0,266.0,3.3,17.0,509.0,643.0,507.52
2016,9,12,9,45,398.5,273.5,3.3,17.5,547.0,682.55,535.88
2016,9,12,10,0,426.0,281.0,3.3,18.0,585.0,734.98,571.9
2016,9,12,10,15,349.5,317.0,3.3,18.0,572.5,691.48,537.0
2016,9,12,10,30,273.0,353.0,3.3,18.0,560.0,657.86,509.44
2016,9,12,10,45,347.0,339.0,3.35,18.0,610.0,712.45,551.04
2016,9,12,11,0,421.0,325.0,3.4,18.0,660.0,778.21,599.22
2016,9,12,11,15,427.5,326.0,3.45,18.0,671.5,780.68,600.41
2016,9,12,11,30,434.0,327.0,3.5,18.0,683.0,781.02,600.61
2016,9,12,11,45,436.0,328.5,3.6,18.0,688.0,775.43,596.79
2016,9,12,12,0,438.0,330.0,3.7,18.0,693.0,767.75,591.56
2016,9,12,12,15,523.0,297.0,3.75,18.0,729.0,798.7,616.18
2016,9,12,12,30,608.0,264.0,3.8,18.0,765.0,826.11,637.76
2016,9,12,12,45,604.5,263.0,3.85,18.0,755.5,801.24,619.9
2016,9,12,13,0,601.0,262.0,3.9,18.0,746.0,774.29,600.76
2016,9,12,13,15,606.0,251.5,3.9,17.5,730.5,743.18,579.68
2016,9,12,13,30,611.0,241.0,3.9,17.0,715.0,709.79,556.57
2016,9,12,13,45,637.5,219.0,3.95,17.0,699.0,678.68,534.33
2016,9,12,14,0,664.0,197.0,4.0,17.0,683.0,643.62,508.55
2016,9,12,14,15,661.0,186.0,4.0,17.0,652.0,596.6,472.47
2016,9,12,14,30,658.0,175.0,4.0,17.0,621.0,548.36,434.65
2016,9,12,14,45,677.5,155.0,4.0,17.0,591.0,502.44,397.76
2016,9,12,15,0,697.0,135.0,4.0,17.0,561.0,453.35,357.04
2016,9,12,15,15,684.0,126.0,3.95,16.5,518.5,397.86,310.52
2016,9,12,15,30,671.0,117.0,3.9,16.0,476.0,342.89,263.05
2016,9,12,15,45,582.0,126.5,3.85,16.0,417.5,282.73,211.83
2016,9,12,16,0,493.0,136.0,3.8,16.0,359.0,231.03,168.5
2016,9,12,16,15,414.5,130.5,3.75,15.5,302.5,179.17,126.78
2016,9,12,16,30,336.0,125.0,3.7,15.0,246.0,139.78,97.89
2016,9,12,16,45,295.0,111.5,3.65,14.5,205.5,102.52,72.88
2016,9,12,17,0,254.0,98.0,3.6,14.0,165.0,75.21,61.46
2016,9,12,17,15,331.0,74.5,3.5,13.5,140.5,55.87,44.08
2016,9,12,17,30,408.0,51.0,3.4,13.0,116.0,40.46,29.96
2016,9,12,17,45,268.5,37.5,3.35,13.0,74.0,29.27,18.91
2016,9,12,18,0,129.0,24.0,3.3,13.0,32.0,19.1,0.0
2016,9,12,18,15,64.5,12.0,3.25,13.0,16.0,11.44,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,14.0,4.0,1.75,13.0,4.5,0.0,0.0
2016,9,13,6,0,28.0,8.0,1.8,13.0,9.0,16.07,0.0
2016,9,13,6,15,136.5,26.0,1.85,13.5,41.0,94.78,45.27
2016,9,13,6,30,245.0,44.0,1.9,14.0,73.0,173.14,132.62
2016,9,13,6,45,326.0,58.0,1.95,14.5,118.0,240.0,192.57
2016,9,13,7,0,407.0,72.0,2.0,15.0,163.0,315.61,257.86
2016,9,13,7,15,466.5,82.0,1.95,15.0,212.5,381.77,314.2
2016,9,13,7,30,526.0,92.0,1.9,15.0,262.0,457.01,375.69
2016,9,13,7,45,569.5,99.5,1.85,15.5,312.0,520.07,424.73
2016,9,13,8,0,613.0,107.0,1.8,16.0,362.0,585.19,473.48
2016,9,13,8,15,644.5,113.0,1.75,16.5,410.0,641.16,513.55
2016,9,13,8,30,676.0,119.0,1.7,17.0,458.0,697.36,551.49
2016,9,13,8,45,701.0,123.0,1.7,17.5,503.5,745.68,583.02
2016,9,13,9,0,726.0,127.0,1.7,18.0,549.0,793.0,613.22
2016,9,13,9,15,743.5,130.5,1.75,18.0,589.0,831.75,638.6
2016,9,13,9,30,761.0,134.0,1.8,18.0,629.0,868.44,662.46
2016,9,13,9,45,771.0,138.0,1.85,18.5,663.0,891.38,675.57
2016,9,13,10,0,781.0,142.0,1.9,19.0,697.0,916.53,690.31
2016,9,13,10,15,791.0,144.5,1.9,19.0,725.0,937.02,702.63
2016,9,13,10,30,801.0,147.0,1.9,19.0,753.0,954.33,712.94
2016,9,13,10,45,815.0,144.0,1.9,19.5,776.0,966.22,718.41
2016,9,13,11,0,829.0,141.0,1.9,20.0,799.0,974.69,721.79
2016,9,13,11,15,833.0,142.0,1.85,20.0,812.5,974.32,720.28
2016,9,13,11,30,837.0,143.0,1.8,20.0,826.0,970.4,716.69
2016,9,13,11,45,564.5,265.0,1.8,20.5,727.0,830.02,619.51
2016,9,13,12,0,292.0,387.0,1.8,21.0,628.0,681.13,509.43
2016,9,13,12,15,574.5,260.5,1.75,21.0,732.5,806.91,605.01
2016,9,13,12,30,857.0,134.0,1.7,21.0,837.0,909.18,674.32
2016,9,13,12,45,859.0,130.5,1.7,21.0,827.5,875.81,651.31
2016,9,13,13,0,861.0,127.0,1.7,21.0,818.0,845.59,631.84
2016,9,13,13,15,855.5,126.0,1.7,21.0,799.5,812.83,610.53
2016,9,13,13,30,850.0,125.0,1.7,21.0,781.0,772.93,584.23
2016,9,13,13,45,846.5,121.5,1.7,21.5,756.0,729.74,554.27
2016,9,13,14,0,843.0,118.0,1.7,22.0,731.0,684.39,520.88
2016,9,13,14,15,832.0,116.0,1.7,21.5,698.5,633.88,484.89
2016,9,13,14,30,821.0,114.0,1.7,21.0,666.0,582.32,446.96
2016,9,13,14,45,809.0,110.0,1.7,21.0,627.5,527.52,404.57
2016,9,13,15,0,797.0,106.0,1.7,21.0,589.0,472.32,360.5
2016,9,13,15,15,777.5,103.0,1.7,20.5,545.5,414.83,313.91
2016,9,13,15,30,758.0,100.0,1.7,20.0,502.0,358.29,266.51
2016,9,13,15,45,733.0,95.5,1.75,20.0,454.0,297.14,214.07
2016,9,13,16,0,708.0,91.0,1.8,20.0,406.0,240.64,164.87
2016,9,13,16,15,671.5,86.0,1.8,19.5,356.0,184.17,117.48
2016,9,13,16,30,635.0,81.0,1.8,19.0,306.0,131.79,77.07
2016,9,13,16,45,582.5,74.0,1.85,19.0,254.5,81.31,46.49
2016,9,13,17,0,530.0,67.0,1.9,19.0,203.0,48.88,37.29
2016,9,13,17,15,453.5,57.5,1.8,18.5,155.0,43.5,32.41
2016,9,13,17,30,377.0,48.0,1.7,18.0,107.0,37.9,27.05
2016,9,13,17,45,257.5,34.0,1.6,17.5,67.0,26.52,15.98
2016,9,13,18,0,138.0,20.0,1.5,17.0,27.0,15.86,0.0
2016,9,13,18,15,69.0,10.0,1.5,16.5,13.5,9.53,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,107.5,21.5,0.85,14.5,34.5,77.34,31.57
2016,9,14,6,30,215.0,43.0,0.9,15.0,69.0,159.67,120.92
2016,9,14,6,45,296.0,58.5,0.95,15.5,113.0,226.7,180.15
2016,9,14,7,0,377.0,74.0,1.0,16.0,157.0,302.43,244.51
2016,9,14,7,15,436.0,85.5,1.0,16.0,206.0,368.51,299.79
2016,9,14,7,30,495.0,97.0,1.0,16.0,255.0,439.65,357.12
2016,9,14,7,45,537.0,106.0,1.0,16.5,304.0,505.0,407.03
2016,9,14,8,0,579.0,115.0,1.0,17.0,353.0,569.38,454.38
2016,9,14,8,15,611.0,121.5,1.0,17.5,401.0,625.02,493.62
2016,9,14,8,30,643.0,128.0,1.0,18.0,449.0,680.96,531.59
2016,9,14,8,45,667.5,133.0,1.0,18.5,493.5,728.92,562.21
2016,9,14,9,0,692.0,138.0,1.0,19.0,538.0,775.92,591.53
2016,9,14,9,15,710.5,142.0,1.05,19.0,578.0,815.17,616.85
2016,9,14,9,30,729.0,146.0,1.1,19.0,618.0,852.5,640.76
2016,9,14,9,45,797.5,123.5,1.15,19.5,665.5,898.87,669.26
2016,9,14,10,0,866.0,101.0,1.2,20.0,713.0,941.07,694.52
2016,9,14,10,15,874.0,102.5,1.2,20.0,741.0,959.58,704.82
2016,9,14,10,30,882.0,104.0,1.2,20.0,769.0,974.68,713.3
2016,9,14,10,45,889.0,104.5,1.3,20.5,790.5,984.16,718.67
2016,9,14,11,0,896.0,105.0,1.4,21.0,812.0,990.02,721.86
2016,9,14,11,15,899.5,105.5,1.45,21.0,825.5,988.81,721.25
2016,9,14,11,30,903.0,106.0,1.5,21.0,839.0,983.88,718.48
2016,9,14,11,45,906.0,105.5,1.6,21.5,845.0,973.7,711.83
2016,9,14,12,0,909.0,105.0,1.7,22.0,851.0,959.84,702.88
2016,9,14,12,15,908.5,105.0,1.75,22.0,848.5,939.7,690.61
2016,9,14,12,30,908.0,105.0,1.8,22.0,846.0,916.13,676.15
2016,9,14,12,45,897.0,109.0,1.85,22.0,833.0,884.37,656.23
2016,9,14,13,0,886.0,113.0,1.9,22.0,820.0,849.94,634.45
2016,9,14,13,15,881.5,112.0,1.95,22.0,801.5,813.2,610.9
2016,9,14,13,30,877.0,111.0,2.0,22.0,783.0,773.88,585.34
2016,9,14,13,45,872.0,108.5,2.05,22.0,758.0,730.36,556.54
2016,9,14,14,0,867.0,106.0,2.1,22.0,733.0,684.69,524.25
2016,9,14,14,15,857.0,104.0,2.1,22.0,700.5,634.48,487.07
2016,9,14,14,30,847.0,102.0,2.1,22.0,668.0,582.92,447.88
2016,9,14,14,45,836.0,98.5,2.15,22.0,630.0,527.87,405.12
2016,9,14,15,0,825.0,95.0,2.2,22.0,592.0,472.24,360.46
2016,9,14,15,15,806.5,92.5,2.2,21.5,548.0,414.18,312.98
2016,9,14,15,30,788.0,90.0,2.2,21.0,504.0,356.9,264.52
2016,9,14,15,45,766.5,85.5,2.2,21.0,456.5,297.97,213.23
2016,9,14,16,0,745.0,81.0,2.2,21.0,409.0,240.75,163.02
2016,9,14,16,15,710.0,76.5,2.15,20.5,358.0,180.04,112.09
2016,9,14,16,30,675.0,72.0,2.1,20.0,307.0,126.05,70.69
2016,9,14,16,45,629.0,65.0,2.1,19.5,256.0,73.61,39.74
2016,9,14,17,0,583.0,58.0,2.1,19.0,205.0,41.63,30.94
2016,9,14,17,15,505.5,50.0,2.0,18.5,156.0,37.21,26.9
2016,9,14,17,30,428.0,42.0,1.9,18.0,107.0,32.63,22.45
2016,9,14,17,45,303.5,29.5,1.8,17.5,66.5,23.51,13.17
2016,9,14,18,0,179.0,17.0,1.7,17.0,26.0,13.81,0.0
2016,9,14,18,15,89.5,8.5,1.75,16.5,13.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.5,16.5,1.55,13.5,38.5,101.62,35.99
2016,9,15,6,30,379.0,33.0,1.6,14.0,77.0,216.36,164.35
2016,9,15,6,45,469.0,42.0,1.65,14.5,125.0,289.97,231.53
2016,9,15,7,0,559.0,51.0,1.7,15.0,173.0,372.76,302.99
2016,9,15,7,15,615.5,57.0,1.6,15.5,224.0,440.97,360.08
2016,9,15,7,30,672.0,63.0,1.5,16.0,275.0,510.27,415.42
2016,9,15,7,45,435.5,114.5,1.45,16.5,261.0,442.93,360.04
2016,9,15,8,0,199.0,166.0,1.4,17.0,247.0,330.88,268.06
2016,9,15,8,15,500.5,122.5,1.3,17.5,361.5,536.53,431.68
2016,9,15,8,30,802.0,79.0,1.2,18.0,476.0,744.73,580.19
2016,9,15,8,45,821.5,81.5,1.15,18.5,522.0,790.76,606.42
2016,9,15,9,0,841.0,84.0,1.1,19.0,568.0,835.11,632.62
2016,9,15,9,15,856.0,86.0,1.1,19.5,608.5,865.59,649.69
2016,9,15,9,30,871.0,88.0,1.1,20.0,649.0,900.69,669.78
2016,9,15,9,45,884.0,88.5,1.15,20.5,684.5,929.44,686.24
2016,9,15,10,0,897.0,89.0,1.2,21.0,720.0,955.19,700.75
2016,9,15,10,15,905.0,90.0,1.25,21.0,748.5,973.52,711.89
2016,9,15,10,30,913.0,91.0,1.3,21.0,777.0,988.33,720.97
2016,9,15,10,45,724.5,182.5,1.4,21.5,736.5,924.02,678.7
2016,9,15,11,0,536.0,274.0,1.5,22.0,696.0,833.35,616.08
2016,9,15,11,15,732.5,184.5,1.6,22.0,770.5,925.93,682.03
2016,9,15,11,30,929.0,95.0,1.7,22.0,845.0,994.83,726.55
2016,9,15,11,45,929.5,95.5,1.85,22.0,850.0,983.07,719.89
2016,9,15,12,0,930.0,96.0,2.0,22.0,855.0,967.6,711.69
2016,9,15,12,15,929.5,96.0,2.1,22.0,852.5,947.04,699.54
2016,9,15,12,30,929.0,96.0,2.2,22.0,850.0,922.97,685.04
2016,9,15,12,45,911.5,103.0,2.3,22.0,835.0,888.29,663.33
2016,9,15,13,0,894.0,110.0,2.4,22.0,820.0,851.16,639.79
2016,9,15,13,15,889.0,109.5,2.45,22.0,801.5,814.2,615.72
2016,9,15,13,30,884.0,109.0,2.5,22.0,783.0,774.68,589.62
2016,9,15,13,45,876.5,107.5,2.55,22.0,756.5,730.03,559.61
2016,9,15,14,0,869.0,106.0,2.6,22.0,730.0,683.43,526.08
2016,9,15,14,15,858.5,104.0,2.65,22.0,697.0,632.78,488.38
2016,9,15,14,30,848.0,102.0,2.7,22.0,664.0,580.83,448.62
2016,9,15,14,45,834.0,99.5,2.75,22.0,625.5,525.12,404.83
2016,9,15,15,0,820.0,97.0,2.8,22.0,587.0,469.14,359.42
2016,9,15,15,15,801.0,94.0,2.8,21.5,542.5,410.68,311.22
2016,9,15,15,30,782.0,91.0,2.8,21.0,498.0,353.07,262.18
2016,9,15,15,45,756.5,87.5,2.8,21.0,450.0,294.3,210.84
2016,9,15,16,0,731.0,84.0,2.8,21.0,402.0,237.72,161.16
2016,9,15,16,15,694.0,79.0,2.8,20.5,351.0,177.01,110.39
2016,9,15,16,30,657.0,74.0,2.8,20.0,300.0,123.46,69.68
2016,9,15,16,45,605.0,67.5,2.85,19.5,248.5,72.44,40.43
2016,9,15,17,0,553.0,61.0,2.9,19.0,197.0,44.39,33.33
2016,9,15,17,15,471.0,52.0,2.85,18.0,148.5,39.22,28.65
2016,9,15,17,30,389.0,43.0,2.8,17.0,100.0,33.84,23.49
2016,9,15,17,45,256.5,30.0,2.8,16.5,61.0,24.24,13.32
2016,9,15,18,0,124.0,17.0,2.8,16.0,22.0,16.2,0.0
2016,9,15,18,15,62.0,8.5,2.75,15.5,11.0,8.1,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,174.0,16.5,0.7,13.5,36.5,95.53,25.49
2016,9,16,6,30,348.0,33.0,0.6,14.0,73.0,203.48,153.06
2016,9,16,6,45,441.5,42.5,0.55,14.5,120.0,277.55,219.53
2016,9,16,7,0,535.0,52.0,0.5,15.0,167.0,361.23,289.89
2016,9,16,7,15,593.0,58.5,0.4,15.5,218.0,429.67,345.24
2016,9,16,7,30,651.0,65.0,0.3,16.0,269.0,502.48,400.93
2016,9,16,7,45,357.0,114.5,0.25,16.5,229.5,390.34,312.07
2016,9,16,8,0,63.0,164.0,0.2,17.0,190.0,221.01,175.33
2016,9,16,8,15,66.5,184.5,0.15,17.5,215.0,247.35,196.34
2016,9,16,8,30,70.0,205.0,0.1,18.0,240.0,273.73,215.52
2016,9,16,8,45,100.0,230.0,0.1,19.0,284.5,327.35,255.35
2016,9,16,9,0,130.0,255.0,0.1,20.0,329.0,395.6,304.3
2016,9,16,9,15,492.5,173.5,0.15,20.5,484.5,650.51,492.92
2016,9,16,9,30,855.0,92.0,0.2,21.0,640.0,889.79,647.15
2016,9,16,9,45,869.0,92.5,0.3,21.5,675.5,919.02,660.9
2016,9,16,10,0,883.0,93.0,0.4,22.0,711.0,945.34,676.47
2016,9,16,10,15,891.0,94.5,0.5,22.5,739.5,963.93,687.39
2016,9,16,10,30,899.0,96.0,0.6,23.0,768.0,979.06,696.38
2016,9,16,10,45,904.0,97.0,0.7,23.5,788.5,987.12,701.15
2016,9,16,11,0,909.0,98.0,0.8,24.0,809.0,991.48,703.82
2016,9,16,11,15,912.5,98.5,0.95,24.0,822.5,990.08,705.4
2016,9,16,11,30,916.0,99.0,1.1,24.0,836.0,984.93,704.63
2016,9,16,11,45,916.5,100.0,1.25,24.0,841.0,973.73,700.01
2016,9,16,12,0,917.0,101.0,1.4,24.0,846.0,958.87,692.98
2016,9,16,12,15,916.5,100.5,1.45,24.0,843.5,937.9,680.52
2016,9,16,12,30,916.0,100.0,1.5,24.0,841.0,913.49,665.87
2016,9,16,12,45,690.0,201.0,1.6,24.5,755.0,806.81,596.09
2016,9,16,13,0,464.0,302.0,1.7,25.0,669.0,694.32,515.01
2016,9,16,13,15,676.0,203.5,1.75,25.0,723.5,745.24,556.17
2016,9,16,13,30,888.0,105.0,1.8,25.0,778.0,771.17,576.07
2016,9,16,13,45,881.0,103.5,1.85,25.0,752.0,726.69,546.48
2016,9,16,14,0,874.0,102.0,1.9,25.0,726.0,680.21,513.97
2016,9,16,14,15,864.0,100.5,1.9,24.5,693.5,630.12,478.26
2016,9,16,14,30,854.0,99.0,1.9,24.0,661.0,578.74,440.42
2016,9,16,14,45,840.5,96.5,1.95,24.0,622.0,522.84,397.35
2016,9,16,15,0,827.0,94.0,2.0,24.0,583.0,466.75,352.66
2016,9,16,15,15,808.5,91.0,2.0,24.0,539.0,408.15,304.48
2016,9,16,15,30,790.0,88.0,2.0,24.0,495.0,350.33,255.53
2016,9,16,15,45,765.5,84.0,2.05,24.0,447.0,290.98,204.59
2016,9,16,16,0,741.0,80.0,2.1,24.0,399.0,233.7,155.12
2016,9,16,16,15,705.0,75.5,2.1,23.5,348.0,173.27,105.36
2016,9,16,16,30,669.0,71.0,2.1,23.0,297.0,119.7,65.55
2016,9,16,16,45,617.0,64.5,2.1,22.5,245.5,68.12,37.17
2016,9,16,17,0,565.0,58.0,2.1,22.0,194.0,42.15,30.94
2016,9,16,17,15,483.0,49.5,2.05,21.0,145.5,37.3,26.58
2016,9,16,17,30,401.0,41.0,2.0,20.0,97.0,32.28,21.76
2016,9,16,17,45,265.0,28.0,1.95,19.0,58.0,22.6,11.24
2016,9,16,18,0,129.0,15.0,1.9,18.0,19.0,14.3,0.0
2016,9,16,18,15,64.5,7.5,1.95,17.5,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,176.0,16.0,0.75,13.5,35.5,94.99,15.36
2016,9,17,6,30,352.0,32.0,0.6,14.0,71.0,203.97,152.53
2016,9,17,6,45,449.0,41.0,0.5,14.5,118.0,279.13,220.31
2016,9,17,7,0,546.0,50.0,0.4,15.0,165.0,364.29,291.58
2016,9,17,7,15,604.0,56.0,0.35,15.5,216.0,432.51,347.0
2016,9,17,7,30,662.0,62.0,0.3,16.0,267.0,505.11,402.97
2016,9,17,7,45,331.5,97.5,0.3,17.0,200.5,352.54,283.04
2016,9,17,8,0,1.0,133.0,0.3,18.0,134.0,131.58,102.46
2016,9,17,8,15,24.0,164.5,0.3,18.5,176.5,181.57,143.71
2016,9,17,8,30,47.0,196.0,0.3,19.0,219.0,245.03,193.11
2016,9,17,8,45,68.5,222.0,0.35,19.5,259.5,292.09,228.62
2016,9,17,9,0,90.0,248.0,0.4,20.0,300.0,340.17,264.22
2016,9,17,9,15,478.0,167.0,0.45,20.5,469.0,629.68,482.82
2016,9,17,9,30,866.0,86.0,0.5,21.0,638.0,891.5,654.38
2016,9,17,9,45,878.5,86.5,0.55,21.5,673.0,919.51,666.53
2016,9,17,10,0,891.0,87.0,0.6,22.0,708.0,944.51,680.41
2016,9,17,10,15,898.5,88.5,0.65,22.5,736.0,962.69,690.05
2016,9,17,10,30,906.0,90.0,0.7,23.0,764.0,977.36,697.68
2016,9,17,10,45,911.5,90.5,0.8,23.5,784.5,985.32,702.34
2016,9,17,11,0,917.0,91.0,0.9,24.0,805.0,989.57,704.86
2016,9,17,11,15,920.0,92.0,1.0,24.0,818.0,988.2,705.37
2016,9,17,11,30,923.0,93.0,1.1,24.0,831.0,983.03,703.63
2016,9,17,11,45,923.5,93.0,1.2,24.5,836.0,970.64,696.06
2016,9,17,12,0,924.0,93.0,1.3,25.0,841.0,954.57,686.25
2016,9,17,12,15,923.0,93.0,1.4,25.0,837.5,933.54,674.59
2016,9,17,12,30,922.0,93.0,1.5,25.0,834.0,909.05,660.63
2016,9,17,12,45,907.5,98.5,1.6,25.0,819.5,875.52,640.63
2016,9,17,13,0,893.0,104.0,1.7,25.0,805.0,839.46,618.72
2016,9,17,13,15,887.5,103.5,1.75,25.0,786.5,802.08,595.14
2016,9,17,13,30,882.0,103.0,1.8,25.0,768.0,762.18,569.56
2016,9,17,13,45,874.0,101.5,1.9,25.0,741.5,717.22,540.53
2016,9,17,14,0,866.0,100.0,2.0,25.0,715.0,670.36,507.8
2016,9,17,14,15,855.5,98.5,2.0,24.5,682.0,620.32,471.91
2016,9,17,14,30,845.0,97.0,2.0,24.0,649.0,569.08,433.94
2016,9,17,14,45,830.0,95.0,2.05,24.0,610.0,513.34,390.76
2016,9,17,15,0,815.0,93.0,2.1,24.0,571.0,457.64,346.14
2016,9,17,15,15,796.0,90.0,2.1,23.5,527.0,399.53,298.76
2016,9,17,15,30,777.0,87.0,2.1,23.0,483.0,342.3,250.53
2016,9,17,15,45,750.5,83.5,2.15,23.0,435.5,283.68,199.95
2016,9,17,16,0,724.0,80.0,2.2,23.0,388.0,227.39,151.19
2016,9,17,16,15,687.5,75.0,2.15,22.5,337.5,167.56,101.9
2016,9,17,16,30,651.0,70.0,2.1,22.0,287.0,114.72,62.84
2016,9,17,16,45,598.5,63.5,2.1,22.0,236.5,64.42,35.75
2016,9,17,17,0,546.0,57.0,2.1,22.0,186.0,41.54,30.39
2016,9,17,17,15,462.0,48.5,1.95,21.0,138.5,36.67,25.99
2016,9,17,17,30,378.0,40.0,1.8,20.0,91.0,31.62,21.1
2016,9,17,17,45,241.5,26.5,1.7,19.5,53.5,21.41,9.47
2016,9,17,18,0,105.0,13.0,1.6,19.0,16.0,12.39,0.0
2016,9,17,18,15,52.5,6.5,1.6,18.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,172.0,15.5,0.85,15.5,34.0,92.32,2.52
2016,9,18,6,30,344.0,31.0,0.9,16.0,68.0,199.5,147.33
2016,9,18,6,45,438.5,40.0,1.0,17.0,114.0,272.88,214.26
2016,9,18,7,0,533.0,49.0,1.1,18.0,160.0,356.04,284.57
2016,9,18,7,15,591.5,55.0,1.05,18.5,210.5,423.78,340.47
2016,9,18,7,30,650.0,61.0,1.0,19.0,261.0,495.97,397.15
2016,9,18,7,45,690.0,65.0,0.95,20.0,311.5,554.42,440.12
2016,9,18,8,0,730.0,69.0,0.9,21.0,362.0,617.46,483.29
2016,9,18,8,15,757.5,72.5,0.9,21.5,410.5,671.57,518.93
2016,9,18,8,30,785.0,76.0,0.9,22.0,459.0,725.3,553.28
2016,9,18,8,45,805.5,78.5,0.9,23.0,504.0,771.3,580.29
2016,9,18,9,0,826.0,81.0,0.9,24.0,549.0,808.71,600.9
2016,9,18,9,15,841.0,83.5,0.85,25.0,589.0,846.2,620.4
2016,9,18,9,30,856.0,86.0,0.8,26.0,629.0,881.27,637.78
2016,9,18,9,45,875.0,84.0,0.75,27.0,665.5,912.02,652.0
2016,9,18,10,0,894.0,82.0,0.7,28.0,702.0,940.03,664.24
2016,9,18,10,15,902.0,83.0,0.6,28.5,730.0,958.1,670.46
2016,9,18,10,30,910.0,84.0,0.5,29.0,758.0,972.65,674.58
2016,9,18,10,45,915.0,85.0,0.45,29.5,778.5,980.69,675.94
2016,9,18,11,0,920.0,86.0,0.4,30.0,799.0,984.98,675.26
2016,9,18,11,15,923.0,86.5,0.5,30.5,812.0,983.0,674.39
2016,9,18,11,30,926.0,87.0,0.6,31.0,825.0,977.22,671.44
2016,9,18,11,45,927.5,87.0,0.7,31.5,830.0,965.69,665.15
2016,9,18,12,0,929.0,87.0,0.8,32.0,835.0,950.44,656.68
2016,9,18,12,15,928.5,87.0,0.95,32.0,832.0,929.74,647.05
2016,9,18,12,30,928.0,87.0,1.1,32.0,829.0,905.54,634.99
2016,9,18,12,45,921.5,88.5,1.25,32.0,817.0,874.45,618.29
2016,9,18,13,0,915.0,90.0,1.4,32.0,805.0,840.42,599.32
2016,9,18,13,15,910.0,89.5,1.5,31.5,786.0,802.75,578.17
2016,9,18,13,30,905.0,89.0,1.6,31.0,767.0,762.45,554.82
2016,9,18,13,45,898.5,87.5,1.7,31.0,741.0,717.67,526.84
2016,9,18,14,0,892.0,86.0,1.8,31.0,715.0,670.81,495.43
2016,9,18,14,15,882.0,84.5,1.85,31.0,682.0,619.97,459.26
2016,9,18,14,30,872.0,83.0,1.9,31.0,649.0,567.83,421.0
2016,9,18,14,45,859.0,81.0,2.0,31.0,610.0,512.66,379.44
2016,9,18,15,0,846.0,79.0,2.1,31.0,571.0,457.02,335.99
2016,9,18,15,15,827.5,77.0,2.15,30.5,527.0,399.02,289.76
2016,9,18,15,30,809.0,75.0,2.2,30.0,483.0,339.11,240.57
2016,9,18,15,45,784.0,71.5,2.25,29.5,435.0,279.19,190.33
2016,9,18,16,0,759.0,68.0,2.3,29.0,387.0,221.38,141.5
2016,9,18,16,15,724.0,64.0,2.25,28.0,336.5,163.96,95.28
2016,9,18,16,30,689.0,60.0,2.2,27.0,286.0,110.43,57.03
2016,9,18,16,45,637.0,55.0,2.2,26.5,235.5,59.66,31.7
2016,9,18,17,0,585.0,50.0,2.2,26.0,185.0,35.99,25.11
2016,9,18,17,15,501.5,42.0,2.1,25.0,137.0,31.27,20.9
2016,9,18,17,30,418.0,34.0,2.0,24.0,89.0,26.35,16.22
2016,9,18,17,45,273.5,22.5,1.9,23.0,52.0,17.85,5.78
2016,9,18,18,0,129.0,11.0,1.8,22.0,15.0,10.48,0.0
2016,9,18,18,15,64.5,5.5,1.75,21.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
