Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,164.5,15.5,1.05,17.5,32.5,89.06,0.0
2016,9,19,6,30,329.0,31.0,1.1,18.0,65.0,193.25,140.64
2016,9,19,6,45,423.0,40.0,1.15,18.5,110.5,265.51,207.28
2016,9,19,7,0,517.0,49.0,1.2,19.0,156.0,347.48,276.94
2016,9,19,7,15,576.0,55.5,1.15,19.5,205.5,415.24,332.91
2016,9,19,7,30,635.0,62.0,1.1,20.0,255.0,487.54,389.78
2016,9,19,7,45,675.5,66.5,1.05,20.5,305.0,545.98,433.72
2016,9,19,8,0,716.0,71.0,1.0,21.0,355.0,609.29,478.46
2016,9,19,8,15,744.0,74.5,1.0,21.5,403.0,663.15,514.21
2016,9,19,8,30,772.0,78.0,1.0,22.0,451.0,716.69,548.72
2016,9,19,8,45,793.0,80.5,1.05,23.0,496.0,762.58,576.55
2016,9,19,9,0,814.0,83.0,1.1,24.0,541.0,806.96,602.76
2016,9,19,9,15,829.5,85.0,1.1,24.5,580.5,836.78,619.32
2016,9,19,9,30,845.0,87.0,1.1,25.0,620.0,871.32,638.93
2016,9,19,9,45,845.0,93.5,1.15,25.5,651.5,894.25,651.51
2016,9,19,10,0,845.0,100.0,1.2,26.0,683.0,913.71,661.98
2016,9,19,10,15,853.5,101.5,1.2,26.5,710.5,931.97,671.0
2016,9,19,10,30,862.0,103.0,1.2,27.0,738.0,946.91,677.95
2016,9,19,10,45,871.0,102.5,1.3,27.5,759.5,956.63,683.3
2016,9,19,11,0,880.0,102.0,1.4,28.0,781.0,962.81,686.56
2016,9,19,11,15,883.5,102.5,1.5,28.0,794.0,961.22,686.41
2016,9,19,11,30,887.0,103.0,1.6,28.0,807.0,955.99,684.12
2016,9,19,11,45,892.0,101.5,1.75,28.5,813.0,946.33,678.38
2016,9,19,12,0,897.0,100.0,1.9,29.0,819.0,933.02,670.31
2016,9,19,12,15,896.5,100.0,1.95,29.0,816.0,912.75,658.02
2016,9,19,12,30,896.0,100.0,2.0,29.0,813.0,889.09,643.6
2016,9,19,12,45,883.5,104.5,2.15,29.0,799.5,856.74,624.36
2016,9,19,13,0,871.0,109.0,2.3,29.0,786.0,821.86,603.17
2016,9,19,13,15,866.0,108.0,2.35,29.0,767.5,784.96,579.6
2016,9,19,13,30,861.0,107.0,2.4,29.0,749.0,745.58,554.11
2016,9,19,13,45,858.0,103.5,2.5,29.0,724.5,702.84,526.1
2016,9,19,14,0,855.0,100.0,2.6,29.0,700.0,657.87,494.28
2016,9,19,14,15,845.0,98.5,2.65,28.5,667.0,608.58,459.07
2016,9,19,14,30,835.0,97.0,2.7,28.0,634.0,557.91,421.64
2016,9,19,14,45,825.5,93.0,2.75,28.0,597.0,503.68,379.53
2016,9,19,15,0,816.0,89.0,2.8,28.0,560.0,448.78,335.5
2016,9,19,15,15,797.0,86.0,2.8,27.5,516.0,390.71,288.23
2016,9,19,15,30,778.0,83.0,2.8,27.0,472.0,333.51,240.22
2016,9,19,15,45,757.0,78.5,2.85,26.5,425.5,275.55,190.7
2016,9,19,16,0,736.0,74.0,2.9,26.0,379.0,219.28,142.42
2016,9,19,16,15,699.0,69.5,2.85,25.5,328.5,162.59,96.3
2016,9,19,16,30,662.0,65.0,2.8,25.0,278.0,106.69,56.01
2016,9,19,16,45,613.5,58.0,2.75,24.5,228.5,55.79,30.53
2016,9,19,17,0,565.0,51.0,2.7,24.0,179.0,37.02,26.2
2016,9,19,17,15,478.5,43.0,2.6,23.0,131.5,32.35,21.97
2016,9,19,17,30,392.0,35.0,2.5,22.0,84.0,27.52,17.22
2016,9,19,17,45,247.0,22.5,2.4,21.0,48.0,18.07,4.53
2016,9,19,18,0,102.0,10.0,2.3,20.0,12.0,9.53,0.0
2016,9,19,18,15,51.0,5.0,2.3,19.5,6.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,146.0,17.0,2.6,14.0,32.0,83.66,0.0
2016,9,20,6,30,292.0,34.0,2.7,14.0,64.0,180.83,132.89
2016,9,20,6,45,394.5,44.5,2.8,14.5,110.0,257.12,204.93
2016,9,20,7,0,497.0,55.0,2.9,15.0,156.0,343.88,280.67
2016,9,20,7,15,560.0,62.0,2.9,15.5,206.0,413.75,340.74
2016,9,20,7,30,623.0,69.0,2.9,16.0,256.0,488.41,402.31
2016,9,20,7,45,371.5,115.5,2.95,16.5,232.5,400.74,330.05
2016,9,20,8,0,120.0,162.0,3.0,17.0,209.0,270.98,221.02
2016,9,20,8,15,445.5,123.0,2.95,17.5,332.0,494.34,404.82
2016,9,20,8,30,771.0,84.0,2.9,18.0,455.0,722.29,576.9
2016,9,20,8,45,797.0,85.5,2.85,18.5,501.0,771.0,607.69
2016,9,20,9,0,823.0,87.0,2.8,19.0,547.0,818.45,638.17
2016,9,20,9,15,838.0,89.0,2.8,19.0,587.0,855.25,662.15
2016,9,20,9,30,853.0,91.0,2.8,19.0,627.0,882.01,678.99
2016,9,20,9,45,865.0,92.0,2.8,19.5,661.0,909.55,695.08
2016,9,20,10,0,877.0,93.0,2.8,20.0,695.0,934.08,709.01
2016,9,20,10,15,885.0,94.0,2.8,20.0,722.5,951.64,719.56
2016,9,20,10,30,893.0,95.0,2.8,20.0,750.0,965.74,727.93
2016,9,20,10,45,898.5,96.0,2.85,20.5,770.5,973.88,731.46
2016,9,20,11,0,904.0,97.0,2.9,21.0,791.0,978.33,732.7
2016,9,20,11,15,907.0,97.5,2.95,21.0,803.5,976.11,731.05
2016,9,20,11,30,910.0,98.0,3.0,21.0,816.0,970.16,727.1
2016,9,20,11,45,910.5,98.5,3.05,21.5,820.5,958.15,717.85
2016,9,20,12,0,911.0,99.0,3.1,22.0,825.0,942.5,706.32
2016,9,20,12,15,910.0,99.0,3.15,22.0,821.5,921.42,692.6
2016,9,20,12,30,909.0,99.0,3.2,22.0,818.0,896.93,676.61
2016,9,20,12,45,903.5,99.5,3.25,22.0,806.0,865.89,656.11
2016,9,20,13,0,898.0,100.0,3.3,22.0,794.0,831.94,633.54
2016,9,20,13,15,893.0,99.5,3.3,22.0,775.0,794.63,608.21
2016,9,20,13,30,888.0,99.0,3.3,22.0,756.0,754.75,580.91
2016,9,20,13,45,635.0,193.5,3.35,22.0,655.0,638.04,493.51
2016,9,20,14,0,382.0,288.0,3.4,22.0,554.0,526.46,407.16
2016,9,20,14,15,513.0,227.0,3.4,21.5,566.0,528.8,411.51
2016,9,20,14,30,644.0,166.0,3.4,21.0,578.0,515.93,402.53
2016,9,20,14,45,730.0,128.0,3.45,21.0,567.5,485.76,377.75
2016,9,20,15,0,816.0,90.0,3.5,21.0,557.0,446.97,344.43
2016,9,20,15,15,796.0,87.5,3.5,20.5,513.0,389.0,295.49
2016,9,20,15,30,776.0,85.0,3.5,20.0,469.0,332.01,246.01
2016,9,20,15,45,749.0,81.0,3.55,20.0,421.0,273.05,193.92
2016,9,20,16,0,722.0,77.0,3.6,20.0,373.0,216.51,144.1
2016,9,20,16,15,683.5,72.5,3.55,19.5,322.5,157.37,95.12
2016,9,20,16,30,645.0,68.0,3.5,19.0,272.0,105.38,57.51
2016,9,20,16,45,589.0,61.0,3.5,19.0,222.0,55.51,32.77
2016,9,20,17,0,533.0,54.0,3.5,19.0,172.0,39.78,29.17
2016,9,20,17,15,442.5,45.0,3.45,18.5,125.0,34.36,24.1
2016,9,20,17,30,352.0,36.0,3.4,18.0,78.0,28.72,18.4
2016,9,20,17,45,176.0,18.0,3.35,17.5,39.0,14.02,0.65
2016,9,20,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,144.5,16.5,3.6,14.0,31.0,81.89,0.0
2016,9,21,6,30,289.0,33.0,3.8,14.0,62.0,178.5,129.89
2016,9,21,6,45,393.0,43.0,4.0,14.5,107.5,254.59,203.08
2016,9,21,7,0,497.0,53.0,4.2,15.0,153.0,341.3,279.51
2016,9,21,7,15,418.5,78.0,4.3,15.0,179.0,348.53,289.2
2016,9,21,7,30,340.0,103.0,4.4,15.0,205.0,349.96,291.74
2016,9,21,7,45,372.5,116.0,4.5,15.5,246.5,401.84,334.8
2016,9,21,8,0,405.0,129.0,4.6,16.0,288.0,455.57,377.97
2016,9,21,8,15,449.5,139.0,4.6,16.0,336.5,516.15,426.27
2016,9,21,8,30,494.0,149.0,4.6,16.0,385.0,578.67,475.0
2016,9,21,8,45,498.5,165.5,4.65,16.5,423.5,617.5,502.86
2016,9,21,9,0,503.0,182.0,4.7,17.0,462.0,654.6,528.95
2016,9,21,9,15,680.0,137.0,4.7,17.0,544.5,776.71,621.51
2016,9,21,9,30,857.0,92.0,4.7,17.0,627.0,885.49,699.07
2016,9,21,9,45,872.0,92.5,4.75,17.5,663.0,915.15,717.22
2016,9,21,10,0,887.0,93.0,4.8,18.0,699.0,941.9,733.72
2016,9,21,10,15,896.0,94.5,4.8,18.0,728.0,960.99,745.85
2016,9,21,10,30,905.0,96.0,4.8,18.0,757.0,976.58,755.67
2016,9,21,10,45,913.0,96.5,4.8,18.0,779.0,986.46,761.61
2016,9,21,11,0,921.0,97.0,4.8,18.0,801.0,992.62,765.12
2016,9,21,11,15,926.0,97.5,4.8,18.0,815.0,992.12,764.16
2016,9,21,11,30,931.0,98.0,4.8,18.0,829.0,987.77,760.73
2016,9,21,11,45,934.0,98.0,4.85,18.5,835.0,977.17,752.03
2016,9,21,12,0,937.0,98.0,4.9,19.0,841.0,962.77,740.86
2016,9,21,12,15,938.0,98.0,4.95,19.0,839.0,942.85,727.39
2016,9,21,12,30,939.0,98.0,5.0,19.0,837.0,919.33,711.44
2016,9,21,12,45,934.0,99.5,5.05,19.0,825.5,888.84,690.55
2016,9,21,13,0,929.0,101.0,5.1,19.0,814.0,855.29,667.41
2016,9,21,13,15,924.5,100.5,5.15,19.0,795.0,817.18,640.86
2016,9,21,13,30,920.0,100.0,5.2,19.0,776.0,776.38,612.14
2016,9,21,13,45,916.5,97.0,5.3,19.0,750.5,731.26,580.12
2016,9,21,14,0,913.0,94.0,5.4,19.0,725.0,683.78,543.66
2016,9,21,14,15,902.5,92.5,5.45,19.0,690.5,631.45,502.3
2016,9,21,14,30,892.0,91.0,5.5,19.0,656.0,577.83,458.81
2016,9,21,14,45,881.5,87.5,5.55,19.0,616.5,521.27,411.81
2016,9,21,15,0,871.0,84.0,5.6,19.0,577.0,463.96,362.79
2016,9,21,15,15,851.5,81.5,5.6,18.5,531.5,401.7,309.07
2016,9,21,15,30,832.0,79.0,5.6,18.0,486.0,341.76,255.75
2016,9,21,15,45,808.0,74.5,5.6,18.0,437.0,279.93,199.81
2016,9,21,16,0,784.0,70.0,5.6,18.0,388.0,220.1,146.02
2016,9,21,16,15,746.0,66.0,5.5,17.5,335.5,161.03,96.41
2016,9,21,16,30,708.0,62.0,5.4,17.0,283.0,106.24,56.88
2016,9,21,16,45,650.0,56.5,5.35,16.5,230.5,50.64,29.87
2016,9,21,17,0,592.0,51.0,5.3,16.0,178.0,37.59,27.58
2016,9,21,17,15,496.0,42.5,5.2,15.5,128.5,32.46,22.7
2016,9,21,17,30,400.0,34.0,5.1,15.0,79.0,27.16,17.12
2016,9,21,17,45,200.0,17.0,5.05,15.0,39.5,13.29,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,151.0,15.5,3.8,12.5,30.0,82.42,0.0
2016,9,22,6,30,302.0,31.0,3.9,13.0,60.0,181.81,131.11
2016,9,22,6,45,409.5,41.0,4.05,13.5,106.5,259.82,207.67
2016,9,22,7,0,517.0,51.0,4.2,14.0,153.0,348.98,286.58
2016,9,22,7,15,581.0,57.5,4.1,14.5,203.5,419.45,348.04
2016,9,22,7,30,645.0,64.0,4.0,15.0,254.0,494.82,411.1
2016,9,22,7,45,694.5,67.5,3.95,15.5,306.5,557.83,462.15
2016,9,22,8,0,744.0,71.0,3.9,16.0,359.0,626.89,515.07
2016,9,22,8,15,772.5,74.5,3.7,16.5,408.5,682.0,553.99
2016,9,22,8,30,801.0,78.0,3.5,17.0,458.0,736.71,591.34
2016,9,22,8,45,825.5,79.0,3.35,17.5,504.0,784.32,622.52
2016,9,22,9,0,850.0,80.0,3.2,18.0,550.0,823.46,646.8
2016,9,22,9,15,864.5,82.5,3.1,18.0,590.5,860.77,670.84
2016,9,22,9,30,879.0,85.0,3.0,18.0,631.0,895.53,692.76
2016,9,22,9,45,894.0,84.5,2.9,18.5,666.5,924.37,708.97
2016,9,22,10,0,909.0,84.0,2.8,19.0,702.0,950.23,722.96
2016,9,22,10,15,916.5,85.5,2.75,19.0,729.5,968.15,733.28
2016,9,22,10,30,924.0,87.0,2.7,19.0,757.0,982.46,741.29
2016,9,22,10,45,928.5,88.0,2.65,19.5,777.0,989.64,743.22
2016,9,22,11,0,933.0,89.0,2.6,20.0,797.0,993.0,742.79
2016,9,22,11,15,935.5,89.5,2.65,20.0,809.5,990.06,740.73
2016,9,22,11,30,938.0,90.0,2.7,20.0,822.0,983.28,736.31
2016,9,22,11,45,937.5,90.5,2.75,20.5,826.5,969.89,726.24
2016,9,22,12,0,937.0,91.0,2.8,21.0,831.0,952.8,713.87
2016,9,22,12,15,936.5,91.0,2.8,21.0,827.0,931.54,699.76
2016,9,22,12,30,936.0,91.0,2.8,21.0,823.0,906.76,683.35
2016,9,22,12,45,928.5,93.0,2.85,21.0,810.5,874.83,662.45
2016,9,22,13,0,921.0,95.0,2.9,21.0,798.0,840.0,639.47
2016,9,22,13,15,916.0,94.0,2.95,21.0,778.5,801.3,613.61
2016,9,22,13,30,911.0,93.0,3.0,21.0,759.0,759.97,585.68
2016,9,22,13,45,900.0,93.5,3.05,21.0,731.0,713.62,553.69
2016,9,22,14,0,889.0,94.0,3.1,21.0,703.0,665.54,517.79
2016,9,22,14,15,878.0,92.0,3.2,21.0,669.5,613.54,478.25
2016,9,22,14,30,867.0,90.0,3.3,21.0,636.0,560.38,436.6
2016,9,22,14,45,848.0,89.5,3.4,21.0,595.5,502.98,390.38
2016,9,22,15,0,829.0,89.0,3.5,21.0,555.0,446.08,343.08
2016,9,22,15,15,808.5,86.0,3.6,20.5,510.0,386.78,293.1
2016,9,22,15,30,788.0,83.0,3.7,20.0,465.0,328.53,242.48
2016,9,22,15,45,754.0,80.5,3.85,19.5,415.5,268.58,190.04
2016,9,22,16,0,720.0,78.0,4.0,19.0,366.0,208.96,138.23
2016,9,22,16,15,679.0,73.5,4.05,18.5,315.0,152.65,91.88
2016,9,22,16,30,638.0,69.0,4.1,18.0,264.0,101.0,55.43
2016,9,22,16,45,574.5,62.5,4.2,17.5,213.5,52.26,33.51
2016,9,22,17,0,511.0,56.0,4.3,17.0,163.0,42.11,31.4
2016,9,22,17,15,412.0,46.0,4.15,16.5,116.0,35.86,25.49
2016,9,22,17,30,313.0,36.0,4.0,16.0,69.0,29.37,18.6
2016,9,22,17,45,156.5,18.0,3.9,15.5,34.5,14.41,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,173.0,13.5,1.85,12.5,29.5,73.58,0.0
2016,9,23,6,30,346.0,27.0,1.9,13.0,59.0,195.5,138.45
2016,9,23,6,45,444.5,35.5,1.95,14.0,104.0,269.28,213.19
2016,9,23,7,0,543.0,44.0,2.0,15.0,149.0,353.47,286.61
2016,9,23,7,15,602.5,50.0,1.9,15.5,199.0,418.45,342.5
2016,9,23,7,30,662.0,56.0,1.8,16.0,249.0,491.55,402.06
2016,9,23,7,45,701.5,60.0,1.75,16.5,299.0,552.8,449.9
2016,9,23,8,0,741.0,64.0,1.7,17.0,349.0,615.44,495.72
2016,9,23,8,15,768.0,67.0,1.65,17.5,397.0,668.51,531.96
2016,9,23,8,30,795.0,70.0,1.6,18.0,445.0,721.11,566.72
2016,9,23,8,45,815.5,72.0,1.6,19.0,489.0,759.65,589.83
2016,9,23,9,0,836.0,74.0,1.6,20.0,533.0,803.06,615.86
2016,9,23,9,15,850.0,76.0,1.55,20.5,572.5,838.92,636.71
2016,9,23,9,30,864.0,78.0,1.5,21.0,612.0,872.26,655.53
2016,9,23,9,45,874.5,79.5,1.5,21.5,645.5,899.05,670.36
2016,9,23,10,0,885.0,81.0,1.5,22.0,679.0,922.73,683.12
2016,9,23,10,15,892.0,82.0,1.55,22.0,706.0,939.26,693.22
2016,9,23,10,30,899.0,83.0,1.6,22.0,733.0,952.29,701.23
2016,9,23,10,45,903.5,84.0,1.65,22.5,752.5,959.33,704.15
2016,9,23,11,0,908.0,85.0,1.7,23.0,772.0,962.67,704.87
2016,9,23,11,15,910.5,85.5,1.8,23.0,784.0,959.81,703.74
2016,9,23,11,30,913.0,86.0,1.9,23.0,796.0,953.21,700.32
2016,9,23,11,45,912.0,87.0,2.0,23.0,799.5,940.21,692.81
2016,9,23,12,0,911.0,88.0,2.1,23.0,803.0,923.62,683.0
2016,9,23,12,15,910.0,88.0,2.25,23.0,799.0,902.42,670.62
2016,9,23,12,30,909.0,88.0,2.4,23.0,795.0,877.82,655.83
2016,9,23,12,45,902.5,89.5,2.55,23.0,783.0,846.96,636.62
2016,9,23,13,0,896.0,91.0,2.7,23.0,771.0,813.24,615.21
2016,9,23,13,15,891.0,90.0,2.8,22.5,752.0,775.41,591.5
2016,9,23,13,30,886.0,89.0,2.9,22.0,733.0,735.04,565.6
2016,9,23,13,45,878.0,88.0,3.05,22.0,706.5,690.3,535.07
2016,9,23,14,0,870.0,87.0,3.2,22.0,680.0,643.67,500.54
2016,9,23,14,15,859.5,85.5,3.25,22.0,647.0,593.42,461.97
2016,9,23,14,30,849.0,84.0,3.3,22.0,614.0,542.0,421.39
2016,9,23,14,45,838.0,81.0,3.4,22.0,576.0,487.98,377.68
2016,9,23,15,0,827.0,78.0,3.5,22.0,538.0,433.37,332.06
2016,9,23,15,15,807.5,75.5,3.5,21.5,494.5,373.67,281.6
2016,9,23,15,30,788.0,73.0,3.5,21.0,451.0,316.43,231.68
2016,9,23,15,45,758.5,70.5,3.55,21.0,403.0,257.84,179.86
2016,9,23,16,0,729.0,68.0,3.6,21.0,355.0,201.92,130.85
2016,9,23,16,15,689.5,63.5,3.6,20.0,305.0,145.83,85.31
2016,9,23,16,30,650.0,59.0,3.6,19.0,255.0,94.25,49.74
2016,9,23,16,45,594.0,53.0,3.6,18.5,206.0,42.42,31.69
2016,9,23,17,0,538.0,47.0,3.6,18.0,157.0,34.57,24.64
2016,9,23,17,15,441.5,38.5,3.55,17.5,111.0,29.31,19.67
2016,9,23,17,30,345.0,30.0,3.5,17.0,65.0,23.86,13.69
2016,9,23,17,45,172.5,15.0,3.45,16.5,32.5,11.79,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,185.5,12.5,1.35,14.5,29.0,76.88,0.0
2016,9,24,6,30,371.0,25.0,1.4,15.0,58.0,203.25,139.9
2016,9,24,6,45,471.0,33.0,1.5,16.0,104.0,274.16,214.46
2016,9,24,7,0,571.0,41.0,1.6,17.0,150.0,360.19,288.82
2016,9,24,7,15,631.0,46.0,1.65,17.5,200.5,429.26,347.64
2016,9,24,7,30,691.0,51.0,1.7,18.0,251.0,502.6,407.27
2016,9,24,7,45,730.5,54.5,1.75,18.5,301.5,564.32,455.49
2016,9,24,8,0,770.0,58.0,1.8,19.0,352.0,627.41,501.47
2016,9,24,8,15,797.0,61.0,1.9,19.5,401.0,681.49,539.15
2016,9,24,8,30,824.0,64.0,2.0,20.0,450.0,728.71,571.0
2016,9,24,8,45,845.0,66.0,2.1,21.0,495.0,775.0,600.42
2016,9,24,9,0,866.0,68.0,2.2,22.0,540.0,819.67,628.06
2016,9,24,9,15,880.5,69.5,2.2,22.5,580.5,856.11,649.93
2016,9,24,9,30,895.0,71.0,2.2,23.0,621.0,889.96,669.8
2016,9,24,9,45,908.5,71.0,2.2,23.5,656.0,918.22,685.73
2016,9,24,10,0,922.0,71.0,2.2,24.0,691.0,943.39,699.54
2016,9,24,10,15,930.0,72.0,2.15,24.5,719.0,961.27,708.0
2016,9,24,10,30,938.0,73.0,2.1,25.0,747.0,975.52,714.18
2016,9,24,10,45,943.5,73.5,2.1,25.5,767.5,983.06,716.67
2016,9,24,11,0,949.0,74.0,2.1,26.0,788.0,986.75,716.89
2016,9,24,11,15,952.0,74.5,2.05,26.0,800.5,984.17,714.1
2016,9,24,11,30,955.0,75.0,2.0,26.0,813.0,977.69,709.01
2016,9,24,11,45,956.5,75.0,1.95,26.5,817.5,965.36,698.97
2016,9,24,12,0,958.0,75.0,1.9,27.0,822.0,949.21,686.71
2016,9,24,12,15,957.5,75.0,1.9,27.0,818.5,927.53,672.97
2016,9,24,12,30,957.0,75.0,1.9,27.0,815.0,902.24,656.99
2016,9,24,12,45,944.0,80.0,1.95,27.0,801.5,868.51,635.99
2016,9,24,13,0,931.0,85.0,2.0,27.0,788.0,832.06,613.08
2016,9,24,13,15,926.0,84.5,2.05,27.0,768.5,793.51,588.54
2016,9,24,13,30,921.0,84.0,2.1,27.0,749.0,752.31,561.92
2016,9,24,13,45,913.0,83.0,2.15,27.0,721.5,706.11,531.44
2016,9,24,14,0,905.0,82.0,2.2,27.0,694.0,657.93,496.84
2016,9,24,14,15,894.5,80.5,2.2,27.0,660.5,606.06,458.33
2016,9,24,14,30,884.0,79.0,2.2,27.0,627.0,552.93,417.77
2016,9,24,14,45,869.0,77.5,2.25,27.0,587.0,496.65,373.73
2016,9,24,15,0,854.0,76.0,2.3,27.0,547.0,440.1,328.0
2016,9,24,15,15,834.0,73.5,2.3,26.5,502.0,380.79,279.22
2016,9,24,15,30,814.0,71.0,2.3,26.0,457.0,319.88,227.81
2016,9,24,15,45,786.5,68.0,2.35,25.5,408.5,259.89,176.44
2016,9,24,16,0,759.0,65.0,2.4,25.0,360.0,202.32,127.36
2016,9,24,16,15,719.5,61.0,2.35,24.0,309.0,144.99,81.9
2016,9,24,16,30,680.0,57.0,2.3,23.0,258.0,92.14,46.74
2016,9,24,16,45,617.5,51.5,2.3,22.5,207.0,42.56,31.24
2016,9,24,17,0,555.0,46.0,2.3,22.0,156.0,33.99,23.67
2016,9,24,17,15,454.5,37.5,2.25,21.0,109.5,28.69,18.75
2016,9,24,17,30,354.0,29.0,2.2,20.0,63.0,23.19,12.56
2016,9,24,17,45,177.0,14.5,2.2,19.5,31.5,11.5,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,185.5,12.5,1.7,15.5,28.5,76.73,0.0
2016,9,25,6,30,371.0,25.0,1.8,16.0,57.0,202.86,135.95
2016,9,25,6,45,477.5,33.0,1.9,17.0,104.0,276.72,215.54
2016,9,25,7,0,584.0,41.0,2.0,18.0,151.0,366.33,292.95
2016,9,25,7,15,644.5,46.5,2.05,18.5,202.5,436.87,353.12
2016,9,25,7,30,705.0,52.0,2.1,19.0,254.0,511.71,414.05
2016,9,25,7,45,744.5,56.0,2.15,20.0,305.5,574.63,462.42
2016,9,25,8,0,784.0,60.0,2.2,21.0,357.0,638.87,508.32
2016,9,25,8,15,810.5,63.0,2.2,21.5,406.0,693.05,545.33
2016,9,25,8,30,837.0,66.0,2.2,22.0,455.0,740.24,576.28
2016,9,25,8,45,856.0,68.5,2.25,23.0,500.5,785.83,604.57
2016,9,25,9,0,875.0,71.0,2.3,24.0,546.0,829.63,630.93
2016,9,25,9,15,889.0,72.5,2.25,24.5,586.0,865.73,651.94
2016,9,25,9,30,903.0,74.0,2.2,25.0,626.0,899.18,670.87
2016,9,25,9,45,917.0,74.0,2.2,26.0,661.0,927.91,685.55
2016,9,25,10,0,931.0,74.0,2.2,27.0,696.0,953.51,698.04
2016,9,25,10,15,938.0,75.0,2.15,27.5,723.5,970.42,705.69
2016,9,25,10,30,945.0,76.0,2.1,28.0,751.0,983.64,711.07
2016,9,25,10,45,948.0,77.5,2.1,28.5,770.5,989.86,712.66
2016,9,25,11,0,951.0,79.0,2.1,29.0,790.0,992.19,711.98
2016,9,25,11,15,953.5,79.0,2.0,29.5,802.0,988.42,706.48
2016,9,25,11,30,956.0,79.0,1.9,30.0,814.0,980.74,698.72
2016,9,25,11,45,954.5,80.5,1.85,30.5,817.5,967.2,688.06
2016,9,25,12,0,953.0,82.0,1.8,31.0,821.0,949.89,675.27
2016,9,25,12,15,952.0,82.0,1.7,31.5,817.0,927.71,659.0
2016,9,25,12,30,951.0,82.0,1.6,32.0,813.0,901.98,640.68
2016,9,25,12,45,945.5,82.5,1.5,32.5,800.5,869.64,618.32
2016,9,25,13,0,940.0,83.0,1.4,33.0,788.0,834.26,594.16
2016,9,25,13,15,935.0,82.5,1.25,33.0,768.0,795.36,568.41
2016,9,25,13,30,930.0,82.0,1.1,33.0,748.0,753.79,540.87
2016,9,25,13,45,918.5,82.5,1.0,33.0,720.0,706.37,509.74
2016,9,25,14,0,907.0,83.0,0.9,33.0,692.0,657.23,475.08
2016,9,25,14,15,896.5,81.5,0.8,33.0,658.0,605.22,437.74
2016,9,25,14,30,886.0,80.0,0.7,33.0,624.0,551.97,398.55
2016,9,25,14,45,866.0,79.5,0.6,33.0,583.0,494.15,355.08
2016,9,25,15,0,846.0,79.0,0.5,33.0,542.0,436.58,310.55
2016,9,25,15,15,825.5,76.5,0.55,32.5,497.0,375.55,263.67
2016,9,25,15,30,805.0,74.0,0.6,32.0,452.0,317.03,216.84
2016,9,25,15,45,771.0,71.5,0.65,31.5,402.0,256.46,167.77
2016,9,25,16,0,737.0,69.0,0.7,31.0,352.0,199.11,121.37
2016,9,25,16,15,696.0,64.5,0.8,30.0,301.5,142.6,78.64
2016,9,25,16,30,655.0,60.0,0.9,29.0,251.0,87.49,43.22
2016,9,25,16,45,588.5,54.0,1.05,28.0,200.0,38.84,27.31
2016,9,25,17,0,522.0,48.0,1.2,27.0,149.0,35.93,24.72
2016,9,25,17,15,419.5,38.0,1.3,26.0,103.0,29.36,18.78
2016,9,25,17,30,317.0,28.0,1.4,25.0,57.0,22.48,11.16
2016,9,25,17,45,158.5,14.0,1.5,24.0,28.5,13.34,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,118.0,14.0,0.45,17.5,23.5,54.48,0.0
2016,9,26,6,30,236.0,28.0,0.4,18.0,47.0,150.08,95.89
2016,9,26,6,45,339.0,40.5,0.35,18.5,91.0,225.74,172.83
2016,9,26,7,0,442.0,53.0,0.3,19.0,135.0,311.16,244.31
2016,9,26,7,15,509.5,61.5,0.3,19.5,184.0,382.04,302.17
2016,9,26,7,30,577.0,70.0,0.3,20.0,233.0,458.22,361.53
2016,9,26,7,45,622.5,76.5,0.3,21.0,283.5,522.29,408.45
2016,9,26,8,0,668.0,83.0,0.3,22.0,334.0,588.49,454.67
2016,9,26,8,15,700.5,88.0,0.25,22.5,382.5,644.88,491.35
2016,9,26,8,30,733.0,93.0,0.2,23.0,431.0,701.4,526.35
2016,9,26,8,45,755.5,97.0,0.2,24.0,476.0,744.38,550.78
2016,9,26,9,0,778.0,101.0,0.2,25.0,521.0,790.04,576.42
2016,9,26,9,15,796.0,104.0,0.3,25.5,561.0,828.92,599.83
2016,9,26,9,30,814.0,107.0,0.4,26.0,601.0,865.52,621.8
2016,9,26,9,45,826.0,109.5,0.55,27.0,635.5,893.56,638.05
2016,9,26,10,0,838.0,112.0,0.7,28.0,670.0,918.61,652.47
2016,9,26,10,15,847.5,114.0,0.75,28.5,697.5,937.58,662.48
2016,9,26,10,30,857.0,116.0,0.8,29.0,725.0,953.16,670.53
2016,9,26,10,45,863.5,117.0,0.9,29.5,745.5,961.25,675.06
2016,9,26,11,0,870.0,118.0,1.0,30.0,766.0,957.65,672.58
2016,9,26,11,15,873.5,119.0,1.1,30.0,778.5,955.85,672.74
2016,9,26,11,30,877.0,120.0,1.2,30.0,791.0,950.43,670.68
2016,9,26,11,45,879.5,119.5,1.3,30.5,795.5,938.87,663.54
2016,9,26,12,0,882.0,119.0,1.4,31.0,800.0,923.76,654.25
2016,9,26,12,15,881.0,119.0,1.5,31.0,796.0,902.61,642.46
2016,9,26,12,30,880.0,119.0,1.6,31.0,792.0,878.16,628.53
2016,9,26,12,45,903.5,106.0,1.75,31.0,787.5,857.2,617.22
2016,9,26,13,0,927.0,93.0,1.9,31.0,783.0,831.68,602.7
2016,9,26,13,15,921.5,92.0,1.95,31.0,763.5,792.18,577.91
2016,9,26,13,30,916.0,91.0,2.0,31.0,744.0,750.11,551.21
2016,9,26,13,45,910.0,89.0,2.1,31.0,717.0,704.3,521.32
2016,9,26,14,0,904.0,87.0,2.2,31.0,690.0,656.38,487.7
2016,9,26,14,15,893.0,85.5,2.2,30.5,656.0,604.16,450.38
2016,9,26,14,30,882.0,84.0,2.2,30.0,622.0,550.76,410.89
2016,9,26,14,45,869.5,81.0,2.25,30.0,582.0,494.27,367.13
2016,9,26,15,0,857.0,78.0,2.3,30.0,542.0,437.3,321.47
2016,9,26,15,15,836.5,75.5,2.25,29.5,497.0,375.7,271.38
2016,9,26,15,30,816.0,73.0,2.2,29.0,452.0,316.6,221.76
2016,9,26,15,45,791.0,69.0,2.15,28.5,403.0,256.32,170.63
2016,9,26,16,0,766.0,65.0,2.1,28.0,354.0,198.18,121.77
2016,9,26,16,15,726.0,60.5,1.9,27.0,303.0,140.18,76.91
2016,9,26,16,30,686.0,56.0,1.7,26.0,252.0,86.73,42.98
2016,9,26,16,45,628.0,49.5,1.55,25.5,201.0,38.72,27.51
2016,9,26,17,0,570.0,43.0,1.4,25.0,150.0,34.9,24.05
2016,9,26,17,15,467.0,34.0,1.35,24.0,103.5,26.05,16.12
2016,9,26,17,30,364.0,25.0,1.3,23.0,57.0,19.91,8.72
2016,9,26,17,45,182.0,12.5,1.3,22.0,28.5,11.91,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.5,12.5,0.25,17.5,24.5,64.27,0.0
2016,9,27,6,30,301.0,25.0,0.2,18.0,49.0,172.15,105.88
2016,9,27,6,45,404.5,35.5,0.2,18.5,93.5,250.0,190.16
2016,9,27,7,0,508.0,46.0,0.2,19.0,138.0,336.52,262.83
2016,9,27,7,15,573.5,53.0,0.2,19.5,188.0,407.3,320.52
2016,9,27,7,30,639.0,60.0,0.2,20.0,238.0,483.18,379.37
2016,9,27,7,45,680.0,65.0,0.2,20.5,288.0,544.93,425.06
2016,9,27,8,0,721.0,70.0,0.2,21.0,338.0,605.21,467.42
2016,9,27,8,15,751.0,74.0,0.2,21.5,386.5,660.63,503.42
2016,9,27,8,30,781.0,78.0,0.2,22.0,435.0,715.81,538.05
2016,9,27,8,45,802.0,81.0,0.25,23.0,480.0,761.84,565.21
2016,9,27,9,0,823.0,84.0,0.3,24.0,525.0,806.28,590.77
2016,9,27,9,15,839.0,86.0,0.35,24.5,565.0,843.25,612.2
2016,9,27,9,30,855.0,88.0,0.4,25.0,605.0,870.27,627.19
2016,9,27,9,45,876.5,86.0,0.5,25.5,641.0,902.16,646.32
2016,9,27,10,0,898.0,84.0,0.6,26.0,677.0,931.36,663.65
2016,9,27,10,15,905.5,85.0,0.65,26.5,704.5,948.05,672.21
2016,9,27,10,30,913.0,86.0,0.7,27.0,732.0,961.2,678.84
2016,9,27,10,45,918.0,87.5,0.8,27.5,752.0,968.91,683.28
2016,9,27,11,0,923.0,89.0,0.9,28.0,772.0,972.85,685.55
2016,9,27,11,15,926.0,89.0,0.95,28.0,784.0,969.4,683.81
2016,9,27,11,30,929.0,89.0,1.0,28.0,796.0,962.16,679.95
2016,9,27,11,45,929.5,89.5,1.1,28.5,800.0,949.4,672.32
2016,9,27,12,0,930.0,90.0,1.2,29.0,804.0,932.95,662.43
2016,9,27,12,15,929.0,90.0,1.3,29.0,800.0,911.03,650.38
2016,9,27,12,30,928.0,90.0,1.4,29.0,796.0,885.64,636.03
2016,9,27,12,45,929.5,87.5,1.5,29.0,785.0,856.29,618.97
2016,9,27,13,0,931.0,85.0,1.6,29.0,774.0,823.59,599.51
2016,9,27,13,15,925.5,84.0,1.65,29.0,754.0,784.0,574.74
2016,9,27,13,30,920.0,83.0,1.7,29.0,734.0,741.81,547.95
2016,9,27,13,45,911.5,82.0,1.75,29.0,706.5,695.24,517.26
2016,9,27,14,0,903.0,81.0,1.8,29.0,679.0,646.75,482.87
2016,9,27,14,15,892.0,79.5,1.85,28.5,645.0,594.65,445.74
2016,9,27,14,30,881.0,78.0,1.9,28.0,611.0,541.37,406.32
2016,9,27,14,45,865.0,76.5,2.0,28.0,571.0,484.82,362.39
2016,9,27,15,0,849.0,75.0,2.1,28.0,531.0,428.14,316.74
2016,9,27,15,15,829.0,72.5,2.15,27.5,486.0,367.24,266.91
2016,9,27,15,30,809.0,70.0,2.2,27.0,441.0,308.82,217.47
2016,9,27,15,45,779.5,67.0,2.25,26.5,392.0,248.89,166.4
2016,9,27,16,0,750.0,64.0,2.3,26.0,343.0,191.65,118.16
2016,9,27,16,15,709.0,59.5,2.25,25.0,292.5,134.66,74.04
2016,9,27,16,30,668.0,55.0,2.2,24.0,242.0,82.36,41.18
2016,9,27,16,45,604.0,49.0,2.2,23.5,191.5,38.46,27.52
2016,9,27,17,0,540.0,43.0,2.2,23.0,141.0,32.1,21.83
2016,9,27,17,15,434.5,33.5,2.15,22.0,96.0,25.79,15.97
2016,9,27,17,30,329.0,24.0,2.1,21.0,51.0,19.17,7.41
2016,9,27,17,45,164.5,12.0,2.05,20.5,25.5,11.44,0.0
2016,9,27,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,132.5,12.5,1.75,14.0,23.0,57.91,0.0
2016,9,28,6,30,265.0,25.0,1.8,14.0,46.0,156.45,93.51
2016,9,28,6,45,376.0,35.5,1.9,14.5,89.5,236.74,184.8
2016,9,28,7,0,487.0,46.0,2.0,15.0,133.0,325.41,262.85
2016,9,28,7,15,554.5,53.0,1.9,15.5,182.5,396.14,323.74
2016,9,28,7,30,622.0,60.0,1.8,16.0,232.0,472.19,386.19
2016,9,28,7,45,668.0,64.5,1.75,16.5,282.0,535.68,436.3
2016,9,28,8,0,714.0,69.0,1.7,17.0,332.0,598.2,483.26
2016,9,28,8,15,744.5,73.0,1.65,17.5,380.5,653.59,521.66
2016,9,28,8,30,775.0,77.0,1.6,18.0,429.0,708.8,558.63
2016,9,28,8,45,798.5,79.5,1.6,18.5,474.0,755.93,589.14
2016,9,28,9,0,822.0,82.0,1.6,19.0,519.0,801.62,618.01
2016,9,28,9,15,838.0,84.0,1.65,19.0,559.0,838.46,641.96
2016,9,28,9,30,854.0,86.0,1.7,19.0,599.0,865.4,659.07
2016,9,28,9,45,865.0,88.0,1.75,19.5,632.5,892.44,675.04
2016,9,28,10,0,876.0,90.0,1.8,20.0,666.0,916.41,688.88
2016,9,28,10,15,884.5,91.5,1.85,20.0,693.5,934.22,699.97
2016,9,28,10,30,893.0,93.0,1.9,20.0,721.0,948.57,708.93
2016,9,28,10,45,899.0,93.5,2.0,20.5,741.0,955.85,712.58
2016,9,28,11,0,905.0,94.0,2.1,21.0,761.0,959.45,713.97
2016,9,28,11,15,908.5,94.5,2.2,21.0,773.0,956.98,712.87
2016,9,28,11,30,912.0,95.0,2.3,21.0,785.0,950.78,709.44
2016,9,28,11,45,914.5,95.0,2.4,21.5,789.5,939.37,701.3
2016,9,28,12,0,917.0,95.0,2.5,22.0,794.0,924.28,690.82
2016,9,28,12,15,916.0,94.5,2.55,21.5,790.0,901.97,677.75
2016,9,28,12,30,915.0,94.0,2.6,21.0,786.0,876.26,662.36
2016,9,28,12,45,909.5,94.5,2.7,21.0,773.0,844.65,641.95
2016,9,28,13,0,904.0,95.0,2.8,21.0,760.0,810.14,619.37
2016,9,28,13,15,898.0,94.0,2.85,21.0,740.0,770.99,593.0
2016,9,28,13,30,892.0,93.0,2.9,21.0,720.0,729.38,564.63
2016,9,28,13,45,885.5,91.0,3.0,21.0,693.0,684.16,532.45
2016,9,28,14,0,879.0,89.0,3.1,21.0,666.0,636.95,497.0
2016,9,28,14,15,867.0,87.5,3.1,20.5,632.0,585.32,457.73
2016,9,28,14,30,855.0,86.0,3.1,20.0,598.0,532.68,416.39
2016,9,28,14,45,839.5,83.5,3.15,20.0,558.5,475.8,369.81
2016,9,28,15,0,824.0,81.0,3.2,20.0,519.0,419.17,321.95
2016,9,28,15,15,802.0,78.5,3.25,19.5,474.0,360.45,271.67
2016,9,28,15,30,780.0,76.0,3.3,19.0,429.0,302.98,221.1
2016,9,28,15,45,748.0,72.5,3.35,18.5,380.5,243.75,168.9
2016,9,28,16,0,716.0,69.0,3.4,18.0,332.0,187.57,120.15
2016,9,28,16,15,671.5,64.0,3.35,17.5,282.0,128.95,73.48
2016,9,28,16,30,627.0,59.0,3.3,17.0,232.0,78.08,40.97
2016,9,28,16,45,552.5,53.0,3.3,17.0,182.0,38.62,28.44
2016,9,28,17,0,478.0,47.0,3.3,17.0,132.0,35.81,25.61
2016,9,28,17,15,363.0,36.5,3.25,16.5,88.5,28.74,18.79
2016,9,28,17,30,248.0,26.0,3.2,16.0,45.0,21.34,7.76
2016,9,28,17,45,124.0,13.0,3.15,15.5,22.5,12.39,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
