Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,102.5,13.5,2.5,12.0,21.0,48.37,0.0
2016,9,29,6,30,205.0,27.0,2.6,12.0,42.0,133.24,74.87
2016,9,29,6,45,320.5,39.0,2.75,12.5,85.0,214.85,168.75
2016,9,29,7,0,436.0,51.0,2.9,13.0,128.0,304.65,248.65
2016,9,29,7,15,507.0,59.5,2.85,13.5,177.0,376.83,311.87
2016,9,29,7,30,578.0,68.0,2.8,14.0,226.0,454.62,377.31
2016,9,29,7,45,289.0,79.5,2.8,14.5,158.5,300.25,250.75
2016,9,29,8,0,0.0,91.0,2.8,15.0,91.0,86.9,68.0
2016,9,29,8,15,0.0,110.5,2.8,15.0,110.5,106.46,84.47
2016,9,29,8,30,0.0,130.0,2.8,15.0,130.0,126.01,100.47
2016,9,29,8,45,2.5,151.0,2.8,15.5,152.5,149.16,119.13
2016,9,29,9,0,5.0,172.0,2.8,16.0,175.0,172.43,137.61
2016,9,29,9,15,22.5,206.5,2.8,16.5,220.0,223.27,178.62
2016,9,29,9,30,40.0,241.0,2.8,17.0,265.0,288.75,230.26
2016,9,29,9,45,207.5,254.5,2.8,17.5,389.0,467.33,373.0
2016,9,29,10,0,375.0,268.0,2.8,18.0,513.0,651.23,511.74
2016,9,29,10,15,629.5,181.0,2.8,18.0,612.5,811.06,631.09
2016,9,29,10,30,884.0,94.0,2.8,18.0,712.0,939.3,718.37
2016,9,29,10,45,891.5,93.5,2.85,18.5,731.5,946.7,720.44
2016,9,29,11,0,899.0,93.0,2.9,19.0,751.0,950.48,721.31
2016,9,29,11,15,901.5,93.5,2.95,19.0,762.5,947.05,718.81
2016,9,29,11,30,904.0,94.0,3.0,19.0,774.0,939.92,714.0
2016,9,29,11,45,905.0,94.0,3.05,19.5,777.5,927.19,704.17
2016,9,29,12,0,906.0,94.0,3.1,20.0,781.0,910.87,692.05
2016,9,29,12,15,904.5,94.0,3.15,20.0,777.0,888.85,677.43
2016,9,29,12,30,903.0,94.0,3.2,20.0,773.0,863.48,660.54
2016,9,29,12,45,899.5,93.5,3.25,20.0,760.5,832.74,639.87
2016,9,29,13,0,896.0,93.0,3.3,20.0,748.0,799.04,617.04
2016,9,29,13,15,890.5,92.0,3.3,20.0,728.0,760.53,590.4
2016,9,29,13,30,885.0,91.0,3.3,20.0,708.0,719.55,561.81
2016,9,29,13,45,875.5,90.0,3.35,20.0,681.0,673.66,528.27
2016,9,29,14,0,866.0,89.0,3.4,20.0,654.0,626.04,491.84
2016,9,29,14,15,854.5,87.5,3.45,19.5,620.5,575.32,452.94
2016,9,29,14,30,843.0,86.0,3.5,19.0,587.0,523.57,411.93
2016,9,29,14,45,826.0,84.0,3.55,19.0,547.5,467.16,365.22
2016,9,29,15,0,809.0,82.0,3.6,19.0,508.0,411.16,317.42
2016,9,29,15,15,787.0,79.0,3.65,18.5,463.5,352.86,267.08
2016,9,29,15,30,765.0,76.0,3.7,18.0,419.0,295.85,216.57
2016,9,29,15,45,733.5,72.5,3.75,18.0,371.0,237.73,164.71
2016,9,29,16,0,702.0,69.0,3.8,18.0,323.0,182.62,116.61
2016,9,29,16,15,657.0,64.0,3.75,17.5,273.5,124.93,70.98
2016,9,29,16,30,612.0,59.0,3.7,17.0,224.0,75.09,39.76
2016,9,29,16,45,542.0,52.0,3.7,16.5,175.0,38.01,27.93
2016,9,29,17,0,472.0,45.0,3.7,16.0,126.0,34.28,24.34
2016,9,29,17,15,357.5,34.5,3.55,15.5,83.5,27.14,17.37
2016,9,29,17,30,243.0,24.0,3.4,15.0,41.0,19.64,4.87
2016,9,29,17,45,121.5,12.0,3.3,14.5,20.5,11.44,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,114.0,12.5,3.35,12.0,20.5,51.31,0.0
2016,9,30,6,30,228.0,25.0,3.5,12.0,41.0,139.08,71.85
2016,9,30,6,45,342.5,36.0,3.65,12.5,83.5,221.49,173.62
2016,9,30,7,0,457.0,47.0,3.8,13.0,126.0,310.46,253.7
2016,9,30,7,15,526.5,54.5,3.85,13.5,174.5,381.28,316.54
2016,9,30,7,30,596.0,62.0,3.9,14.0,223.0,457.6,381.68
2016,9,30,7,45,644.0,67.0,4.0,14.5,273.0,521.68,434.75
2016,9,30,8,0,692.0,72.0,4.1,15.0,323.0,588.07,487.74
2016,9,30,8,15,723.5,76.0,4.1,15.0,370.5,639.6,526.75
2016,9,30,8,30,755.0,80.0,4.1,15.0,418.0,694.61,567.43
2016,9,30,8,45,780.0,82.0,4.2,15.5,462.5,741.5,600.34
2016,9,30,9,0,805.0,84.0,4.3,16.0,507.0,787.07,631.83
2016,9,30,9,15,821.5,86.5,4.3,16.5,546.5,824.29,656.13
2016,9,30,9,30,838.0,89.0,4.3,17.0,586.0,859.12,678.41
2016,9,30,9,45,851.5,90.0,4.3,17.5,620.0,879.19,689.87
2016,9,30,10,0,865.0,91.0,4.3,18.0,654.0,903.84,704.79
2016,9,30,10,15,874.0,92.5,4.25,18.0,681.0,921.78,715.93
2016,9,30,10,30,883.0,94.0,4.2,18.0,708.0,936.31,724.78
2016,9,30,10,45,888.0,95.5,4.2,18.0,727.5,943.57,728.92
2016,9,30,11,0,893.0,97.0,4.2,18.0,747.0,947.18,730.71
2016,9,30,11,15,896.5,97.5,4.25,18.0,759.0,944.58,728.6
2016,9,30,11,30,900.0,98.0,4.3,18.0,771.0,938.29,724.11
2016,9,30,11,45,902.0,98.0,4.35,18.0,775.0,926.4,715.85
2016,9,30,12,0,904.0,98.0,4.4,18.0,779.0,910.9,705.36
2016,9,30,12,15,903.0,97.5,4.4,18.0,775.0,888.7,689.83
2016,9,30,12,30,902.0,97.0,4.4,18.0,771.0,863.16,672.02
2016,9,30,12,45,898.0,97.0,4.45,18.0,759.0,832.49,650.89
2016,9,30,13,0,894.0,97.0,4.5,18.0,747.0,798.88,627.56
2016,9,30,13,15,888.5,96.0,4.5,18.0,727.0,760.36,600.22
2016,9,30,13,30,883.0,95.0,4.5,18.0,707.0,719.38,570.9
2016,9,30,13,45,876.5,93.0,4.55,18.0,680.5,674.47,537.04
2016,9,30,14,0,870.0,91.0,4.6,18.0,654.0,627.6,500.36
2016,9,30,14,15,859.0,89.0,4.55,18.0,620.0,576.45,459.09
2016,9,30,14,30,848.0,87.0,4.5,18.0,586.0,523.97,415.74
2016,9,30,14,45,834.0,84.0,4.5,18.0,547.0,468.0,368.59
2016,9,30,15,0,820.0,81.0,4.5,18.0,508.0,411.85,319.93
2016,9,30,15,15,798.5,78.0,4.45,17.5,463.5,353.18,268.55
2016,9,30,15,30,777.0,75.0,4.4,17.0,419.0,295.72,217.05
2016,9,30,15,45,747.0,71.0,4.35,17.0,371.5,236.88,164.08
2016,9,30,16,0,717.0,67.0,4.3,17.0,324.0,180.88,114.93
2016,9,30,16,15,672.5,62.0,4.2,16.5,273.5,125.5,71.31
2016,9,30,16,30,628.0,57.0,4.1,16.0,223.0,71.98,37.73
2016,9,30,16,45,555.5,50.5,4.05,15.5,173.5,37.01,27.14
2016,9,30,17,0,483.0,44.0,4.0,15.0,124.0,33.67,23.85
2016,9,30,17,15,365.0,33.0,3.85,14.5,81.0,26.01,16.32
2016,9,30,17,30,247.0,22.0,3.7,14.0,38.0,17.94,1.53
2016,9,30,17,45,123.5,11.0,3.55,14.0,19.0,10.48,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,12.0,2.05,11.5,20.5,54.19,0.0
2016,10,1,6,30,248.0,24.0,2.1,12.0,41.0,144.9,66.5
2016,10,1,6,45,369.0,34.5,2.2,13.0,84.5,231.58,179.89
2016,10,1,7,0,490.0,45.0,2.3,14.0,128.0,324.37,262.35
2016,10,1,7,15,561.5,52.0,2.35,14.5,177.5,397.12,325.96
2016,10,1,7,30,633.0,59.0,2.4,15.0,227.0,475.5,391.66
2016,10,1,7,45,680.5,63.5,2.45,15.5,278.0,536.51,441.29
2016,10,1,8,0,728.0,68.0,2.5,16.0,329.0,603.67,493.3
2016,10,1,8,15,759.0,71.5,2.4,16.0,377.5,659.05,533.4
2016,10,1,8,30,790.0,75.0,2.3,16.0,426.0,714.2,572.13
2016,10,1,8,45,813.5,77.5,2.25,16.5,471.5,761.49,603.26
2016,10,1,9,0,837.0,80.0,2.2,17.0,517.0,807.27,632.55
2016,10,1,9,15,853.5,82.0,2.15,17.5,556.5,837.37,650.17
2016,10,1,9,30,870.0,84.0,2.1,18.0,596.0,872.05,670.82
2016,10,1,9,45,886.5,83.5,2.1,18.5,631.5,901.03,687.7
2016,10,1,10,0,903.0,83.0,2.1,19.0,667.0,927.08,702.5
2016,10,1,10,15,911.5,84.0,2.1,19.0,694.0,944.35,712.72
2016,10,1,10,30,920.0,85.0,2.1,19.0,721.0,958.07,720.73
2016,10,1,10,45,925.0,86.5,2.1,19.5,741.0,965.43,723.28
2016,10,1,11,0,930.0,88.0,2.1,20.0,761.0,968.99,723.51
2016,10,1,11,15,933.5,88.5,2.2,20.0,773.0,966.18,722.19
2016,10,1,11,30,937.0,89.0,2.3,20.0,785.0,959.54,718.49
2016,10,1,11,45,937.5,89.5,2.4,20.5,789.0,946.37,709.17
2016,10,1,12,0,938.0,90.0,2.5,21.0,793.0,929.48,697.48
2016,10,1,12,15,937.0,89.5,2.6,21.0,788.5,906.57,683.11
2016,10,1,12,30,936.0,89.0,2.7,21.0,784.0,880.19,666.35
2016,10,1,12,45,931.5,89.5,2.85,21.0,771.5,848.7,646.32
2016,10,1,13,0,927.0,90.0,3.0,21.0,759.0,814.18,623.95
2016,10,1,13,15,921.5,89.0,3.05,21.0,738.5,774.52,597.11
2016,10,1,13,30,916.0,88.0,3.1,21.0,718.0,732.29,568.21
2016,10,1,13,45,907.0,87.0,3.2,21.0,690.5,685.42,534.35
2016,10,1,14,0,898.0,86.0,3.3,21.0,663.0,636.7,497.47
2016,10,1,14,15,886.5,84.5,3.35,20.5,628.5,584.48,457.6
2016,10,1,14,30,875.0,83.0,3.4,20.0,594.0,531.17,415.5
2016,10,1,14,45,858.0,81.0,3.5,20.0,553.5,474.01,368.32
2016,10,1,15,0,841.0,79.0,3.6,20.0,513.0,415.52,318.63
2016,10,1,15,15,818.5,76.0,3.65,19.5,467.5,355.39,266.79
2016,10,1,15,30,796.0,73.0,3.7,19.0,422.0,296.58,214.77
2016,10,1,15,45,764.5,69.5,3.75,19.0,373.0,236.85,161.64
2016,10,1,16,0,733.0,66.0,3.8,19.0,324.0,180.12,112.51
2016,10,1,16,15,686.5,61.0,3.75,18.5,273.0,123.71,68.89
2016,10,1,16,30,640.0,56.0,3.7,18.0,222.0,69.44,35.91
2016,10,1,16,45,567.0,49.0,3.7,17.5,172.0,36.01,26.0
2016,10,1,17,0,494.0,42.0,3.7,17.0,122.0,32.16,22.26
2016,10,1,17,15,366.5,31.5,3.6,16.5,79.0,24.87,15.01
2016,10,1,17,30,239.0,21.0,3.5,16.0,36.0,17.21,0.0
2016,10,1,17,45,119.5,10.5,3.45,15.5,18.0,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,11.5,2.35,12.5,19.0,50.16,0.0
2016,10,2,6,30,228.0,23.0,2.5,13.0,38.0,134.78,51.51
2016,10,2,6,45,341.5,34.0,2.65,13.5,79.5,218.29,168.57
2016,10,2,7,0,455.0,45.0,2.8,14.0,121.0,306.22,247.96
2016,10,2,7,15,526.5,52.5,2.9,14.0,169.0,377.72,311.59
2016,10,2,7,30,598.0,60.0,3.0,14.0,217.0,454.92,377.84
2016,10,2,7,45,641.0,65.5,3.15,14.5,265.5,516.2,428.55
2016,10,2,8,0,684.0,71.0,3.3,15.0,314.0,579.37,478.91
2016,10,2,8,15,715.5,75.0,3.35,15.5,361.5,630.31,516.62
2016,10,2,8,30,747.0,79.0,3.4,16.0,409.0,684.79,555.76
2016,10,2,8,45,440.0,153.0,3.45,16.5,352.5,549.23,446.72
2016,10,2,9,0,133.0,227.0,3.5,17.0,296.0,367.41,296.25
2016,10,2,9,15,95.0,237.5,3.5,17.0,289.0,334.54,269.21
2016,10,2,9,30,57.0,248.0,3.5,17.0,282.0,312.69,250.08
2016,10,2,9,45,88.0,272.0,3.55,17.0,327.0,366.78,293.08
2016,10,2,10,0,119.0,296.0,3.6,17.0,372.0,435.33,346.22
2016,10,2,10,15,205.5,302.0,3.6,17.0,440.5,520.08,412.81
2016,10,2,10,30,292.0,308.0,3.6,17.0,509.0,619.49,488.5
2016,10,2,10,45,215.0,325.5,3.65,17.5,476.0,551.83,433.99
2016,10,2,11,0,138.0,343.0,3.7,18.0,443.0,496.99,389.38
2016,10,2,11,15,509.0,225.0,3.7,18.0,600.0,730.65,574.02
2016,10,2,11,30,880.0,107.0,3.7,18.0,757.0,925.16,713.61
2016,10,2,11,45,889.5,104.0,3.75,18.0,764.0,916.74,706.27
2016,10,2,12,0,899.0,101.0,3.8,18.0,771.0,904.57,698.04
2016,10,2,12,15,899.0,101.0,3.85,18.0,767.5,883.72,683.81
2016,10,2,12,30,899.0,101.0,3.9,18.0,764.0,859.49,667.28
2016,10,2,12,45,482.5,211.0,3.95,18.0,566.0,616.09,486.54
2016,10,2,13,0,66.0,321.0,4.0,18.0,368.0,365.7,286.88
2016,10,2,13,15,473.5,209.5,4.05,18.0,534.0,568.03,452.4
2016,10,2,13,30,881.0,98.0,4.1,18.0,700.0,715.31,567.72
2016,10,2,13,45,873.0,96.5,4.2,18.0,673.0,669.94,532.09
2016,10,2,14,0,865.0,95.0,4.3,18.0,646.0,622.74,495.35
2016,10,2,14,15,852.0,93.0,4.3,17.5,611.5,571.13,454.82
2016,10,2,14,30,839.0,91.0,4.3,17.0,577.0,517.62,411.53
2016,10,2,14,45,819.0,89.0,4.35,17.0,536.0,460.38,363.34
2016,10,2,15,0,799.0,87.0,4.4,17.0,495.0,403.63,314.15
2016,10,2,15,15,774.5,84.0,4.35,16.5,450.0,345.17,262.84
2016,10,2,15,30,750.0,81.0,4.3,16.0,405.0,288.33,211.87
2016,10,2,15,45,715.5,76.5,4.3,16.0,357.0,227.27,157.37
2016,10,2,16,0,681.0,72.0,4.3,16.0,309.0,171.8,109.15
2016,10,2,16,15,631.5,66.5,4.2,15.5,259.0,117.61,67.21
2016,10,2,16,30,582.0,61.0,4.1,15.0,209.0,69.21,38.64
2016,10,2,16,45,509.5,52.5,4.0,15.0,161.0,39.2,29.07
2016,10,2,17,0,437.0,44.0,3.9,15.0,113.0,34.2,24.17
2016,10,2,17,15,308.5,32.5,3.7,14.5,72.0,26.05,15.87
2016,10,2,17,30,180.0,21.0,3.5,14.0,31.0,17.46,0.0
2016,10,2,17,45,90.0,10.5,3.3,14.0,15.5,10.01,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.0,1.55,12.5,9.0,8.58,0.0
2016,10,3,6,30,0.0,18.0,1.6,13.0,18.0,16.85,0.1
2016,10,3,6,45,12.5,37.5,1.7,13.5,39.5,48.52,33.6
2016,10,3,7,0,25.0,57.0,1.8,14.0,61.0,77.09,59.11
2016,10,3,7,15,36.5,77.5,1.8,14.0,86.0,106.98,85.36
2016,10,3,7,30,48.0,98.0,1.8,14.0,111.0,137.49,111.81
2016,10,3,7,45,55.0,118.5,1.85,14.5,136.0,165.84,135.65
2016,10,3,8,0,62.0,139.0,1.9,15.0,161.0,194.52,159.21
2016,10,3,8,15,31.0,115.0,1.9,15.0,126.0,141.48,114.46
2016,10,3,8,30,0.0,91.0,1.9,15.0,91.0,85.62,66.78
2016,10,3,8,45,62.0,158.0,1.9,15.5,190.0,214.32,174.59
2016,10,3,9,0,124.0,225.0,1.9,16.0,289.0,357.68,288.77
2016,10,3,9,15,148.0,244.0,1.9,16.0,326.0,401.1,321.65
2016,10,3,9,30,172.0,263.0,1.9,16.0,363.0,444.97,354.89
2016,10,3,9,45,86.0,204.0,1.95,16.0,254.0,299.8,239.93
2016,10,3,10,0,0.0,145.0,2.0,16.0,145.0,137.82,107.81
2016,10,3,10,15,1.0,160.5,2.05,16.0,161.5,153.95,121.06
2016,10,3,10,30,2.0,176.0,2.1,16.0,178.0,170.09,133.88
2016,10,3,10,45,7.5,208.5,2.15,16.5,214.5,207.56,163.53
2016,10,3,11,0,13.0,241.0,2.2,17.0,251.0,245.11,192.76
2016,10,3,11,15,28.0,276.0,2.25,17.0,297.0,305.97,240.46
2016,10,3,11,30,43.0,311.0,2.3,17.0,343.0,355.43,278.61
2016,10,3,11,45,37.5,304.5,2.35,17.0,333.0,341.02,267.14
2016,10,3,12,0,32.0,298.0,2.4,17.0,323.0,326.85,256.13
2016,10,3,12,15,17.0,237.0,2.4,17.0,250.5,240.64,188.84
2016,10,3,12,30,2.0,176.0,2.4,17.0,178.0,167.8,130.97
2016,10,3,12,45,1.0,157.0,2.45,17.0,158.0,148.46,115.69
2016,10,3,13,0,0.0,138.0,2.5,17.0,138.0,129.38,100.42
2016,10,3,13,15,0.0,114.5,2.45,17.0,114.5,107.02,82.43
2016,10,3,13,30,0.0,91.0,2.4,17.0,91.0,84.87,64.49
2016,10,3,13,45,0.0,101.0,2.4,17.0,101.0,94.22,72.28
2016,10,3,14,0,0.0,111.0,2.4,17.0,111.0,103.55,80.04
2016,10,3,14,15,6.5,155.5,2.35,17.0,159.5,148.61,116.96
2016,10,3,14,30,13.0,200.0,2.3,17.0,208.0,192.42,152.45
2016,10,3,14,45,6.5,136.0,2.3,17.0,140.0,129.24,101.48
2016,10,3,15,0,0.0,72.0,2.3,17.0,72.0,67.02,50.52
2016,10,3,15,15,0.0,95.0,2.25,16.5,95.0,88.25,68.54
2016,10,3,15,30,0.0,118.0,2.2,16.0,118.0,108.64,85.82
2016,10,3,15,45,0.0,103.5,2.15,16.0,103.5,95.12,74.72
2016,10,3,16,0,0.0,89.0,2.1,16.0,89.0,81.7,63.62
2016,10,3,16,15,0.0,74.5,1.95,16.0,74.5,68.38,52.43
2016,10,3,16,30,0.0,60.0,1.8,16.0,60.0,55.17,41.17
2016,10,3,16,45,187.5,53.0,1.7,16.0,81.5,39.25,28.97
2016,10,3,17,0,375.0,46.0,1.6,16.0,103.0,36.33,25.86
2016,10,3,17,15,250.0,33.0,1.5,15.5,64.5,25.79,15.24
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,15.91,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,9.53,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,1.7,13.0,8.0,7.63,0.0
2016,10,4,6,30,0.0,16.0,1.8,13.0,16.0,14.85,0.0
2016,10,4,6,45,5.5,35.0,1.95,13.5,36.0,38.34,25.19
2016,10,4,7,0,11.0,54.0,2.1,14.0,56.0,61.27,45.76
2016,10,4,7,15,22.0,75.0,2.1,14.0,80.0,95.92,75.87
2016,10,4,7,30,33.0,96.0,2.1,14.0,104.0,126.21,102.11
2016,10,4,7,45,44.0,116.0,2.1,14.5,129.5,155.83,127.16
2016,10,4,8,0,55.0,136.0,2.1,15.0,155.0,186.19,152.3
2016,10,4,8,15,101.5,159.5,2.0,15.5,201.0,258.69,212.0
2016,10,4,8,30,148.0,183.0,1.9,16.0,247.0,323.61,263.92
2016,10,4,8,45,104.5,198.0,1.85,16.5,245.5,296.5,239.85
2016,10,4,9,0,61.0,213.0,1.8,17.0,244.0,278.35,223.06
2016,10,4,9,15,453.0,150.5,1.7,17.0,410.0,577.62,463.26
2016,10,4,9,30,845.0,88.0,1.6,17.0,576.0,857.1,661.3
2016,10,4,9,45,857.5,90.0,1.55,17.5,610.0,877.22,668.58
2016,10,4,10,0,870.0,92.0,1.5,18.0,644.0,901.78,681.8
2016,10,4,10,15,879.5,93.5,1.45,18.0,671.0,919.82,691.78
2016,10,4,10,30,889.0,95.0,1.4,18.0,698.0,934.43,699.57
2016,10,4,10,45,899.5,94.0,1.4,18.5,719.0,943.53,703.26
2016,10,4,11,0,910.0,93.0,1.4,19.0,740.0,948.99,704.74
2016,10,4,11,15,913.5,93.5,1.5,19.0,752.0,946.0,703.66
2016,10,4,11,30,917.0,94.0,1.6,19.0,764.0,939.26,700.29
2016,10,4,11,45,921.5,92.5,1.7,19.5,768.5,927.44,692.32
2016,10,4,12,0,926.0,91.0,1.8,20.0,773.0,911.88,681.96
2016,10,4,12,15,924.5,91.0,1.95,20.0,768.0,889.16,668.64
2016,10,4,12,30,923.0,91.0,2.1,20.0,763.0,863.04,652.87
2016,10,4,12,45,917.5,91.5,2.3,20.0,750.0,831.0,633.2
2016,10,4,13,0,912.0,92.0,2.5,20.0,737.0,796.04,611.12
2016,10,4,13,15,905.5,91.0,2.65,20.0,716.5,756.09,584.74
2016,10,4,13,30,899.0,90.0,2.8,20.0,696.0,713.7,556.21
2016,10,4,13,45,889.5,89.0,2.95,20.0,668.0,667.18,522.01
2016,10,4,14,0,880.0,88.0,3.1,20.0,640.0,618.92,485.4
2016,10,4,14,15,867.5,86.0,3.2,20.0,605.5,566.52,444.36
2016,10,4,14,30,855.0,84.0,3.3,20.0,571.0,513.2,401.3
2016,10,4,14,45,837.5,82.0,3.4,20.0,530.5,456.19,354.03
2016,10,4,15,0,820.0,80.0,3.5,20.0,490.0,399.6,305.62
2016,10,4,15,15,796.0,77.0,3.55,19.5,445.0,340.36,254.36
2016,10,4,15,30,772.0,74.0,3.6,19.0,400.0,282.65,203.25
2016,10,4,15,45,734.5,71.0,3.7,19.0,351.0,223.85,151.36
2016,10,4,16,0,697.0,68.0,3.8,19.0,302.0,166.07,102.23
2016,10,4,16,15,646.5,62.5,3.8,18.5,252.0,111.2,61.04
2016,10,4,16,30,596.0,57.0,3.8,18.0,202.0,62.23,33.98
2016,10,4,16,45,506.5,50.0,3.8,17.5,153.0,37.56,27.24
2016,10,4,17,0,417.0,43.0,3.8,17.0,104.0,33.86,23.5
2016,10,4,17,15,278.5,30.5,3.7,16.5,64.0,24.68,13.79
2016,10,4,17,30,140.0,18.0,3.6,16.0,24.0,14.33,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,114.5,10.0,2.15,11.5,16.5,48.62,0.0
2016,10,5,6,30,229.0,20.0,2.2,12.0,33.0,128.77,3.52
2016,10,5,6,45,365.5,30.5,2.25,12.5,76.0,224.28,170.26
2016,10,5,7,0,502.0,41.0,2.3,13.0,119.0,323.56,261.04
2016,10,5,7,15,576.0,47.5,2.3,13.5,169.0,396.89,325.89
2016,10,5,7,30,650.0,54.0,2.3,14.0,219.0,472.2,389.85
2016,10,5,7,45,701.0,58.0,2.3,14.5,270.0,539.16,444.44
2016,10,5,8,0,752.0,62.0,2.3,15.0,321.0,608.3,498.03
2016,10,5,8,15,783.0,65.0,2.3,15.5,370.0,663.44,537.54
2016,10,5,8,30,814.0,68.0,2.3,16.0,419.0,718.28,575.63
2016,10,5,8,45,839.0,70.0,2.3,17.0,464.5,766.39,606.6
2016,10,5,9,0,864.0,72.0,2.3,18.0,510.0,806.14,630.77
2016,10,5,9,15,879.5,74.0,2.15,18.0,550.0,842.71,653.41
2016,10,5,9,30,895.0,76.0,2.0,18.0,590.0,876.7,673.75
2016,10,5,9,45,906.5,77.5,1.9,18.5,623.5,903.7,688.12
2016,10,5,10,0,918.0,79.0,1.8,19.0,657.0,927.49,700.14
2016,10,5,10,15,925.5,80.0,1.75,19.5,684.0,943.63,707.56
2016,10,5,10,30,933.0,81.0,1.7,20.0,711.0,956.15,712.68
2016,10,5,10,45,939.0,81.5,1.65,20.5,730.5,962.98,714.15
2016,10,5,11,0,945.0,82.0,1.6,21.0,750.0,965.97,713.3
2016,10,5,11,15,947.5,82.5,1.65,21.0,761.5,961.9,710.78
2016,10,5,11,30,950.0,83.0,1.7,21.0,773.0,953.96,705.95
2016,10,5,11,45,951.0,83.0,1.8,21.0,776.0,940.27,698.11
2016,10,5,12,0,952.0,83.0,1.9,21.0,779.0,922.83,687.84
2016,10,5,12,15,950.0,83.0,1.95,21.0,774.0,899.15,672.87
2016,10,5,12,30,948.0,83.0,2.0,21.0,769.0,872.01,655.6
2016,10,5,12,45,935.5,86.5,2.15,21.0,754.0,836.99,633.78
2016,10,5,13,0,923.0,90.0,2.3,21.0,739.0,799.35,609.81
2016,10,5,13,15,916.5,89.0,2.35,21.0,718.0,759.0,582.86
2016,10,5,13,30,910.0,88.0,2.4,21.0,697.0,716.19,553.86
2016,10,5,13,45,899.0,87.5,2.5,21.0,668.0,668.77,519.17
2016,10,5,14,0,888.0,87.0,2.6,21.0,639.0,619.71,482.22
2016,10,5,14,15,875.0,85.0,2.65,21.0,604.0,566.69,441.01
2016,10,5,14,30,862.0,83.0,2.7,21.0,569.0,512.77,397.82
2016,10,5,14,45,841.5,81.5,2.8,21.0,528.0,454.62,350.13
2016,10,5,15,0,821.0,80.0,2.9,21.0,487.0,397.19,301.5
2016,10,5,15,15,795.5,77.0,2.95,20.5,441.0,337.48,250.26
2016,10,5,15,30,770.0,74.0,3.0,20.0,395.0,279.47,199.33
2016,10,5,15,45,731.5,70.5,3.05,20.0,346.0,220.25,147.52
2016,10,5,16,0,693.0,67.0,3.1,20.0,297.0,162.2,98.68
2016,10,5,16,15,640.5,61.5,3.05,19.5,246.5,107.59,58.35
2016,10,5,16,30,588.0,56.0,3.0,19.0,196.0,59.12,32.46
2016,10,5,16,45,502.0,48.5,3.0,18.5,147.5,36.5,26.16
2016,10,5,17,0,416.0,41.0,3.0,18.0,99.0,32.28,21.96
2016,10,5,17,15,273.5,28.5,3.05,17.0,60.0,23.01,11.87
2016,10,5,17,30,131.0,16.0,3.1,16.0,21.0,15.25,0.0
2016,10,5,17,45,65.5,8.0,3.15,15.5,10.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,107.0,9.5,1.45,12.5,15.0,45.49,0.0
2016,10,6,6,30,214.0,19.0,1.5,13.0,30.0,120.75,0.0
2016,10,6,6,45,351.0,29.0,1.55,13.5,72.0,215.78,161.32
2016,10,6,7,0,488.0,39.0,1.6,14.0,114.0,313.6,250.88
2016,10,6,7,15,562.0,46.0,1.7,14.5,163.0,386.58,315.02
2016,10,6,7,30,636.0,53.0,1.8,15.0,212.0,461.72,378.54
2016,10,6,7,45,685.5,57.0,1.9,15.5,262.0,526.91,431.71
2016,10,6,8,0,735.0,61.0,2.0,16.0,312.0,594.21,484.14
2016,10,6,8,15,766.0,64.5,1.95,16.5,360.0,649.17,523.08
2016,10,6,8,30,797.0,68.0,1.9,17.0,408.0,703.89,560.52
2016,10,6,8,45,821.0,70.0,1.9,17.5,452.5,750.53,591.32
2016,10,6,9,0,845.0,72.0,1.9,18.0,497.0,788.81,615.52
2016,10,6,9,15,861.0,74.0,1.85,18.5,536.5,825.2,637.54
2016,10,6,9,30,877.0,76.0,1.8,19.0,576.0,859.11,657.43
2016,10,6,9,45,892.0,76.0,1.75,19.5,610.0,886.95,672.86
2016,10,6,10,0,907.0,76.0,1.7,20.0,644.0,911.77,686.14
2016,10,6,10,15,915.0,77.0,1.6,20.5,670.5,928.2,693.09
2016,10,6,10,30,923.0,78.0,1.5,21.0,697.0,941.06,697.72
2016,10,6,10,45,929.0,78.5,1.45,21.5,716.5,947.8,699.1
2016,10,6,11,0,935.0,79.0,1.4,22.0,736.0,950.77,698.21
2016,10,6,11,15,938.0,79.5,1.35,22.0,747.0,947.16,694.59
2016,10,6,11,30,941.0,80.0,1.3,22.0,758.0,939.73,688.72
2016,10,6,11,45,942.5,79.5,1.3,22.5,761.5,926.02,678.43
2016,10,6,12,0,944.0,79.0,1.3,23.0,765.0,908.58,665.95
2016,10,6,12,15,943.0,79.0,1.35,23.0,760.5,885.92,652.17
2016,10,6,12,30,942.0,79.0,1.4,23.0,756.0,859.78,636.11
2016,10,6,12,45,935.5,80.0,1.5,23.0,742.5,827.02,616.14
2016,10,6,13,0,929.0,81.0,1.6,23.0,729.0,791.36,593.96
2016,10,6,13,15,923.5,80.0,1.65,23.0,708.5,751.58,568.16
2016,10,6,13,30,918.0,79.0,1.7,23.0,688.0,709.27,540.28
2016,10,6,13,45,907.5,78.5,1.75,23.0,660.0,661.95,506.37
2016,10,6,14,0,897.0,78.0,1.8,23.0,632.0,612.94,470.05
2016,10,6,14,15,885.0,76.5,1.85,23.0,597.0,560.67,430.19
2016,10,6,14,30,873.0,75.0,1.9,23.0,562.0,507.37,388.21
2016,10,6,14,45,854.5,73.5,2.0,23.0,521.5,450.47,342.23
2016,10,6,15,0,836.0,72.0,2.1,23.0,481.0,392.4,293.77
2016,10,6,15,15,812.5,69.0,2.15,22.5,436.0,332.68,243.07
2016,10,6,15,30,789.0,66.0,2.2,22.0,391.0,274.42,192.37
2016,10,6,15,45,753.0,63.0,2.25,22.0,342.0,215.28,141.03
2016,10,6,16,0,717.0,60.0,2.3,22.0,293.0,159.66,94.63
2016,10,6,16,15,667.0,55.0,2.25,21.0,243.5,104.83,55.01
2016,10,6,16,30,617.0,50.0,2.2,20.0,194.0,55.89,30.23
2016,10,6,16,45,532.0,43.0,2.15,19.5,145.5,31.99,22.1
2016,10,6,17,0,447.0,36.0,2.1,19.0,97.0,27.93,18.09
2016,10,6,17,15,302.5,25.0,2.1,18.0,58.0,19.92,8.79
2016,10,6,17,30,158.0,14.0,2.1,17.0,19.0,13.34,0.0
2016,10,6,17,45,79.0,7.0,2.15,16.5,9.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,102.5,9.0,1.35,13.5,14.0,43.39,0.0
2016,10,7,6,30,205.0,18.0,1.4,14.0,28.0,115.12,0.0
2016,10,7,6,45,335.5,28.5,1.5,14.5,68.5,208.02,153.15
2016,10,7,7,0,466.0,39.0,1.6,15.0,109.0,302.11,240.46
2016,10,7,7,15,540.0,46.0,1.6,15.5,156.5,373.85,303.29
2016,10,7,7,30,614.0,53.0,1.6,16.0,204.0,451.6,368.26
2016,10,7,7,45,664.0,57.0,1.6,16.5,253.5,512.05,417.23
2016,10,7,8,0,714.0,61.0,1.6,17.0,303.0,578.65,468.57
2016,10,7,8,15,746.0,65.0,1.6,17.5,350.0,634.01,507.85
2016,10,7,8,30,778.0,69.0,1.6,18.0,397.0,689.27,545.79
2016,10,7,8,45,802.5,71.0,1.65,19.0,441.5,735.58,575.52
2016,10,7,9,0,827.0,73.0,1.7,20.0,486.0,780.48,603.55
2016,10,7,9,15,843.5,75.0,1.7,20.5,525.0,809.83,620.87
2016,10,7,9,30,860.0,77.0,1.7,21.0,564.0,843.67,641.19
2016,10,7,9,45,852.5,86.5,1.75,22.0,593.0,862.72,650.48
2016,10,7,10,0,845.0,96.0,1.8,23.0,622.0,885.58,662.44
2016,10,7,10,15,854.5,97.5,1.75,23.5,648.0,903.03,670.88
2016,10,7,10,30,864.0,99.0,1.7,24.0,674.0,909.46,672.11
2016,10,7,10,45,871.5,99.5,1.7,24.5,693.5,917.16,675.0
2016,10,7,11,0,879.0,100.0,1.7,25.0,713.0,921.31,675.67
2016,10,7,11,15,882.5,100.5,1.6,25.0,724.5,918.2,671.89
2016,10,7,11,30,886.0,101.0,1.5,25.0,736.0,911.48,665.94
2016,10,7,11,45,888.0,100.5,1.45,25.5,739.5,898.71,655.6
2016,10,7,12,0,890.0,100.0,1.4,26.0,743.0,882.41,643.21
2016,10,7,12,15,889.0,100.0,1.3,26.0,738.5,860.65,628.04
2016,10,7,12,30,888.0,100.0,1.2,26.0,734.0,835.61,610.86
2016,10,7,12,45,859.5,110.5,1.1,26.5,715.0,801.39,586.58
2016,10,7,13,0,831.0,121.0,1.0,27.0,696.0,760.68,558.16
2016,10,7,13,15,824.0,119.5,0.9,27.0,676.0,721.76,531.95
2016,10,7,13,30,817.0,118.0,0.8,27.0,656.0,680.72,502.68
2016,10,7,13,45,737.0,136.0,0.75,27.5,606.0,611.72,452.63
2016,10,7,14,0,657.0,154.0,0.7,28.0,556.0,546.14,404.55
2016,10,7,14,15,637.0,153.0,0.7,27.5,525.0,499.56,371.43
2016,10,7,14,30,617.0,152.0,0.7,27.0,494.0,453.39,337.34
2016,10,7,14,45,614.5,136.5,0.7,27.0,456.0,401.85,297.72
2016,10,7,15,0,612.0,121.0,0.7,27.0,418.0,349.6,256.22
2016,10,7,15,15,589.5,113.5,0.75,26.5,377.5,297.8,214.63
2016,10,7,15,30,567.0,106.0,0.8,26.0,337.0,247.82,173.47
2016,10,7,15,45,519.5,102.5,0.9,25.5,293.5,198.42,133.53
2016,10,7,16,0,472.0,99.0,1.0,25.0,250.0,152.61,97.79
2016,10,7,16,15,425.5,87.0,1.1,24.0,205.5,106.35,65.04
2016,10,7,16,30,379.0,75.0,1.2,23.0,161.0,65.65,42.57
2016,10,7,16,45,311.5,60.5,1.35,22.0,119.0,45.92,33.69
2016,10,7,17,0,244.0,46.0,1.5,21.0,77.0,35.65,24.27
2016,10,7,17,15,122.0,29.5,1.55,20.5,45.0,24.24,10.6
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,12.39,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,57.0,9.0,1.1,14.5,11.5,27.88,0.0
2016,10,8,6,30,114.0,18.0,1.1,15.0,23.0,77.85,0.0
2016,10,8,6,45,241.5,31.5,1.1,15.5,61.0,168.23,121.26
2016,10,8,7,0,369.0,45.0,1.1,16.0,99.0,260.04,205.46
2016,10,8,7,15,450.5,54.5,1.1,16.5,146.0,334.49,269.55
2016,10,8,7,30,532.0,64.0,1.1,17.0,193.0,415.63,336.5
2016,10,8,7,45,584.5,70.5,1.1,17.5,241.5,480.74,388.4
2016,10,8,8,0,637.0,77.0,1.1,18.0,290.0,548.56,440.16
2016,10,8,8,15,673.5,82.0,1.1,18.5,337.0,605.21,481.31
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,662.3,520.29
2016,10,8,8,45,735.0,91.0,1.1,20.0,428.0,709.08,549.68
2016,10,8,9,0,760.0,95.0,1.1,21.0,472.0,750.76,574.73
2016,10,8,9,15,779.0,98.0,1.15,22.0,511.0,788.75,597.28
2016,10,8,9,30,798.0,101.0,1.2,23.0,550.0,824.55,617.95
2016,10,8,9,45,847.0,90.0,1.25,24.0,591.0,867.57,643.09
2016,10,8,10,0,896.0,79.0,1.3,25.0,632.0,901.11,661.5
2016,10,8,10,15,904.5,80.0,1.25,25.5,658.5,917.65,668.69
2016,10,8,10,30,913.0,81.0,1.2,26.0,685.0,930.68,673.82
2016,10,8,10,45,917.0,82.5,1.2,26.5,704.0,936.54,675.28
2016,10,8,11,0,921.0,84.0,1.2,27.0,723.0,938.66,674.59
2016,10,8,11,15,924.5,84.5,1.1,27.0,734.0,935.39,670.41
2016,10,8,11,30,928.0,85.0,1.0,27.0,745.0,928.34,664.0
2016,10,8,11,45,928.0,85.5,0.9,27.5,748.0,914.44,652.15
2016,10,8,12,0,928.0,86.0,0.8,28.0,751.0,896.91,638.26
2016,10,8,12,15,927.0,85.5,0.7,28.0,746.5,873.87,622.33
2016,10,8,12,30,926.0,85.0,0.6,28.0,742.0,847.44,604.41
2016,10,8,12,45,922.5,84.5,0.5,28.5,729.0,815.75,582.11
2016,10,8,13,0,919.0,84.0,0.4,29.0,716.0,781.07,558.09
2016,10,8,13,15,913.0,83.5,0.35,29.0,695.5,741.77,533.07
2016,10,8,13,30,907.0,83.0,0.3,29.0,675.0,699.99,506.03
2016,10,8,13,45,897.5,81.5,0.3,29.0,647.5,652.71,473.94
2016,10,8,14,0,888.0,80.0,0.3,29.0,620.0,603.71,439.79
2016,10,8,14,15,875.5,78.5,0.4,28.5,585.5,551.62,404.23
2016,10,8,14,30,863.0,77.0,0.5,28.0,551.0,498.59,366.25
2016,10,8,14,45,845.0,75.0,0.6,28.0,510.5,442.02,323.19
2016,10,8,15,0,827.0,73.0,0.7,28.0,470.0,384.33,277.49
2016,10,8,15,15,803.0,70.0,0.8,27.5,425.0,325.12,229.5
2016,10,8,15,30,779.0,67.0,0.9,27.0,380.0,267.44,181.3
2016,10,8,15,45,743.5,63.5,1.05,27.0,331.5,208.78,132.26
2016,10,8,16,0,708.0,60.0,1.2,27.0,283.0,153.62,87.95
2016,10,8,16,15,656.0,54.5,1.2,25.5,233.5,99.09,50.48
2016,10,8,16,30,604.0,49.0,1.2,24.0,184.0,47.58,25.46
2016,10,8,16,45,519.0,41.5,1.3,23.0,136.0,31.12,20.93
2016,10,8,17,0,434.0,34.0,1.4,22.0,88.0,26.57,16.48
2016,10,8,17,15,285.5,22.5,1.45,21.0,51.0,17.99,5.21
2016,10,8,17,30,137.0,11.0,1.5,20.0,14.0,10.48,0.0
2016,10,8,17,45,68.5,5.5,1.55,19.5,7.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
