Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,89.5,8.0,0.7,14.5,12.0,7.63,0.0
2016,10,9,6,30,179.0,16.0,0.7,15.0,24.0,100.85,0.0
2016,10,9,6,45,311.0,27.5,0.7,15.5,63.5,195.49,138.54
2016,10,9,7,0,443.0,39.0,0.7,16.0,103.0,289.6,227.17
2016,10,9,7,15,521.0,47.0,0.65,16.5,150.5,363.36,290.3
2016,10,9,7,30,599.0,55.0,0.6,17.0,198.0,443.52,355.39
2016,10,9,7,45,648.5,60.0,0.55,17.5,247.5,507.36,405.01
2016,10,9,8,0,698.0,65.0,0.5,18.0,297.0,570.07,451.45
2016,10,9,8,15,732.0,69.0,0.5,18.5,344.5,626.1,490.16
2016,10,9,8,30,766.0,73.0,0.5,19.0,392.0,682.14,527.17
2016,10,9,8,45,789.5,76.5,0.5,20.0,436.0,728.94,555.54
2016,10,9,9,0,813.0,80.0,0.5,21.0,480.0,774.29,582.12
2016,10,9,9,15,830.0,82.5,0.55,21.5,519.0,811.16,604.37
2016,10,9,9,30,847.0,85.0,0.6,22.0,558.0,845.62,624.86
2016,10,9,9,45,864.5,85.0,0.65,23.0,592.0,867.37,635.71
2016,10,9,10,0,882.0,85.0,0.7,24.0,626.0,893.61,649.55
2016,10,9,10,15,890.5,86.5,0.8,24.5,652.5,910.45,659.46
2016,10,9,10,30,899.0,88.0,0.9,25.0,679.0,923.81,667.33
2016,10,9,10,45,903.5,89.5,1.0,25.5,697.5,929.94,670.72
2016,10,9,11,0,908.0,91.0,1.1,26.0,716.0,932.38,671.93
2016,10,9,11,15,911.0,91.5,1.2,26.0,727.5,928.6,670.61
2016,10,9,11,30,914.0,92.0,1.3,26.0,739.0,921.09,667.04
2016,10,9,11,45,913.0,93.0,1.4,26.5,741.5,906.95,657.97
2016,10,9,12,0,912.0,94.0,1.5,27.0,744.0,889.24,646.67
2016,10,9,12,15,910.0,94.0,1.55,27.0,739.0,866.14,632.54
2016,10,9,12,30,908.0,94.0,1.6,27.0,734.0,839.74,616.24
2016,10,9,12,45,900.0,95.0,1.7,27.0,719.5,806.56,595.86
2016,10,9,13,0,892.0,96.0,1.8,27.0,705.0,770.7,573.44
2016,10,9,13,15,885.0,95.0,1.85,26.5,684.5,731.0,548.77
2016,10,9,13,30,878.0,94.0,1.9,26.0,664.0,689.0,521.14
2016,10,9,13,45,866.0,93.5,1.95,26.0,635.5,642.28,487.42
2016,10,9,14,0,854.0,93.0,2.0,26.0,607.0,595.22,452.47
2016,10,9,14,15,840.0,91.0,2.05,25.5,572.5,542.74,413.37
2016,10,9,14,30,826.0,89.0,2.1,25.0,538.0,489.59,372.34
2016,10,9,14,45,806.5,86.0,2.15,25.0,497.5,432.72,326.37
2016,10,9,15,0,787.0,83.0,2.2,25.0,457.0,376.35,279.36
2016,10,9,15,15,760.0,79.5,2.2,24.5,412.0,317.94,230.08
2016,10,9,15,30,733.0,76.0,2.2,24.0,367.0,261.49,181.5
2016,10,9,15,45,696.0,71.5,2.2,23.5,319.0,201.95,131.06
2016,10,9,16,0,659.0,67.0,2.2,23.0,271.0,148.26,87.44
2016,10,9,16,15,603.5,60.5,2.05,22.0,222.5,95.37,50.66
2016,10,9,16,30,548.0,54.0,1.9,21.0,174.0,49.04,29.03
2016,10,9,16,45,461.0,45.0,1.8,20.5,127.5,34.39,23.93
2016,10,9,17,0,374.0,36.0,1.7,20.0,81.0,28.66,18.24
2016,10,9,17,15,187.0,23.5,1.6,19.0,46.0,18.52,3.88
2016,10,9,17,30,0.0,11.0,1.5,18.0,11.0,10.48,0.0
2016,10,9,17,45,0.0,5.5,1.45,17.5,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,9.5,1.2,13.0,9.5,9.05,0.0
2016,10,10,6,30,0.0,19.0,1.2,13.0,19.0,18.11,0.0
2016,10,10,6,45,137.0,33.0,1.3,13.5,52.5,115.83,80.06
2016,10,10,7,0,274.0,47.0,1.4,14.0,86.0,214.23,170.11
2016,10,10,7,15,333.5,61.5,1.45,14.0,127.5,276.27,225.34
2016,10,10,7,30,393.0,76.0,1.5,14.0,169.0,343.56,283.27
2016,10,10,7,45,431.5,88.5,1.55,14.5,212.0,399.53,329.73
2016,10,10,8,0,470.0,101.0,1.6,15.0,255.0,457.66,376.18
2016,10,10,8,15,511.0,106.5,1.55,15.0,297.0,510.55,417.56
2016,10,10,8,30,552.0,112.0,1.5,15.0,339.0,570.66,462.95
2016,10,10,8,45,659.0,102.0,1.5,15.5,402.5,660.2,528.39
2016,10,10,9,0,766.0,92.0,1.5,16.0,466.0,748.79,589.45
2016,10,10,9,15,785.0,95.0,1.5,16.5,504.5,786.7,612.82
2016,10,10,9,30,804.0,98.0,1.5,17.0,543.0,822.4,634.79
2016,10,10,9,45,827.5,96.5,1.5,17.5,578.0,854.21,653.78
2016,10,10,10,0,851.0,95.0,1.5,18.0,613.0,883.37,670.8
2016,10,10,10,15,860.5,96.0,1.55,18.0,639.5,900.01,681.24
2016,10,10,10,30,870.0,97.0,1.6,18.0,666.0,905.72,684.57
2016,10,10,10,45,877.0,98.0,1.65,18.5,685.0,913.31,688.14
2016,10,10,11,0,884.0,99.0,1.7,19.0,704.0,917.32,689.42
2016,10,10,11,15,888.0,99.5,1.75,19.0,715.5,914.43,687.55
2016,10,10,11,30,892.0,100.0,1.8,19.0,727.0,907.9,683.46
2016,10,10,11,45,892.0,100.5,1.85,19.5,730.0,894.24,673.44
2016,10,10,12,0,892.0,101.0,1.9,20.0,733.0,877.09,661.24
2016,10,10,12,15,891.0,100.5,1.95,20.0,728.5,854.61,646.75
2016,10,10,12,30,890.0,100.0,2.0,20.0,724.0,828.86,630.06
2016,10,10,12,45,877.0,104.0,2.1,20.0,708.5,795.42,608.39
2016,10,10,13,0,864.0,108.0,2.2,20.0,693.0,763.44,587.57
2016,10,10,13,15,857.0,107.0,2.25,20.0,673.0,723.99,560.82
2016,10,10,13,30,850.0,106.0,2.3,20.0,653.0,682.32,530.52
2016,10,10,13,45,833.0,106.5,2.35,20.0,623.5,633.96,494.4
2016,10,10,14,0,816.0,107.0,2.4,20.0,594.0,584.68,456.66
2016,10,10,14,15,801.0,105.0,2.4,19.5,560.0,533.35,417.0
2016,10,10,14,30,786.0,103.0,2.4,19.0,526.0,481.56,375.65
2016,10,10,14,45,757.0,102.0,2.45,19.0,484.5,423.35,327.55
2016,10,10,15,0,728.0,101.0,2.5,19.0,443.0,367.61,280.12
2016,10,10,15,15,698.5,96.5,2.55,18.5,398.5,310.33,230.93
2016,10,10,15,30,669.0,92.0,2.6,18.0,354.0,255.43,182.92
2016,10,10,15,45,621.0,87.5,2.7,17.5,306.0,199.58,135.2
2016,10,10,16,0,573.0,83.0,2.8,17.0,258.0,148.94,93.98
2016,10,10,16,15,512.0,74.5,2.75,16.5,210.0,99.24,58.94
2016,10,10,16,30,451.0,66.0,2.7,16.0,162.0,57.05,38.5
2016,10,10,16,45,357.0,54.0,2.7,15.5,117.0,41.28,30.4
2016,10,10,17,0,263.0,42.0,2.7,15.0,72.0,32.82,21.97
2016,10,10,17,15,131.5,21.0,2.6,14.5,36.0,16.51,0.79
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.0,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,12.0,8.0,7.63,0.0
2016,10,11,6,45,0.0,24.5,1.45,12.5,24.5,23.68,11.7
2016,10,11,7,0,0.0,41.0,1.5,13.0,41.0,41.08,28.54
2016,10,11,7,15,2.0,61.0,1.55,13.5,61.5,63.32,47.98
2016,10,11,7,30,4.0,81.0,1.6,14.0,82.0,85.2,66.88
2016,10,11,7,45,11.0,100.0,1.65,14.5,103.5,108.88,87.09
2016,10,11,8,0,18.0,119.0,1.7,15.0,125.0,133.02,107.32
2016,10,11,8,15,23.0,137.0,1.65,15.0,145.5,155.02,125.55
2016,10,11,8,30,28.0,155.0,1.6,15.0,166.0,187.8,152.3
2016,10,11,8,45,30.0,172.5,1.6,15.5,185.5,208.29,168.25
2016,10,11,9,0,32.0,190.0,1.6,16.0,205.0,228.79,183.97
2016,10,11,9,15,420.0,143.0,1.55,16.0,373.0,535.04,432.91
2016,10,11,9,30,808.0,96.0,1.5,16.0,541.0,821.51,639.69
2016,10,11,9,45,839.0,91.5,1.5,16.5,577.5,856.18,657.8
2016,10,11,10,0,870.0,87.0,1.5,17.0,614.0,880.89,671.81
2016,10,11,10,15,879.0,88.5,1.5,17.0,640.0,897.85,681.92
2016,10,11,10,30,888.0,90.0,1.5,17.0,666.0,911.4,689.89
2016,10,11,10,45,894.5,90.5,1.5,17.5,685.0,917.98,692.04
2016,10,11,11,0,901.0,91.0,1.5,18.0,704.0,920.93,691.98
2016,10,11,11,15,904.5,91.5,1.5,18.0,715.5,917.5,689.16
2016,10,11,11,30,908.0,92.0,1.5,18.0,727.0,910.38,684.12
2016,10,11,11,45,908.5,92.5,1.5,18.5,729.5,896.97,673.77
2016,10,11,12,0,909.0,93.0,1.5,19.0,732.0,879.99,661.26
2016,10,11,12,15,907.5,93.0,1.5,19.0,727.5,857.31,646.3
2016,10,11,12,30,906.0,93.0,1.5,19.0,723.0,831.32,629.19
2016,10,11,12,45,886.0,99.5,1.55,19.0,706.0,794.8,605.38
2016,10,11,13,0,866.0,106.0,1.6,19.0,689.0,760.01,582.63
2016,10,11,13,15,858.5,105.0,1.65,19.0,668.0,720.16,556.04
2016,10,11,13,30,851.0,104.0,1.7,19.0,647.0,678.13,525.78
2016,10,11,13,45,655.5,159.5,1.8,19.0,567.0,575.2,448.29
2016,10,11,14,0,460.0,215.0,1.9,19.0,487.0,481.11,376.18
2016,10,11,14,15,546.5,174.0,2.0,18.5,479.0,461.42,362.32
2016,10,11,14,30,633.0,133.0,2.1,18.0,471.0,434.77,341.0
2016,10,11,14,45,668.0,112.0,2.25,18.0,444.0,393.03,305.71
2016,10,11,15,0,703.0,91.0,2.4,18.0,417.0,346.54,264.93
2016,10,11,15,15,611.5,99.5,2.5,17.5,363.0,283.91,212.63
2016,10,11,15,30,520.0,108.0,2.6,17.0,309.0,229.04,166.97
2016,10,11,15,45,475.0,102.0,2.75,16.5,267.0,181.24,126.48
2016,10,11,16,0,430.0,96.0,2.9,16.0,225.0,138.25,91.81
2016,10,11,16,15,459.0,77.0,2.85,15.5,192.5,94.81,57.8
2016,10,11,16,30,488.0,58.0,2.8,15.0,160.0,48.66,37.42
2016,10,11,16,45,393.0,47.5,2.8,15.0,115.0,37.21,26.85
2016,10,11,17,0,298.0,37.0,2.8,15.0,70.0,30.2,19.52
2016,10,11,17,15,149.0,18.5,2.7,14.5,35.0,14.54,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.5,7.0,1.45,11.5,8.5,0.0,0.0
2016,10,12,6,30,83.0,14.0,1.3,12.0,17.0,45.26,0.0
2016,10,12,6,45,213.0,29.0,1.2,12.5,53.0,151.35,100.0
2016,10,12,7,0,343.0,44.0,1.1,13.0,89.0,243.68,192.82
2016,10,12,7,15,426.5,54.0,1.0,13.0,135.0,318.05,258.49
2016,10,12,7,30,510.0,64.0,0.9,13.0,181.0,399.16,326.87
2016,10,12,7,45,569.5,70.5,0.85,13.5,229.5,467.28,381.86
2016,10,12,8,0,629.0,77.0,0.8,14.0,278.0,538.61,436.77
2016,10,12,8,15,332.0,116.5,0.8,14.5,224.0,394.16,321.08
2016,10,12,8,30,35.0,156.0,0.8,15.0,170.0,194.63,156.43
2016,10,12,8,45,29.5,168.5,0.85,15.5,181.0,203.29,163.56
2016,10,12,9,0,24.0,181.0,0.9,16.0,192.0,200.27,160.25
2016,10,12,9,15,42.0,206.0,1.0,16.0,228.0,254.4,203.64
2016,10,12,9,30,60.0,231.0,1.1,16.0,264.0,297.6,237.51
2016,10,12,9,45,109.0,253.5,1.25,16.0,317.5,365.06,290.92
2016,10,12,10,0,158.0,276.0,1.4,16.0,371.0,447.1,354.06
2016,10,12,10,15,268.5,270.5,1.6,16.0,440.0,551.72,434.97
2016,10,12,10,30,379.0,265.0,1.8,16.0,509.0,643.29,504.52
2016,10,12,10,45,616.0,188.0,2.0,16.0,598.0,787.16,613.82
2016,10,12,11,0,853.0,111.0,2.2,16.0,687.0,905.57,696.52
2016,10,12,11,15,856.5,111.5,2.2,16.0,698.0,901.93,692.28
2016,10,12,11,30,860.0,112.0,2.2,16.0,709.0,894.73,687.01
2016,10,12,11,45,678.0,181.5,2.2,16.5,653.5,802.85,621.6
2016,10,12,12,0,496.0,251.0,2.2,17.0,598.0,702.6,545.55
2016,10,12,12,15,471.0,260.0,2.15,17.0,587.5,676.8,526.61
2016,10,12,12,30,446.0,269.0,2.1,17.0,577.0,650.04,506.3
2016,10,12,12,45,497.5,243.0,2.1,17.5,580.5,646.02,503.82
2016,10,12,13,0,549.0,217.0,2.1,18.0,584.0,637.22,497.48
2016,10,12,13,15,528.5,216.5,2.15,18.0,561.5,598.86,469.0
2016,10,12,13,30,508.0,216.0,2.2,18.0,539.0,560.3,440.12
2016,10,12,13,45,392.0,235.5,2.3,18.0,478.5,477.24,376.3
2016,10,12,14,0,276.0,255.0,2.4,18.0,418.0,409.11,323.02
2016,10,12,14,15,226.0,244.5,2.45,18.0,372.5,352.68,279.0
2016,10,12,14,30,176.0,234.0,2.5,18.0,327.0,304.97,241.28
2016,10,12,14,45,88.0,177.0,2.65,18.0,223.5,201.83,159.56
2016,10,12,15,0,0.0,120.0,2.8,18.0,120.0,111.24,86.99
2016,10,12,15,15,353.5,97.0,2.65,17.5,232.0,199.21,151.22
2016,10,12,15,30,707.0,74.0,2.5,17.0,344.0,246.03,174.51
2016,10,12,15,45,670.0,68.5,2.45,17.0,297.0,187.61,123.26
2016,10,12,16,0,633.0,63.0,2.4,17.0,250.0,135.05,79.88
2016,10,12,16,15,574.0,57.0,2.3,16.5,202.5,84.58,45.28
2016,10,12,16,30,515.0,51.0,2.2,16.0,155.0,41.1,30.59
2016,10,12,16,45,421.5,41.5,2.15,15.5,110.5,31.95,22.17
2016,10,12,17,0,328.0,32.0,2.1,15.0,66.0,25.61,15.46
2016,10,12,17,15,164.0,16.0,2.1,14.5,33.0,12.57,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,13.34,0.0
2016,10,13,6,45,142.0,27.5,1.95,12.5,45.5,117.06,73.3
2016,10,13,7,0,284.0,41.0,2.0,13.0,77.0,210.48,166.65
2016,10,13,7,15,336.5,55.0,2.1,13.5,117.0,268.35,219.33
2016,10,13,7,30,389.0,69.0,2.2,14.0,157.0,330.77,273.72
2016,10,13,7,45,427.0,81.0,2.35,14.5,198.5,385.35,320.08
2016,10,13,8,0,465.0,93.0,2.5,15.0,240.0,442.07,366.55
2016,10,13,8,15,484.0,105.0,2.45,15.0,279.5,486.96,402.25
2016,10,13,8,30,503.0,117.0,2.4,15.0,319.0,531.62,436.72
2016,10,13,8,45,414.5,152.0,2.35,15.5,330.5,520.04,423.85
2016,10,13,9,0,326.0,187.0,2.3,16.0,342.0,487.62,395.24
2016,10,13,9,15,313.5,206.5,2.25,16.5,365.5,506.57,407.72
2016,10,13,9,30,301.0,226.0,2.2,17.0,389.0,523.51,418.1
2016,10,13,9,45,207.0,248.5,2.15,17.5,364.0,457.61,363.95
2016,10,13,10,0,113.0,271.0,2.1,18.0,339.0,387.93,306.83
2016,10,13,10,15,191.5,279.0,2.05,18.0,400.0,478.86,377.78
2016,10,13,10,30,270.0,287.0,2.0,18.0,461.0,570.33,446.22
2016,10,13,10,45,308.0,288.0,2.0,18.0,491.0,602.97,469.84
2016,10,13,11,0,346.0,289.0,2.0,18.0,521.0,634.28,492.73
2016,10,13,11,15,605.5,192.0,2.05,18.0,606.5,770.14,596.49
2016,10,13,11,30,865.0,95.0,2.1,18.0,692.0,870.68,665.96
2016,10,13,11,45,867.0,94.5,2.15,18.5,694.5,857.94,655.21
2016,10,13,12,0,869.0,94.0,2.2,19.0,697.0,841.79,643.36
2016,10,13,12,15,676.5,172.0,2.25,19.0,639.5,756.0,583.88
2016,10,13,12,30,484.0,250.0,2.3,19.0,582.0,659.43,510.9
2016,10,13,12,45,420.0,266.0,2.35,19.5,550.0,608.58,472.42
2016,10,13,13,0,356.0,282.0,2.4,20.0,518.0,552.92,429.86
2016,10,13,13,15,360.5,271.0,2.4,19.5,504.0,528.44,412.88
2016,10,13,13,30,365.0,260.0,2.4,19.0,490.0,502.67,394.4
2016,10,13,13,45,414.5,235.0,2.4,19.0,485.0,494.54,388.65
2016,10,13,14,0,464.0,210.0,2.4,19.0,480.0,475.7,374.21
2016,10,13,14,15,351.5,218.0,2.4,18.5,415.5,395.2,311.68
2016,10,13,14,30,239.0,226.0,2.4,18.0,351.0,326.47,257.88
2016,10,13,14,45,333.0,191.0,2.4,18.0,351.0,319.61,251.09
2016,10,13,15,0,427.0,156.0,2.4,18.0,351.0,301.6,233.42
2016,10,13,15,15,443.5,136.0,2.35,18.0,320.0,260.94,197.45
2016,10,13,15,30,460.0,116.0,2.3,18.0,289.0,218.13,159.02
2016,10,13,15,45,433.0,103.5,2.3,18.0,248.5,171.7,119.32
2016,10,13,16,0,406.0,91.0,2.3,18.0,208.0,128.23,83.86
2016,10,13,16,15,367.5,77.0,2.15,17.5,168.0,85.88,53.77
2016,10,13,16,30,329.0,63.0,2.0,17.0,128.0,48.21,36.62
2016,10,13,16,45,261.5,48.0,1.95,17.0,90.5,36.76,26.08
2016,10,13,17,0,194.0,33.0,1.9,17.0,53.0,25.74,15.07
2016,10,13,17,15,97.0,16.5,1.8,16.5,26.5,13.0,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,2.0,3.75,16.0,2.0,1.85,0.0
2016,10,14,7,0,0.0,4.0,3.6,16.0,4.0,3.7,0.0
2016,10,14,7,15,0.0,6.5,3.4,16.0,6.5,6.01,0.0
2016,10,14,7,30,0.0,9.0,3.2,16.0,9.0,8.33,1.42
2016,10,14,7,45,0.0,11.5,3.0,16.0,11.5,10.65,3.44
2016,10,14,8,0,0.0,14.0,2.8,16.0,14.0,12.97,5.44
2016,10,14,8,15,0.0,16.5,2.65,16.0,16.5,15.3,7.42
2016,10,14,8,30,0.0,19.0,2.5,16.0,19.0,17.62,9.38
2016,10,14,8,45,0.0,45.0,2.45,16.5,45.0,41.81,29.79
2016,10,14,9,0,0.0,71.0,2.4,17.0,71.0,66.07,49.94
2016,10,14,9,15,5.5,128.5,2.35,17.0,132.0,127.65,100.9
2016,10,14,9,30,11.0,186.0,2.3,17.0,193.0,192.42,153.3
2016,10,14,9,45,9.0,189.0,2.3,17.0,195.0,192.75,153.0
2016,10,14,10,0,7.0,192.0,2.3,17.0,197.0,193.2,152.97
2016,10,14,10,15,3.5,176.0,2.25,17.0,178.5,172.69,136.12
2016,10,14,10,30,0.0,160.0,2.2,17.0,160.0,152.8,119.8
2016,10,14,10,45,3.0,180.0,2.15,17.5,182.0,175.3,137.61
2016,10,14,11,0,6.0,200.0,2.1,18.0,204.0,197.79,155.13
2016,10,14,11,15,9.0,214.0,2.05,18.0,220.0,214.1,167.93
2016,10,14,11,30,12.0,228.0,2.0,18.0,236.0,230.28,180.58
2016,10,14,11,45,6.0,185.0,1.95,18.0,189.0,181.32,141.64
2016,10,14,12,0,0.0,142.0,1.9,18.0,142.0,133.79,103.58
2016,10,14,12,15,14.0,204.0,1.85,18.0,213.5,205.75,161.49
2016,10,14,12,30,28.0,266.0,1.8,18.0,285.0,286.48,224.7
2016,10,14,12,45,15.5,225.0,1.8,18.0,235.5,226.0,177.04
2016,10,14,13,0,3.0,184.0,1.8,18.0,186.0,175.96,137.46
2016,10,14,13,15,10.5,205.5,1.75,18.0,212.0,201.52,158.21
2016,10,14,13,30,18.0,227.0,1.7,18.0,238.0,226.31,178.0
2016,10,14,13,45,12.5,207.5,1.65,18.0,215.0,202.87,159.49
2016,10,14,14,0,7.0,188.0,1.6,18.0,192.0,180.14,141.6
2016,10,14,14,15,6.0,179.0,1.55,18.0,182.0,170.3,134.02
2016,10,14,14,30,5.0,170.0,1.5,18.0,172.0,160.59,126.48
2016,10,14,14,45,5.0,161.5,1.5,18.0,163.5,151.84,119.71
2016,10,14,15,0,5.0,153.0,1.5,18.0,155.0,143.06,112.86
2016,10,14,15,15,2.5,89.5,1.45,17.5,90.5,83.83,64.65
2016,10,14,15,30,0.0,26.0,1.4,17.0,26.0,24.12,14.86
2016,10,14,15,45,0.0,22.5,1.4,17.0,22.5,20.86,12.14
2016,10,14,16,0,0.0,19.0,1.4,17.0,19.0,17.61,9.36
2016,10,14,16,15,0.0,15.0,1.25,16.5,15.0,13.89,6.18
2016,10,14,16,30,0.0,11.0,1.1,16.0,11.0,10.18,3.35
2016,10,14,16,45,0.0,7.5,1.0,16.0,7.5,6.94,0.37
2016,10,14,17,0,0.0,4.0,0.9,16.0,4.0,3.7,0.0
2016,10,14,17,15,0.0,2.0,0.85,15.5,2.0,1.85,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,37.5,5.5,1.8,13.0,6.5,0.0,0.0
2016,10,15,6,30,75.0,11.0,1.9,13.0,13.0,39.0,0.0
2016,10,15,6,45,212.0,24.0,2.0,13.5,46.5,141.46,77.96
2016,10,15,7,0,349.0,37.0,2.1,14.0,80.0,237.97,186.45
2016,10,15,7,15,436.0,45.5,2.2,14.5,124.5,311.5,252.94
2016,10,15,7,30,523.0,54.0,2.3,15.0,169.0,392.34,322.52
2016,10,15,7,45,261.5,68.0,2.45,15.5,125.5,263.89,218.82
2016,10,15,8,0,0.0,82.0,2.6,16.0,82.0,79.09,61.3
2016,10,15,8,15,0.0,96.5,2.9,16.0,96.5,93.43,73.48
2016,10,15,8,30,0.0,111.0,3.2,16.0,111.0,107.75,85.31
2016,10,15,8,45,139.0,151.0,3.5,16.5,216.0,278.8,229.72
2016,10,15,9,0,278.0,191.0,3.8,17.0,321.0,453.32,370.33
2016,10,15,9,15,181.5,212.0,4.0,17.0,300.0,390.35,317.16
2016,10,15,9,30,85.0,233.0,4.2,17.0,279.0,321.97,259.74
2016,10,15,9,45,116.5,251.5,4.45,17.5,318.0,383.02,308.17
2016,10,15,10,0,148.0,270.0,4.7,18.0,357.0,431.14,345.58
2016,10,15,10,15,77.5,234.5,4.85,18.0,280.5,312.58,250.32
2016,10,15,10,30,7.0,199.0,5.0,18.0,204.0,199.02,157.18
2016,10,15,10,45,129.5,252.0,5.15,18.5,338.0,388.36,311.12
2016,10,15,11,0,252.0,305.0,5.3,19.0,472.0,567.46,450.35
2016,10,15,11,15,138.5,283.5,5.4,19.0,375.5,425.93,338.32
2016,10,15,11,30,25.0,262.0,5.5,19.0,279.0,276.58,218.1
2016,10,15,11,45,25.5,262.5,5.65,19.0,280.0,276.29,218.14
2016,10,15,12,0,26.0,263.0,5.8,19.0,281.0,275.94,217.91
2016,10,15,12,15,24.0,258.5,5.85,19.0,275.0,268.42,211.93
2016,10,15,12,30,22.0,254.0,5.9,19.0,269.0,261.01,206.08
2016,10,15,12,45,50.0,274.5,6.0,19.0,307.5,309.73,245.53
2016,10,15,13,0,78.0,295.0,6.1,19.0,346.0,347.82,276.23
2016,10,15,13,15,74.0,284.0,6.1,19.0,331.5,329.13,261.5
2016,10,15,13,30,70.0,273.0,6.1,19.0,317.0,310.71,247.06
2016,10,15,13,45,35.0,213.5,6.15,19.0,235.5,226.2,179.44
2016,10,15,14,0,0.0,154.0,6.2,19.0,154.0,144.07,112.89
2016,10,15,14,15,34.0,186.0,6.15,18.5,203.5,193.55,153.94
2016,10,15,14,30,68.0,218.0,6.1,18.0,253.0,236.25,188.89
2016,10,15,14,45,34.5,181.5,6.05,18.0,199.5,183.37,146.02
2016,10,15,15,0,1.0,145.0,6.0,18.0,146.0,134.35,106.4
2016,10,15,15,15,0.5,89.5,5.8,17.5,90.0,83.22,64.37
2016,10,15,15,30,0.0,34.0,5.6,17.0,34.0,31.56,21.13
2016,10,15,15,45,0.0,29.0,5.45,17.0,29.0,26.9,17.22
2016,10,15,16,0,0.0,24.0,5.3,17.0,24.0,22.25,13.26
2016,10,15,16,15,0.0,19.0,5.15,17.0,19.0,17.61,9.26
2016,10,15,16,30,0.0,14.0,5.0,17.0,14.0,12.97,5.72
2016,10,15,16,45,0.0,9.5,4.85,17.0,9.5,8.79,1.9
2016,10,15,17,0,0.0,5.0,4.7,17.0,5.0,4.62,0.0
2016,10,15,17,15,0.0,2.5,4.55,16.5,2.5,2.38,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,16,6,45,0.0,2.0,1.6,14.5,2.0,1.85,0.0
2016,10,16,7,0,0.0,4.0,1.7,15.0,4.0,3.7,0.0
2016,10,16,7,15,0.0,6.5,1.8,15.0,6.5,6.01,0.0
2016,10,16,7,30,0.0,9.0,1.9,15.0,9.0,8.33,1.45
2016,10,16,7,45,0.0,11.5,2.0,15.5,11.5,10.65,3.46
2016,10,16,8,0,0.0,14.0,2.1,16.0,14.0,12.97,5.45
2016,10,16,8,15,0.0,16.5,2.2,16.0,16.5,15.3,7.43
2016,10,16,8,30,0.0,19.0,2.3,16.0,19.0,17.62,9.39
2016,10,16,8,45,0.0,35.5,2.4,16.5,35.5,32.97,22.33
2016,10,16,9,0,0.0,52.0,2.5,17.0,52.0,48.34,35.13
2016,10,16,9,15,0.5,108.0,2.55,17.0,108.0,102.6,80.16
2016,10,16,9,30,1.0,164.0,2.6,17.0,164.0,160.64,127.4
2016,10,16,9,45,0.5,104.5,2.7,17.5,104.5,98.56,76.19
2016,10,16,10,0,0.0,45.0,2.8,18.0,45.0,41.86,29.22
2016,10,16,10,15,1.5,114.0,2.85,18.0,115.0,108.55,84.1
2016,10,16,10,30,3.0,183.0,2.9,18.0,185.0,179.04,140.88
2016,10,16,10,45,14.5,218.5,3.0,18.0,228.0,225.27,177.87
2016,10,16,11,0,26.0,254.0,3.1,18.0,271.0,271.61,214.55
2016,10,16,11,15,14.5,219.5,3.1,18.0,229.5,224.71,176.93
2016,10,16,11,30,3.0,185.0,3.1,18.0,188.0,179.22,140.35
2016,10,16,11,45,3.5,185.5,3.15,18.0,188.5,179.77,140.87
2016,10,16,12,0,4.0,186.0,3.2,18.0,189.0,180.3,141.32
2016,10,16,12,15,2.0,164.0,3.3,18.0,165.5,156.73,122.41
2016,10,16,12,30,0.0,142.0,3.4,18.0,142.0,133.6,103.81
2016,10,16,12,45,0.0,113.0,3.55,18.0,113.0,105.71,81.32
2016,10,16,13,0,0.0,84.0,3.7,18.0,84.0,78.3,59.03
2016,10,16,13,15,0.0,113.5,3.85,18.0,113.5,106.1,81.87
2016,10,16,13,30,0.0,143.0,4.0,18.0,143.0,134.05,104.72
2016,10,16,13,45,19.0,186.0,4.2,18.0,197.0,186.24,147.49
2016,10,16,14,0,38.0,229.0,4.4,18.0,251.0,240.01,191.01
2016,10,16,14,15,70.5,226.0,4.5,18.0,263.0,250.19,199.51
2016,10,16,14,30,103.0,223.0,4.6,18.0,275.0,256.81,204.82
2016,10,16,14,45,100.5,205.5,4.7,18.0,253.0,232.08,184.68
2016,10,16,15,0,98.0,188.0,4.8,18.0,231.0,207.65,164.58
2016,10,16,15,15,77.5,166.0,4.7,17.5,197.5,174.3,137.63
2016,10,16,15,30,57.0,144.0,4.6,17.0,164.0,143.55,112.81
2016,10,16,15,45,49.0,124.5,4.6,17.0,140.0,119.8,93.16
2016,10,16,16,0,41.0,105.0,4.6,17.0,116.0,97.22,74.55
2016,10,16,16,15,31.0,85.0,4.45,16.5,92.5,75.39,56.92
2016,10,16,16,30,21.0,65.0,4.3,16.0,69.0,55.56,43.01
2016,10,16,16,45,10.5,45.5,4.2,16.0,47.5,40.52,29.08
2016,10,16,17,0,0.0,26.0,4.1,16.0,26.0,23.71,11.83
2016,10,16,17,15,0.0,13.0,4.1,16.0,13.0,12.39,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,135.0,21.0,1.6,13.5,36.5,100.23,41.29
2016,10,17,7,0,270.0,42.0,1.6,14.0,73.0,205.22,158.77
2016,10,17,7,15,364.5,53.0,1.6,14.0,117.0,279.31,225.93
2016,10,17,7,30,459.0,64.0,1.6,14.0,161.0,364.73,299.32
2016,10,17,7,45,526.5,70.0,1.6,14.5,208.0,434.5,357.48
2016,10,17,8,0,594.0,76.0,1.6,15.0,255.0,507.98,416.28
2016,10,17,8,15,634.5,81.0,1.6,15.5,300.5,564.68,459.8
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,622.11,501.84
2016,10,17,8,45,710.5,88.0,1.6,16.5,389.5,672.26,536.47
2016,10,17,9,0,746.0,90.0,1.6,17.0,433.0,721.89,569.81
2016,10,17,9,15,766.0,92.5,1.6,17.0,470.5,754.76,591.53
2016,10,17,9,30,786.0,95.0,1.6,17.0,508.0,789.57,614.52
2016,10,17,9,45,803.0,96.0,1.6,17.5,540.5,817.64,631.36
2016,10,17,10,0,820.0,97.0,1.6,18.0,573.0,842.96,646.2
2016,10,17,10,15,830.0,98.5,1.6,18.0,598.0,859.76,656.38
2016,10,17,10,30,840.0,100.0,1.6,18.0,623.0,873.28,664.5
2016,10,17,10,45,849.5,99.5,1.65,18.5,642.0,880.61,667.88
2016,10,17,11,0,859.0,99.0,1.7,19.0,661.0,884.44,669.09
2016,10,17,11,15,862.0,99.5,1.75,19.0,671.0,873.34,661.62
2016,10,17,11,30,865.0,100.0,1.8,19.0,681.0,865.83,656.87
2016,10,17,11,45,867.0,100.0,1.9,19.0,683.5,853.44,649.35
2016,10,17,12,0,869.0,100.0,2.0,19.0,686.0,837.62,639.54
2016,10,17,12,15,867.0,99.5,2.05,19.0,680.5,814.66,624.36
2016,10,17,12,30,865.0,99.0,2.1,19.0,675.0,788.6,607.05
2016,10,17,12,45,863.5,96.5,2.15,19.0,662.5,757.8,586.35
2016,10,17,13,0,862.0,94.0,2.2,19.0,650.0,724.16,563.51
2016,10,17,13,15,854.5,93.0,2.25,19.0,629.5,685.29,536.3
2016,10,17,13,30,847.0,92.0,2.3,19.0,609.0,646.56,507.27
2016,10,17,13,45,838.0,90.0,2.35,19.0,581.5,601.12,472.6
2016,10,17,14,0,829.0,88.0,2.4,19.0,554.0,554.14,435.81
2016,10,17,14,15,814.0,85.5,2.4,18.5,520.0,502.31,394.84
2016,10,17,14,30,799.0,83.0,2.4,18.0,486.0,450.03,352.13
2016,10,17,14,45,778.5,80.5,2.45,18.0,446.5,395.36,305.66
2016,10,17,15,0,758.0,78.0,2.5,18.0,407.0,341.36,258.44
2016,10,17,15,15,728.5,74.5,2.45,17.5,363.5,284.76,208.72
2016,10,17,15,30,699.0,71.0,2.4,17.0,320.0,228.47,158.9
2016,10,17,15,45,656.5,66.0,2.4,17.0,273.5,172.82,110.87
2016,10,17,16,0,614.0,61.0,2.4,17.0,227.0,121.61,69.98
2016,10,17,16,15,548.0,54.5,2.25,16.5,180.5,72.53,38.66
2016,10,17,16,30,482.0,48.0,2.1,16.0,134.0,36.64,26.47
2016,10,17,16,45,373.5,38.0,2.0,16.0,91.5,29.96,19.98
2016,10,17,17,0,265.0,28.0,1.9,16.0,49.0,23.02,10.42
2016,10,17,17,15,132.5,14.0,1.9,15.5,24.5,13.34,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,45,179.0,17.5,1.9,12.5,37.5,115.75,38.22
2016,10,18,7,0,358.0,35.0,1.9,13.0,75.0,238.31,184.36
2016,10,18,7,15,451.5,43.5,2.0,13.5,120.0,315.03,255.2
2016,10,18,7,30,545.0,52.0,2.1,14.0,165.0,399.61,328.28
2016,10,18,7,45,609.5,56.5,2.25,14.5,213.5,468.33,386.52
2016,10,18,8,0,674.0,61.0,2.4,15.0,262.0,536.76,442.54
2016,10,18,8,15,711.0,65.0,2.45,15.5,308.0,592.79,485.9
2016,10,18,8,30,748.0,69.0,2.5,16.0,354.0,649.04,526.99
2016,10,18,8,45,777.5,71.0,2.55,16.5,397.5,696.92,560.63
2016,10,18,9,0,807.0,73.0,2.6,17.0,441.0,743.71,592.7
2016,10,18,9,15,825.5,75.0,2.5,17.0,479.5,780.06,616.77
2016,10,18,9,30,844.0,77.0,2.4,17.0,518.0,814.08,638.8
2016,10,18,9,45,860.5,77.5,2.35,17.5,551.0,834.81,650.28
2016,10,18,10,0,877.0,78.0,2.3,18.0,584.0,859.77,664.75
2016,10,18,10,15,886.0,79.5,2.2,18.0,609.5,876.3,674.02
2016,10,18,10,30,895.0,81.0,2.1,18.0,635.0,889.41,681.0
2016,10,18,10,45,902.5,81.0,2.05,18.5,653.5,895.86,682.7
2016,10,18,11,0,910.0,81.0,2.0,19.0,672.0,898.7,682.12
2016,10,18,11,15,913.5,81.5,1.95,19.0,682.5,894.92,678.51
2016,10,18,11,30,917.0,82.0,1.9,19.0,693.0,887.45,672.62
2016,10,18,11,45,920.5,80.5,1.85,19.5,696.0,874.01,661.6
2016,10,18,12,0,924.0,79.0,1.8,20.0,699.0,856.93,648.34
2016,10,18,12,15,922.5,79.0,1.85,20.0,693.5,833.91,633.43
2016,10,18,12,30,921.0,79.0,1.9,20.0,688.0,807.56,616.25
2016,10,18,12,45,915.0,79.5,1.95,20.0,674.5,775.19,594.82
2016,10,18,13,0,909.0,80.0,2.0,20.0,661.0,740.03,571.29
2016,10,18,13,15,902.0,79.0,2.0,20.0,640.0,699.97,543.71
2016,10,18,13,30,895.0,78.0,2.0,20.0,619.0,657.61,512.25
2016,10,18,13,45,882.5,77.5,2.05,20.0,590.0,610.41,476.57
2016,10,18,14,0,870.0,77.0,2.1,20.0,561.0,561.81,438.82
2016,10,18,14,15,855.0,75.0,2.15,20.0,526.5,509.3,396.96
2016,10,18,14,30,840.0,73.0,2.2,20.0,492.0,455.99,353.14
2016,10,18,14,45,815.5,72.0,2.25,20.0,451.0,399.29,305.38
2016,10,18,15,0,791.0,71.0,2.3,20.0,410.0,343.58,257.07
2016,10,18,15,15,762.0,67.5,2.25,19.5,366.0,285.47,206.33
2016,10,18,15,30,733.0,64.0,2.2,19.0,322.0,229.56,156.99
2016,10,18,15,45,687.5,60.0,2.2,19.0,274.5,172.86,108.55
2016,10,18,16,0,642.0,56.0,2.2,19.0,227.0,118.5,65.76
2016,10,18,16,15,576.5,50.0,2.2,18.0,180.0,68.45,34.75
2016,10,18,16,30,511.0,44.0,2.2,17.0,133.0,33.34,23.43
2016,10,18,16,45,400.5,34.5,2.2,16.5,90.0,26.96,17.27
2016,10,18,17,0,290.0,25.0,2.2,16.0,47.0,20.32,7.43
2016,10,18,17,15,145.0,12.5,2.3,15.5,23.5,11.91,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
