Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,2.5,1.7,14.5,2.5,2.38,0.0
2016,10,29,7,0,0.0,5.0,1.8,15.0,5.0,4.62,0.0
2016,10,29,7,15,0.0,9.5,1.9,15.0,9.5,8.79,1.53
2016,10,29,7,30,0.0,14.0,2.0,15.0,14.0,12.97,5.26
2016,10,29,7,45,0.0,19.5,2.15,15.5,19.5,18.07,9.71
2016,10,29,8,0,0.0,25.0,2.3,16.0,25.0,23.18,14.12
2016,10,29,8,15,0.0,30.5,2.4,16.0,30.5,28.3,18.52
2016,10,29,8,30,0.0,36.0,2.5,16.0,36.0,33.42,22.87
2016,10,29,8,45,0.0,25.0,2.6,16.5,25.0,23.19,14.1
2016,10,29,9,0,0.0,14.0,2.7,17.0,14.0,12.98,5.37
2016,10,29,9,15,4.5,90.0,2.8,17.0,92.5,88.08,68.62
2016,10,29,9,30,9.0,166.0,2.9,17.0,171.0,171.71,137.34
2016,10,29,9,45,4.5,136.0,3.05,17.5,138.5,134.65,106.32
2016,10,29,10,0,0.0,106.0,3.2,18.0,106.0,99.82,77.28
2016,10,29,10,15,0.0,125.5,3.25,18.0,125.5,119.17,93.03
2016,10,29,10,30,0.0,145.0,3.3,18.0,145.0,138.61,108.7
2016,10,29,10,45,0.0,141.5,3.35,18.5,141.5,134.71,105.17
2016,10,29,11,0,0.0,138.0,3.4,19.0,138.0,130.94,101.82
2016,10,29,11,15,0.0,142.0,3.35,19.0,142.0,134.71,104.8
2016,10,29,11,30,0.0,146.0,3.3,19.0,146.0,138.48,107.78
2016,10,29,11,45,0.0,127.0,3.3,19.0,127.0,119.62,92.51
2016,10,29,12,0,0.0,108.0,3.3,19.0,108.0,101.11,77.51
2016,10,29,12,15,94.5,195.5,3.25,19.0,253.5,275.92,220.47
2016,10,29,12,30,189.0,283.0,3.2,19.0,399.0,435.44,345.17
2016,10,29,12,45,153.5,276.0,3.15,19.0,369.0,394.55,312.21
2016,10,29,13,0,118.0,269.0,3.1,19.0,339.0,355.51,281.39
2016,10,29,13,15,118.0,259.5,3.0,19.0,327.0,338.92,268.59
2016,10,29,13,30,118.0,250.0,2.9,19.0,315.0,322.14,255.48
2016,10,29,13,45,176.5,234.5,2.85,19.0,326.5,332.0,263.86
2016,10,29,14,0,235.0,219.0,2.8,19.0,338.0,336.58,267.36
2016,10,29,14,15,525.5,144.0,2.7,19.0,386.0,394.09,311.39
2016,10,29,14,30,816.0,69.0,2.6,19.0,434.0,415.92,323.17
2016,10,29,14,45,792.0,66.5,2.55,19.0,394.5,360.43,274.67
2016,10,29,15,0,768.0,64.0,2.5,19.0,355.0,305.97,226.31
2016,10,29,15,15,734.0,60.5,2.35,18.5,312.0,249.29,176.22
2016,10,29,15,30,700.0,57.0,2.2,18.0,269.0,195.41,128.76
2016,10,29,15,45,646.5,53.0,2.1,18.0,223.0,141.38,84.0
2016,10,29,16,0,593.0,49.0,2.0,18.0,177.0,90.8,47.13
2016,10,29,16,15,512.0,42.0,1.85,17.0,133.0,44.71,23.36
2016,10,29,16,30,431.0,35.0,1.7,16.0,89.0,27.4,17.72
2016,10,29,16,45,215.5,26.0,1.55,15.5,53.0,21.1,8.68
2016,10,29,17,0,0.0,17.0,1.4,15.0,17.0,16.2,0.0
2016,10,29,17,15,0.0,8.5,1.4,14.5,8.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,17.5,13.0,4.15,14.5,14.0,19.44,0.0
2016,10,30,7,0,35.0,26.0,4.3,15.0,28.0,53.06,23.2
2016,10,30,7,15,85.0,44.5,4.3,15.0,56.5,105.22,79.79
2016,10,30,7,30,135.0,63.0,4.3,15.0,85.0,166.06,133.67
2016,10,30,7,45,161.0,82.0,4.35,15.0,116.5,208.74,171.6
2016,10,30,8,0,187.0,101.0,4.4,15.0,148.0,252.94,210.1
2016,10,30,8,15,220.0,114.5,4.45,15.0,180.5,295.63,246.8
2016,10,30,8,30,253.0,128.0,4.5,15.0,213.0,340.23,284.33
2016,10,30,8,45,126.5,119.0,4.55,15.5,161.5,228.99,190.02
2016,10,30,9,0,0.0,110.0,4.6,16.0,110.0,106.23,83.92
2016,10,30,9,15,0.0,65.0,4.65,16.0,65.0,60.46,45.51
2016,10,30,9,30,0.0,20.0,4.7,16.0,20.0,18.56,10.08
2016,10,30,9,45,2.0,95.0,4.8,16.5,96.5,90.71,70.58
2016,10,30,10,0,4.0,170.0,4.9,17.0,173.0,169.57,135.22
2016,10,30,10,15,70.5,214.5,4.95,17.0,254.5,284.8,230.56
2016,10,30,10,30,137.0,259.0,5.0,17.0,336.0,404.22,326.62
2016,10,30,10,45,195.0,263.5,5.1,17.0,377.0,455.66,368.07
2016,10,30,11,0,253.0,268.0,5.2,17.0,418.0,518.88,418.19
2016,10,30,11,15,153.0,265.5,5.15,17.0,357.0,415.73,334.64
2016,10,30,11,30,53.0,263.0,5.1,17.0,296.0,315.08,252.12
2016,10,30,11,45,26.5,145.5,5.1,17.5,162.0,165.06,131.07
2016,10,30,12,0,0.0,28.0,5.1,18.0,28.0,26.04,16.0
2016,10,30,12,15,403.0,70.5,5.05,18.0,315.0,397.8,328.67
2016,10,30,12,30,806.0,113.0,5.0,18.0,602.0,730.76,587.01
2016,10,30,12,45,799.5,112.5,4.95,18.0,588.5,699.77,561.92
2016,10,30,13,0,793.0,112.0,4.9,18.0,575.0,666.45,535.71
2016,10,30,13,15,577.0,166.5,4.85,18.0,497.0,551.27,443.58
2016,10,30,13,30,361.0,221.0,4.8,18.0,419.0,444.63,357.24
2016,10,30,13,45,250.5,222.0,4.75,18.0,356.0,365.81,293.77
2016,10,30,14,0,140.0,223.0,4.7,18.0,293.0,291.25,233.33
2016,10,30,14,15,103.5,204.0,4.55,17.5,254.0,243.19,194.84
2016,10,30,14,30,67.0,185.0,4.4,17.0,215.0,203.07,162.54
2016,10,30,14,45,361.0,137.0,4.3,17.0,275.0,266.73,209.99
2016,10,30,15,0,655.0,89.0,4.2,17.0,335.0,292.23,220.77
2016,10,30,15,15,615.0,84.0,4.0,16.5,293.0,238.36,173.01
2016,10,30,15,30,575.0,79.0,3.8,16.0,251.0,188.19,129.06
2016,10,30,15,45,531.5,70.0,3.65,16.0,208.0,137.79,86.88
2016,10,30,16,0,488.0,61.0,3.5,16.0,165.0,92.16,52.98
2016,10,30,16,15,397.5,51.5,3.4,15.5,122.5,50.07,30.27
2016,10,30,16,30,307.0,42.0,3.3,15.0,80.0,32.66,22.14
2016,10,30,16,45,153.5,28.5,3.2,15.0,47.5,22.52,8.54
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,3.05,14.5,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,89.0,13.0,1.7,12.5,19.0,48.07,0.0
2016,10,31,7,0,178.0,26.0,1.7,13.0,38.0,131.69,56.22
2016,10,31,7,15,295.5,38.0,1.8,13.0,77.0,218.38,169.87
2016,10,31,7,30,413.0,50.0,1.9,13.0,116.0,309.48,251.62
2016,10,31,7,45,493.0,56.5,2.0,13.5,161.0,382.24,314.89
2016,10,31,8,0,573.0,63.0,2.1,14.0,206.0,459.71,379.86
2016,10,31,8,15,567.0,73.0,2.15,14.0,237.0,488.77,404.56
2016,10,31,8,30,561.0,83.0,2.2,14.0,268.0,515.49,426.41
2016,10,31,8,45,456.0,115.5,2.3,14.5,279.0,489.81,404.03
2016,10,31,9,0,351.0,148.0,2.4,15.0,290.0,447.88,368.54
2016,10,31,9,15,234.0,175.5,2.45,15.0,274.0,397.05,325.46
2016,10,31,9,30,117.0,203.0,2.5,15.0,258.0,326.82,266.22
2016,10,31,9,45,86.0,210.5,2.55,15.5,252.5,296.73,240.74
2016,10,31,10,0,55.0,218.0,2.6,16.0,247.0,278.27,224.22
2016,10,31,10,15,33.5,208.0,2.6,16.0,226.5,246.42,197.79
2016,10,31,10,30,12.0,198.0,2.6,16.0,206.0,204.34,163.05
2016,10,31,10,45,127.0,232.0,2.65,16.0,308.0,361.45,291.65
2016,10,31,11,0,242.0,266.0,2.7,16.0,410.0,494.31,396.19
2016,10,31,11,15,183.5,273.5,2.75,16.0,383.5,450.07,359.68
2016,10,31,11,30,125.0,281.0,2.8,16.0,357.0,406.1,324.06
2016,10,31,11,45,227.0,271.5,2.85,16.5,410.0,472.92,377.84
2016,10,31,12,0,329.0,262.0,2.9,17.0,463.0,546.47,434.72
2016,10,31,12,15,384.0,245.5,2.95,17.0,478.5,560.13,445.84
2016,10,31,12,30,439.0,229.0,3.0,17.0,494.0,579.36,461.11
2016,10,31,12,45,417.0,229.0,3.1,17.0,476.0,547.35,436.41
2016,10,31,13,0,395.0,229.0,3.2,17.0,458.0,507.72,406.05
2016,10,31,13,15,402.5,218.0,3.25,17.0,444.0,484.07,387.93
2016,10,31,13,30,410.0,207.0,3.3,17.0,430.0,465.08,372.85
2016,10,31,13,45,205.5,183.0,3.35,17.0,294.5,301.02,242.12
2016,10,31,14,0,1.0,159.0,3.4,17.0,159.0,149.88,118.69
2016,10,31,14,15,0.5,145.5,3.45,17.0,145.5,136.43,108.13
2016,10,31,14,30,0.0,132.0,3.5,17.0,132.0,123.16,97.44
2016,10,31,14,45,14.0,136.5,3.55,17.0,142.0,132.01,104.79
2016,10,31,15,0,28.0,141.0,3.6,17.0,152.0,139.83,110.98
2016,10,31,15,15,22.5,124.5,3.55,16.5,132.5,120.14,94.88
2016,10,31,15,30,17.0,108.0,3.5,16.0,113.0,101.97,79.94
2016,10,31,15,45,9.0,90.0,3.5,16.0,93.0,82.9,64.09
2016,10,31,16,0,1.0,72.0,3.5,16.0,73.0,64.96,49.05
2016,10,31,16,15,0.5,53.5,3.5,15.5,54.0,47.98,34.39
2016,10,31,16,30,0.0,35.0,3.5,15.0,35.0,31.8,21.28
2016,10,31,16,45,0.0,20.0,3.5,15.0,20.0,18.5,4.86
2016,10,31,17,0,0.0,5.0,3.5,15.0,5.0,4.77,0.0
2016,10,31,17,15,0.0,2.5,3.6,15.0,2.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,99.5,12.0,1.95,12.0,18.5,51.12,0.0
2016,11,1,7,0,199.0,24.0,1.9,12.0,37.0,136.16,45.56
2016,11,1,7,15,320.0,35.0,1.95,12.5,76.0,226.94,175.76
2016,11,1,7,30,441.0,46.0,2.0,13.0,115.0,319.38,259.25
2016,11,1,7,45,516.5,53.0,2.05,13.5,160.0,390.62,321.43
2016,11,1,8,0,592.0,60.0,2.1,14.0,205.0,466.42,385.04
2016,11,1,8,15,639.5,65.0,2.15,14.0,249.5,525.24,433.74
2016,11,1,8,30,687.0,70.0,2.2,14.0,294.0,585.3,481.8
2016,11,1,8,45,719.0,73.5,2.25,14.5,335.5,632.94,516.9
2016,11,1,9,0,751.0,77.0,2.3,15.0,377.0,676.09,547.56
2016,11,1,9,15,773.5,79.5,2.25,15.0,414.0,713.6,573.81
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,749.1,598.13
2016,11,1,9,45,813.0,84.0,2.15,15.5,482.5,777.25,615.61
2016,11,1,10,0,830.0,86.0,2.1,16.0,514.0,802.67,630.93
2016,11,1,10,15,649.5,142.5,1.95,16.0,487.0,728.66,575.27
2016,11,1,10,30,469.0,199.0,1.8,16.0,460.0,637.75,504.35
2016,11,1,10,45,667.5,145.0,1.7,16.5,529.5,746.83,585.39
2016,11,1,11,0,866.0,91.0,1.6,17.0,599.0,842.32,648.7
2016,11,1,11,15,869.5,91.5,1.5,17.0,609.0,838.13,643.1
2016,11,1,11,30,873.0,92.0,1.4,17.0,619.0,830.44,636.34
2016,11,1,11,45,873.0,92.5,1.35,17.5,620.5,816.44,624.85
2016,11,1,12,0,873.0,93.0,1.3,18.0,622.0,799.09,611.28
2016,11,1,12,15,870.5,92.5,1.25,18.0,616.5,775.42,594.65
2016,11,1,12,30,868.0,92.0,1.2,18.0,611.0,748.7,576.02
2016,11,1,12,45,864.5,90.5,1.2,18.0,597.5,717.26,554.65
2016,11,1,13,0,861.0,89.0,1.2,18.0,584.0,683.12,530.48
2016,11,1,13,15,852.0,88.0,1.15,18.0,563.0,643.5,500.73
2016,11,1,13,30,843.0,87.0,1.1,18.0,542.0,601.92,468.98
2016,11,1,13,45,829.0,85.5,1.1,18.0,514.0,555.31,433.18
2016,11,1,14,0,815.0,84.0,1.1,18.0,486.0,507.66,395.59
2016,11,1,14,15,796.5,81.5,1.1,18.0,452.0,456.12,353.95
2016,11,1,14,30,778.0,79.0,1.1,18.0,418.0,404.54,311.01
2016,11,1,14,45,749.0,76.5,1.1,18.0,378.0,349.41,264.22
2016,11,1,15,0,720.0,74.0,1.1,18.0,338.0,294.69,216.73
2016,11,1,15,15,682.5,70.0,1.15,17.5,295.0,239.32,168.81
2016,11,1,15,30,645.0,66.0,1.2,17.0,252.0,187.18,123.76
2016,11,1,15,45,589.0,60.0,1.25,17.0,207.5,134.23,80.67
2016,11,1,16,0,533.0,54.0,1.3,17.0,163.0,87.33,47.32
2016,11,1,16,15,442.0,45.0,1.45,16.0,120.0,43.41,25.03
2016,11,1,16,30,351.0,36.0,1.6,15.0,77.0,28.9,18.72
2016,11,1,16,45,207.0,23.0,1.75,14.5,44.0,18.73,3.55
2016,11,1,17,0,63.0,10.0,1.9,14.0,11.0,9.53,0.0
2016,11,1,17,15,31.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,116.5,11.0,1.8,10.0,17.5,56.72,0.0
2016,11,2,7,0,233.0,22.0,1.8,10.0,35.0,147.87,32.05
2016,11,2,7,15,352.5,32.0,1.85,10.5,75.0,239.09,184.96
2016,11,2,7,30,472.0,42.0,1.9,11.0,115.0,330.47,269.43
2016,11,2,7,45,542.5,49.0,2.0,11.5,159.5,399.55,330.61
2016,11,2,8,0,613.0,56.0,2.1,12.0,204.0,472.93,392.95
2016,11,2,8,15,659.0,61.0,2.1,12.5,248.5,531.27,440.72
2016,11,2,8,30,705.0,66.0,2.1,13.0,293.0,586.61,484.28
2016,11,2,8,45,736.0,69.5,2.15,14.0,334.5,634.34,518.47
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,681.15,550.89
2016,11,2,9,15,788.5,75.5,2.15,15.5,413.0,718.13,575.54
2016,11,2,9,30,810.0,78.0,2.1,16.0,450.0,753.04,598.17
2016,11,2,9,45,835.0,77.0,2.1,16.5,483.0,784.1,617.99
2016,11,2,10,0,860.0,76.0,2.1,17.0,516.0,805.73,630.88
2016,11,2,10,15,870.0,77.5,1.95,17.0,540.5,822.06,639.89
2016,11,2,10,30,880.0,79.0,1.8,17.0,565.0,835.11,646.53
2016,11,2,10,45,885.5,80.0,1.7,17.5,582.5,840.4,647.05
2016,11,2,11,0,891.0,81.0,1.6,18.0,600.0,842.18,645.31
2016,11,2,11,15,894.5,81.5,1.5,18.0,610.0,838.18,640.92
2016,11,2,11,30,898.0,82.0,1.4,18.0,620.0,830.63,634.29
2016,11,2,11,45,898.0,82.5,1.3,18.5,621.5,816.75,622.29
2016,11,2,12,0,898.0,83.0,1.2,19.0,623.0,799.47,608.19
2016,11,2,12,15,896.0,82.5,1.1,19.0,617.5,776.22,591.31
2016,11,2,12,30,894.0,82.0,1.0,19.0,612.0,749.85,572.4
2016,11,2,12,45,891.0,80.5,0.95,19.5,598.5,718.67,549.81
2016,11,2,13,0,888.0,79.0,0.9,20.0,585.0,684.7,524.97
2016,11,2,13,15,880.0,78.0,0.85,20.0,564.5,645.47,495.84
2016,11,2,13,30,872.0,77.0,0.8,20.0,544.0,604.14,464.65
2016,11,2,13,45,859.5,75.5,0.75,20.0,516.0,557.91,429.17
2016,11,2,14,0,847.0,74.0,0.7,20.0,488.0,511.43,392.56
2016,11,2,14,15,829.5,72.0,0.7,19.5,454.0,459.6,352.0
2016,11,2,14,30,812.0,70.0,0.7,19.0,420.0,407.54,309.79
2016,11,2,14,45,786.5,67.5,0.75,19.0,380.5,352.16,263.35
2016,11,2,15,0,761.0,65.0,0.8,19.0,341.0,297.98,216.56
2016,11,2,15,15,725.5,61.5,0.85,18.5,298.0,241.84,168.12
2016,11,2,15,30,690.0,58.0,0.9,18.0,255.0,188.66,122.29
2016,11,2,15,45,634.5,53.0,0.95,18.0,209.5,132.73,77.04
2016,11,2,16,0,579.0,48.0,1.0,18.0,164.0,84.34,43.13
2016,11,2,16,15,492.5,40.0,1.1,17.0,120.5,38.9,21.17
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,25.32,15.51
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,12.29,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,119.0,10.0,1.95,10.5,17.0,56.52,0.0
2016,11,3,7,0,238.0,20.0,2.0,11.0,34.0,146.5,7.93
2016,11,3,7,15,360.0,30.5,2.05,11.5,73.5,240.33,183.47
2016,11,3,7,30,482.0,41.0,2.1,12.0,113.0,333.49,270.52
2016,11,3,7,45,553.5,47.5,2.15,12.5,158.0,402.69,331.84
2016,11,3,8,0,625.0,54.0,2.2,13.0,203.0,476.22,394.2
2016,11,3,8,15,671.0,58.5,2.15,13.5,247.5,529.9,438.3
2016,11,3,8,30,717.0,63.0,2.1,14.0,292.0,589.37,484.64
2016,11,3,8,45,748.5,66.5,2.1,14.5,333.5,637.65,519.8
2016,11,3,9,0,780.0,70.0,2.1,15.0,375.0,685.02,553.26
2016,11,3,9,15,801.5,72.5,2.05,15.5,412.0,722.19,577.96
2016,11,3,9,30,823.0,75.0,2.0,16.0,449.0,757.27,600.61
2016,11,3,9,45,842.0,75.5,2.0,17.0,481.0,785.46,617.14
2016,11,3,10,0,861.0,76.0,2.0,18.0,513.0,810.9,631.49
2016,11,3,10,15,871.0,77.5,1.9,18.0,538.0,820.37,635.98
2016,11,3,10,30,881.0,79.0,1.8,18.0,563.0,833.39,643.13
2016,11,3,10,45,887.5,80.0,1.7,18.5,580.5,839.5,644.22
2016,11,3,11,0,894.0,81.0,1.6,19.0,598.0,842.09,643.02
2016,11,3,11,15,897.5,81.5,1.5,19.0,607.5,838.07,638.63
2016,11,3,11,30,901.0,82.0,1.4,19.0,617.0,830.5,632.0
2016,11,3,11,45,900.5,82.0,1.35,19.5,619.0,815.62,619.98
2016,11,3,12,0,900.0,82.0,1.3,20.0,621.0,797.37,605.89
2016,11,3,12,15,898.0,82.0,1.25,20.0,615.0,774.69,590.06
2016,11,3,12,30,896.0,82.0,1.2,20.0,609.0,748.87,572.17
2016,11,3,12,45,889.5,81.5,1.15,20.5,595.0,716.34,548.6
2016,11,3,13,0,883.0,81.0,1.1,21.0,581.0,681.23,522.69
2016,11,3,13,15,875.0,80.0,1.05,21.0,560.0,642.23,493.67
2016,11,3,13,30,867.0,79.0,1.0,21.0,539.0,601.14,462.56
2016,11,3,13,45,853.0,78.0,1.0,21.0,511.0,556.46,428.45
2016,11,3,14,0,839.0,77.0,1.0,21.0,483.0,508.56,391.02
2016,11,3,14,15,821.0,74.5,0.95,21.0,449.0,456.41,349.07
2016,11,3,14,30,803.0,72.0,0.9,21.0,415.0,404.12,305.79
2016,11,3,14,45,776.0,69.5,0.85,21.0,375.5,348.76,259.11
2016,11,3,15,0,749.0,67.0,0.8,21.0,336.0,294.78,212.51
2016,11,3,15,15,712.5,63.0,0.75,20.5,293.0,238.67,164.4
2016,11,3,15,30,676.0,59.0,0.7,20.0,250.0,185.67,119.18
2016,11,3,15,45,619.0,54.0,0.7,19.5,205.0,130.48,75.31
2016,11,3,16,0,562.0,49.0,0.7,19.0,160.0,83.02,42.67
2016,11,3,16,15,472.0,40.5,0.75,18.5,116.5,38.28,21.27
2016,11,3,16,30,382.0,32.0,0.8,18.0,73.0,25.48,15.33
2016,11,3,16,45,191.0,16.0,0.85,18.0,36.5,12.39,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,4,6,45,98.0,10.0,2.0,11.5,15.0,48.03,0.0
2016,11,4,7,0,196.0,20.0,2.0,12.0,30.0,126.22,0.0
2016,11,4,7,15,321.5,31.0,2.05,12.5,69.0,221.28,166.14
2016,11,4,7,30,447.0,42.0,2.1,13.0,108.0,314.8,254.01
2016,11,4,7,45,520.5,49.5,2.2,13.5,152.0,384.83,315.98
2016,11,4,8,0,594.0,57.0,2.3,14.0,196.0,459.4,379.27
2016,11,4,8,15,642.0,62.5,2.15,14.5,240.5,518.71,427.42
2016,11,4,8,30,690.0,68.0,2.0,15.0,285.0,579.33,474.35
2016,11,4,8,45,721.0,72.0,1.95,15.5,326.0,626.61,508.85
2016,11,4,9,0,752.0,76.0,1.9,16.0,367.0,669.23,538.38
2016,11,4,9,15,775.0,79.0,1.75,16.5,404.0,707.5,563.12
2016,11,4,9,30,798.0,82.0,1.6,17.0,441.0,743.78,585.59
2016,11,4,9,45,814.0,84.0,1.45,17.5,472.5,770.98,600.88
2016,11,4,10,0,830.0,86.0,1.3,18.0,504.0,795.42,613.82
2016,11,4,10,15,841.0,87.5,1.15,18.5,528.5,812.18,621.07
2016,11,4,10,30,852.0,89.0,1.0,19.0,553.0,825.72,625.94
2016,11,4,10,45,859.5,90.0,0.9,19.5,570.5,832.4,626.83
2016,11,4,11,0,867.0,91.0,0.8,20.0,588.0,835.61,625.5
2016,11,4,11,15,871.0,91.5,0.7,20.0,598.0,831.84,620.8
2016,11,4,11,30,875.0,92.0,0.6,20.0,608.0,824.57,613.98
2016,11,4,11,45,877.0,91.5,0.5,20.5,610.5,811.04,602.04
2016,11,4,12,0,879.0,91.0,0.4,21.0,613.0,794.11,588.14
2016,11,4,12,15,877.0,90.5,0.3,21.0,607.0,770.83,571.38
2016,11,4,12,30,875.0,90.0,0.2,21.0,601.0,744.47,552.87
2016,11,4,12,45,873.0,88.5,0.15,21.5,588.5,714.04,531.54
2016,11,4,13,0,871.0,87.0,0.1,22.0,576.0,680.8,507.4
2016,11,4,13,15,862.5,85.5,0.15,22.0,555.0,640.84,479.88
2016,11,4,13,30,854.0,84.0,0.2,22.0,534.0,598.87,450.3
2016,11,4,13,45,842.0,82.0,0.25,22.0,506.5,552.68,416.83
2016,11,4,14,0,830.0,80.0,0.3,22.0,479.0,505.25,381.33
2016,11,4,14,15,812.0,77.5,0.3,22.0,445.0,453.6,341.07
2016,11,4,14,30,794.0,75.0,0.3,22.0,411.0,401.81,299.4
2016,11,4,14,45,769.0,72.0,0.35,22.0,372.0,347.19,254.66
2016,11,4,15,0,744.0,69.0,0.4,22.0,333.0,293.77,209.56
2016,11,4,15,15,706.5,65.0,0.45,21.5,290.0,237.81,162.46
2016,11,4,15,30,669.0,61.0,0.5,21.0,247.0,183.37,116.78
2016,11,4,15,45,613.0,55.0,0.55,20.5,202.0,129.57,74.44
2016,11,4,16,0,557.0,49.0,0.6,20.0,157.0,81.76,41.82
2016,11,4,16,15,465.0,40.5,0.7,19.5,114.0,37.49,21.08
2016,11,4,16,30,373.0,32.0,0.8,19.0,71.0,25.65,15.21
2016,11,4,16,45,186.5,16.0,0.9,18.5,35.5,12.49,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,98.5,9.0,0.65,12.5,14.0,47.07,0.0
2016,11,5,7,0,197.0,18.0,0.7,13.0,28.0,123.21,0.0
2016,11,5,7,15,318.5,29.5,0.7,13.0,65.5,217.52,159.51
2016,11,5,7,30,440.0,41.0,0.7,13.0,103.0,308.84,246.09
2016,11,5,7,45,508.0,49.0,0.75,13.5,146.0,375.76,304.33
2016,11,5,8,0,576.0,57.0,0.8,14.0,189.0,446.86,363.37
2016,11,5,8,15,622.5,62.5,0.8,14.5,232.5,504.4,409.28
2016,11,5,8,30,669.0,68.0,0.8,15.0,276.0,563.17,454.18
2016,11,5,8,45,701.0,71.5,0.85,15.5,316.0,609.78,488.21
2016,11,5,9,0,733.0,75.0,0.9,16.0,356.0,651.86,517.46
2016,11,5,9,15,688.5,89.5,0.85,16.0,374.0,656.32,518.73
2016,11,5,9,30,644.0,104.0,0.8,16.0,392.0,651.8,513.85
2016,11,5,9,45,591.0,129.0,0.8,16.5,407.0,647.8,508.92
2016,11,5,10,0,538.0,154.0,0.8,17.0,422.0,634.31,496.37
2016,11,5,10,15,547.0,159.5,0.8,17.5,443.5,650.95,506.83
2016,11,5,10,30,556.0,165.0,0.8,18.0,465.0,665.43,515.3
2016,11,5,10,45,704.5,125.5,0.85,18.5,518.0,747.44,572.73
2016,11,5,11,0,853.0,86.0,0.9,19.0,571.0,815.69,617.4
2016,11,5,11,15,855.5,86.5,1.0,19.0,580.0,810.86,614.26
2016,11,5,11,30,858.0,87.0,1.1,19.0,589.0,796.7,605.77
2016,11,5,11,45,713.5,133.5,1.2,19.0,552.5,730.22,561.03
2016,11,5,12,0,569.0,180.0,1.3,19.0,516.0,648.87,502.63
2016,11,5,12,15,711.5,132.5,1.35,19.0,548.0,693.81,538.26
2016,11,5,12,30,854.0,85.0,1.4,19.0,580.0,717.15,555.37
2016,11,5,12,45,843.5,86.0,1.45,19.5,566.0,688.59,534.63
2016,11,5,13,0,833.0,87.0,1.5,20.0,552.0,653.55,508.35
2016,11,5,13,15,824.0,85.5,1.55,19.5,531.5,614.71,480.53
2016,11,5,13,30,815.0,84.0,1.6,19.0,511.0,574.03,450.5
2016,11,5,13,45,633.0,124.5,1.65,19.0,445.5,481.65,378.85
2016,11,5,14,0,451.0,165.0,1.7,19.0,380.0,397.16,312.63
2016,11,5,14,15,426.5,156.0,1.7,18.5,348.0,352.92,277.66
2016,11,5,14,30,402.0,147.0,1.7,18.0,316.0,310.19,242.86
2016,11,5,14,45,408.0,131.0,1.75,18.0,288.5,273.26,211.13
2016,11,5,15,0,414.0,115.0,1.8,18.0,261.0,235.24,177.61
2016,11,5,15,15,389.0,103.5,1.75,17.5,226.5,192.82,141.15
2016,11,5,15,30,364.0,92.0,1.7,17.0,192.0,152.8,106.96
2016,11,5,15,45,330.5,78.0,1.7,17.0,156.0,112.02,73.68
2016,11,5,16,0,297.0,64.0,1.7,17.0,120.0,75.02,46.33
2016,11,5,16,15,242.0,49.0,1.6,16.5,86.5,40.84,26.25
2016,11,5,16,30,187.0,34.0,1.5,16.0,53.0,26.51,15.9
2016,11,5,16,45,93.5,17.0,1.45,16.0,26.5,13.35,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,14.0,5.5,5.24,0.0
2016,11,6,7,0,0.0,11.0,0.8,14.0,11.0,10.2,0.0
2016,11,6,7,15,0.0,27.5,0.9,14.5,27.5,27.54,15.19
2016,11,6,7,30,0.0,44.0,1.0,15.0,44.0,45.32,31.84
2016,11,6,7,45,5.5,62.5,1.1,15.5,63.5,68.16,51.64
2016,11,6,8,0,11.0,81.0,1.2,16.0,83.0,90.93,71.2
2016,11,6,8,15,17.5,98.0,1.2,16.0,102.5,112.56,89.71
2016,11,6,8,30,24.0,115.0,1.2,16.0,122.0,143.57,115.69
2016,11,6,8,45,28.5,131.0,1.3,16.0,140.5,164.07,132.62
2016,11,6,9,0,33.0,147.0,1.4,16.0,159.0,184.76,149.5
2016,11,6,9,15,111.5,168.0,1.4,16.0,216.5,280.09,228.38
2016,11,6,9,30,190.0,189.0,1.4,16.0,274.0,366.68,297.83
2016,11,6,9,45,201.5,202.5,1.4,16.5,298.0,392.44,316.42
2016,11,6,10,0,213.0,216.0,1.4,17.0,322.0,417.74,334.74
2016,11,6,10,15,236.0,224.5,1.35,17.0,347.0,445.71,355.68
2016,11,6,10,30,259.0,233.0,1.3,17.0,372.0,486.04,385.37
2016,11,6,10,45,310.0,231.5,1.3,17.0,403.0,523.65,413.86
2016,11,6,11,0,361.0,230.0,1.3,17.0,434.0,560.06,441.1
2016,11,6,11,15,238.0,248.0,1.35,17.0,383.5,463.67,366.25
2016,11,6,11,30,115.0,266.0,1.4,17.0,333.0,369.5,292.09
2016,11,6,11,45,188.0,263.5,1.45,17.5,373.5,431.18,340.86
2016,11,6,12,0,261.0,261.0,1.5,18.0,414.0,489.04,384.71
2016,11,6,12,15,258.0,258.5,1.5,18.0,408.5,475.31,373.79
2016,11,6,12,30,255.0,256.0,1.5,18.0,403.0,460.82,362.8
2016,11,6,12,45,317.0,238.0,1.5,18.5,416.5,473.93,373.15
2016,11,6,13,0,379.0,220.0,1.5,19.0,430.0,482.55,379.56
2016,11,6,13,15,583.5,155.5,1.45,19.0,465.0,537.65,422.57
2016,11,6,13,30,788.0,91.0,1.4,19.0,500.0,563.85,442.21
2016,11,6,13,45,632.0,124.0,1.4,19.0,441.0,479.22,375.98
2016,11,6,14,0,476.0,157.0,1.4,19.0,382.0,400.77,314.58
2016,11,6,14,15,436.5,152.0,1.35,18.5,346.5,352.71,276.61
2016,11,6,14,30,397.0,147.0,1.3,18.0,311.0,307.46,239.98
2016,11,6,14,45,383.5,134.5,1.3,18.0,281.0,267.33,206.16
2016,11,6,15,0,370.0,122.0,1.3,18.0,251.0,228.09,172.45
2016,11,6,15,15,351.0,108.0,1.15,17.5,217.5,187.2,137.42
2016,11,6,15,30,332.0,94.0,1.0,17.0,184.0,148.14,104.14
2016,11,6,15,45,305.0,79.0,0.9,17.0,150.0,109.17,72.28
2016,11,6,16,0,278.0,64.0,0.8,17.0,116.0,73.27,45.6
2016,11,6,16,15,225.5,48.5,0.75,16.5,83.0,39.89,28.74
2016,11,6,16,30,173.0,33.0,0.7,16.0,50.0,25.75,15.05
2016,11,6,16,45,86.5,16.5,0.7,16.0,25.0,12.97,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,1.55,13.0,9.5,9.05,0.0
2016,11,7,7,0,0.0,19.0,1.5,13.0,19.0,18.11,0.0
2016,11,7,7,15,122.0,32.0,1.5,13.5,48.5,114.87,79.27
2016,11,7,7,30,244.0,45.0,1.5,14.0,78.0,208.01,165.47
2016,11,7,7,45,288.0,59.0,1.55,14.5,112.5,258.93,211.03
2016,11,7,8,0,332.0,73.0,1.6,15.0,147.0,312.88,257.46
2016,11,7,8,15,360.5,86.0,1.55,15.5,182.0,358.0,295.01
2016,11,7,8,30,389.0,99.0,1.5,16.0,217.0,403.99,331.85
2016,11,7,8,45,405.5,111.5,1.45,16.5,250.0,441.36,360.52
2016,11,7,9,0,422.0,124.0,1.4,17.0,283.0,478.16,387.82
2016,11,7,9,15,459.0,131.0,1.35,17.5,319.0,523.01,420.82
2016,11,7,9,30,496.0,138.0,1.3,18.0,355.0,567.71,452.73
2016,11,7,9,45,504.0,147.5,1.3,18.5,382.0,591.81,468.56
2016,11,7,10,0,512.0,157.0,1.3,19.0,409.0,614.02,482.92
2016,11,7,10,15,630.0,131.5,1.25,19.0,456.5,689.07,537.5
2016,11,7,10,30,748.0,106.0,1.2,19.0,504.0,757.11,583.42
2016,11,7,10,45,756.0,107.0,1.15,19.5,520.5,763.78,584.89
2016,11,7,11,0,764.0,108.0,1.1,20.0,537.0,763.82,582.58
2016,11,7,11,15,768.5,109.0,1.05,20.0,546.5,761.68,580.07
2016,11,7,11,30,773.0,110.0,1.0,20.0,556.0,756.39,575.54
2016,11,7,11,45,599.0,166.5,1.0,20.5,513.0,672.44,514.48
2016,11,7,12,0,425.0,223.0,1.0,21.0,470.0,582.25,446.52
2016,11,7,12,15,409.5,224.5,1.0,21.0,461.0,559.75,430.7
2016,11,7,12,30,394.0,226.0,1.0,21.0,452.0,527.53,407.25
2016,11,7,12,45,403.5,218.0,1.05,21.5,444.5,511.4,395.29
2016,11,7,13,0,413.0,210.0,1.1,22.0,437.0,501.26,387.2
2016,11,7,13,15,369.0,210.0,1.05,22.0,407.5,448.99,347.7
2016,11,7,13,30,325.0,210.0,1.0,22.0,378.0,406.56,315.28
2016,11,7,13,45,257.0,206.5,1.0,22.0,335.0,350.16,272.03
2016,11,7,14,0,189.0,203.0,1.0,22.0,292.0,294.3,228.9
2016,11,7,14,15,112.5,182.0,0.95,21.5,234.0,228.48,178.06
2016,11,7,14,30,36.0,161.0,0.9,21.0,176.0,167.35,130.52
2016,11,7,14,45,32.5,146.0,0.9,21.0,159.0,148.84,115.92
2016,11,7,15,0,29.0,131.0,0.9,21.0,142.0,130.82,101.41
2016,11,7,15,15,24.0,114.5,0.8,20.5,123.0,111.59,85.97
2016,11,7,15,30,19.0,98.0,0.7,20.0,104.0,93.12,70.99
2016,11,7,15,45,11.0,80.5,0.6,20.0,84.0,74.52,55.77
2016,11,7,16,0,3.0,63.0,0.5,20.0,64.0,57.03,41.34
2016,11,7,16,15,1.5,45.0,0.5,19.5,45.5,40.43,28.76
2016,11,7,16,30,0.0,27.0,0.5,19.0,27.0,24.75,13.75
2016,11,7,16,45,0.0,13.5,0.55,19.0,13.5,12.53,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,13.0,9.5,9.05,0.0
2016,11,8,7,0,0.0,19.0,1.3,13.0,19.0,18.11,0.0
2016,11,8,7,15,154.5,30.5,1.3,13.5,50.5,137.75,92.91
2016,11,8,7,30,309.0,42.0,1.3,14.0,82.0,237.21,188.13
