Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,45,367.5,53.5,1.35,14.5,120.0,295.54,240.23
2016,11,8,8,0,426.0,65.0,1.4,15.0,158.0,360.83,295.78
2016,11,8,8,15,465.0,74.5,1.3,15.5,196.5,412.72,338.31
2016,11,8,8,30,504.0,84.0,1.2,16.0,235.0,465.69,379.87
2016,11,8,8,45,536.5,90.0,1.15,16.5,271.5,510.8,414.02
2016,11,8,9,0,569.0,96.0,1.1,17.0,308.0,555.68,446.78
2016,11,8,9,15,669.0,86.5,1.05,17.5,359.5,632.14,501.78
2016,11,8,9,30,769.0,77.0,1.0,18.0,411.0,706.18,551.9
2016,11,8,9,45,796.0,76.0,0.95,18.5,443.0,737.71,570.58
2016,11,8,10,0,823.0,75.0,0.9,19.0,475.0,766.86,587.71
2016,11,8,10,15,834.0,76.5,0.85,19.5,499.5,783.49,595.99
2016,11,8,10,30,845.0,78.0,0.8,20.0,524.0,796.97,602.23
2016,11,8,10,45,851.0,79.0,0.8,20.5,540.5,795.99,599.55
2016,11,8,11,0,857.0,80.0,0.8,21.0,557.0,798.29,599.41
2016,11,8,11,15,861.0,80.5,0.75,21.0,567.0,795.0,595.96
2016,11,8,11,30,865.0,81.0,0.7,21.0,577.0,788.32,590.44
2016,11,8,11,45,865.5,81.5,0.7,21.5,579.5,775.51,580.67
2016,11,8,12,0,866.0,82.0,0.7,22.0,582.0,759.43,568.91
2016,11,8,12,15,864.5,81.5,0.7,22.0,576.5,737.55,554.43
2016,11,8,12,30,863.0,81.0,0.7,22.0,571.0,712.65,537.99
2016,11,8,12,45,860.0,80.0,0.7,22.5,558.5,683.27,517.46
2016,11,8,13,0,857.0,79.0,0.7,23.0,546.0,651.22,493.85
2016,11,8,13,15,849.5,78.0,0.7,23.0,526.5,613.86,466.72
2016,11,8,13,30,842.0,77.0,0.7,23.0,507.0,576.59,438.94
2016,11,8,13,45,829.0,75.5,0.75,23.0,480.0,531.36,405.15
2016,11,8,14,0,816.0,74.0,0.8,23.0,453.0,485.0,369.45
2016,11,8,14,15,798.5,71.5,0.7,23.0,420.5,434.73,328.75
2016,11,8,14,30,781.0,69.0,0.6,23.0,388.0,384.3,286.88
2016,11,8,14,45,754.5,66.5,0.55,23.0,350.0,330.89,242.09
2016,11,8,15,0,728.0,64.0,0.5,23.0,312.0,278.82,197.46
2016,11,8,15,15,690.0,60.0,0.45,22.5,270.0,224.2,151.19
2016,11,8,15,30,652.0,56.0,0.4,22.0,228.0,172.85,108.12
2016,11,8,15,45,592.5,50.5,0.35,21.5,184.5,119.17,66.54
2016,11,8,16,0,533.0,45.0,0.3,21.0,141.0,73.39,36.37
2016,11,8,16,15,439.0,36.5,0.6,20.0,100.0,31.24,20.85
2016,11,8,16,30,345.0,28.0,0.9,19.0,59.0,22.45,11.64
2016,11,8,16,45,172.5,14.0,1.2,18.5,29.5,11.02,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,55.5,7.0,1.45,13.0,9.0,0.0,0.0
2016,11,9,7,0,111.0,14.0,1.4,13.0,18.0,60.74,0.0
2016,11,9,7,15,229.0,27.5,1.45,13.5,51.5,167.4,109.23
2016,11,9,7,30,347.0,41.0,1.5,14.0,85.0,255.69,202.13
2016,11,9,7,45,424.0,50.5,1.55,14.5,126.0,324.91,263.71
2016,11,9,8,0,501.0,60.0,1.6,15.0,167.0,399.16,326.69
2016,11,9,8,15,552.5,66.5,1.5,15.5,209.0,458.03,374.85
2016,11,9,8,30,604.0,73.0,1.4,16.0,251.0,518.56,422.19
2016,11,9,8,45,530.0,94.0,1.35,16.5,267.0,509.17,413.19
2016,11,9,9,0,456.0,115.0,1.3,17.0,283.0,489.73,396.36
2016,11,9,9,15,518.5,115.5,1.3,17.5,324.5,546.3,439.32
2016,11,9,9,30,581.0,116.0,1.3,18.0,366.0,609.79,485.38
2016,11,9,9,45,568.0,129.5,1.35,18.5,388.5,623.31,493.03
2016,11,9,10,0,555.0,143.0,1.4,19.0,411.0,629.06,495.52
2016,11,9,10,15,687.5,116.0,1.4,19.5,464.5,714.1,555.85
2016,11,9,10,30,820.0,89.0,1.4,20.0,518.0,787.63,604.7
2016,11,9,10,45,828.0,90.0,1.4,20.5,535.5,794.68,606.88
2016,11,9,11,0,836.0,91.0,1.4,21.0,553.0,798.4,607.64
2016,11,9,11,15,840.0,91.5,1.4,21.0,562.5,794.93,604.78
2016,11,9,11,30,844.0,92.0,1.4,21.0,572.0,788.1,599.83
2016,11,9,11,45,845.5,92.0,1.4,21.5,574.5,775.37,589.86
2016,11,9,12,0,847.0,92.0,1.4,22.0,577.0,759.39,577.85
2016,11,9,12,15,844.5,91.5,1.35,22.0,571.5,736.69,561.91
2016,11,9,12,30,842.0,91.0,1.3,22.0,566.0,711.07,544.05
2016,11,9,12,45,845.0,87.0,1.3,22.5,554.5,682.52,523.38
2016,11,9,13,0,848.0,83.0,1.3,23.0,543.0,651.02,499.49
2016,11,9,13,15,839.0,82.0,1.25,23.0,522.5,612.57,470.63
2016,11,9,13,30,830.0,81.0,1.2,23.0,502.0,572.22,439.84
2016,11,9,13,45,816.0,79.5,1.15,23.0,474.5,526.99,404.77
2016,11,9,14,0,802.0,78.0,1.1,23.0,447.0,480.75,368.08
2016,11,9,14,15,782.5,75.5,1.05,23.0,414.0,430.29,327.27
2016,11,9,14,30,763.0,73.0,1.0,23.0,381.0,379.9,285.42
2016,11,9,14,45,736.0,70.0,0.95,23.0,343.0,326.79,240.54
2016,11,9,15,0,709.0,67.0,0.9,23.0,305.0,275.12,195.97
2016,11,9,15,15,670.0,62.5,0.85,22.5,263.5,219.59,148.79
2016,11,9,15,30,631.0,58.0,0.8,22.0,222.0,168.52,105.84
2016,11,9,15,45,572.0,52.0,0.75,21.5,179.5,117.3,66.09
2016,11,9,16,0,513.0,46.0,0.7,21.0,137.0,72.4,36.45
2016,11,9,16,15,417.0,37.0,0.75,20.5,96.5,31.11,20.63
2016,11,9,16,30,321.0,28.0,0.8,20.0,56.0,22.59,11.33
2016,11,9,16,45,160.5,14.0,0.85,20.0,28.0,13.34,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,4.0,2.0,13.5,4.0,0.0,0.0
2016,11,10,7,0,0.0,8.0,2.1,14.0,8.0,7.63,0.0
2016,11,10,7,15,2.5,25.0,2.15,14.5,25.0,26.71,11.89
2016,11,10,7,30,5.0,42.0,2.2,15.0,42.0,47.23,32.95
2016,11,10,7,45,17.5,60.0,2.25,15.5,63.0,79.56,61.0
2016,11,10,8,0,30.0,78.0,2.3,16.0,84.0,107.42,85.13
2016,11,10,8,15,38.0,96.0,2.15,16.0,105.5,132.99,107.14
2016,11,10,8,30,46.0,114.0,2.0,16.0,127.0,158.85,129.02
2016,11,10,8,45,52.0,130.0,1.9,16.5,147.5,180.89,147.07
2016,11,10,9,0,58.0,146.0,1.8,17.0,168.0,203.17,164.92
2016,11,10,9,15,347.0,123.5,1.65,17.0,270.0,426.62,349.38
2016,11,10,9,30,636.0,101.0,1.5,17.0,372.0,633.01,507.59
2016,11,10,9,45,574.0,127.0,1.4,17.5,385.0,623.62,495.49
2016,11,10,10,0,512.0,153.0,1.3,18.0,398.0,605.25,478.38
2016,11,10,10,15,666.0,119.0,1.25,18.5,454.5,698.41,545.76
2016,11,10,10,30,820.0,85.0,1.2,19.0,511.0,780.59,600.17
2016,11,10,10,45,666.5,134.0,1.15,19.5,488.0,716.59,552.2
2016,11,10,11,0,513.0,183.0,1.1,20.0,465.0,638.52,493.05
2016,11,10,11,15,676.0,135.5,1.0,20.0,514.0,715.49,549.44
2016,11,10,11,30,839.0,88.0,0.9,20.0,563.0,777.29,589.61
2016,11,10,11,45,837.5,89.0,0.8,20.5,564.5,763.56,576.77
2016,11,10,12,0,836.0,90.0,0.7,21.0,566.0,746.68,562.91
2016,11,10,12,15,833.5,89.5,0.6,21.0,560.0,724.3,546.54
2016,11,10,12,30,831.0,89.0,0.5,21.0,554.0,699.05,528.33
2016,11,10,12,45,826.5,87.5,0.4,21.5,541.0,668.57,505.22
2016,11,10,13,0,822.0,86.0,0.3,22.0,528.0,635.61,479.57
2016,11,10,13,15,812.0,85.0,0.25,22.0,508.0,597.52,451.56
2016,11,10,13,30,802.0,84.0,0.2,22.0,488.0,557.68,421.81
2016,11,10,13,45,788.0,82.0,0.15,22.5,461.0,513.13,387.3
2016,11,10,14,0,774.0,80.0,0.1,23.0,434.0,467.67,351.43
2016,11,10,14,15,754.5,77.5,0.1,23.0,401.5,418.59,313.01
2016,11,10,14,30,735.0,75.0,0.1,23.0,369.0,369.65,273.52
2016,11,10,14,45,707.0,71.5,0.15,23.0,332.0,317.21,230.62
2016,11,10,15,0,679.0,68.0,0.2,23.0,295.0,265.32,187.15
2016,11,10,15,15,639.0,63.5,0.2,22.5,254.0,212.37,142.9
2016,11,10,15,30,599.0,59.0,0.2,22.0,213.0,162.96,102.0
2016,11,10,15,45,539.0,52.5,0.2,22.0,171.5,113.09,63.7
2016,11,10,16,0,479.0,46.0,0.2,22.0,130.0,69.7,35.31
2016,11,10,16,15,383.0,36.5,0.2,21.5,91.0,30.08,19.63
2016,11,10,16,30,287.0,27.0,0.2,21.0,52.0,21.74,10.28
2016,11,10,16,45,143.5,13.5,0.2,20.5,26.0,12.87,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.5,1.3,14.0,4.5,0.0,0.0
2016,11,11,7,0,0.0,9.0,1.3,14.0,9.0,8.58,0.0
2016,11,11,7,15,33.5,26.0,1.3,14.5,30.0,53.04,26.96
2016,11,11,7,30,67.0,43.0,1.3,15.0,51.0,94.38,71.28
2016,11,11,7,45,90.5,61.5,1.35,15.5,77.0,131.75,104.63
2016,11,11,8,0,114.0,80.0,1.4,16.0,103.0,170.14,137.9
2016,11,11,8,15,128.5,98.0,1.25,16.0,130.0,203.27,166.22
2016,11,11,8,30,143.0,116.0,1.1,16.0,157.0,236.89,194.2
2016,11,11,8,45,155.5,132.0,1.0,16.5,183.0,266.75,218.03
2016,11,11,9,0,168.0,148.0,0.9,17.0,209.0,296.85,241.34
2016,11,11,9,15,180.5,163.5,0.85,17.5,235.0,326.33,263.66
2016,11,11,9,30,193.0,179.0,0.8,18.0,261.0,355.68,285.34
2016,11,11,9,45,211.0,191.5,0.8,18.5,287.0,385.23,307.09
2016,11,11,10,0,229.0,204.0,0.8,19.0,313.0,414.52,328.25
2016,11,11,10,15,182.5,217.5,0.8,19.0,307.5,392.81,309.86
2016,11,11,10,30,136.0,231.0,0.8,19.0,302.0,369.69,290.74
2016,11,11,10,45,199.0,234.5,0.85,19.5,341.5,422.08,331.24
2016,11,11,11,0,262.0,238.0,0.9,20.0,381.0,486.0,378.59
2016,11,11,11,15,255.5,244.0,0.95,20.0,385.5,483.21,375.67
2016,11,11,11,30,249.0,250.0,1.0,20.0,390.0,479.44,372.65
2016,11,11,11,45,173.0,252.5,1.1,20.0,350.0,406.16,316.97
2016,11,11,12,0,97.0,255.0,1.2,20.0,310.0,336.06,262.84
2016,11,11,12,15,69.0,242.0,1.2,20.0,281.0,297.37,232.93
2016,11,11,12,30,41.0,229.0,1.2,20.0,252.0,260.28,203.8
2016,11,11,12,45,20.5,182.0,1.3,20.0,193.5,187.96,147.12
2016,11,11,13,0,0.0,135.0,1.4,20.0,135.0,127.33,98.61
2016,11,11,13,15,82.0,179.0,1.4,20.0,220.0,225.7,178.89
2016,11,11,13,30,164.0,223.0,1.4,20.0,305.0,319.77,252.56
2016,11,11,13,45,159.0,210.5,1.45,20.0,286.5,295.49,233.04
2016,11,11,14,0,154.0,198.0,1.5,20.0,268.0,271.45,214.06
2016,11,11,14,15,172.5,182.0,1.45,19.5,255.0,254.56,200.63
2016,11,11,14,30,191.0,166.0,1.4,19.0,242.0,235.81,185.12
2016,11,11,14,45,183.0,150.5,1.4,19.0,217.5,206.55,160.74
2016,11,11,15,0,175.0,135.0,1.4,19.0,193.0,178.01,136.67
2016,11,11,15,15,163.5,117.5,1.3,18.5,166.0,147.63,111.21
2016,11,11,15,30,152.0,100.0,1.2,18.0,139.0,118.56,86.88
2016,11,11,15,45,136.5,82.0,1.1,18.0,111.5,89.99,63.46
2016,11,11,16,0,121.0,64.0,1.0,18.0,84.0,63.41,42.83
2016,11,11,16,15,86.5,46.0,0.95,17.5,58.5,38.91,27.4
2016,11,11,16,30,52.0,28.0,0.9,17.0,33.0,24.11,11.74
2016,11,11,16,45,26.0,14.0,0.9,16.5,16.5,13.34,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,54.5,6.0,0.95,14.0,7.0,0.0,0.0
2016,11,12,7,0,109.0,12.0,0.9,14.0,14.0,57.2,0.0
2016,11,12,7,15,247.0,23.0,0.9,14.5,46.5,165.39,85.85
2016,11,12,7,30,385.0,34.0,0.9,15.0,79.0,265.08,205.05
2016,11,12,7,45,468.0,41.0,0.9,15.5,119.5,334.89,267.87
2016,11,12,8,0,551.0,48.0,0.9,16.0,160.0,410.32,331.12
2016,11,12,8,15,602.5,53.0,0.85,16.0,201.5,468.15,378.67
2016,11,12,8,30,654.0,58.0,0.8,16.0,243.0,523.71,422.68
2016,11,12,8,45,691.0,61.0,0.8,16.5,283.0,572.32,458.86
2016,11,12,9,0,728.0,64.0,0.8,17.0,323.0,620.54,492.65
2016,11,12,9,15,751.5,66.5,0.8,17.5,358.0,657.31,517.13
2016,11,12,9,30,775.0,69.0,0.8,18.0,393.0,692.3,539.85
2016,11,12,9,45,795.5,70.0,0.8,18.5,424.0,720.99,557.67
2016,11,12,10,0,816.0,71.0,0.8,19.0,455.0,747.21,573.57
2016,11,12,10,15,827.0,72.0,0.8,19.0,479.0,763.11,583.32
2016,11,12,10,30,838.0,73.0,0.8,19.0,503.0,769.45,586.67
2016,11,12,10,45,846.0,74.0,0.85,19.5,520.0,776.77,590.54
2016,11,12,11,0,854.0,75.0,0.9,20.0,537.0,780.81,592.25
2016,11,12,11,15,858.0,75.5,0.95,20.0,546.5,777.69,590.35
2016,11,12,11,30,862.0,76.0,1.0,20.0,556.0,771.21,586.35
2016,11,12,11,45,863.0,76.0,1.1,20.0,558.5,758.48,578.8
2016,11,12,12,0,864.0,76.0,1.2,20.0,561.0,742.52,569.03
2016,11,12,12,15,862.0,76.0,1.25,20.0,555.5,721.17,554.96
2016,11,12,12,30,860.0,76.0,1.3,20.0,550.0,696.86,538.79
2016,11,12,12,45,847.0,78.0,1.4,20.0,536.0,664.5,517.1
2016,11,12,13,0,834.0,80.0,1.5,20.0,522.0,633.23,494.27
2016,11,12,13,15,825.5,78.5,1.55,20.0,502.5,595.34,465.85
2016,11,12,13,30,817.0,77.0,1.6,20.0,483.0,555.57,435.32
2016,11,12,13,45,804.0,75.5,1.65,20.0,456.5,511.76,400.88
2016,11,12,14,0,791.0,74.0,1.7,20.0,430.0,466.89,364.61
2016,11,12,14,15,772.0,71.5,1.7,20.0,398.0,417.53,323.68
2016,11,12,14,30,753.0,69.0,1.7,20.0,366.0,368.22,281.65
2016,11,12,14,45,727.0,66.0,1.75,20.0,329.0,316.36,236.75
2016,11,12,15,0,701.0,63.0,1.8,20.0,292.0,265.83,192.08
2016,11,12,15,15,661.0,58.5,1.85,19.5,251.0,212.23,145.48
2016,11,12,15,30,621.0,54.0,1.9,19.0,210.0,160.67,101.4
2016,11,12,15,45,559.0,48.5,1.95,18.5,168.5,110.58,62.18
2016,11,12,16,0,497.0,43.0,2.0,18.0,127.0,67.11,33.57
2016,11,12,16,15,395.0,34.0,2.0,17.5,88.0,27.18,17.38
2016,11,12,16,30,293.0,25.0,2.0,17.0,49.0,20.08,8.34
2016,11,12,16,45,146.5,12.5,2.05,16.5,24.5,11.91,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,44.5,5.0,1.05,13.0,6.0,0.0,0.0
2016,11,13,7,0,89.0,10.0,1.0,13.0,12.0,46.69,0.0
2016,11,13,7,15,223.0,22.5,0.95,13.0,43.5,151.84,68.62
2016,11,13,7,30,357.0,35.0,0.9,13.0,75.0,250.89,194.39
2016,11,13,7,45,441.5,43.5,0.85,13.5,116.0,322.12,259.14
2016,11,13,8,0,526.0,52.0,0.8,14.0,157.0,399.14,323.91
2016,11,13,8,15,579.0,57.5,0.7,14.5,198.5,457.7,371.34
2016,11,13,8,30,632.0,63.0,0.6,15.0,240.0,518.07,417.8
2016,11,13,8,45,668.5,67.0,0.55,15.5,279.5,566.43,453.49
2016,11,13,9,0,705.0,71.0,0.5,16.0,319.0,614.55,486.81
2016,11,13,9,15,730.0,74.0,0.45,16.5,354.5,648.47,508.46
2016,11,13,9,30,755.0,77.0,0.4,17.0,390.0,684.78,531.28
2016,11,13,9,45,771.0,79.5,0.35,17.5,420.0,711.51,546.78
2016,11,13,10,0,787.0,82.0,0.3,18.0,450.0,735.7,560.33
2016,11,13,10,15,799.0,84.0,0.35,18.0,474.0,753.34,571.96
2016,11,13,10,30,811.0,86.0,0.4,18.0,498.0,767.97,581.71
2016,11,13,10,45,818.5,87.5,0.5,18.5,515.0,775.25,586.35
2016,11,13,11,0,826.0,89.0,0.6,19.0,532.0,779.27,588.99
2016,11,13,11,15,831.0,89.5,0.6,19.0,542.5,776.79,586.83
2016,11,13,11,30,836.0,90.0,0.6,19.0,553.0,770.99,582.65
2016,11,13,11,45,840.0,89.0,0.65,19.0,556.0,759.34,575.46
2016,11,13,12,0,844.0,88.0,0.7,19.0,559.0,744.41,566.15
2016,11,13,12,15,842.5,88.0,0.65,19.0,554.0,723.38,551.26
2016,11,13,12,30,841.0,88.0,0.6,19.0,549.0,699.38,534.46
2016,11,13,12,45,845.5,84.0,0.6,19.5,538.0,672.11,514.58
2016,11,13,13,0,850.0,80.0,0.6,20.0,527.0,641.81,491.74
2016,11,13,13,15,841.0,78.5,0.6,20.0,507.0,603.13,463.31
2016,11,13,13,30,832.0,77.0,0.6,20.0,487.0,562.58,432.88
2016,11,13,13,45,820.5,75.0,0.6,20.5,461.0,518.5,398.3
2016,11,13,14,0,809.0,73.0,0.6,21.0,435.0,473.21,361.93
2016,11,13,14,15,790.0,70.5,0.6,21.0,402.0,423.14,321.68
2016,11,13,14,30,771.0,68.0,0.6,21.0,369.0,373.07,280.21
2016,11,13,14,45,743.5,65.0,0.6,21.0,331.5,319.91,235.33
2016,11,13,15,0,716.0,62.0,0.6,21.0,294.0,268.21,190.68
2016,11,13,15,15,676.0,58.0,0.65,20.5,253.0,214.41,144.86
2016,11,13,15,30,636.0,54.0,0.7,20.0,212.0,162.63,101.33
2016,11,13,15,45,575.0,48.0,0.75,19.5,169.5,111.47,61.77
2016,11,13,16,0,514.0,42.0,0.8,19.0,127.0,66.78,32.69
2016,11,13,16,15,412.5,33.0,0.9,18.5,87.5,26.0,16.27
2016,11,13,16,30,311.0,24.0,1.0,18.0,48.0,19.25,7.2
2016,11,13,16,45,155.5,12.0,1.1,17.5,24.0,11.44,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,52.0,4.5,1.55,12.0,5.5,0.0,0.0
2016,11,14,7,0,104.0,9.0,1.5,12.0,11.0,51.76,0.0
2016,11,14,7,15,247.5,21.0,1.45,12.5,43.0,159.75,58.67
2016,11,14,7,30,391.0,33.0,1.4,13.0,75.0,265.02,204.43
2016,11,14,7,45,475.0,40.5,1.35,13.5,116.5,335.73,270.58
2016,11,14,8,0,559.0,48.0,1.3,14.0,158.0,412.17,335.82
2016,11,14,8,15,611.5,53.5,1.2,14.5,200.0,471.29,384.57
2016,11,14,8,30,664.0,59.0,1.1,15.0,242.0,532.2,432.35
2016,11,14,8,45,333.5,90.5,1.0,15.5,182.5,358.69,293.66
2016,11,14,9,0,3.0,122.0,0.9,16.0,123.0,125.05,98.91
2016,11,14,9,15,24.0,143.5,0.8,16.5,153.0,163.21,131.16
2016,11,14,9,30,45.0,165.0,0.7,17.0,183.0,213.62,171.67
2016,11,14,9,45,212.5,169.5,0.6,17.5,266.5,370.85,297.97
2016,11,14,10,0,380.0,174.0,0.5,18.0,350.0,507.95,401.05
2016,11,14,10,15,319.5,195.0,0.45,18.0,348.5,486.35,381.08
2016,11,14,10,30,259.0,216.0,0.4,18.0,347.0,462.29,361.05
2016,11,14,10,45,298.5,217.5,0.35,18.5,373.0,493.23,383.23
2016,11,14,11,0,338.0,219.0,0.3,19.0,399.0,523.02,403.52
2016,11,14,11,15,591.5,154.0,0.35,19.0,476.5,662.12,506.87
2016,11,14,11,30,845.0,89.0,0.4,19.0,554.0,774.82,583.77
2016,11,14,11,45,845.0,89.5,0.45,19.5,556.0,761.78,572.89
2016,11,14,12,0,845.0,90.0,0.5,20.0,558.0,745.54,561.82
2016,11,14,12,15,842.5,90.0,0.55,20.0,552.5,723.8,548.11
2016,11,14,12,30,840.0,90.0,0.6,20.0,547.0,699.14,532.41
2016,11,14,12,45,836.5,88.5,0.65,20.5,535.0,669.36,511.22
2016,11,14,13,0,833.0,87.0,0.7,21.0,523.0,637.02,487.48
2016,11,14,13,15,823.5,85.5,0.75,20.5,503.0,598.65,460.64
2016,11,14,13,30,814.0,84.0,0.8,20.0,483.0,558.47,431.63
2016,11,14,13,45,799.5,82.5,0.9,20.0,456.0,514.09,398.07
2016,11,14,14,0,785.0,81.0,1.0,20.0,429.0,468.78,362.57
2016,11,14,14,15,765.0,78.0,1.1,20.0,396.5,418.86,322.32
2016,11,14,14,30,745.0,75.0,1.2,20.0,364.0,369.11,280.81
2016,11,14,14,45,715.5,72.0,1.35,20.0,326.5,315.87,235.57
2016,11,14,15,0,686.0,69.0,1.5,20.0,289.0,264.83,191.07
2016,11,14,15,15,644.0,64.0,1.55,19.5,248.0,211.0,144.66
2016,11,14,15,30,602.0,59.0,1.6,19.0,207.0,160.92,102.14
2016,11,14,15,45,538.5,52.0,1.65,18.5,165.0,110.49,62.93
2016,11,14,16,0,475.0,45.0,1.7,18.0,123.0,66.91,34.32
2016,11,14,16,15,371.5,35.0,1.8,17.0,84.0,27.61,17.66
2016,11,14,16,30,268.0,25.0,1.9,16.0,45.0,20.31,7.37
2016,11,14,16,45,134.0,12.5,2.0,15.5,22.5,11.91,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,204.0,14.5,1.9,14.0,36.0,129.46,31.89
2016,11,15,7,30,408.0,29.0,2.0,14.0,72.0,268.01,204.91
2016,11,15,7,45,487.5,35.5,2.1,14.5,111.5,334.94,269.78
2016,11,15,8,0,567.0,42.0,2.2,15.0,151.0,403.11,329.74
2016,11,15,8,15,618.0,46.5,2.25,15.5,192.0,460.63,378.77
2016,11,15,8,30,669.0,51.0,2.3,16.0,233.0,519.63,427.03
2016,11,15,8,45,699.5,55.0,2.35,16.5,271.5,565.02,462.58
2016,11,15,9,0,730.0,59.0,2.4,17.0,310.0,609.73,495.66
2016,11,15,9,15,753.5,61.5,2.45,17.0,345.0,646.33,522.71
2016,11,15,9,30,777.0,64.0,2.5,17.0,380.0,681.19,548.02
2016,11,15,9,45,763.5,74.5,2.6,17.0,405.0,695.52,558.03
2016,11,15,10,0,750.0,85.0,2.7,17.0,430.0,706.12,565.4
2016,11,15,10,15,504.5,149.5,2.75,17.0,387.0,591.37,476.66
2016,11,15,10,30,259.0,214.0,2.8,17.0,344.0,459.49,370.16
2016,11,15,10,45,129.5,183.5,2.85,17.5,248.5,305.42,246.75
2016,11,15,11,0,0.0,153.0,2.9,18.0,153.0,147.4,115.83
2016,11,15,11,15,2.5,166.5,3.0,18.0,168.0,162.88,128.66
2016,11,15,11,30,5.0,180.0,3.1,18.0,183.0,178.32,141.14
2016,11,15,11,45,3.5,177.0,3.25,18.0,179.0,173.49,137.15
2016,11,15,12,0,2.0,174.0,3.4,18.0,175.0,168.82,133.35
2016,11,15,12,15,7.5,184.0,3.5,17.5,188.5,182.6,144.98
2016,11,15,12,30,13.0,194.0,3.6,17.0,202.0,196.09,156.36
2016,11,15,12,45,62.0,213.0,3.7,17.0,246.5,255.26,205.28
2016,11,15,13,0,111.0,232.0,3.8,17.0,291.0,303.74,244.8
2016,11,15,13,15,159.5,222.0,3.8,17.0,302.5,323.85,261.37
2016,11,15,13,30,208.0,212.0,3.8,17.0,314.0,332.74,268.7
2016,11,15,13,45,115.5,190.0,3.85,17.0,246.0,251.4,202.47
2016,11,15,14,0,23.0,168.0,3.9,17.0,178.0,170.08,135.96
2016,11,15,14,15,11.5,103.5,3.85,16.5,108.5,101.73,79.94
2016,11,15,14,30,0.0,39.0,3.8,16.0,39.0,36.22,25.16
2016,11,15,14,45,0.0,35.0,3.75,16.0,35.0,32.49,22.06
2016,11,15,15,0,0.0,31.0,3.7,16.0,31.0,28.76,18.9
2016,11,15,15,15,0.0,26.5,3.55,15.5,26.5,24.58,15.36
2016,11,15,15,30,0.0,22.0,3.4,15.0,22.0,20.39,11.78
2016,11,15,15,45,0.0,17.5,3.25,15.0,17.5,16.21,8.12
2016,11,15,16,0,0.0,13.0,3.1,15.0,13.0,12.04,4.44
2016,11,15,16,15,0.0,8.5,2.95,14.5,8.5,7.87,1.03
2016,11,15,16,30,0.0,4.0,2.8,14.0,4.0,3.7,0.0
2016,11,15,16,45,0.0,2.0,2.7,14.0,2.0,1.91,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,199.5,16.0,2.8,10.5,36.5,128.46,13.73
2016,11,16,7,30,399.0,32.0,2.9,11.0,73.0,265.87,203.92
2016,11,16,7,45,491.5,39.5,3.05,11.5,115.0,341.01,277.98
2016,11,16,8,0,584.0,47.0,3.2,12.0,157.0,422.52,349.95
2016,11,16,8,15,638.0,52.0,3.35,12.5,200.0,482.51,402.23
2016,11,16,8,30,692.0,57.0,3.5,13.0,243.0,539.92,450.69
2016,11,16,8,45,729.5,60.0,3.7,13.5,283.5,589.68,491.24
2016,11,16,9,0,767.0,63.0,3.9,14.0,324.0,638.91,529.03
2016,11,16,9,15,790.5,66.0,3.95,14.0,360.5,677.0,557.86
2016,11,16,9,30,814.0,69.0,4.0,14.0,397.0,713.18,584.77
2016,11,16,9,45,829.5,71.0,4.05,14.5,427.5,739.78,602.91
2016,11,16,10,0,845.0,73.0,4.1,15.0,458.0,763.65,618.83
2016,11,16,10,15,856.0,74.5,4.1,15.0,482.0,780.41,630.31
2016,11,16,10,30,867.0,76.0,4.1,15.0,506.0,793.99,639.48
2016,11,16,10,45,868.5,78.5,4.1,15.0,522.0,797.92,641.57
2016,11,16,11,0,870.0,81.0,4.1,15.0,538.0,798.42,641.31
2016,11,16,11,15,873.5,81.5,4.1,15.0,548.0,794.65,638.05
2016,11,16,11,30,877.0,82.0,4.1,15.0,558.0,781.74,628.17
2016,11,16,11,45,867.5,86.0,4.1,15.0,558.0,771.02,620.11
2016,11,16,12,0,858.0,90.0,4.1,15.0,558.0,751.51,605.58
2016,11,16,12,15,855.0,89.5,4.05,15.0,552.5,728.71,588.52
2016,11,16,12,30,852.0,89.0,4.0,15.0,547.0,702.99,569.33
2016,11,16,12,45,851.5,86.5,4.0,15.0,535.0,673.93,546.79
2016,11,16,13,0,851.0,84.0,4.0,15.0,523.0,642.1,521.47
2016,11,16,13,15,841.5,83.0,3.95,15.0,503.0,603.87,490.51
2016,11,16,13,30,832.0,82.0,3.9,15.0,483.0,563.77,457.49
2016,11,16,13,45,811.5,81.5,3.9,15.0,455.0,516.81,418.46
2016,11,16,14,0,791.0,81.0,3.9,15.0,427.0,469.36,378.15
2016,11,16,14,15,770.5,78.5,3.85,14.5,394.5,419.68,335.67
2016,11,16,14,30,750.0,76.0,3.8,14.0,362.0,370.17,292.15
2016,11,16,14,45,711.0,74.0,3.8,14.0,323.0,314.79,242.72
2016,11,16,15,0,672.0,72.0,3.8,14.0,284.0,262.48,195.35
2016,11,16,15,15,628.0,67.0,3.7,13.5,243.0,209.12,147.73
2016,11,16,15,30,584.0,62.0,3.6,13.0,202.0,159.74,104.6
2016,11,16,15,45,506.5,55.5,3.5,13.0,159.5,109.39,64.92
2016,11,16,16,0,429.0,49.0,3.4,13.0,117.0,67.54,37.23
2016,11,16,16,15,324.0,37.5,3.3,12.5,79.0,30.25,20.11
2016,11,16,16,30,219.0,26.0,3.2,12.0,41.0,21.54,6.75
2016,11,16,16,45,109.5,13.0,3.1,12.0,20.5,12.39,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.5,1.35,7.5,35.0,128.59,0.0
2016,11,17,7,30,415.0,29.0,1.3,8.0,70.0,269.61,205.35
2016,11,17,7,45,504.0,36.0,1.3,8.5,111.5,342.18,278.74
2016,11,17,8,0,593.0,43.0,1.3,9.0,153.0,416.03,344.03
2016,11,17,8,15,646.5,47.5,1.3,9.5,195.5,475.94,395.29
2016,11,17,8,30,700.0,52.0,1.3,10.0,238.0,537.31,445.46
2016,11,17,8,45,738.0,55.0,1.35,10.5,279.0,587.34,484.88
2016,11,17,9,0,776.0,58.0,1.4,11.0,320.0,636.95,521.64
2016,11,17,9,15,800.0,60.5,1.3,11.5,356.0,674.89,547.25
2016,11,17,9,30,824.0,63.0,1.2,12.0,392.0,710.95,570.64
2016,11,17,9,45,842.5,64.0,1.2,13.0,423.0,732.26,582.7
2016,11,17,10,0,861.0,65.0,1.2,14.0,454.0,757.33,597.37
2016,11,17,10,15,872.5,66.5,1.15,14.0,479.0,774.71,607.92
2016,11,17,10,30,884.0,68.0,1.1,14.0,504.0,788.93,616.28
2016,11,17,10,45,893.0,68.0,1.05,14.5,521.5,796.0,618.52
2016,11,17,11,0,902.0,68.0,1.0,15.0,539.0,799.66,618.54
2016,11,17,11,15,906.0,68.5,0.95,15.0,549.0,796.49,615.13
2016,11,17,11,30,910.0,69.0,0.9,15.0,559.0,789.83,609.5
2016,11,17,11,45,911.5,69.0,0.85,15.5,562.0,777.15,598.78
2016,11,17,12,0,913.0,69.0,0.8,16.0,565.0,761.07,585.94
2016,11,17,12,15,911.0,68.5,0.8,16.0,559.5,738.53,570.56
2016,11,17,12,30,909.0,68.0,0.8,16.0,554.0,712.88,553.1
2016,11,17,12,45,902.5,68.0,0.85,16.0,541.0,681.81,532.31
2016,11,17,13,0,896.0,68.0,0.9,16.0,528.0,648.14,507.79
2016,11,17,13,15,887.5,67.0,0.9,16.0,507.5,609.74,478.7
2016,11,17,13,30,879.0,66.0,0.9,16.0,487.0,569.28,447.37
2016,11,17,13,45,865.0,65.0,0.9,16.0,460.0,524.12,411.66
2016,11,17,14,0,851.0,64.0,0.9,16.0,433.0,477.79,374.01
2016,11,17,14,15,832.0,62.0,0.85,16.0,400.5,428.0,332.31
2016,11,17,14,30,813.0,60.0,0.8,16.0,368.0,376.97,288.51
2016,11,17,14,45,785.5,57.5,0.8,16.0,330.0,322.77,241.44
2016,11,17,15,0,758.0,55.0,0.8,16.0,292.0,269.91,194.52
2016,11,17,15,15,717.5,51.0,0.75,15.5,250.0,214.28,145.79
2016,11,17,15,30,677.0,47.0,0.7,15.0,208.0,162.08,100.86
2016,11,17,15,45,615.0,42.0,0.65,15.0,165.5,110.21,60.12
2016,11,17,16,0,553.0,37.0,0.6,15.0,123.0,64.9,30.83
2016,11,17,16,15,446.5,29.0,0.6,14.5,83.5,24.5,15.05
2016,11,17,16,30,340.0,21.0,0.6,14.0,44.0,18.34,4.06
2016,11,17,16,45,170.0,10.5,0.6,14.0,22.0,10.01,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,18,7,15,183.5,14.5,2.4,7.5,32.0,116.5,0.0
2016,11,18,7,30,367.0,29.0,2.4,8.0,64.0,244.92,184.57
2016,11,18,7,45,458.5,38.0,2.45,8.5,105.5,319.05,261.29
2016,11,18,8,0,550.0,47.0,2.5,9.0,147.0,399.95,333.41
2016,11,18,8,15,607.0,52.5,2.35,9.5,189.5,460.92,386.32
2016,11,18,8,30,664.0,58.0,2.2,10.0,232.0,523.98,438.54
2016,11,18,8,45,703.0,62.0,2.1,10.5,273.0,570.17,475.53
2016,11,18,9,0,742.0,66.0,2.0,11.0,314.0,620.84,513.49
2016,11,18,9,15,767.5,69.0,2.05,11.5,350.0,659.77,541.72
2016,11,18,9,30,793.0,72.0,2.1,12.0,386.0,696.92,568.04
