Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,9,45,816.5,73.0,2.15,13.0,418.0,728.04,588.28
2016,11,18,10,0,840.0,74.0,2.2,14.0,450.0,756.69,606.36
2016,11,18,10,15,851.0,75.5,2.35,14.5,474.0,773.43,617.39
2016,11,18,10,30,862.0,77.0,2.5,15.0,498.0,787.01,626.21
2016,11,18,10,45,868.0,78.0,2.65,15.5,515.0,792.73,629.37
2016,11,18,11,0,874.0,79.0,2.8,16.0,532.0,795.06,630.2
2016,11,18,11,15,876.5,79.5,2.85,16.0,541.5,784.68,622.49
2016,11,18,11,30,879.0,80.0,2.9,16.0,551.0,777.07,617.02
2016,11,18,11,45,878.0,80.5,3.0,16.5,552.5,763.46,606.38
2016,11,18,12,0,877.0,81.0,3.1,17.0,554.0,746.64,593.51
2016,11,18,12,15,874.0,80.5,3.2,17.0,548.5,724.09,577.6
2016,11,18,12,30,871.0,80.0,3.3,17.0,543.0,698.61,559.5
2016,11,18,12,45,867.5,78.5,3.4,17.5,530.5,668.86,536.43
2016,11,18,13,0,864.0,77.0,3.5,18.0,518.0,639.66,512.63
2016,11,18,13,15,855.0,76.0,3.55,18.0,498.0,601.56,482.46
2016,11,18,13,30,846.0,75.0,3.6,18.0,478.0,561.53,450.14
2016,11,18,13,45,833.5,73.5,3.7,18.0,452.0,517.43,413.96
2016,11,18,14,0,821.0,72.0,3.8,18.0,426.0,472.13,375.83
2016,11,18,14,15,802.0,69.5,3.75,17.5,393.5,422.06,333.35
2016,11,18,14,30,783.0,67.0,3.7,17.0,361.0,371.94,289.62
2016,11,18,14,45,757.0,63.5,3.65,17.0,324.0,318.73,241.95
2016,11,18,15,0,731.0,60.0,3.6,17.0,287.0,266.78,194.68
2016,11,18,15,15,689.0,56.0,3.4,16.5,245.5,212.3,146.18
2016,11,18,15,30,647.0,52.0,3.2,16.0,204.0,161.46,101.98
2016,11,18,15,45,583.0,46.0,3.05,15.5,162.0,108.55,60.26
2016,11,18,16,0,519.0,40.0,2.9,15.0,120.0,63.75,31.05
2016,11,18,16,15,407.5,31.0,2.8,14.5,80.5,24.35,14.8
2016,11,18,16,30,296.0,22.0,2.7,14.0,41.0,17.83,2.92
2016,11,18,16,45,148.0,11.0,2.65,13.5,20.5,10.48,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,45,0.0,1.0,4.9,13.5,1.0,0.92,0.0
2016,11,19,8,0,0.0,2.0,4.9,14.0,2.0,1.85,0.0
2016,11,19,8,15,0.0,2.5,4.9,14.0,2.5,2.31,0.0
2016,11,19,8,30,0.0,3.0,4.9,14.0,3.0,2.78,0.0
2016,11,19,8,45,0.0,3.5,4.9,14.0,3.5,3.24,0.0
2016,11,19,9,0,0.0,4.0,4.9,14.0,4.0,3.7,0.0
2016,11,19,9,15,0.0,47.0,4.9,14.0,47.0,43.66,31.81
2016,11,19,9,30,0.0,90.0,4.9,14.0,90.0,85.35,67.17
2016,11,19,9,45,0.0,53.5,4.9,14.5,53.5,49.73,36.76
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,15.77,7.79
2016,11,19,10,15,4.0,93.0,4.9,15.0,95.0,90.44,71.02
2016,11,19,10,30,8.0,169.0,4.9,15.0,173.0,172.8,139.44
2016,11,19,10,45,4.0,143.0,4.9,15.0,145.0,141.04,112.81
2016,11,19,11,0,0.0,117.0,4.9,15.0,117.0,110.83,87.52
2016,11,19,11,15,0.0,73.5,4.85,15.0,73.5,68.43,52.07
2016,11,19,11,30,0.0,30.0,4.8,15.0,30.0,27.87,17.94
2016,11,19,11,45,0.0,28.0,4.8,15.5,28.0,26.02,16.33
2016,11,19,12,0,0.0,26.0,4.8,16.0,26.0,24.15,14.73
2016,11,19,12,15,0.0,85.5,4.75,16.0,85.5,79.64,61.23
2016,11,19,12,30,0.0,145.0,4.7,16.0,145.0,137.81,109.42
2016,11,19,12,45,0.0,145.5,4.7,16.0,145.5,138.16,109.71
2016,11,19,13,0,0.0,146.0,4.7,16.0,146.0,138.51,110.1
2016,11,19,13,15,0.0,120.5,4.6,16.0,120.5,113.38,89.43
2016,11,19,13,30,0.0,95.0,4.5,16.0,95.0,88.75,69.06
2016,11,19,13,45,3.5,123.0,4.45,16.0,125.0,117.5,93.18
2016,11,19,14,0,7.0,151.0,4.4,16.0,155.0,146.07,117.0
2016,11,19,14,15,3.5,90.0,4.25,16.0,92.0,85.49,66.62
2016,11,19,14,30,0.0,29.0,4.1,16.0,29.0,26.91,17.28
2016,11,19,14,45,0.0,26.0,4.0,16.0,26.0,24.12,14.94
2016,11,19,15,0,0.0,23.0,3.9,16.0,23.0,21.33,12.57
2016,11,19,15,15,0.0,19.5,3.7,15.5,19.5,18.07,9.8
2016,11,19,15,30,0.0,16.0,3.5,15.0,16.0,14.82,7.0
2016,11,19,15,45,0.0,12.5,3.35,15.0,12.5,11.57,4.16
2016,11,19,16,0,0.0,9.0,3.2,15.0,9.0,8.33,1.3
2016,11,19,16,15,0.0,6.0,3.15,14.5,6.0,5.55,0.0
2016,11,19,16,30,0.0,3.0,3.1,14.0,3.0,2.77,0.0
2016,11,19,16,45,0.0,1.5,3.05,14.0,1.5,1.43,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,2.5,1.55,12.5,2.5,2.31,0.0
2016,11,20,7,30,0.0,5.0,1.5,13.0,5.0,4.62,0.0
2016,11,20,7,45,0.0,8.5,1.5,13.5,8.5,7.87,0.88
2016,11,20,8,0,0.0,12.0,1.5,14.0,12.0,11.11,3.76
2016,11,20,8,15,0.0,15.5,1.55,14.0,15.5,14.36,6.64
2016,11,20,8,30,0.0,19.0,1.6,14.0,19.0,17.61,9.5
2016,11,20,8,45,0.0,22.5,1.65,14.0,22.5,20.86,12.32
2016,11,20,9,0,0.0,26.0,1.7,14.0,26.0,24.12,15.13
2016,11,20,9,15,0.0,29.5,1.7,14.0,29.5,27.37,17.9
2016,11,20,9,30,0.0,33.0,1.7,14.0,33.0,30.63,20.66
2016,11,20,9,45,8.5,98.5,1.7,14.5,102.0,100.15,79.66
2016,11,20,10,0,17.0,164.0,1.7,15.0,171.0,177.17,143.15
2016,11,20,10,15,20.0,174.0,1.7,15.0,183.0,189.2,152.61
2016,11,20,10,30,23.0,184.0,1.7,15.0,195.0,201.28,162.26
2016,11,20,10,45,11.5,149.0,1.7,15.0,154.5,153.32,122.64
2016,11,20,11,0,0.0,114.0,1.7,15.0,114.0,107.85,84.81
2016,11,20,11,15,147.0,169.5,1.6,14.5,247.5,297.81,243.96
2016,11,20,11,30,294.0,225.0,1.5,14.0,381.0,482.18,389.23
2016,11,20,11,45,156.0,212.0,1.45,14.0,295.0,346.14,279.55
2016,11,20,12,0,18.0,199.0,1.4,14.0,209.0,207.05,165.84
2016,11,20,12,15,9.0,172.5,1.25,14.0,177.5,172.33,137.91
2016,11,20,12,30,0.0,146.0,1.1,14.0,146.0,138.87,110.42
2016,11,20,12,45,11.5,169.5,1.0,14.5,175.5,169.86,135.91
2016,11,20,13,0,23.0,193.0,0.9,15.0,205.0,200.27,160.29
2016,11,20,13,15,22.0,186.5,0.85,15.0,197.5,191.94,153.48
2016,11,20,13,30,21.0,180.0,0.8,15.0,190.0,183.71,146.92
2016,11,20,13,45,10.5,157.5,0.8,15.0,162.5,154.84,123.56
2016,11,20,14,0,0.0,135.0,0.8,15.0,135.0,127.25,101.15
2016,11,20,14,15,0.0,86.0,0.8,15.0,86.0,80.21,62.32
2016,11,20,14,30,0.0,37.0,0.8,15.0,37.0,34.35,23.75
2016,11,20,14,45,0.0,33.0,0.8,15.0,33.0,30.63,20.64
2016,11,20,15,0,0.0,29.0,0.8,15.0,29.0,26.9,17.46
2016,11,20,15,15,0.0,25.0,0.75,14.5,25.0,23.18,14.29
2016,11,20,15,30,0.0,21.0,0.7,14.0,21.0,19.46,11.07
2016,11,20,15,45,0.0,16.5,0.65,14.0,16.5,15.29,7.39
2016,11,20,16,0,0.0,12.0,0.6,14.0,12.0,11.11,3.69
2016,11,20,16,15,0.0,8.0,0.6,14.0,8.0,7.4,0.56
2016,11,20,16,30,0.0,4.0,0.6,14.0,4.0,3.7,0.0
2016,11,20,16,45,0.0,2.0,0.65,14.0,2.0,1.91,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,182.5,13.0,2.25,10.5,28.5,93.0,0.0
2016,11,21,7,30,365.0,26.0,2.3,11.0,57.0,237.11,164.78
2016,11,21,7,45,462.5,33.5,2.4,11.5,97.0,312.24,250.68
2016,11,21,8,0,560.0,41.0,2.5,12.0,137.0,388.49,319.47
2016,11,21,8,15,617.0,46.0,2.55,12.0,178.5,449.37,373.44
2016,11,21,8,30,674.0,51.0,2.6,12.0,220.0,512.05,426.97
2016,11,21,8,45,712.5,54.0,2.65,12.5,260.0,561.31,467.26
2016,11,21,9,0,751.0,57.0,2.7,13.0,300.0,610.25,504.95
2016,11,21,9,15,776.5,60.0,2.7,13.0,335.5,649.14,534.29
2016,11,21,9,30,802.0,63.0,2.7,13.0,371.0,686.33,561.76
2016,11,21,9,45,801.5,69.5,2.7,13.5,399.0,706.28,574.69
2016,11,21,10,0,801.0,76.0,2.7,14.0,427.0,723.05,585.17
2016,11,21,10,15,814.5,77.5,2.7,14.0,451.5,741.44,597.89
2016,11,21,10,30,828.0,79.0,2.7,14.0,476.0,756.85,608.37
2016,11,21,10,45,838.5,79.5,2.7,14.5,494.0,765.56,612.84
2016,11,21,11,0,849.0,80.0,2.7,15.0,512.0,770.99,615.04
2016,11,21,11,15,854.0,80.5,2.65,15.0,522.5,768.8,612.63
2016,11,21,11,30,859.0,81.0,2.6,15.0,533.0,763.24,607.96
2016,11,21,11,45,863.0,80.5,2.55,15.5,536.0,752.38,598.46
2016,11,21,12,0,867.0,80.0,2.5,16.0,539.0,738.18,586.72
2016,11,21,12,15,865.5,79.5,2.5,16.0,534.5,716.78,571.22
2016,11,21,12,30,864.0,79.0,2.5,16.0,530.0,692.37,553.6
2016,11,21,12,45,862.5,77.0,2.5,16.0,518.5,663.38,531.53
2016,11,21,13,0,861.0,75.0,2.5,16.0,507.0,628.49,504.45
2016,11,21,13,15,852.0,74.0,2.5,16.0,487.5,594.0,476.9
2016,11,21,13,30,843.0,73.0,2.5,16.0,468.0,554.41,444.89
2016,11,21,13,45,828.0,72.0,2.5,16.0,441.5,510.02,408.4
2016,11,21,14,0,813.0,71.0,2.5,16.0,415.0,464.64,370.18
2016,11,21,14,15,793.0,68.5,2.5,16.0,382.5,414.84,327.51
2016,11,21,14,30,773.0,66.0,2.5,16.0,350.0,365.09,283.77
2016,11,21,14,45,742.5,63.0,2.5,16.0,313.0,311.72,236.34
2016,11,21,15,0,712.0,60.0,2.5,16.0,276.0,260.08,189.67
2016,11,21,15,15,668.5,56.0,2.45,15.5,235.5,206.59,142.27
2016,11,21,15,30,625.0,52.0,2.4,15.0,195.0,155.58,98.16
2016,11,21,15,45,555.0,46.0,2.35,14.5,153.0,104.85,58.55
2016,11,21,16,0,485.0,40.0,2.3,14.0,111.0,61.55,30.51
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,24.11,14.43
2016,11,21,16,30,251.0,21.0,2.3,13.0,36.0,17.08,0.0
2016,11,21,16,45,125.5,10.5,2.35,12.5,18.0,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,82.5,14.5,0.75,10.0,21.5,50.06,0.0
2016,11,22,7,30,165.0,29.0,0.7,10.0,43.0,141.45,93.57
2016,11,22,7,45,225.5,43.5,0.7,10.5,74.5,198.27,157.73
2016,11,22,8,0,286.0,58.0,0.7,11.0,106.0,257.5,210.51
2016,11,22,8,15,321.5,71.5,0.75,11.0,139.5,304.35,251.65
2016,11,22,8,30,357.0,85.0,0.8,11.0,173.0,352.76,292.88
2016,11,22,8,45,378.0,97.5,0.85,11.5,205.0,391.39,324.39
2016,11,22,9,0,399.0,110.0,0.9,12.0,237.0,429.88,354.83
2016,11,22,9,15,424.5,117.0,1.0,12.5,266.0,464.44,381.84
2016,11,22,9,30,450.0,124.0,1.1,13.0,295.0,498.58,407.95
2016,11,22,9,45,480.5,129.0,1.2,13.5,325.5,533.29,434.1
2016,11,22,10,0,511.0,134.0,1.3,14.0,356.0,567.05,459.08
2016,11,22,10,15,498.0,146.0,1.35,14.0,372.5,574.18,463.46
2016,11,22,10,30,485.0,158.0,1.4,14.0,389.0,578.9,466.23
2016,11,22,10,45,406.0,182.0,1.45,14.0,380.5,543.53,437.47
2016,11,22,11,0,327.0,206.0,1.5,14.0,372.0,494.72,398.79
2016,11,22,11,15,374.0,201.0,1.5,14.0,394.0,520.66,419.52
2016,11,22,11,30,421.0,196.0,1.5,14.0,416.0,556.12,446.34
2016,11,22,11,45,374.5,207.0,1.55,14.5,403.5,514.45,412.89
2016,11,22,12,0,328.0,218.0,1.6,15.0,391.0,484.08,388.23
2016,11,22,12,15,398.5,200.5,1.6,15.0,408.5,505.19,405.66
2016,11,22,12,30,469.0,183.0,1.6,15.0,426.0,531.93,426.39
2016,11,22,12,45,454.0,181.5,1.6,15.0,412.5,504.56,404.71
2016,11,22,13,0,439.0,180.0,1.6,15.0,399.0,476.51,382.71
2016,11,22,13,15,446.0,170.5,1.6,14.5,385.5,452.76,364.74
2016,11,22,13,30,453.0,161.0,1.6,14.0,372.0,427.28,344.9
2016,11,22,13,45,517.5,137.0,1.65,14.0,365.0,414.78,334.47
2016,11,22,14,0,582.0,113.0,1.7,14.0,358.0,399.02,320.26
2016,11,22,14,15,531.0,112.5,1.7,14.0,322.5,344.94,275.03
2016,11,22,14,30,480.0,112.0,1.7,14.0,287.0,297.49,234.7
2016,11,22,14,45,449.0,106.0,1.7,14.0,256.0,255.05,197.71
2016,11,22,15,0,418.0,100.0,1.7,14.0,225.0,214.95,162.32
2016,11,22,15,15,388.0,88.5,1.65,13.5,191.5,172.47,125.3
2016,11,22,15,30,358.0,77.0,1.6,13.0,158.0,132.84,91.3
2016,11,22,15,45,319.0,63.0,1.6,13.0,124.0,92.99,59.09
2016,11,22,16,0,280.0,49.0,1.6,13.0,90.0,57.44,33.59
2016,11,22,16,15,201.5,35.5,1.65,12.5,59.5,27.67,17.38
2016,11,22,16,30,123.0,22.0,1.7,12.0,29.0,17.38,0.0
2016,11,22,16,45,61.5,11.0,1.8,12.0,14.5,10.48,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,87.5,16.5,2.0,10.5,23.0,53.94,0.0
2016,11,23,7,30,175.0,33.0,1.9,11.0,46.0,151.29,95.62
2016,11,23,7,45,281.5,45.0,1.85,11.5,83.5,229.54,182.45
2016,11,23,8,0,388.0,57.0,1.8,12.0,121.0,312.87,256.09
2016,11,23,8,15,457.0,65.0,1.85,12.0,161.0,377.17,312.38
2016,11,23,8,30,526.0,73.0,1.9,12.0,201.0,445.76,370.51
2016,11,23,8,45,571.0,79.0,2.0,12.5,240.0,498.67,413.87
2016,11,23,9,0,616.0,85.0,2.1,13.0,279.0,551.9,456.17
2016,11,23,9,15,647.5,89.0,2.15,13.0,314.5,593.14,488.63
2016,11,23,9,30,679.0,93.0,2.2,13.0,350.0,633.22,519.34
2016,11,23,9,45,375.5,137.0,2.25,13.5,281.5,463.29,381.76
2016,11,23,10,0,72.0,181.0,2.3,14.0,213.0,251.64,205.51
2016,11,23,10,15,421.5,139.5,2.3,14.0,337.5,506.48,417.43
2016,11,23,10,30,771.0,98.0,2.3,14.0,462.0,735.36,592.37
2016,11,23,10,45,564.5,148.0,2.3,14.0,420.0,626.85,507.07
2016,11,23,11,0,358.0,198.0,2.3,14.0,378.0,508.82,413.06
2016,11,23,11,15,582.5,149.0,2.3,14.0,448.5,638.0,516.28
2016,11,23,11,30,807.0,100.0,2.3,14.0,519.0,742.43,594.43
2016,11,23,11,45,811.5,99.5,2.3,14.0,522.5,732.68,586.14
2016,11,23,12,0,816.0,99.0,2.3,14.0,526.0,719.74,576.65
2016,11,23,12,15,813.5,98.5,2.35,14.0,521.0,698.68,561.56
2016,11,23,12,30,811.0,98.0,2.4,14.0,516.0,674.83,543.6
2016,11,23,12,45,806.5,96.5,2.5,14.5,504.0,645.9,520.63
2016,11,23,13,0,802.0,95.0,2.6,15.0,492.0,614.57,495.45
2016,11,23,13,15,791.5,93.5,2.65,14.5,473.0,577.45,466.89
2016,11,23,13,30,781.0,92.0,2.7,14.0,454.0,538.68,436.28
2016,11,23,13,45,768.0,89.5,2.8,14.0,428.5,496.16,401.23
2016,11,23,14,0,755.0,87.0,2.9,14.0,403.0,453.03,364.7
2016,11,23,14,15,733.0,84.0,2.85,14.0,371.0,404.22,322.44
2016,11,23,14,30,711.0,81.0,2.8,14.0,339.0,355.77,279.54
2016,11,23,14,45,681.5,76.5,2.8,14.0,302.5,304.04,233.33
2016,11,23,15,0,652.0,72.0,2.8,14.0,266.0,254.06,188.0
2016,11,23,15,15,604.5,66.5,2.6,13.5,226.0,201.17,141.21
2016,11,23,15,30,557.0,61.0,2.4,13.0,186.0,152.61,99.29
2016,11,23,15,45,487.0,53.0,2.25,13.0,145.5,103.83,60.93
2016,11,23,16,0,417.0,45.0,2.1,13.0,105.0,62.61,33.61
2016,11,23,16,15,297.0,34.0,2.05,12.0,68.5,27.61,17.26
2016,11,23,16,30,177.0,23.0,2.0,11.0,32.0,18.27,0.0
2016,11,23,16,45,88.5,11.5,2.0,10.5,16.0,10.96,0.0
2016,11,23,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,24,7,15,108.0,15.0,1.35,6.5,23.0,61.21,0.0
2016,11,24,7,30,216.0,30.0,1.4,7.0,46.0,164.94,100.09
2016,11,24,7,45,323.0,41.5,1.5,7.5,84.5,244.16,195.94
2016,11,24,8,0,430.0,53.0,1.6,8.0,123.0,330.07,273.26
2016,11,24,8,15,498.0,61.0,1.55,8.0,164.0,396.23,331.54
2016,11,24,8,30,566.0,69.0,1.5,8.0,205.0,465.18,390.1
2016,11,24,8,45,618.5,73.0,1.5,8.5,245.5,521.65,436.24
2016,11,24,9,0,671.0,77.0,1.5,9.0,286.0,578.7,481.17
2016,11,24,9,15,701.5,80.5,1.45,9.5,322.5,619.69,511.67
2016,11,24,9,30,732.0,84.0,1.4,10.0,359.0,659.39,539.52
2016,11,24,9,45,757.0,86.0,1.4,10.5,390.5,691.47,561.4
2016,11,24,10,0,782.0,88.0,1.4,11.0,422.0,717.1,578.17
2016,11,24,10,15,796.0,90.0,1.3,11.5,447.0,736.42,589.11
2016,11,24,10,30,810.0,92.0,1.2,12.0,472.0,752.79,597.74
2016,11,24,10,45,821.5,92.5,1.1,12.5,490.0,762.39,601.41
2016,11,24,11,0,833.0,93.0,1.0,13.0,508.0,768.75,602.82
2016,11,24,11,15,838.0,94.0,0.85,13.0,518.5,767.34,599.17
2016,11,24,11,30,843.0,95.0,0.7,13.0,529.0,762.6,593.26
2016,11,24,11,45,847.0,94.0,0.6,13.5,532.5,751.52,582.74
2016,11,24,12,0,851.0,93.0,0.5,14.0,536.0,737.15,570.17
2016,11,24,12,15,849.0,93.0,0.4,14.0,531.5,716.42,554.38
2016,11,24,12,30,847.0,93.0,0.3,14.0,527.0,692.74,536.22
2016,11,24,12,45,842.0,92.0,0.25,14.5,515.0,663.18,513.08
2016,11,24,13,0,837.0,91.0,0.2,15.0,503.0,631.12,488.0
2016,11,24,13,15,796.5,86.5,0.2,15.0,466.5,572.08,444.66
2016,11,24,13,30,756.0,82.0,0.2,15.0,430.0,513.59,400.99
2016,11,24,13,45,765.0,75.0,0.25,15.0,410.0,478.74,374.13
2016,11,24,14,0,774.0,68.0,0.3,15.0,390.0,441.18,343.83
2016,11,24,14,15,696.5,76.5,0.35,14.5,349.0,380.52,295.77
2016,11,24,14,30,619.0,85.0,0.4,14.0,308.0,324.93,250.79
2016,11,24,14,45,570.5,86.0,0.45,14.0,275.0,277.04,210.2
2016,11,24,15,0,522.0,87.0,0.5,14.0,242.0,232.81,172.07
2016,11,24,15,15,482.0,79.0,0.55,13.5,205.5,186.0,131.95
2016,11,24,15,30,442.0,71.0,0.6,13.0,169.0,141.34,94.26
2016,11,24,15,45,385.5,59.5,0.7,13.0,132.0,97.31,59.66
2016,11,24,16,0,329.0,48.0,0.8,13.0,95.0,59.35,33.59
2016,11,24,16,15,234.5,34.5,0.9,12.5,62.0,26.95,16.6
2016,11,24,16,30,140.0,21.0,1.0,12.0,29.0,16.61,0.0
2016,11,24,16,45,70.0,10.5,1.15,11.5,14.5,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,9.0,2.0,9.0,9.0,8.58,0.0
2016,11,25,7,30,0.0,18.0,2.0,9.0,18.0,16.71,4.31
2016,11,25,7,45,0.0,34.0,2.0,9.5,34.0,34.04,22.46
2016,11,25,8,0,0.0,50.0,2.0,10.0,50.0,51.2,37.89
2016,11,25,8,15,2.0,67.0,2.0,10.0,68.0,70.36,54.85
2016,11,25,8,30,4.0,84.0,2.0,10.0,86.0,89.33,71.54
2016,11,25,8,45,9.5,99.5,2.0,10.5,103.0,108.66,88.25
2016,11,25,9,0,15.0,115.0,2.0,11.0,120.0,128.26,104.93
2016,11,25,9,15,19.5,128.0,2.0,11.0,135.0,144.36,118.6
2016,11,25,9,30,24.0,141.0,2.0,11.0,150.0,160.7,132.32
2016,11,25,9,45,27.0,153.0,2.0,11.5,164.0,185.43,152.55
2016,11,25,10,0,30.0,165.0,2.0,12.0,178.0,200.15,164.23
2016,11,25,10,15,34.0,176.0,2.0,12.0,191.5,214.42,175.8
2016,11,25,10,30,38.0,187.0,2.0,12.0,205.0,228.67,187.3
2016,11,25,10,45,48.0,198.0,2.05,12.5,221.5,247.47,202.31
2016,11,25,11,0,58.0,209.0,2.1,13.0,238.0,266.1,217.03
2016,11,25,11,15,65.0,216.0,2.1,13.0,249.0,277.4,226.05
2016,11,25,11,30,72.0,223.0,2.1,13.0,260.0,288.4,234.83
2016,11,25,11,45,64.0,221.5,2.15,13.5,254.5,278.04,225.74
2016,11,25,12,0,56.0,220.0,2.2,14.0,249.0,267.92,216.98
2016,11,25,12,15,127.5,224.0,2.15,14.0,289.0,329.64,267.92
2016,11,25,12,30,199.0,228.0,2.1,14.0,329.0,377.68,306.83
2016,11,25,12,45,217.0,220.5,2.1,14.0,328.5,373.72,303.62
2016,11,25,13,0,235.0,213.0,2.1,14.0,328.0,368.2,299.32
2016,11,25,13,15,176.0,206.5,2.1,14.0,291.0,316.83,257.45
2016,11,25,13,30,117.0,200.0,2.1,14.0,254.0,269.24,218.57
2016,11,25,13,45,151.5,188.0,2.1,14.0,253.5,267.96,217.72
2016,11,25,14,0,186.0,176.0,2.1,14.0,253.0,263.66,213.79
2016,11,25,14,15,234.0,157.5,2.1,14.0,246.5,259.32,209.17
2016,11,25,14,30,282.0,139.0,2.1,14.0,240.0,245.6,196.0
2016,11,25,14,45,265.5,127.5,2.1,14.0,214.5,212.87,167.52
2016,11,25,15,0,249.0,116.0,2.1,14.0,189.0,181.45,139.95
2016,11,25,15,15,229.5,100.5,2.0,13.5,160.0,147.05,110.22
2016,11,25,15,30,210.0,85.0,1.9,13.0,131.0,114.67,82.51
2016,11,25,15,45,185.0,68.0,1.85,13.0,102.5,82.5,56.04
2016,11,25,16,0,160.0,51.0,1.8,13.0,74.0,53.31,33.8
2016,11,25,16,15,101.0,35.5,1.8,12.5,48.0,28.98,18.14
2016,11,25,16,30,42.0,20.0,1.8,12.0,22.0,17.42,0.0
2016,11,25,16,45,21.0,10.0,1.85,12.0,11.0,9.53,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,3.0,2.95,11.0,3.0,2.86,0.0
2016,11,26,7,30,0.0,6.0,2.9,11.0,6.0,5.55,0.0
2016,11,26,7,45,0.0,12.5,2.85,11.0,12.5,11.58,3.82
2016,11,26,8,0,0.0,19.0,2.8,11.0,19.0,17.61,9.29
2016,11,26,8,15,0.0,26.0,2.75,11.0,26.0,24.11,15.09
2016,11,26,8,30,0.0,33.0,2.7,11.0,33.0,30.62,20.86
2016,11,26,8,45,0.0,40.0,2.65,11.0,40.0,37.14,26.59
2016,11,26,9,0,0.0,47.0,2.6,11.0,47.0,43.66,32.26
2016,11,26,9,15,0.0,53.0,2.7,11.0,53.0,49.26,37.08
2016,11,26,9,30,0.0,59.0,2.8,11.0,59.0,54.86,41.85
2016,11,26,9,45,0.0,89.0,2.95,11.0,89.0,84.21,66.94
2016,11,26,10,0,0.0,119.0,3.1,11.0,119.0,115.29,93.21
2016,11,26,10,15,8.5,145.5,3.3,11.0,149.5,149.58,122.25
2016,11,26,10,30,17.0,172.0,3.5,11.0,180.0,184.22,151.3
2016,11,26,10,45,29.0,186.5,3.7,11.5,200.5,219.23,180.21
2016,11,26,11,0,41.0,201.0,3.9,12.0,221.0,243.67,200.14
2016,11,26,11,15,25.0,190.0,4.0,12.0,202.5,206.49,168.87
2016,11,26,11,30,9.0,179.0,4.1,12.0,184.0,181.56,147.71
2016,11,26,11,45,4.5,126.0,4.2,12.0,128.5,122.93,98.76
2016,11,26,12,0,0.0,73.0,4.3,12.0,73.0,67.95,52.33
2016,11,26,12,15,0.0,41.5,4.3,12.0,41.5,38.57,27.37
2016,11,26,12,30,0.0,10.0,4.3,12.0,10.0,9.28,2.31
2016,11,26,12,45,0.0,8.5,4.3,12.0,8.5,7.89,1.12
2016,11,26,13,0,0.0,7.0,4.3,12.0,7.0,6.49,0.0
2016,11,26,13,15,0.0,54.0,4.15,12.0,54.0,50.21,37.44
2016,11,26,13,30,0.0,101.0,4.0,12.0,101.0,94.6,75.24
2016,11,26,13,45,4.5,124.0,3.9,12.5,126.0,119.18,95.93
2016,11,26,14,0,9.0,147.0,3.8,13.0,151.0,143.48,116.22
2016,11,26,14,15,76.5,148.0,3.7,12.5,176.0,175.42,142.95
2016,11,26,14,30,144.0,149.0,3.6,12.0,201.0,200.45,162.78
2016,11,26,14,45,126.5,136.0,3.55,12.0,178.0,173.29,139.32
2016,11,26,15,0,109.0,123.0,3.5,12.0,155.0,147.81,117.36
2016,11,26,15,15,96.0,105.5,3.5,12.0,130.5,120.91,94.12
2016,11,26,15,30,83.0,88.0,3.5,12.0,106.0,95.57,72.34
2016,11,26,15,45,62.0,70.0,3.5,12.0,81.5,70.54,51.54
2016,11,26,16,0,41.0,52.0,3.5,12.0,57.0,48.68,33.76
2016,11,26,16,15,20.5,34.0,3.6,11.5,36.5,29.93,18.88
2016,11,26,16,30,0.0,16.0,3.7,11.0,16.0,14.86,0.0
2016,11,26,16,45,0.0,8.0,3.8,11.0,8.0,7.63,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,110.5,13.0,3.1,10.0,20.0,59.6,0.0
2016,11,27,7,30,221.0,26.0,3.1,10.0,40.0,155.16,66.82
2016,11,27,7,45,343.5,35.5,3.15,10.5,78.0,246.51,193.46
2016,11,27,8,0,466.0,45.0,3.2,11.0,116.0,338.38,277.69
2016,11,27,8,15,534.5,51.5,3.3,11.0,156.5,403.26,336.2
2016,11,27,8,30,603.0,58.0,3.4,11.0,197.0,471.13,395.38
2016,11,27,8,45,653.0,61.5,3.55,11.5,237.5,525.61,441.4
2016,11,27,9,0,703.0,65.0,3.7,12.0,278.0,580.67,486.42
2016,11,27,9,15,691.5,69.5,3.65,12.0,300.5,593.96,496.91
2016,11,27,9,30,680.0,74.0,3.6,12.0,323.0,604.26,504.39
2016,11,27,9,45,621.5,95.5,3.6,12.5,338.0,597.84,497.61
2016,11,27,10,0,563.0,117.0,3.6,13.0,353.0,585.64,485.49
2016,11,27,10,15,700.5,96.5,3.5,13.0,407.0,670.75,551.86
2016,11,27,10,30,838.0,76.0,3.4,13.0,461.0,750.45,610.83
2016,11,27,10,45,848.0,77.0,3.3,13.5,479.0,759.69,614.87
2016,11,27,11,0,858.0,78.0,3.2,14.0,497.0,765.64,617.02
2016,11,27,11,15,862.0,78.5,3.1,14.0,507.5,763.05,614.07
2016,11,27,11,30,866.0,79.0,3.0,14.0,518.0,757.11,608.83
2016,11,27,11,45,866.0,79.5,2.9,14.0,521.0,744.85,599.07
2016,11,27,12,0,866.0,80.0,2.8,14.0,524.0,729.38,587.08
2016,11,27,12,15,863.0,80.0,2.7,14.0,519.0,708.07,570.87
2016,11,27,12,30,860.0,80.0,2.6,14.0,514.0,683.83,552.38
2016,11,27,12,45,673.0,121.5,2.55,14.5,456.5,584.81,473.02
2016,11,27,13,0,486.0,163.0,2.5,15.0,399.0,485.85,393.32
2016,11,27,13,15,379.5,175.5,2.4,14.5,355.5,409.9,333.13
2016,11,27,13,30,273.0,188.0,2.3,14.0,312.0,348.6,283.49
2016,11,27,13,45,363.5,162.0,2.25,14.0,317.0,354.45,288.06
2016,11,27,14,0,454.0,136.0,2.2,14.0,322.0,358.04,289.29
2016,11,27,14,15,402.0,132.0,2.15,14.0,287.5,309.05,248.01
2016,11,27,14,30,350.0,128.0,2.1,14.0,253.0,263.9,209.82
2016,11,27,14,45,323.5,119.0,2.1,14.0,224.5,223.48,174.94
2016,11,27,15,0,297.0,110.0,2.1,14.0,196.0,188.97,144.7
2016,11,27,15,15,273.5,95.5,2.05,13.5,166.0,152.24,112.86
2016,11,27,15,30,250.0,81.0,2.0,13.0,136.0,117.86,83.42
2016,11,27,15,45,214.0,65.5,1.95,12.5,105.5,83.7,55.86
2016,11,27,16,0,178.0,50.0,1.9,12.0,75.0,53.61,33.55
2016,11,27,16,15,89.0,36.0,1.95,11.5,48.5,29.32,18.3
2016,11,27,16,30,0.0,22.0,2.0,11.0,22.0,19.67,0.0
2016,11,27,16,45,0.0,11.0,2.05,11.0,11.0,10.48,0.0
2016,11,27,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,90.5,13.0,3.9,11.0,18.5,50.85,0.0
2016,11,28,7,30,181.0,26.0,4.0,11.0,37.0,137.07,46.77
2016,11,28,7,45,293.5,37.5,4.15,11.0,73.0,221.59,172.39
2016,11,28,8,0,406.0,49.0,4.3,11.0,109.0,308.04,253.21
2016,11,28,8,15,478.5,56.5,4.3,11.0,149.0,374.7,313.48
2016,11,28,8,30,551.0,64.0,4.3,11.0,189.0,444.52,374.68
2016,11,28,8,45,599.5,69.0,4.35,11.5,228.5,498.56,420.69
2016,11,28,9,0,648.0,74.0,4.4,12.0,268.0,553.15,465.67
2016,11,28,9,15,680.0,77.5,4.35,12.0,303.5,594.48,499.3
2016,11,28,9,30,712.0,81.0,4.3,12.0,339.0,634.7,530.65
2016,11,28,9,45,697.0,84.5,4.3,12.5,355.0,638.81,532.03
2016,11,28,10,0,682.0,88.0,4.3,13.0,371.0,639.81,531.07
2016,11,28,10,15,574.5,121.5,4.2,13.0,369.5,602.6,499.77
2016,11,28,10,30,467.0,155.0,4.1,13.0,368.0,556.17,460.29
2016,11,28,10,45,531.0,145.0,4.05,13.5,396.0,592.57,488.83
2016,11,28,11,0,595.0,135.0,4.0,14.0,424.0,632.43,518.98
2016,11,28,11,15,644.5,135.5,3.9,14.0,455.0,665.48,543.85
2016,11,28,11,30,694.0,136.0,3.8,14.0,486.0,695.18,565.88
2016,11,28,11,45,704.5,133.0,3.7,14.0,490.5,688.48,559.87
2016,11,28,12,0,715.0,130.0,3.6,14.0,495.0,678.77,551.77
2016,11,28,12,15,712.0,129.5,3.5,14.0,490.5,659.29,535.97
2016,11,28,12,30,709.0,129.0,3.4,14.0,486.0,637.35,518.23
2016,11,28,12,45,698.0,129.0,3.3,14.5,473.5,608.41,493.95
2016,11,28,13,0,687.0,129.0,3.2,15.0,461.0,577.71,468.18
