Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,13,15,620.5,131.0,3.15,15.0,422.0,515.07,418.1
2016,11,28,13,30,554.0,133.0,3.1,15.0,383.0,451.79,367.06
2016,11,28,13,45,602.0,122.0,3.05,15.0,379.5,443.68,359.12
2016,11,28,14,0,650.0,111.0,3.0,15.0,376.0,426.84,343.16
2016,11,28,14,15,623.5,107.0,2.9,14.5,345.0,379.91,303.3
2016,11,28,14,30,597.0,103.0,2.8,14.0,314.0,334.01,263.51
2016,11,28,14,45,578.5,94.0,2.75,14.0,280.5,287.2,221.7
2016,11,28,15,0,560.0,85.0,2.7,14.0,247.0,241.28,180.07
2016,11,28,15,15,507.5,78.0,2.5,13.5,208.5,190.89,136.19
2016,11,28,15,30,455.0,71.0,2.3,13.0,170.0,143.88,96.28
2016,11,28,15,45,402.0,59.5,2.15,13.0,132.5,99.63,60.93
2016,11,28,16,0,349.0,48.0,2.0,13.0,95.0,61.0,34.13
2016,11,28,16,15,174.5,38.0,2.05,12.5,61.5,29.88,18.56
2016,11,28,16,30,0.0,28.0,2.1,12.0,28.0,24.01,0.0
2016,11,28,16,45,0.0,14.0,2.2,11.5,14.0,13.34,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,11,29,7,15,187.5,9.5,2.4,7.5,21.0,88.33,0.0
2016,11,29,7,30,375.0,19.0,2.4,8.0,42.0,212.37,54.33
2016,11,29,7,45,482.5,26.0,2.4,8.5,80.5,298.93,232.23
2016,11,29,8,0,590.0,33.0,2.4,9.0,119.0,384.4,315.06
2016,11,29,8,15,650.5,37.5,2.45,9.5,160.5,446.26,371.18
2016,11,29,8,30,711.0,42.0,2.5,10.0,202.0,510.33,426.54
2016,11,29,8,45,748.5,45.0,2.6,10.5,241.5,559.23,467.84
2016,11,29,9,0,786.0,48.0,2.7,11.0,281.0,602.13,502.25
2016,11,29,9,15,811.0,50.5,2.65,11.0,317.0,640.31,531.54
2016,11,29,9,30,836.0,53.0,2.6,11.0,353.0,676.89,558.82
2016,11,29,9,45,852.5,55.0,2.55,11.5,383.5,704.57,577.68
2016,11,29,10,0,869.0,57.0,2.5,12.0,414.0,729.68,594.25
2016,11,29,10,15,880.5,58.0,2.35,12.0,439.0,746.9,605.13
2016,11,29,10,30,892.0,59.0,2.2,12.0,464.0,761.03,613.62
2016,11,29,10,45,898.0,60.5,2.1,12.5,481.5,768.33,616.27
2016,11,29,11,0,904.0,62.0,2.0,13.0,499.0,772.24,616.53
2016,11,29,11,15,908.0,62.5,1.9,13.0,509.5,769.94,613.51
2016,11,29,11,30,912.0,63.0,1.8,13.0,520.0,764.18,608.14
2016,11,29,11,45,911.0,64.0,1.7,13.5,523.0,751.87,597.08
2016,11,29,12,0,910.0,65.0,1.6,14.0,526.0,736.26,583.84
2016,11,29,12,15,908.0,65.0,1.55,14.0,522.0,715.52,568.57
2016,11,29,12,30,906.0,65.0,1.5,14.0,518.0,691.69,551.16
2016,11,29,12,45,890.0,68.0,1.5,14.5,504.5,659.27,525.86
2016,11,29,13,0,874.0,71.0,1.5,15.0,491.0,624.74,498.14
2016,11,29,13,15,865.0,70.0,1.5,15.0,472.5,588.0,469.34
2016,11,29,13,30,856.0,69.0,1.5,15.0,454.0,551.54,439.99
2016,11,29,13,45,843.0,67.5,1.5,15.0,428.5,508.01,404.52
2016,11,29,14,0,830.0,66.0,1.5,15.0,403.0,463.28,367.16
2016,11,29,14,15,810.5,63.5,1.45,14.5,371.5,413.79,325.5
2016,11,29,14,30,791.0,61.0,1.4,14.0,340.0,364.24,282.53
2016,11,29,14,45,762.0,58.0,1.35,14.0,303.5,311.29,235.43
2016,11,29,15,0,733.0,55.0,1.3,14.0,267.0,259.8,188.84
2016,11,29,15,15,689.5,51.0,1.25,13.5,227.0,205.89,141.08
2016,11,29,15,30,646.0,47.0,1.2,13.0,187.0,155.65,97.54
2016,11,29,15,45,576.5,41.5,1.2,13.0,146.0,105.06,57.85
2016,11,29,16,0,507.0,36.0,1.2,13.0,105.0,60.09,28.36
2016,11,29,16,15,385.5,27.0,1.15,12.5,68.0,21.31,11.58
2016,11,29,16,30,264.0,18.0,1.1,12.0,31.0,14.58,0.0
2016,11,29,16,45,132.0,9.0,1.1,12.0,15.5,8.58,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.15,10.0,6.0,5.72,0.0
2016,11,30,7,30,0.0,12.0,1.1,10.0,12.0,11.12,0.0
2016,11,30,7,45,0.0,25.5,1.05,10.0,25.5,23.8,13.35
2016,11,30,8,0,0.0,39.0,1.0,10.0,39.0,38.08,26.56
2016,11,30,8,15,0.0,54.0,1.1,10.5,54.0,53.83,40.47
2016,11,30,8,30,0.0,69.0,1.2,11.0,69.0,69.31,53.98
2016,11,30,8,45,0.0,84.0,1.35,11.5,84.0,84.65,67.17
2016,11,30,9,0,0.0,99.0,1.5,12.0,99.0,99.9,80.1
2016,11,30,9,15,1.5,112.0,1.6,12.0,112.5,113.79,91.87
2016,11,30,9,30,3.0,125.0,1.7,12.0,126.0,127.78,103.62
2016,11,30,9,45,11.5,139.5,1.8,12.0,144.5,148.73,121.32
2016,11,30,10,0,20.0,154.0,1.9,12.0,163.0,169.91,139.06
2016,11,30,10,15,10.0,145.0,1.9,12.0,149.5,150.7,122.51
2016,11,30,10,30,0.0,136.0,1.9,12.0,136.0,132.27,106.66
2016,11,30,10,45,0.0,118.5,1.95,12.5,118.5,113.22,90.48
2016,11,30,11,0,0.0,101.0,2.0,13.0,101.0,95.12,75.1
2016,11,30,11,15,0.0,106.5,2.05,13.0,106.5,100.48,79.56
2016,11,30,11,30,0.0,112.0,2.1,13.0,112.0,105.84,83.99
2016,11,30,11,45,23.5,161.0,2.2,13.0,173.0,180.53,146.66
2016,11,30,12,0,47.0,210.0,2.3,13.0,234.0,250.81,204.33
2016,11,30,12,15,50.5,210.0,2.4,13.0,235.5,251.02,204.38
2016,11,30,12,30,54.0,210.0,2.5,13.0,237.0,251.0,204.48
2016,11,30,12,45,37.0,195.5,2.6,13.0,214.0,221.53,180.21
2016,11,30,13,0,20.0,181.0,2.7,13.0,191.0,186.92,151.66
2016,11,30,13,15,19.0,175.0,2.65,13.0,184.0,179.26,145.47
2016,11,30,13,30,18.0,169.0,2.6,13.0,177.0,171.7,139.31
2016,11,30,13,45,203.5,157.0,2.6,13.0,240.0,267.96,219.84
2016,11,30,14,0,389.0,145.0,2.6,13.0,303.0,336.72,274.25
2016,11,30,14,15,369.5,138.5,2.5,13.0,278.5,301.86,243.8
2016,11,30,14,30,350.0,132.0,2.4,13.0,254.0,264.28,211.18
2016,11,30,14,45,507.0,99.0,2.35,13.0,255.5,266.87,207.42
2016,11,30,15,0,664.0,66.0,2.3,13.0,257.0,251.4,185.85
2016,11,30,15,15,616.5,61.0,2.15,12.5,217.5,198.92,139.14
2016,11,30,15,30,569.0,56.0,2.0,12.0,178.0,150.65,97.3
2016,11,30,15,45,491.0,49.0,1.95,12.0,138.0,101.58,58.89
2016,11,30,16,0,413.0,42.0,1.9,12.0,98.0,60.82,31.96
2016,11,30,16,15,206.5,35.0,1.9,11.5,63.0,27.47,16.53
2016,11,30,16,30,0.0,28.0,1.9,11.0,28.0,23.93,0.0
2016,11,30,16,45,0.0,14.0,1.9,11.0,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,7,15,160.5,9.5,2.15,7.5,18.0,76.21,0.0
2016,12,1,7,30,321.0,19.0,2.1,8.0,36.0,183.44,0.0
2016,12,1,7,45,439.5,26.5,2.1,8.5,74.0,275.22,209.31
2016,12,1,8,0,558.0,34.0,2.1,9.0,112.0,365.2,297.94
2016,12,1,8,15,623.5,39.5,2.3,9.5,153.5,429.98,356.89
2016,12,1,8,30,689.0,45.0,2.5,10.0,195.0,497.34,415.45
2016,12,1,8,45,731.5,48.0,2.75,10.5,235.5,548.87,459.57
2016,12,1,9,0,774.0,51.0,3.0,11.0,276.0,600.33,501.92
2016,12,1,9,15,801.5,53.5,3.1,11.0,312.5,640.27,533.4
2016,12,1,9,30,829.0,56.0,3.2,11.0,349.0,678.6,562.97
2016,12,1,9,45,840.0,60.0,3.3,11.5,379.5,704.87,581.7
2016,12,1,10,0,851.0,64.0,3.4,12.0,410.0,728.34,598.05
2016,12,1,10,15,864.5,65.5,3.45,12.0,435.0,741.34,607.19
2016,12,1,10,30,878.0,67.0,3.5,12.0,460.0,757.53,618.82
2016,12,1,10,45,887.0,68.0,3.55,12.5,478.5,766.48,623.84
2016,12,1,11,0,896.0,69.0,3.6,13.0,497.0,772.11,626.49
2016,12,1,11,15,900.5,69.5,3.55,13.0,508.0,770.3,624.39
2016,12,1,11,30,905.0,70.0,3.5,13.0,519.0,765.07,619.92
2016,12,1,11,45,907.5,69.5,3.5,13.5,523.0,753.73,610.12
2016,12,1,12,0,910.0,69.0,3.5,14.0,527.0,739.02,597.99
2016,12,1,12,15,908.0,69.0,3.45,14.0,522.5,718.43,582.47
2016,12,1,12,30,906.0,69.0,3.4,14.0,518.0,694.77,564.72
2016,12,1,12,45,899.0,69.0,3.35,14.5,506.0,664.89,540.1
2016,12,1,13,0,892.0,69.0,3.3,15.0,494.0,632.45,512.92
2016,12,1,13,15,882.5,68.0,3.25,15.0,475.0,595.05,482.48
2016,12,1,13,30,873.0,67.0,3.2,15.0,456.0,555.66,449.87
2016,12,1,13,45,857.0,66.0,3.2,15.0,430.0,512.99,414.02
2016,12,1,14,0,841.0,65.0,3.2,15.0,404.0,467.03,374.71
2016,12,1,14,15,820.5,63.0,3.1,14.5,372.0,417.37,331.95
2016,12,1,14,30,800.0,61.0,3.0,14.0,340.0,367.67,287.98
2016,12,1,14,45,770.0,58.0,2.9,14.0,303.5,314.12,239.57
2016,12,1,15,0,740.0,55.0,2.8,14.0,267.0,262.09,191.86
2016,12,1,15,15,696.0,51.0,2.65,13.5,226.5,207.82,143.2
2016,12,1,15,30,652.0,47.0,2.5,13.0,186.0,157.25,98.95
2016,12,1,15,45,580.5,41.5,2.45,12.5,145.0,106.15,58.74
2016,12,1,16,0,509.0,36.0,2.4,12.0,104.0,60.89,28.88
2016,12,1,16,15,385.5,27.0,2.45,11.5,67.0,21.38,11.56
2016,12,1,16,30,262.0,18.0,2.5,11.0,30.0,14.63,0.0
2016,12,1,16,45,131.0,9.0,2.65,10.5,15.0,8.58,0.0
2016,12,1,17,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,161.5,9.0,3.15,7.5,17.0,75.81,0.0
2016,12,2,7,30,323.0,18.0,3.2,8.0,34.0,182.08,0.0
2016,12,2,7,45,437.0,26.0,3.25,8.5,71.5,272.37,205.17
2016,12,2,8,0,551.0,34.0,3.3,9.0,109.0,360.02,294.63
2016,12,2,8,15,617.0,39.0,3.4,9.5,150.5,424.21,353.78
2016,12,2,8,30,683.0,44.0,3.5,10.0,192.0,490.94,412.34
2016,12,2,8,45,723.5,47.5,3.65,10.5,231.5,541.54,455.91
2016,12,2,9,0,764.0,51.0,3.8,11.0,271.0,592.04,497.73
2016,12,2,9,15,791.5,53.5,3.9,11.5,307.0,631.74,528.41
2016,12,2,9,30,819.0,56.0,4.0,12.0,343.0,669.87,557.08
2016,12,2,9,45,832.0,59.5,4.1,12.5,373.5,696.82,576.47
2016,12,2,10,0,845.0,63.0,4.2,13.0,404.0,721.09,593.61
2016,12,2,10,15,858.0,64.5,4.1,13.0,429.0,733.72,601.91
2016,12,2,10,30,871.0,66.0,4.0,13.0,454.0,749.56,612.76
2016,12,2,10,45,879.5,67.0,3.95,13.5,472.0,758.2,617.18
2016,12,2,11,0,888.0,68.0,3.9,14.0,490.0,763.55,619.22
2016,12,2,11,15,893.0,68.5,3.85,14.0,501.5,762.26,617.54
2016,12,2,11,30,898.0,69.0,3.8,14.0,513.0,757.57,613.48
2016,12,2,11,45,900.0,68.5,3.75,14.5,516.5,746.05,603.34
2016,12,2,12,0,902.0,68.0,3.7,15.0,520.0,731.22,590.9
2016,12,2,12,15,900.0,68.0,3.7,15.0,516.0,710.91,575.78
2016,12,2,12,30,898.0,68.0,3.7,15.0,512.0,687.55,558.41
2016,12,2,12,45,888.5,68.5,3.7,15.0,499.5,656.97,534.34
2016,12,2,13,0,879.0,69.0,3.7,15.0,487.0,623.99,507.76
2016,12,2,13,15,869.5,68.0,3.65,15.0,468.0,587.14,477.58
2016,12,2,13,30,860.0,67.0,3.6,15.0,449.0,548.32,445.26
2016,12,2,13,45,843.5,66.0,3.6,15.0,423.0,506.02,409.51
2016,12,2,14,0,827.0,65.0,3.6,15.0,397.0,460.49,370.39
2016,12,2,14,15,805.5,63.0,3.45,15.0,365.5,411.12,327.07
2016,12,2,14,30,784.0,61.0,3.3,15.0,334.0,361.83,282.87
2016,12,2,14,45,753.5,58.0,3.15,15.0,297.5,308.97,235.14
2016,12,2,15,0,723.0,55.0,3.0,15.0,261.0,257.71,188.23
2016,12,2,15,15,678.5,51.0,2.8,14.5,221.5,204.27,140.48
2016,12,2,15,30,634.0,47.0,2.6,14.0,182.0,154.59,97.17
2016,12,2,15,45,563.5,41.5,2.45,13.5,141.5,104.61,57.92
2016,12,2,16,0,493.0,36.0,2.3,13.0,101.0,60.37,28.71
2016,12,2,16,15,370.0,27.0,2.3,12.5,65.0,21.63,11.65
2016,12,2,16,30,247.0,18.0,2.3,12.0,29.0,14.64,0.0
2016,12,2,16,45,123.5,9.0,2.35,11.5,14.5,8.58,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,123.0,9.0,1.35,9.0,15.0,59.53,0.0
2016,12,3,7,30,246.0,18.0,1.3,9.0,30.0,150.11,0.0
2016,12,3,7,45,365.0,26.5,1.3,9.5,65.0,242.89,178.29
2016,12,3,8,0,484.0,35.0,1.3,10.0,100.0,329.9,266.0
2016,12,3,8,15,552.5,41.0,1.35,10.5,139.5,388.03,318.91
2016,12,3,8,30,621.0,47.0,1.4,11.0,179.0,455.32,376.38
2016,12,3,8,45,670.5,50.0,1.45,11.5,218.5,509.32,421.28
2016,12,3,9,0,720.0,53.0,1.5,12.0,258.0,563.77,464.87
2016,12,3,9,15,749.0,55.5,1.55,12.5,293.5,603.48,494.82
2016,12,3,9,30,778.0,58.0,1.6,13.0,329.0,641.81,522.69
2016,12,3,9,45,692.5,79.5,1.65,13.5,337.0,622.63,506.71
2016,12,3,10,0,607.0,101.0,1.7,14.0,345.0,593.61,483.25
2016,12,3,10,15,723.0,84.0,1.65,14.0,392.0,664.75,536.5
2016,12,3,10,30,839.0,67.0,1.6,14.0,439.0,731.45,583.86
2016,12,3,10,45,848.5,68.0,1.6,14.5,457.0,734.67,583.77
2016,12,3,11,0,858.0,69.0,1.6,15.0,475.0,740.89,586.59
2016,12,3,11,15,863.0,69.5,1.6,15.0,486.0,739.82,585.32
2016,12,3,11,30,868.0,70.0,1.6,15.0,497.0,735.48,581.86
2016,12,3,11,45,869.0,70.5,1.65,15.5,500.5,724.89,573.43
2016,12,3,12,0,870.0,71.0,1.7,16.0,504.0,711.11,562.84
2016,12,3,12,15,868.5,71.0,1.75,16.0,500.5,691.85,549.39
2016,12,3,12,30,867.0,71.0,1.8,16.0,497.0,669.62,533.8
2016,12,3,12,45,862.5,70.0,1.85,16.0,486.0,641.45,512.43
2016,12,3,13,0,858.0,69.0,1.9,16.0,475.0,610.71,488.68
2016,12,3,13,15,849.5,68.0,1.85,16.0,457.0,575.23,460.28
2016,12,3,13,30,841.0,67.0,1.8,16.0,439.0,540.07,431.47
2016,12,3,13,45,823.5,66.5,1.8,16.5,414.0,496.38,394.95
2016,12,3,14,0,806.0,66.0,1.8,17.0,389.0,451.84,357.02
2016,12,3,14,15,785.5,64.0,1.7,16.5,358.5,403.89,316.53
2016,12,3,14,30,765.0,62.0,1.6,16.0,328.0,355.97,274.95
2016,12,3,14,45,729.5,60.0,1.55,16.0,291.5,303.49,228.66
2016,12,3,15,0,694.0,58.0,1.5,16.0,255.0,253.1,183.55
2016,12,3,15,15,649.0,54.0,1.45,15.5,216.0,201.07,137.83
2016,12,3,15,30,604.0,50.0,1.4,15.0,177.0,151.8,95.51
2016,12,3,15,45,523.5,44.0,1.35,14.5,137.0,101.57,56.76
2016,12,3,16,0,443.0,38.0,1.3,14.0,97.0,59.79,29.57
2016,12,3,16,15,322.5,28.0,1.35,13.5,62.5,22.84,12.53
2016,12,3,16,30,202.0,18.0,1.4,13.0,28.0,14.64,0.0
2016,12,3,16,45,101.0,9.0,1.5,12.5,14.0,8.58,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,13.5,0.85,9.0,13.5,12.87,0.0
2016,12,4,7,30,0.0,27.0,0.9,9.0,27.0,35.08,0.0
2016,12,4,7,45,228.5,32.0,0.95,9.5,62.0,181.15,130.25
2016,12,4,8,0,457.0,37.0,1.0,10.0,97.0,316.88,254.7
2016,12,4,8,15,529.0,43.5,1.05,10.0,136.5,381.9,313.05
2016,12,4,8,30,601.0,50.0,1.1,10.0,176.0,450.54,372.07
2016,12,4,8,45,645.5,54.5,1.15,10.5,215.0,501.96,414.85
2016,12,4,9,0,690.0,59.0,1.2,11.0,254.0,549.66,453.3
2016,12,4,9,15,720.0,62.5,1.2,11.5,289.5,590.73,484.52
2016,12,4,9,30,750.0,66.0,1.2,12.0,325.0,630.5,513.08
2016,12,4,9,45,750.0,73.0,1.25,12.5,352.0,651.07,527.03
2016,12,4,10,0,750.0,80.0,1.3,13.0,379.0,668.72,538.76
2016,12,4,10,15,615.0,112.5,1.3,13.0,367.5,616.77,498.6
2016,12,4,10,30,480.0,145.0,1.3,13.0,356.0,550.11,445.96
2016,12,4,10,45,494.5,148.5,1.3,13.0,374.0,564.52,457.16
2016,12,4,11,0,509.0,152.0,1.3,13.0,392.0,576.98,466.04
2016,12,4,11,15,663.5,119.0,1.35,13.0,439.5,656.31,527.67
2016,12,4,11,30,818.0,86.0,1.4,13.0,487.0,722.02,575.49
2016,12,4,11,45,676.0,121.5,1.45,13.5,455.0,650.38,520.58
2016,12,4,12,0,534.0,157.0,1.5,14.0,423.0,570.39,458.17
2016,12,4,12,15,451.0,174.5,1.65,14.0,397.5,519.12,418.89
2016,12,4,12,30,368.0,192.0,1.8,14.0,372.0,460.03,372.73
2016,12,4,12,45,402.0,180.5,1.95,14.0,373.0,466.1,378.28
2016,12,4,13,0,436.0,169.0,2.1,14.0,374.0,460.05,373.88
2016,12,4,13,15,415.0,165.5,2.2,14.0,355.0,426.98,347.33
2016,12,4,13,30,394.0,162.0,2.3,14.0,336.0,394.1,320.67
2016,12,4,13,45,401.5,150.5,2.4,14.0,319.5,367.97,299.11
2016,12,4,14,0,409.0,139.0,2.5,14.0,303.0,340.33,275.68
2016,12,4,14,15,376.0,136.5,2.45,14.0,278.0,303.14,243.89
2016,12,4,14,30,343.0,134.0,2.4,14.0,253.0,264.29,210.54
2016,12,4,14,45,335.5,120.0,2.35,14.0,226.0,229.34,179.68
2016,12,4,15,0,328.0,106.0,2.3,14.0,199.0,197.15,150.66
2016,12,4,15,15,298.5,92.5,2.25,13.5,167.5,157.9,116.69
2016,12,4,15,30,269.0,79.0,2.2,13.0,136.0,120.48,84.76
2016,12,4,15,45,237.0,64.0,2.15,13.0,106.0,86.56,56.99
2016,12,4,16,0,205.0,49.0,2.1,13.0,76.0,55.1,33.39
2016,12,4,16,15,102.5,35.0,2.15,12.5,48.5,28.91,17.38
2016,12,4,16,30,0.0,21.0,2.2,12.0,21.0,18.77,0.0
2016,12,4,16,45,0.0,10.5,2.3,12.0,10.5,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,2.0,8.0,7.0,6.67,0.0
2016,12,5,7,30,0.0,14.0,2.0,8.0,14.0,13.0,0.0
2016,12,5,7,45,17.5,30.0,2.0,8.5,32.0,45.44,28.24
2016,12,5,8,0,35.0,46.0,2.0,9.0,50.0,73.98,56.65
2016,12,5,8,15,47.0,63.0,2.0,9.0,71.5,101.27,81.46
2016,12,5,8,30,59.0,80.0,2.0,9.0,93.0,128.75,106.07
2016,12,5,8,45,65.5,96.5,2.0,9.5,113.5,152.38,126.75
2016,12,5,9,0,72.0,113.0,2.0,10.0,134.0,176.13,147.08
2016,12,5,9,15,80.5,127.0,1.95,10.0,153.0,197.84,165.64
2016,12,5,9,30,89.0,141.0,1.9,10.0,172.0,219.81,184.12
2016,12,5,9,45,128.5,154.5,1.9,10.0,203.5,274.93,230.5
2016,12,5,10,0,168.0,168.0,1.9,10.0,235.0,319.81,267.7
2016,12,5,10,15,247.5,170.5,1.9,10.0,275.5,393.04,328.14
2016,12,5,10,30,327.0,173.0,1.9,10.0,316.0,454.98,378.34
2016,12,5,10,45,402.0,166.0,1.9,10.5,349.5,514.25,424.63
2016,12,5,11,0,477.0,159.0,1.9,11.0,383.0,560.37,460.04
2016,12,5,11,15,354.0,186.0,1.85,11.0,354.5,482.74,396.47
2016,12,5,11,30,231.0,213.0,1.8,11.0,326.0,406.77,334.04
2016,12,5,11,45,202.0,217.0,1.8,11.0,316.5,385.31,316.53
2016,12,5,12,0,173.0,221.0,1.8,11.0,307.0,363.96,298.74
2016,12,5,12,15,148.5,219.5,1.75,11.0,293.0,339.85,278.8
2016,12,5,12,30,124.0,218.0,1.7,11.0,279.0,316.39,259.37
2016,12,5,12,45,121.5,213.0,1.7,11.0,271.5,304.07,249.44
2016,12,5,13,0,119.0,208.0,1.7,11.0,264.0,291.66,239.33
2016,12,5,13,15,113.0,199.5,1.6,11.0,251.0,273.34,224.23
2016,12,5,13,30,107.0,191.0,1.5,11.0,238.0,249.17,204.35
2016,12,5,13,45,100.5,179.5,1.45,11.0,222.0,228.75,187.45
2016,12,5,14,0,94.0,168.0,1.4,11.0,206.0,208.82,170.82
2016,12,5,14,15,86.5,156.5,1.4,11.0,189.0,189.0,154.17
2016,12,5,14,30,79.0,145.0,1.4,11.0,172.0,169.82,137.91
2016,12,5,14,45,76.5,130.0,1.4,11.0,154.0,149.5,120.47
2016,12,5,15,0,74.0,115.0,1.4,11.0,136.0,129.52,103.09
2016,12,5,15,15,65.5,98.0,1.45,10.5,114.5,106.65,83.51
2016,12,5,15,30,57.0,81.0,1.5,10.0,93.0,84.87,64.78
2016,12,5,15,45,47.0,64.0,1.55,10.0,72.5,64.06,46.96
2016,12,5,16,0,37.0,47.0,1.6,10.0,52.0,44.66,30.6
2016,12,5,16,15,18.5,30.5,1.6,9.5,33.0,27.24,16.29
2016,12,5,16,30,0.0,14.0,1.6,9.0,14.0,12.99,0.0
2016,12,5,16,45,0.0,7.0,1.65,9.0,7.0,6.67,0.0
2016,12,5,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,5.5,10.0,9.53,0.0
2016,12,6,7,30,0.0,20.0,2.3,6.0,20.0,19.06,0.0
2016,12,6,7,45,126.5,31.5,2.35,6.5,47.5,118.7,81.29
2016,12,6,8,0,253.0,43.0,2.4,7.0,75.0,213.45,173.72
2016,12,6,8,15,291.5,56.5,2.45,7.5,106.0,259.61,217.06
2016,12,6,8,30,330.0,70.0,2.5,8.0,137.0,307.84,260.26
2016,12,6,8,45,353.0,82.0,2.6,8.5,167.5,345.82,293.66
2016,12,6,9,0,376.0,94.0,2.7,9.0,198.0,384.03,326.17
2016,12,6,9,15,398.0,103.0,2.75,9.5,226.5,417.67,353.99
2016,12,6,9,30,420.0,112.0,2.8,10.0,255.0,450.9,380.73
2016,12,6,9,45,462.0,116.0,2.9,10.5,286.5,491.72,413.47
2016,12,6,10,0,504.0,120.0,3.0,11.0,318.0,532.17,445.23
2016,12,6,10,15,606.5,104.0,3.0,11.0,357.5,598.92,498.87
2016,12,6,10,30,709.0,88.0,3.0,11.0,397.0,659.3,545.19
2016,12,6,10,45,784.5,81.0,3.05,11.5,436.5,705.04,578.4
2016,12,6,11,0,860.0,74.0,3.1,12.0,476.0,751.45,611.78
2016,12,6,11,15,865.5,75.0,3.1,12.0,487.5,751.39,610.9
2016,12,6,11,30,871.0,76.0,3.1,12.0,499.0,747.97,607.98
2016,12,6,11,45,866.0,78.0,3.15,12.0,501.5,734.7,598.06
2016,12,6,12,0,861.0,80.0,3.2,12.0,504.0,718.33,585.95
2016,12,6,12,15,859.5,80.0,3.25,12.0,500.5,699.08,571.73
2016,12,6,12,30,858.0,80.0,3.3,12.0,497.0,676.85,554.68
2016,12,6,12,45,856.0,78.0,3.35,12.0,486.5,649.17,532.68
2016,12,6,13,0,854.0,76.0,3.4,12.0,476.0,618.79,508.2
2016,12,6,13,15,844.5,75.0,3.45,12.0,458.0,582.61,478.62
2016,12,6,13,30,835.0,74.0,3.5,12.0,440.0,544.52,446.87
2016,12,6,13,45,652.5,101.0,3.6,12.0,377.0,447.62,367.28
2016,12,6,14,0,470.0,128.0,3.7,12.0,314.0,357.88,292.99
2016,12,6,14,15,452.0,121.5,3.65,11.5,289.5,320.57,260.99
2016,12,6,14,30,434.0,115.0,3.6,11.0,265.0,283.9,228.69
2016,12,6,14,45,422.0,104.0,3.6,11.0,236.5,245.63,194.03
2016,12,6,15,0,410.0,93.0,3.6,11.0,208.0,207.9,159.4
2016,12,6,15,15,515.0,71.5,3.45,10.5,194.0,188.78,136.17
2016,12,6,15,30,620.0,50.0,3.3,10.0,180.0,156.09,100.74
2016,12,6,15,45,554.0,43.5,3.15,10.0,140.5,106.15,60.32
2016,12,6,16,0,488.0,37.0,3.0,10.0,101.0,62.99,30.86
2016,12,6,16,15,361.0,28.0,2.9,9.5,65.0,24.2,13.81
2016,12,6,16,30,234.0,19.0,2.8,9.0,29.0,15.65,0.0
2016,12,6,16,45,117.0,9.5,2.7,9.0,14.5,9.05,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,8.5,1.9,6.0,8.5,8.1,0.0
2016,12,7,7,30,0.0,17.0,1.9,6.0,17.0,16.2,0.0
2016,12,7,7,45,93.5,30.0,1.9,6.0,41.5,99.26,65.29
2016,12,7,8,0,187.0,43.0,1.9,6.0,66.0,178.48,144.65
2016,12,7,8,15,212.5,58.5,1.95,6.0,94.0,206.6,172.94
2016,12,7,8,30,238.0,74.0,2.0,6.0,122.0,246.7,209.6
2016,12,7,8,45,256.0,88.0,2.05,6.5,149.5,280.72,239.73
2016,12,7,9,0,274.0,102.0,2.1,7.0,177.0,315.0,269.18
2016,12,7,9,15,285.5,114.5,2.05,7.0,202.5,342.83,292.77
2016,12,7,9,30,297.0,127.0,2.0,7.0,228.0,370.21,315.41
2016,12,7,9,45,298.0,140.0,2.0,7.5,249.0,390.03,330.7
2016,12,7,10,0,299.0,153.0,2.0,8.0,270.0,408.7,344.74
2016,12,7,10,15,320.0,160.5,2.0,8.0,293.0,434.17,365.15
2016,12,7,10,30,341.0,168.0,2.0,8.0,316.0,458.82,384.62
2016,12,7,10,45,172.5,164.0,2.05,8.5,239.0,313.62,263.01
2016,12,7,11,0,4.0,160.0,2.1,9.0,162.0,160.18,131.02
2016,12,7,11,15,2.5,159.5,2.2,9.0,161.0,157.68,129.16
2016,12,7,11,30,1.0,159.0,2.3,9.0,160.0,155.37,127.12
2016,12,7,11,45,27.0,182.5,2.45,9.5,196.0,207.82,171.42
2016,12,7,12,0,53.0,206.0,2.6,10.0,232.0,251.48,207.63
2016,12,7,12,15,26.5,108.0,2.7,10.0,121.0,124.41,101.36
2016,12,7,12,30,0.0,10.0,2.8,10.0,10.0,9.28,2.38
2016,12,7,12,45,0.0,21.0,2.95,10.0,21.0,19.49,11.25
2016,12,7,13,0,0.0,32.0,3.1,10.0,32.0,29.72,20.1
2016,12,7,13,15,0.0,77.5,3.15,9.5,77.5,72.14,56.75
2016,12,7,13,30,0.0,123.0,3.2,9.0,123.0,116.28,94.66
2016,12,7,13,45,0.0,113.0,3.25,9.0,113.0,106.43,86.33
2016,12,7,14,0,0.0,103.0,3.3,9.0,103.0,96.7,78.12
2016,12,7,14,15,0.0,95.0,3.3,9.0,95.0,88.98,71.6
2016,12,7,14,30,0.0,87.0,3.3,9.0,87.0,81.32,65.08
2016,12,7,14,45,0.0,77.5,3.35,9.0,77.5,72.28,57.32
2016,12,7,15,0,0.0,68.0,3.4,9.0,68.0,63.31,49.53
2016,12,7,15,15,0.0,57.5,3.3,8.5,57.5,53.46,40.98
2016,12,7,15,30,0.0,47.0,3.2,8.0,47.0,43.68,32.36
2016,12,7,15,45,0.0,36.0,3.15,8.0,36.0,33.44,23.2
2016,12,7,16,0,0.0,25.0,3.1,8.0,25.0,23.2,13.98
2016,12,7,16,15,0.0,16.0,3.05,8.0,16.0,14.83,6.35
2016,12,7,16,30,0.0,7.0,3.0,8.0,7.0,6.48,0.0
2016,12,7,16,45,0.0,3.5,2.95,8.0,3.5,3.34,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,3.2,12.0,5.0,4.77,0.0
2016,12,8,7,30,0.0,10.0,3.2,12.0,10.0,9.53,0.0
2016,12,8,7,45,4.5,25.5,3.2,12.5,26.0,28.42,13.55
2016,12,8,8,0,9.0,41.0,3.2,13.0,42.0,48.37,34.11
2016,12,8,8,15,20.5,57.5,3.15,13.0,61.0,78.78,60.87
2016,12,8,8,30,32.0,74.0,3.1,13.0,80.0,104.54,83.62
2016,12,8,8,45,38.5,90.0,3.05,13.0,99.0,126.83,103.15
2016,12,8,9,0,45.0,106.0,3.0,13.0,118.0,149.29,122.56
2016,12,8,9,15,50.5,120.5,2.9,13.0,135.5,169.15,139.48
2016,12,8,9,30,56.0,135.0,2.8,13.0,153.0,189.17,156.27
2016,12,8,9,45,28.0,128.5,2.75,13.5,137.5,158.08,129.17
2016,12,8,10,0,0.0,122.0,2.7,14.0,122.0,119.91,96.05
2016,12,8,10,15,0.0,113.5,2.65,14.0,113.5,109.59,87.34
2016,12,8,10,30,0.0,105.0,2.6,14.0,105.0,100.03,79.23
2016,12,8,10,45,0.0,125.0,2.55,14.0,125.0,120.47,96.23
2016,12,8,11,0,0.0,145.0,2.5,14.0,145.0,141.08,113.21
2016,12,8,11,15,0.0,116.0,2.45,14.0,116.0,110.33,87.53
2016,12,8,11,30,0.0,87.0,2.4,14.0,87.0,81.17,63.14
2016,12,8,11,45,0.0,87.5,2.35,14.0,87.5,81.63,63.53
2016,12,8,12,0,0.0,88.0,2.3,14.0,88.0,82.1,63.91
2016,12,8,12,15,0.0,91.0,2.25,14.0,91.0,85.01,66.36
2016,12,8,12,30,0.0,94.0,2.2,14.0,94.0,87.93,68.82
2016,12,8,12,45,0.0,101.0,2.2,14.0,101.0,94.76,74.57
2016,12,8,13,0,0.0,108.0,2.2,14.0,108.0,101.6,80.34
2016,12,8,13,15,0.0,113.5,2.15,14.0,113.5,106.98,84.9
2016,12,8,13,30,0.0,119.0,2.1,14.0,119.0,112.36,89.48
2016,12,8,13,45,0.0,89.0,2.1,14.0,89.0,83.17,65.1
2016,12,8,14,0,0.0,59.0,2.1,14.0,59.0,54.86,41.26
2016,12,8,14,15,0.0,54.0,2.05,14.0,54.0,50.19,37.37
2016,12,8,14,30,0.0,49.0,2.0,14.0,49.0,45.53,33.43
2016,12,8,14,45,0.0,43.5,1.95,14.0,43.5,40.4,29.07
2016,12,8,15,0,0.0,38.0,1.9,14.0,38.0,35.28,24.67
2016,12,8,15,15,0.0,32.0,1.8,14.0,32.0,29.69,19.83
2016,12,8,15,30,0.0,26.0,1.7,14.0,26.0,24.11,14.95
2016,12,8,15,45,0.0,20.0,1.65,14.0,20.0,18.54,10.04
2016,12,8,16,0,0.0,14.0,1.6,14.0,14.0,12.97,5.11
2016,12,8,16,15,0.0,9.0,1.55,13.5,9.0,8.33,0.97
2016,12,8,16,30,0.0,4.0,1.5,13.0,4.0,3.7,0.0
2016,12,8,16,45,0.0,2.0,1.45,13.0,2.0,1.91,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
