Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,12.0,9.5,9.05,0.0
2016,12,9,7,30,0.0,19.0,1.3,12.0,19.0,18.11,0.0
2016,12,9,7,45,221.5,25.5,1.35,12.5,52.0,163.42,99.99
2016,12,9,8,0,443.0,32.0,1.4,13.0,85.0,299.04,235.24
2016,12,9,8,15,517.5,38.5,1.5,13.0,123.5,363.96,295.12
2016,12,9,8,30,592.0,45.0,1.6,13.0,162.0,428.12,351.4
2016,12,9,8,45,640.0,48.5,1.7,13.5,200.0,480.63,395.86
2016,12,9,9,0,688.0,52.0,1.8,14.0,238.0,533.64,439.1
2016,12,9,9,15,344.0,82.0,1.85,14.0,175.0,352.43,293.03
2016,12,9,9,30,0.0,112.0,1.9,14.0,112.0,112.08,89.26
2016,12,9,9,45,185.0,126.0,2.0,14.5,198.0,290.5,241.6
2016,12,9,10,0,370.0,140.0,2.1,15.0,284.0,456.39,375.72
2016,12,9,10,15,189.0,146.5,2.15,15.0,220.0,306.94,252.8
2016,12,9,10,30,8.0,153.0,2.2,15.0,156.0,157.91,126.76
2016,12,9,10,45,27.0,171.5,2.3,15.0,183.5,201.99,163.71
2016,12,9,11,0,46.0,190.0,2.4,15.0,211.0,236.51,192.06
2016,12,9,11,15,89.5,202.0,2.4,15.0,244.5,281.15,229.02
2016,12,9,11,30,133.0,214.0,2.4,15.0,278.0,335.66,273.16
2016,12,9,11,45,95.0,210.0,2.4,15.0,256.0,289.2,234.83
2016,12,9,12,0,57.0,206.0,2.4,15.0,234.0,254.57,206.05
2016,12,9,12,15,82.0,210.0,2.35,15.0,249.5,274.0,222.3
2016,12,9,12,30,107.0,214.0,2.3,15.0,265.0,292.15,237.16
2016,12,9,12,45,96.0,208.0,2.25,15.0,253.0,274.39,222.51
2016,12,9,13,0,85.0,202.0,2.2,15.0,241.0,257.16,208.41
2016,12,9,13,15,109.5,196.0,2.15,15.0,244.5,268.06,217.46
2016,12,9,13,30,134.0,190.0,2.1,15.0,248.0,269.52,218.65
2016,12,9,13,45,187.0,176.0,2.05,15.0,252.5,274.92,222.96
2016,12,9,14,0,240.0,162.0,2.0,15.0,257.0,280.99,227.08
2016,12,9,14,15,234.5,149.5,1.85,15.0,236.0,253.29,203.45
2016,12,9,14,30,229.0,137.0,1.7,15.0,215.0,225.78,179.75
2016,12,9,14,45,222.5,122.5,1.55,15.0,192.0,196.2,154.05
2016,12,9,15,0,216.0,108.0,1.4,15.0,169.0,167.09,128.45
2016,12,9,15,15,200.5,93.0,1.3,14.5,143.0,136.01,101.64
2016,12,9,15,30,185.0,78.0,1.2,14.0,117.0,106.51,76.34
2016,12,9,15,45,162.5,62.0,1.1,14.0,91.0,76.98,51.91
2016,12,9,16,0,140.0,46.0,1.0,14.0,65.0,50.09,31.01
2016,12,9,16,15,70.0,32.0,1.0,13.5,41.5,27.22,16.0
2016,12,9,16,30,0.0,18.0,1.0,13.0,18.0,16.43,0.0
2016,12,9,16,45,0.0,9.0,1.05,13.0,9.0,8.58,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.91,0.0
2016,12,10,7,45,0.0,7.5,3.6,14.0,7.5,6.94,0.0
2016,12,10,8,0,0.0,13.0,3.6,14.0,13.0,12.04,4.15
2016,12,10,8,15,0.0,19.0,3.5,14.0,19.0,17.61,9.14
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,23.18,14.07
2016,12,10,8,45,0.0,31.5,3.3,14.0,31.5,29.23,19.37
2016,12,10,9,0,0.0,38.0,3.2,14.0,38.0,35.28,24.64
2016,12,10,9,15,0.0,44.0,3.05,14.0,44.0,40.87,29.45
2016,12,10,9,30,0.0,50.0,2.9,14.0,50.0,46.46,34.23
2016,12,10,9,45,0.0,46.5,2.8,14.0,46.5,43.2,31.42
2016,12,10,10,0,0.0,43.0,2.7,14.0,43.0,39.94,28.6
2016,12,10,10,15,0.0,38.0,2.7,14.0,38.0,35.29,24.59
2016,12,10,10,30,0.0,33.0,2.7,14.0,33.0,30.64,20.59
2016,12,10,10,45,0.0,47.5,2.7,14.5,47.5,44.15,31.99
2016,12,10,11,0,0.0,62.0,2.7,15.0,62.0,57.67,43.3
2016,12,10,11,15,0.0,70.0,2.65,15.0,70.0,65.14,49.55
2016,12,10,11,30,0.0,78.0,2.6,15.0,78.0,72.62,55.78
2016,12,10,11,45,0.0,88.5,2.55,15.0,88.5,82.62,64.13
2016,12,10,12,0,0.0,99.0,2.5,15.0,99.0,92.9,72.7
2016,12,10,12,15,0.0,58.0,2.45,14.5,58.0,53.94,40.13
2016,12,10,12,30,0.0,17.0,2.4,14.0,17.0,15.78,7.83
2016,12,10,12,45,0.0,20.0,2.35,14.0,20.0,18.56,10.22
2016,12,10,13,0,0.0,23.0,2.3,14.0,23.0,21.35,12.61
2016,12,10,13,15,0.0,20.5,2.25,14.0,20.5,19.03,10.64
2016,12,10,13,30,0.0,18.0,2.2,14.0,18.0,16.7,8.67
2016,12,10,13,45,0.0,36.0,2.15,14.0,36.0,33.43,23.01
2016,12,10,14,0,0.0,54.0,2.1,14.0,54.0,50.19,37.34
2016,12,10,14,15,0.0,49.5,2.05,14.0,49.5,46.0,33.79
2016,12,10,14,30,0.0,45.0,2.0,14.0,45.0,41.8,30.25
2016,12,10,14,45,0.0,40.0,2.0,14.0,40.0,37.14,26.28
2016,12,10,15,0,0.0,35.0,2.0,14.0,35.0,32.48,22.28
2016,12,10,15,15,0.0,29.5,1.95,13.5,29.5,27.37,17.88
2016,12,10,15,30,0.0,24.0,1.9,13.0,24.0,22.25,13.43
2016,12,10,15,45,0.0,18.5,1.85,13.0,18.5,17.14,8.92
2016,12,10,16,0,0.0,13.0,1.8,13.0,13.0,12.04,4.38
2016,12,10,16,15,0.0,8.5,1.75,13.0,8.5,7.87,0.63
2016,12,10,16,30,0.0,4.0,1.7,13.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,1.65,13.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,4.5,1.55,7.0,4.5,0.0,0.0
2016,12,11,7,30,0.0,9.0,1.5,7.0,9.0,8.58,0.0
2016,12,11,7,45,11.5,24.0,1.45,7.0,25.5,33.2,14.4
2016,12,11,8,0,23.0,39.0,1.4,7.0,42.0,58.45,43.1
2016,12,11,8,15,34.0,56.0,1.35,7.0,61.5,85.15,67.69
2016,12,11,8,30,45.0,73.0,1.3,7.0,81.0,111.8,91.71
2016,12,11,8,45,51.0,89.0,1.3,7.5,100.5,134.09,111.42
2016,12,11,9,0,57.0,105.0,1.3,8.0,120.0,156.5,130.83
2016,12,11,9,15,61.0,119.5,1.3,8.0,138.0,175.58,147.24
2016,12,11,9,30,65.0,134.0,1.3,8.0,156.0,194.72,163.44
2016,12,11,9,45,67.5,146.5,1.3,8.5,171.0,210.14,175.92
2016,12,11,10,0,70.0,159.0,1.3,9.0,186.0,225.53,188.18
2016,12,11,10,15,37.5,154.5,1.35,9.5,169.0,193.49,160.1
2016,12,11,10,30,5.0,150.0,1.4,10.0,152.0,152.52,124.56
2016,12,11,10,45,21.0,167.0,1.45,10.5,176.5,182.2,149.55
2016,12,11,11,0,37.0,184.0,1.5,11.0,201.0,222.79,182.91
2016,12,11,11,15,34.5,187.0,1.5,11.0,203.5,222.49,182.25
2016,12,11,11,30,32.0,190.0,1.5,11.0,206.0,222.27,181.85
2016,12,11,11,45,145.0,199.0,1.55,11.5,270.0,323.19,266.1
2016,12,11,12,0,258.0,208.0,1.6,12.0,334.0,420.04,343.72
2016,12,11,12,15,232.5,209.5,1.65,12.0,322.5,387.08,316.66
2016,12,11,12,30,207.0,211.0,1.7,12.0,311.0,364.71,298.49
2016,12,11,12,45,185.0,208.0,1.75,12.0,296.0,340.1,278.51
2016,12,11,13,0,163.0,205.0,1.8,12.0,281.0,316.19,259.0
2016,12,11,13,15,85.0,179.5,1.85,12.0,219.0,229.32,187.66
2016,12,11,13,30,7.0,154.0,1.9,12.0,157.0,151.14,122.41
2016,12,11,13,45,3.5,88.5,2.0,12.0,90.0,84.48,66.71
2016,12,11,14,0,0.0,23.0,2.1,12.0,23.0,21.34,12.8
2016,12,11,14,15,0.0,21.0,1.95,11.5,21.0,19.48,11.26
2016,12,11,14,30,0.0,19.0,1.8,11.0,19.0,17.62,9.69
2016,12,11,14,45,0.0,17.0,1.65,11.0,17.0,15.76,8.08
2016,12,11,15,0,0.0,15.0,1.5,11.0,15.0,13.9,6.46
2016,12,11,15,15,0.0,12.5,1.45,10.5,12.5,11.58,4.43
2016,12,11,15,30,0.0,10.0,1.4,10.0,10.0,9.26,2.39
2016,12,11,15,45,0.0,7.5,1.35,10.0,7.5,6.94,0.31
2016,12,11,16,0,0.0,5.0,1.3,10.0,5.0,4.62,0.0
2016,12,11,16,15,0.0,3.0,1.35,9.5,3.0,2.77,0.0
2016,12,11,16,30,0.0,1.0,1.4,9.0,1.0,0.92,0.0
2016,12,11,16,45,0.0,0.5,1.45,9.0,0.5,0.48,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.0,1.7,7.0,8.0,0.0,0.0
2016,12,12,7,30,0.0,16.0,1.7,7.0,16.0,15.25,0.0
2016,12,12,7,45,208.5,24.0,1.75,7.5,47.5,151.72,79.61
2016,12,12,8,0,417.0,32.0,1.8,8.0,79.0,283.29,225.07
2016,12,12,8,15,496.0,39.0,1.85,8.0,117.5,350.09,289.01
2016,12,12,8,30,575.0,46.0,1.9,8.0,156.0,421.41,352.38
2016,12,12,8,45,618.5,51.5,1.95,8.5,193.5,472.35,396.56
2016,12,12,9,0,662.0,57.0,2.0,9.0,231.0,519.44,436.15
2016,12,12,9,15,695.0,60.5,1.9,9.0,266.5,561.98,470.73
2016,12,12,9,30,728.0,64.0,1.8,9.0,302.0,603.49,502.7
2016,12,12,9,45,592.5,93.5,1.75,9.5,300.0,559.1,465.16
2016,12,12,10,0,457.0,123.0,1.7,10.0,298.0,498.22,414.39
2016,12,12,10,15,473.0,129.5,1.6,10.0,321.0,521.08,432.11
2016,12,12,10,30,489.0,136.0,1.5,10.0,344.0,542.37,447.6
2016,12,12,10,45,458.5,150.0,1.45,10.5,351.5,535.83,440.02
2016,12,12,11,0,428.0,164.0,1.4,11.0,359.0,527.02,430.95
2016,12,12,11,15,421.0,170.0,1.4,11.0,366.5,524.77,428.61
2016,12,12,11,30,414.0,176.0,1.4,11.0,374.0,520.82,424.92
2016,12,12,11,45,398.5,181.5,1.45,11.0,373.0,508.54,414.99
2016,12,12,12,0,383.0,187.0,1.5,11.0,372.0,484.72,396.38
2016,12,12,12,15,354.5,191.0,1.5,11.0,361.5,460.27,376.63
2016,12,12,12,30,326.0,195.0,1.5,11.0,351.0,435.65,356.64
2016,12,12,12,45,287.0,196.0,1.5,11.0,331.5,401.09,328.65
2016,12,12,13,0,248.0,197.0,1.5,11.0,312.0,367.68,301.43
2016,12,12,13,15,323.0,177.5,1.5,11.0,321.5,379.99,311.97
2016,12,12,13,30,398.0,158.0,1.5,11.0,331.0,393.8,322.63
2016,12,12,13,45,250.0,162.5,1.5,11.0,269.0,299.18,245.11
2016,12,12,14,0,102.0,167.0,1.5,11.0,207.0,217.27,177.67
2016,12,12,14,15,96.0,155.0,1.45,11.0,190.5,192.38,157.01
2016,12,12,14,30,90.0,143.0,1.4,11.0,174.0,172.84,140.36
2016,12,12,14,45,86.0,128.0,1.35,11.0,155.0,151.52,122.02
2016,12,12,15,0,82.0,113.0,1.3,11.0,136.0,130.67,103.88
2016,12,12,15,15,73.0,97.0,1.3,10.5,115.5,108.2,84.58
2016,12,12,15,30,64.0,81.0,1.3,10.0,95.0,86.81,66.15
2016,12,12,15,45,52.0,64.0,1.3,10.0,73.5,65.29,47.77
2016,12,12,16,0,40.0,47.0,1.3,10.0,52.0,45.39,31.05
2016,12,12,16,15,20.0,31.0,1.35,9.5,33.5,28.01,15.96
2016,12,12,16,30,0.0,15.0,1.4,9.0,15.0,13.92,0.0
2016,12,12,16,45,0.0,7.5,1.45,9.0,7.5,7.15,0.0
2016,12,12,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,8.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,8.0,6.0,5.72,0.0
2016,12,13,7,45,0.0,20.0,1.6,8.5,20.0,19.12,4.33
2016,12,13,8,0,0.0,34.0,1.7,9.0,34.0,34.8,22.87
2016,12,13,8,15,3.5,50.5,1.65,9.0,51.0,54.8,41.01
2016,12,13,8,30,7.0,67.0,1.6,9.0,68.0,74.42,58.51
2016,12,13,8,45,14.0,82.5,1.6,9.5,85.5,94.78,76.44
2016,12,13,9,0,21.0,98.0,1.6,10.0,103.0,115.43,94.37
2016,12,13,9,15,26.0,112.0,1.55,10.0,119.5,142.1,117.24
2016,12,13,9,30,31.0,126.0,1.5,10.0,136.0,160.71,133.02
2016,12,13,9,45,34.0,138.0,1.5,10.5,150.0,175.41,145.04
2016,12,13,10,0,37.0,150.0,1.5,11.0,164.0,190.2,156.96
2016,12,13,10,15,60.5,165.0,1.5,11.0,190.0,223.94,185.29
2016,12,13,10,30,84.0,180.0,1.5,11.0,216.0,257.87,213.36
2016,12,13,10,45,102.5,190.0,1.5,11.5,235.5,281.73,232.4
2016,12,13,11,0,121.0,200.0,1.5,12.0,255.0,316.63,259.99
2016,12,13,11,15,166.0,204.0,1.45,12.0,282.0,351.98,288.74
2016,12,13,11,30,211.0,208.0,1.4,12.0,309.0,386.3,316.24
2016,12,13,11,45,164.5,211.5,1.35,12.0,291.0,352.17,287.57
2016,12,13,12,0,118.0,215.0,1.3,12.0,273.0,318.71,259.77
2016,12,13,12,15,163.5,212.5,1.25,12.0,292.0,343.09,280.08
2016,12,13,12,30,209.0,210.0,1.2,12.0,311.0,365.2,297.92
2016,12,13,12,45,337.5,184.0,1.2,12.0,342.5,420.47,343.0
2016,12,13,13,0,466.0,158.0,1.2,12.0,374.0,467.99,380.48
2016,12,13,13,15,233.0,121.5,1.2,12.0,229.5,267.24,219.42
2016,12,13,13,30,0.0,85.0,1.2,12.0,85.0,79.31,61.96
2016,12,13,13,45,0.0,90.5,1.2,12.0,90.5,84.64,66.88
2016,12,13,14,0,0.0,96.0,1.2,12.0,96.0,89.98,71.48
2016,12,13,14,15,0.0,88.5,1.2,12.0,88.5,82.78,65.45
2016,12,13,14,30,0.0,81.0,1.2,12.0,81.0,75.63,59.44
2016,12,13,14,45,0.0,72.0,1.25,12.0,72.0,67.1,52.21
2016,12,13,15,0,0.0,63.0,1.3,12.0,63.0,58.63,44.94
2016,12,13,15,15,0.0,53.0,1.25,11.5,53.0,49.28,36.92
2016,12,13,15,30,0.0,43.0,1.2,11.0,43.0,39.95,28.81
2016,12,13,15,45,0.0,33.5,1.2,11.0,33.5,31.1,20.96
2016,12,13,16,0,0.0,24.0,1.2,11.0,24.0,22.27,13.06
2016,12,13,16,15,0.0,15.0,1.3,11.0,15.0,13.9,5.15
2016,12,13,16,30,0.0,6.0,1.4,11.0,6.0,5.55,0.0
2016,12,13,16,45,0.0,3.0,1.5,11.0,3.0,2.86,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,5.0,2.45,13.0,5.0,0.0,0.0
2016,12,14,7,30,0.0,10.0,2.5,13.0,10.0,9.53,0.0
2016,12,14,7,45,76.0,23.5,2.65,13.0,32.0,76.62,30.21
2016,12,14,8,0,152.0,37.0,2.8,13.0,54.0,151.09,115.86
2016,12,14,8,15,188.0,52.0,2.8,13.0,81.5,182.64,147.8
2016,12,14,8,30,224.0,67.0,2.8,13.0,109.0,227.26,187.8
2016,12,14,8,45,245.5,81.5,2.85,13.5,137.5,263.78,219.74
2016,12,14,9,0,267.0,96.0,2.9,14.0,166.0,300.75,251.18
2016,12,14,9,15,281.0,109.5,2.95,14.0,192.0,331.53,277.16
2016,12,14,9,30,295.0,123.0,3.0,14.0,218.0,361.97,302.29
2016,12,14,9,45,298.5,135.0,3.05,14.0,239.5,382.44,318.76
2016,12,14,10,0,302.0,147.0,3.1,14.0,261.0,401.91,334.16
2016,12,14,10,15,184.0,162.0,3.1,14.0,233.0,322.59,267.34
2016,12,14,10,30,66.0,177.0,3.1,14.0,205.0,240.82,197.51
2016,12,14,10,45,56.5,182.0,3.1,14.0,207.0,237.53,194.51
2016,12,14,11,0,47.0,187.0,3.1,14.0,209.0,234.25,191.32
2016,12,14,11,15,34.0,184.0,3.1,14.0,200.0,218.89,178.21
2016,12,14,11,30,21.0,181.0,3.1,14.0,191.0,194.26,157.55
2016,12,14,11,45,10.5,158.5,3.1,14.5,163.5,161.56,130.05
2016,12,14,12,0,0.0,136.0,3.1,15.0,136.0,130.18,103.61
2016,12,14,12,15,0.0,122.0,3.05,15.0,122.0,115.78,91.73
2016,12,14,12,30,0.0,108.0,3.0,15.0,108.0,101.73,80.08
2016,12,14,12,45,0.0,119.0,2.95,15.0,119.0,112.58,89.17
2016,12,14,13,0,0.0,130.0,2.9,15.0,130.0,123.48,98.27
2016,12,14,13,15,0.0,137.0,2.9,14.5,137.0,130.4,104.28
2016,12,14,13,30,0.0,144.0,2.9,14.0,144.0,137.32,110.35
2016,12,14,13,45,0.0,134.0,2.9,14.0,134.0,127.25,102.07
2016,12,14,14,0,0.0,124.0,2.9,14.0,124.0,117.3,93.89
2016,12,14,14,15,0.0,114.0,2.9,14.0,114.0,107.45,85.76
2016,12,14,14,30,0.0,104.0,2.9,14.0,104.0,97.7,77.64
2016,12,14,14,45,0.0,93.0,2.9,14.0,93.0,87.08,68.71
2016,12,14,15,0,0.0,82.0,2.9,14.0,82.0,76.53,59.76
2016,12,14,15,15,0.0,69.0,2.9,14.0,69.0,64.2,49.19
2016,12,14,15,30,0.0,56.0,2.9,14.0,56.0,51.99,38.6
2016,12,14,15,45,0.0,43.5,2.9,14.0,43.5,40.35,28.42
2016,12,14,16,0,0.0,31.0,2.9,14.0,31.0,28.79,18.24
2016,12,14,16,15,0.0,20.0,2.85,13.5,20.0,18.56,8.66
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,8.34,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.29,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,13.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,13.0,1.0,0.95,0.0
2016,12,15,7,45,0.0,4.0,4.7,13.5,4.0,3.7,0.0
2016,12,15,8,0,0.0,7.0,4.6,14.0,7.0,6.48,0.0
2016,12,15,8,15,0.0,11.5,4.35,14.0,11.5,10.65,3.24
2016,12,15,8,30,0.0,16.0,4.1,14.0,16.0,14.82,6.93
2016,12,15,8,45,0.0,20.0,3.9,14.0,20.0,18.54,10.21
2016,12,15,9,0,0.0,24.0,3.7,14.0,24.0,22.25,13.46
2016,12,15,9,15,0.0,28.0,3.6,14.0,28.0,25.97,16.69
2016,12,15,9,30,0.0,32.0,3.5,14.0,32.0,29.69,19.89
2016,12,15,9,45,0.0,35.5,3.45,14.0,35.5,32.95,22.66
2016,12,15,10,0,0.0,39.0,3.4,14.0,39.0,36.22,25.42
2016,12,15,10,15,0.0,34.0,3.3,14.0,34.0,31.57,21.41
2016,12,15,10,30,0.0,29.0,3.2,14.0,29.0,26.92,17.42
2016,12,15,10,45,0.0,30.5,3.1,14.0,30.5,28.32,18.59
2016,12,15,11,0,0.0,32.0,3.0,14.0,32.0,29.72,19.76
2016,12,15,11,15,0.0,42.0,2.95,14.0,42.0,39.03,27.66
2016,12,15,11,30,0.0,52.0,2.9,14.0,52.0,48.35,35.54
2016,12,15,11,45,0.0,52.5,2.85,14.0,52.5,48.81,35.92
2016,12,15,12,0,0.0,53.0,2.8,14.0,53.0,49.28,36.3
2016,12,15,12,15,0.0,42.0,2.8,14.0,42.0,39.03,27.62
2016,12,15,12,30,0.0,31.0,2.8,14.0,31.0,28.79,18.92
2016,12,15,12,45,0.0,32.5,2.8,14.0,32.5,30.19,20.13
2016,12,15,13,0,0.0,34.0,2.8,14.0,34.0,31.58,21.33
2016,12,15,13,15,0.0,39.5,2.75,14.0,39.5,36.7,25.71
2016,12,15,13,30,0.0,45.0,2.7,14.0,45.0,41.81,30.1
2016,12,15,13,45,0.0,36.5,2.7,14.0,36.5,33.9,23.38
2016,12,15,14,0,0.0,28.0,2.7,14.0,28.0,25.99,16.65
2016,12,15,14,15,0.0,26.0,2.6,14.0,26.0,24.12,15.09
2016,12,15,14,30,0.0,24.0,2.5,14.0,24.0,22.26,13.51
2016,12,15,14,45,0.0,21.5,2.45,14.0,21.5,19.93,11.52
2016,12,15,15,0,0.0,19.0,2.4,14.0,19.0,17.61,9.51
2016,12,15,15,15,0.0,16.0,2.25,14.0,16.0,14.82,7.09
2016,12,15,15,30,0.0,13.0,2.1,14.0,13.0,12.04,4.65
2016,12,15,15,45,0.0,10.0,2.0,14.0,10.0,9.26,2.19
2016,12,15,16,0,0.0,7.0,1.9,14.0,7.0,6.48,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.5,4.5,4.16,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.85,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.95,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,16,7,15,64.0,5.5,3.85,7.0,6.5,0.0,0.0
2016,12,16,7,30,128.0,11.0,3.9,7.0,13.0,65.55,0.0
2016,12,16,7,45,283.0,21.5,4.0,7.5,45.0,179.91,61.26
2016,12,16,8,0,438.0,32.0,4.1,8.0,77.0,291.27,228.72
2016,12,16,8,15,523.0,38.5,4.2,8.0,117.0,361.26,299.45
2016,12,16,8,30,608.0,45.0,4.3,8.0,157.0,430.36,363.14
2016,12,16,8,45,658.0,50.0,4.45,8.5,196.5,486.43,413.3
2016,12,16,9,0,708.0,55.0,4.6,9.0,236.0,543.14,462.24
2016,12,16,9,15,742.0,58.0,4.6,9.0,273.0,587.01,499.68
2016,12,16,9,30,776.0,61.0,4.6,9.0,310.0,629.76,534.38
2016,12,16,9,45,802.0,63.0,4.7,9.5,342.5,664.16,560.74
2016,12,16,10,0,828.0,65.0,4.8,10.0,375.0,696.46,584.97
2016,12,16,10,15,843.5,66.5,4.8,10.0,401.5,718.01,601.07
2016,12,16,10,30,859.0,68.0,4.8,10.0,428.0,736.69,614.85
2016,12,16,10,45,868.5,69.5,4.8,10.5,448.0,747.81,621.57
2016,12,16,11,0,878.0,71.0,4.8,11.0,468.0,755.67,625.82
2016,12,16,11,15,884.5,72.0,4.75,11.0,480.5,751.59,621.86
2016,12,16,11,30,891.0,73.0,4.7,11.0,493.0,750.04,620.05
2016,12,16,11,45,894.0,73.0,4.7,11.0,498.5,741.34,613.09
2016,12,16,12,0,897.0,73.0,4.7,11.0,504.0,729.33,603.73
2016,12,16,12,15,896.0,73.0,4.7,11.0,502.0,711.25,589.77
2016,12,16,12,30,895.0,73.0,4.7,11.0,500.0,690.07,573.48
2016,12,16,12,45,790.0,87.5,4.75,11.0,459.0,619.02,515.7
2016,12,16,13,0,685.0,102.0,4.8,11.0,418.0,547.94,457.39
2016,12,16,13,15,777.5,86.0,4.8,11.0,432.0,559.2,466.02
2016,12,16,13,30,870.0,70.0,4.8,11.0,446.0,563.95,468.17
2016,12,16,13,45,856.0,68.5,4.85,11.0,422.0,520.9,431.01
2016,12,16,14,0,842.0,67.0,4.9,11.0,398.0,476.59,392.09
2016,12,16,14,15,822.0,65.0,4.85,11.0,367.5,428.18,348.72
2016,12,16,14,30,802.0,63.0,4.8,11.0,337.0,379.57,304.21
2016,12,16,14,45,774.0,59.5,4.8,11.0,302.0,326.81,255.6
2016,12,16,15,0,746.0,56.0,4.8,11.0,267.0,275.26,207.36
2016,12,16,15,15,702.5,52.0,4.65,10.5,227.5,221.07,157.66
2016,12,16,15,30,659.0,48.0,4.5,10.0,188.0,170.36,111.94
2016,12,16,15,45,592.5,42.0,4.4,9.5,147.5,118.54,69.05
2016,12,16,16,0,526.0,36.0,4.3,9.0,107.0,73.46,36.69
2016,12,16,16,15,263.0,35.0,4.2,8.5,70.5,33.64,17.63
2016,12,16,16,30,0.0,34.0,4.1,8.0,34.0,28.18,0.0
2016,12,16,16,45,0.0,17.0,4.05,8.0,17.0,16.2,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,17,7,45,247.5,14.5,1.85,4.0,40.0,150.46,42.44
2016,12,17,8,0,495.0,29.0,1.8,5.0,80.0,309.23,242.71
2016,12,17,8,15,576.5,35.5,1.85,5.5,121.0,380.34,314.39
2016,12,17,8,30,658.0,42.0,1.9,6.0,162.0,455.44,381.36
2016,12,17,8,45,707.5,46.0,1.95,6.5,202.5,511.39,430.26
2016,12,17,9,0,757.0,50.0,2.0,7.0,243.0,567.86,477.59
2016,12,17,9,15,789.0,53.0,2.0,7.0,280.5,611.48,513.55
2016,12,17,9,30,821.0,56.0,2.0,7.0,318.0,653.86,546.39
2016,12,17,9,45,842.0,58.5,2.0,7.5,351.0,686.19,569.64
2016,12,17,10,0,863.0,61.0,2.0,8.0,384.0,716.17,590.59
2016,12,17,10,15,877.5,62.5,2.0,8.0,410.5,731.4,601.13
2016,12,17,10,30,892.0,64.0,2.0,8.0,437.0,749.69,614.02
2016,12,17,10,45,900.0,65.5,2.0,8.5,457.0,760.02,619.76
2016,12,17,11,0,908.0,67.0,2.0,9.0,477.0,767.03,623.13
2016,12,17,11,15,914.0,67.5,2.0,9.0,489.5,767.91,623.2
2016,12,17,11,30,920.0,68.0,2.0,9.0,502.0,765.34,620.9
2016,12,17,11,45,920.5,69.0,2.0,9.5,507.0,755.89,612.56
2016,12,17,12,0,921.0,70.0,2.0,10.0,512.0,743.07,601.92
2016,12,17,12,15,919.5,70.0,2.0,10.0,510.0,724.36,588.12
2016,12,17,12,30,918.0,70.0,2.0,10.0,508.0,702.48,572.06
2016,12,17,12,45,908.5,71.0,2.0,10.0,497.0,673.54,549.42
2016,12,17,13,0,899.0,72.0,2.0,10.0,486.0,642.06,524.3
2016,12,17,13,15,890.0,71.0,1.95,10.0,468.5,606.29,495.19
2016,12,17,13,30,881.0,70.0,1.9,10.0,451.0,570.88,465.71
2016,12,17,13,45,866.5,68.5,1.85,10.0,426.5,527.23,429.2
2016,12,17,14,0,852.0,67.0,1.8,10.0,402.0,482.34,390.84
2016,12,17,14,15,832.0,65.0,1.75,10.0,371.5,433.54,348.42
2016,12,17,14,30,812.0,63.0,1.7,10.0,341.0,384.52,304.73
2016,12,17,14,45,781.0,60.5,1.65,10.0,305.0,331.33,256.85
2016,12,17,15,0,750.0,58.0,1.6,10.0,269.0,279.59,209.4
2016,12,17,15,15,706.0,53.5,1.6,9.5,229.5,224.54,159.83
2016,12,17,15,30,662.0,49.0,1.6,9.0,190.0,173.0,113.92
2016,12,17,15,45,591.5,43.5,1.6,8.5,149.0,120.92,71.13
2016,12,17,16,0,521.0,38.0,1.6,8.0,108.0,74.55,37.72
2016,12,17,16,15,260.5,36.0,1.65,7.5,71.0,35.0,18.68
2016,12,17,16,30,0.0,34.0,1.7,7.0,34.0,28.27,0.0
2016,12,17,16,45,0.0,17.0,1.75,7.0,17.0,16.2,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,251.0,14.0,2.85,3.5,39.0,150.69,33.05
2016,12,18,8,0,502.0,28.0,2.9,4.0,78.0,311.23,244.92
2016,12,18,8,15,585.0,34.0,2.95,4.0,119.5,382.65,319.47
2016,12,18,8,30,668.0,40.0,3.0,4.0,161.0,458.18,388.84
2016,12,18,8,45,718.5,44.0,3.1,4.5,202.0,514.9,439.65
2016,12,18,9,0,769.0,48.0,3.2,5.0,243.0,572.27,489.02
2016,12,18,9,15,801.5,51.0,3.15,5.5,281.0,616.54,525.32
2016,12,18,9,30,834.0,54.0,3.1,6.0,319.0,659.58,558.34
2016,12,18,9,45,852.5,57.0,3.1,6.5,352.0,691.1,581.54
2016,12,18,10,0,871.0,60.0,3.1,7.0,385.0,714.17,597.68
2016,12,18,10,15,886.0,61.5,3.0,7.0,412.0,735.94,613.15
2016,12,18,10,30,901.0,63.0,2.9,7.0,439.0,754.78,626.16
2016,12,18,10,45,911.5,64.5,2.85,7.5,460.0,767.13,633.29
2016,12,18,11,0,922.0,66.0,2.8,8.0,481.0,776.14,637.93
2016,12,18,11,15,928.0,66.5,2.75,8.0,494.0,777.09,637.74
2016,12,18,11,30,934.0,67.0,2.7,8.0,507.0,774.55,635.09
2016,12,18,11,45,936.5,67.0,2.7,8.5,512.5,765.32,626.76
2016,12,18,12,0,939.0,67.0,2.7,9.0,518.0,752.63,616.03
2016,12,18,12,15,937.5,67.0,2.7,9.0,515.5,733.73,601.86
2016,12,18,12,30,936.0,67.0,2.7,9.0,513.0,711.62,585.36
2016,12,18,12,45,931.5,66.5,2.7,9.5,503.0,683.86,562.52
2016,12,18,13,0,927.0,66.0,2.7,10.0,493.0,653.26,536.81
2016,12,18,13,15,919.0,65.0,2.7,10.0,476.0,617.36,507.52
2016,12,18,13,30,911.0,64.0,2.7,10.0,459.0,579.19,475.81
2016,12,18,13,45,898.0,62.5,2.7,10.0,434.5,535.81,439.23
2016,12,18,14,0,885.0,61.0,2.7,10.0,410.0,490.97,400.53
2016,12,18,14,15,866.5,59.5,2.6,10.0,379.5,442.55,357.7
2016,12,18,14,30,848.0,58.0,2.5,10.0,349.0,394.34,313.97
2016,12,18,14,45,820.5,55.5,2.45,10.0,313.0,340.74,265.11
2016,12,18,15,0,793.0,53.0,2.4,10.0,277.0,288.15,216.29
2016,12,18,15,15,752.0,49.0,2.3,9.0,237.0,232.17,165.48
2016,12,18,15,30,711.0,45.0,2.2,8.0,197.0,179.3,117.91
2016,12,18,15,45,646.5,40.0,2.1,7.5,155.5,125.8,73.16
2016,12,18,16,0,582.0,35.0,2.0,7.0,114.0,78.7,38.88
2016,12,18,16,15,464.5,27.0,2.0,6.5,75.5,34.25,14.99
2016,12,18,16,30,347.0,19.0,2.0,6.0,37.0,16.74,0.0
2016,12,18,16,45,173.5,9.5,2.0,6.0,18.5,9.05,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
