Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,14.5,1.95,3.5,36.5,139.28,20.66
2016,12,19,8,0,442.0,29.0,1.9,4.0,73.0,280.68,219.13
2016,12,19,8,15,526.0,36.0,1.9,4.5,112.5,351.68,291.83
2016,12,19,8,30,610.0,43.0,1.9,5.0,152.0,427.02,359.36
2016,12,19,8,45,661.5,47.0,1.9,5.5,191.5,482.85,408.38
2016,12,19,9,0,713.0,51.0,1.9,6.0,231.0,539.39,456.0
2016,12,19,9,15,746.0,54.5,1.85,6.0,267.5,583.32,492.32
2016,12,19,9,30,779.0,58.0,1.8,6.0,304.0,626.21,525.78
2016,12,19,9,45,791.0,62.5,1.8,6.5,334.5,654.07,545.82
2016,12,19,10,0,803.0,67.0,1.8,7.0,365.0,679.42,563.54
2016,12,19,10,15,819.5,69.0,1.8,7.5,391.5,702.33,579.06
2016,12,19,10,30,836.0,71.0,1.8,8.0,418.0,722.46,592.29
2016,12,19,10,45,845.5,72.5,1.85,9.0,438.0,733.78,598.18
2016,12,19,11,0,855.0,74.0,1.9,10.0,458.0,741.93,601.78
2016,12,19,11,15,801.5,81.5,1.85,10.0,449.5,707.16,574.89
2016,12,19,11,30,748.0,89.0,1.8,10.0,441.0,669.59,546.28
2016,12,19,11,45,809.0,82.5,1.8,10.5,467.5,696.97,565.96
2016,12,19,12,0,870.0,76.0,1.8,11.0,494.0,719.73,581.47
2016,12,19,12,15,792.0,87.5,1.8,11.0,467.0,661.94,537.99
2016,12,19,12,30,714.0,99.0,1.8,11.0,440.0,606.28,494.65
2016,12,19,12,45,646.0,115.0,1.8,11.0,419.0,560.34,458.13
2016,12,19,13,0,578.0,131.0,1.8,11.0,398.0,514.63,421.3
2016,12,19,13,15,504.0,141.5,1.75,11.0,368.5,458.05,375.55
2016,12,19,13,30,430.0,152.0,1.7,11.0,339.0,408.36,334.76
2016,12,19,13,45,620.0,111.0,1.65,11.0,364.0,448.38,366.0
2016,12,19,14,0,810.0,70.0,1.6,11.0,389.0,467.84,378.27
2016,12,19,14,15,789.0,67.5,1.5,11.0,359.5,419.92,336.31
2016,12,19,14,30,768.0,65.0,1.4,11.0,330.0,371.97,293.83
2016,12,19,14,45,737.5,62.0,1.3,11.0,295.0,320.51,247.79
2016,12,19,15,0,707.0,59.0,1.2,11.0,260.0,270.53,202.29
2016,12,19,15,15,662.5,55.0,1.2,10.5,222.0,217.99,155.4
2016,12,19,15,30,618.0,51.0,1.2,10.0,184.0,168.16,111.38
2016,12,19,15,45,546.5,45.0,1.3,9.5,144.0,117.38,69.86
2016,12,19,16,0,475.0,39.0,1.4,9.0,104.0,73.83,38.37
2016,12,19,16,15,358.5,29.5,1.4,9.0,69.0,33.42,15.43
2016,12,19,16,30,242.0,20.0,1.4,9.0,34.0,16.19,0.0
2016,12,19,16,45,121.0,10.0,1.4,9.0,17.0,9.53,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,14.5,2.2,5.5,32.5,122.13,8.4
2016,12,20,8,0,371.0,29.0,2.2,6.0,65.0,251.79,194.27
2016,12,20,8,15,457.0,36.5,2.15,6.5,102.5,320.35,264.36
2016,12,20,8,30,543.0,44.0,2.1,7.0,140.0,394.38,330.52
2016,12,20,8,45,598.0,48.5,2.05,8.0,178.0,449.93,378.48
2016,12,20,9,0,653.0,53.0,2.0,9.0,216.0,502.78,422.31
2016,12,20,9,15,687.5,56.5,1.95,9.5,251.5,546.3,457.51
2016,12,20,9,30,722.0,60.0,1.9,10.0,287.0,589.0,490.36
2016,12,20,9,45,753.0,60.5,1.85,10.5,319.5,624.32,515.92
2016,12,20,10,0,784.0,61.0,1.8,11.0,352.0,657.89,539.47
2016,12,20,10,15,700.0,83.0,1.75,11.0,356.5,635.32,521.05
2016,12,20,10,30,616.0,105.0,1.7,11.0,361.0,603.87,495.85
2016,12,20,10,45,726.5,86.0,1.65,11.5,401.5,664.69,540.9
2016,12,20,11,0,837.0,67.0,1.6,12.0,442.0,719.92,579.39
2016,12,20,11,15,843.5,67.5,1.5,12.0,455.0,715.82,574.4
2016,12,20,11,30,850.0,68.0,1.4,12.0,468.0,714.44,572.11
2016,12,20,11,45,852.0,69.0,1.35,12.5,473.5,707.16,565.02
2016,12,20,12,0,854.0,70.0,1.3,13.0,479.0,696.72,555.82
2016,12,20,12,15,853.5,70.0,1.25,13.0,477.5,680.21,543.36
2016,12,20,12,30,853.0,70.0,1.2,13.0,476.0,660.73,528.86
2016,12,20,12,45,653.0,115.5,1.2,13.5,423.0,566.05,454.15
2016,12,20,13,0,453.0,161.0,1.2,14.0,370.0,466.16,375.09
2016,12,20,13,15,632.0,116.5,1.2,14.0,397.0,511.36,411.48
2016,12,20,13,30,811.0,72.0,1.2,14.0,424.0,537.38,430.63
2016,12,20,13,45,798.0,70.5,1.25,14.0,401.5,497.3,397.78
2016,12,20,14,0,785.0,69.0,1.3,14.0,379.0,456.0,363.63
2016,12,20,14,15,766.0,66.5,1.25,13.5,350.5,410.07,325.09
2016,12,20,14,30,747.0,64.0,1.2,13.0,322.0,363.98,285.31
2016,12,20,14,45,720.5,61.0,1.15,13.0,289.0,314.9,241.73
2016,12,20,15,0,694.0,58.0,1.1,13.0,256.0,266.94,198.32
2016,12,20,15,15,651.5,54.0,1.05,12.5,218.5,215.52,152.65
2016,12,20,15,30,609.0,50.0,1.0,12.0,181.0,166.63,109.67
2016,12,20,15,45,547.0,43.5,1.0,11.5,143.0,117.04,68.99
2016,12,20,16,0,485.0,37.0,1.0,11.0,105.0,73.67,37.38
2016,12,20,16,15,372.0,28.5,1.05,10.5,69.5,33.56,14.92
2016,12,20,16,30,259.0,20.0,1.1,10.0,34.0,16.14,0.0
2016,12,20,16,45,129.5,10.0,1.15,10.0,17.0,9.53,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,193.5,14.0,2.25,8.5,32.5,124.47,0.0
2016,12,21,8,0,387.0,28.0,2.3,9.0,65.0,258.26,196.08
2016,12,21,8,15,473.0,35.0,2.35,9.0,102.5,326.61,267.01
2016,12,21,8,30,559.0,42.0,2.4,9.0,140.0,400.46,333.53
2016,12,21,8,45,614.0,46.5,2.5,9.5,179.0,452.05,379.39
2016,12,21,9,0,669.0,51.0,2.6,10.0,218.0,510.08,428.6
2016,12,21,9,15,704.5,54.0,2.65,10.5,254.0,554.05,464.75
2016,12,21,9,30,740.0,57.0,2.7,11.0,290.0,597.22,498.52
2016,12,21,9,45,767.5,59.0,2.8,11.5,322.5,632.31,524.87
2016,12,21,10,0,795.0,61.0,2.9,12.0,355.0,665.55,549.27
2016,12,21,10,15,812.0,62.5,2.75,12.0,381.5,688.27,565.11
2016,12,21,10,30,829.0,64.0,2.6,12.0,408.0,708.31,578.69
2016,12,21,10,45,842.0,65.0,2.5,12.5,428.5,715.8,581.88
2016,12,21,11,0,855.0,66.0,2.4,13.0,449.0,726.33,587.43
2016,12,21,11,15,862.5,66.5,2.35,13.0,462.5,728.94,588.47
2016,12,21,11,30,870.0,67.0,2.3,13.0,476.0,728.29,587.25
2016,12,21,11,45,874.5,67.0,2.3,13.5,482.5,721.52,580.9
2016,12,21,12,0,879.0,67.0,2.3,14.0,489.0,711.47,572.3
2016,12,21,12,15,879.5,67.0,2.3,14.0,487.5,695.36,560.39
2016,12,21,12,30,880.0,67.0,2.3,14.0,486.0,676.14,546.27
2016,12,21,12,45,872.0,68.0,2.3,14.5,477.0,649.53,524.63
2016,12,21,13,0,864.0,69.0,2.3,15.0,468.0,620.42,500.54
2016,12,21,13,15,856.5,68.0,2.25,15.0,452.0,587.0,473.56
2016,12,21,13,30,849.0,67.0,2.2,15.0,436.0,553.98,446.29
2016,12,21,13,45,836.5,65.5,2.2,15.0,413.0,512.87,412.4
2016,12,21,14,0,824.0,64.0,2.2,15.0,390.0,470.42,376.61
2016,12,21,14,15,805.5,62.0,2.1,14.5,361.0,423.7,336.92
2016,12,21,14,30,787.0,60.0,2.0,14.0,332.0,376.65,295.86
2016,12,21,14,45,759.0,57.5,1.95,14.0,298.0,325.76,250.42
2016,12,21,15,0,731.0,55.0,1.9,14.0,264.0,276.04,205.18
2016,12,21,15,15,690.0,51.0,1.75,13.5,226.0,223.11,157.74
2016,12,21,15,30,649.0,47.0,1.6,13.0,188.0,173.35,113.59
2016,12,21,15,45,584.0,41.5,1.5,12.5,148.5,122.33,71.61
2016,12,21,16,0,519.0,36.0,1.4,12.0,109.0,77.82,39.21
2016,12,21,16,15,407.0,28.0,1.4,11.5,73.0,34.83,14.93
2016,12,21,16,30,295.0,20.0,1.4,11.0,37.0,16.1,0.0
2016,12,21,16,45,147.5,10.0,1.45,10.5,18.5,9.53,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,207.0,14.5,1.4,7.5,34.0,130.99,0.0
2016,12,22,8,0,414.0,29.0,1.3,8.0,68.0,272.54,205.62
2016,12,22,8,15,502.0,36.0,1.2,8.5,107.0,343.08,278.32
2016,12,22,8,30,590.0,43.0,1.1,9.0,146.0,413.45,340.27
2016,12,22,8,45,642.0,47.5,1.05,9.5,185.5,469.65,388.04
2016,12,22,9,0,694.0,52.0,1.0,10.0,225.0,526.68,434.3
2016,12,22,9,15,729.5,55.5,0.9,10.5,262.0,572.01,469.06
2016,12,22,9,30,765.0,59.0,0.8,11.0,299.0,616.47,500.96
2016,12,22,9,45,788.5,61.5,0.75,11.5,331.5,649.96,523.59
2016,12,22,10,0,812.0,64.0,0.7,12.0,364.0,681.37,544.09
2016,12,22,10,15,828.5,66.0,0.8,12.0,391.0,704.67,561.28
2016,12,22,10,30,845.0,68.0,0.9,12.0,418.0,725.19,576.46
2016,12,22,10,45,856.5,69.0,1.0,12.5,438.5,737.75,584.83
2016,12,22,11,0,868.0,70.0,1.1,13.0,459.0,747.14,591.0
2016,12,22,11,15,875.0,71.0,1.15,13.0,472.5,744.1,588.81
2016,12,22,11,30,882.0,72.0,1.2,13.0,486.0,743.66,588.73
2016,12,22,11,45,885.0,72.0,1.25,13.5,492.0,735.73,582.26
2016,12,22,12,0,888.0,72.0,1.3,14.0,498.0,724.51,573.6
2016,12,22,12,15,887.5,72.0,1.3,14.0,496.5,707.58,561.46
2016,12,22,12,30,887.0,72.0,1.3,14.0,495.0,687.55,547.18
2016,12,22,12,45,884.0,71.0,1.3,14.0,486.5,661.73,527.64
2016,12,22,13,0,881.0,70.0,1.3,14.0,478.0,633.15,505.53
2016,12,22,13,15,872.5,69.5,1.2,14.0,461.0,599.24,478.2
2016,12,22,13,30,864.0,69.0,1.1,14.0,444.0,565.76,450.65
2016,12,22,13,45,851.0,67.5,1.05,14.0,421.0,523.86,416.62
2016,12,22,14,0,838.0,66.0,1.0,14.0,398.0,480.61,380.75
2016,12,22,14,15,818.0,64.0,0.95,14.0,368.0,432.64,340.34
2016,12,22,14,30,798.0,62.0,0.9,14.0,338.0,384.44,298.71
2016,12,22,14,45,767.0,59.5,0.85,14.0,303.0,331.97,252.87
2016,12,22,15,0,736.0,57.0,0.8,14.0,268.0,280.93,207.38
2016,12,22,15,15,693.0,53.0,0.85,13.0,229.5,227.18,160.52
2016,12,22,15,30,650.0,49.0,0.9,12.0,191.0,176.81,116.58
2016,12,22,15,45,584.5,43.0,1.0,11.5,151.0,125.06,74.06
2016,12,22,16,0,519.0,37.0,1.1,11.0,111.0,78.55,39.81
2016,12,22,16,15,407.0,28.5,1.15,10.5,74.5,36.17,15.75
2016,12,22,16,30,295.0,20.0,1.2,10.0,38.0,16.03,0.89
2016,12,22,16,45,147.5,10.0,1.25,10.0,19.0,9.53,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,7.0,4.05,8.5,7.0,6.48,0.0
2016,12,23,8,0,0.0,14.0,4.0,9.0,14.0,12.97,4.49
2016,12,23,8,15,0.0,22.5,3.8,9.0,22.5,20.87,11.98
2016,12,23,8,30,0.0,31.0,3.6,9.0,31.0,28.77,19.11
2016,12,23,8,45,0.0,40.0,3.45,9.0,40.0,37.15,26.6
2016,12,23,9,0,0.0,49.0,3.3,9.0,49.0,45.54,34.05
2016,12,23,9,15,0.0,57.5,3.15,9.0,57.5,53.47,41.02
2016,12,23,9,30,0.0,66.0,3.0,9.0,66.0,61.71,48.19
2016,12,23,9,45,0.0,74.0,2.9,9.5,74.0,69.54,54.83
2016,12,23,10,0,0.0,82.0,2.8,10.0,82.0,77.38,61.4
2016,12,23,10,15,0.0,60.0,2.85,10.0,60.0,55.79,42.75
2016,12,23,10,30,0.0,38.0,2.9,10.0,38.0,35.29,25.01
2016,12,23,10,45,38.5,115.0,2.95,10.5,132.5,145.57,120.39
2016,12,23,11,0,77.0,192.0,3.0,11.0,227.0,263.54,218.8
2016,12,23,11,15,38.5,105.0,3.35,11.0,122.5,133.29,109.29
2016,12,23,11,30,0.0,18.0,3.7,11.0,18.0,16.71,8.76
2016,12,23,11,45,45.5,114.5,4.05,11.0,136.5,147.03,121.3
2016,12,23,12,0,91.0,211.0,4.4,11.0,255.0,285.99,237.52
2016,12,23,12,15,45.5,142.0,4.55,11.0,164.0,174.12,143.49
2016,12,23,12,30,0.0,73.0,4.7,11.0,73.0,67.94,52.64
2016,12,23,12,45,170.5,128.5,4.9,11.0,207.5,253.36,212.93
2016,12,23,13,0,341.0,184.0,5.1,11.0,342.0,414.48,346.92
2016,12,23,13,15,170.5,151.0,5.1,11.0,230.0,257.71,215.11
2016,12,23,13,30,0.0,118.0,5.1,11.0,118.0,111.48,89.83
2016,12,23,13,45,43.5,143.5,5.1,11.0,160.5,163.76,134.76
2016,12,23,14,0,87.0,169.0,5.1,11.0,203.0,209.02,172.81
2016,12,23,14,15,81.5,157.5,4.95,10.5,188.0,190.3,156.97
2016,12,23,14,30,76.0,146.0,4.8,10.0,173.0,172.06,141.48
2016,12,23,14,45,71.0,131.5,4.7,10.0,154.5,151.5,123.61
2016,12,23,15,0,66.0,117.0,4.6,10.0,136.0,131.5,106.1
2016,12,23,15,15,303.0,89.5,4.35,9.5,158.5,165.32,126.26
2016,12,23,15,30,540.0,62.0,4.1,9.0,181.0,168.54,116.7
2016,12,23,15,45,472.5,54.5,3.95,9.0,143.0,120.48,76.28
2016,12,23,16,0,405.0,47.0,3.8,9.0,105.0,79.35,45.27
2016,12,23,16,15,290.5,36.0,3.7,9.0,70.0,40.61,21.46
2016,12,23,16,30,176.0,25.0,3.6,9.0,35.0,19.8,3.47
2016,12,23,16,45,88.0,12.5,3.5,9.0,17.5,11.91,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,24,7,45,213.0,13.5,2.7,5.5,33.0,131.23,0.0
2016,12,24,8,0,426.0,27.0,2.7,6.0,66.0,268.21,202.92
2016,12,24,8,15,514.5,33.5,2.75,6.5,105.0,340.06,280.21
2016,12,24,8,30,603.0,40.0,2.8,7.0,144.0,416.74,349.65
2016,12,24,8,45,659.0,44.0,2.85,7.5,184.0,474.96,401.35
2016,12,24,9,0,715.0,48.0,2.9,8.0,224.0,534.35,452.05
2016,12,24,9,15,749.0,51.0,2.9,8.0,261.0,578.62,489.5
2016,12,24,9,30,783.0,54.0,2.9,8.0,298.0,621.95,524.16
2016,12,24,9,45,807.0,56.0,2.95,8.5,331.0,655.62,549.38
2016,12,24,10,0,831.0,58.0,3.0,9.0,364.0,687.22,572.46
2016,12,24,10,15,847.0,59.5,3.0,9.0,391.0,703.84,584.41
2016,12,24,10,30,863.0,61.0,3.0,9.0,418.0,723.77,598.9
2016,12,24,10,45,873.0,62.5,3.05,9.5,438.5,736.26,606.77
2016,12,24,11,0,883.0,64.0,3.1,10.0,459.0,745.57,612.28
2016,12,24,11,15,889.5,64.5,3.1,10.0,472.5,747.71,613.31
2016,12,24,11,30,896.0,65.0,3.1,10.0,486.0,746.51,611.97
2016,12,24,11,45,899.5,65.0,3.1,10.0,492.5,739.1,606.07
2016,12,24,12,0,903.0,65.0,3.1,10.0,499.0,728.34,597.8
2016,12,24,12,15,902.5,65.0,3.1,10.0,498.0,711.44,584.99
2016,12,24,12,30,902.0,65.0,3.1,10.0,497.0,691.4,569.87
2016,12,24,12,45,892.0,67.0,3.1,10.5,487.0,664.41,547.67
2016,12,24,13,0,882.0,69.0,3.1,11.0,477.0,634.9,522.64
2016,12,24,13,15,874.5,68.0,3.05,11.0,461.5,601.16,494.82
2016,12,24,13,30,867.0,67.0,3.0,11.0,446.0,565.21,464.73
2016,12,24,13,45,855.5,65.5,3.0,11.0,423.0,526.72,432.06
2016,12,24,14,0,844.0,64.0,3.0,11.0,400.0,484.14,395.36
2016,12,24,14,15,826.0,62.0,2.9,10.5,371.0,436.9,354.45
2016,12,24,14,30,808.0,60.0,2.8,10.0,342.0,389.21,312.04
2016,12,24,14,45,783.0,57.0,2.75,10.0,308.0,337.87,265.2
2016,12,24,15,0,758.0,54.0,2.7,10.0,274.0,287.34,218.23
2016,12,24,15,15,717.5,50.5,2.6,9.5,235.5,233.56,169.0
2016,12,24,15,30,677.0,47.0,2.5,9.0,197.0,182.82,122.89
2016,12,24,15,45,615.5,42.0,2.4,8.5,157.0,130.97,78.87
2016,12,24,16,0,554.0,37.0,2.3,8.0,117.0,85.18,44.21
2016,12,24,16,15,442.5,29.0,2.3,7.5,79.5,41.17,18.61
2016,12,24,16,30,331.0,21.0,2.3,7.0,42.0,16.85,3.0
2016,12,24,16,45,165.5,10.5,2.35,7.0,21.0,10.01,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,208.5,13.5,2.2,4.5,32.5,128.74,0.0
2016,12,25,8,0,417.0,27.0,2.3,5.0,65.0,263.22,198.63
2016,12,25,8,15,506.0,33.5,2.35,5.0,104.0,335.03,276.94
2016,12,25,8,30,595.0,40.0,2.4,5.0,143.0,411.7,347.19
2016,12,25,8,45,647.0,45.0,2.45,5.5,182.5,468.46,397.84
2016,12,25,9,0,699.0,50.0,2.5,6.0,222.0,526.27,447.4
2016,12,25,9,15,734.0,53.5,2.5,6.5,259.0,571.54,484.89
2016,12,25,9,30,769.0,57.0,2.5,7.0,296.0,615.96,519.69
2016,12,25,9,45,784.0,61.0,2.55,7.5,327.5,645.67,541.8
2016,12,25,10,0,799.0,65.0,2.6,8.0,359.0,673.04,561.67
2016,12,25,10,15,580.0,110.0,2.6,8.0,332.0,579.09,485.94
2016,12,25,10,30,361.0,155.0,2.6,8.0,305.0,456.32,384.35
2016,12,25,10,45,380.5,160.0,2.65,8.5,325.0,488.96,410.24
2016,12,25,11,0,400.0,165.0,2.7,9.0,345.0,507.8,424.24
2016,12,25,11,15,296.0,186.0,2.75,9.0,321.5,439.98,367.57
2016,12,25,11,30,192.0,207.0,2.8,9.0,298.0,372.64,310.88
2016,12,25,11,45,240.0,204.5,2.85,9.5,319.5,411.48,342.7
2016,12,25,12,0,288.0,202.0,2.9,10.0,341.0,437.24,363.3
2016,12,25,12,15,365.0,187.0,2.9,10.0,362.5,466.59,387.87
2016,12,25,12,30,442.0,172.0,2.9,10.0,384.0,502.3,416.79
2016,12,25,12,45,647.0,123.0,2.9,10.0,427.0,574.23,475.75
2016,12,25,13,0,852.0,74.0,2.9,10.0,470.0,626.6,517.65
2016,12,25,13,15,598.0,122.5,2.9,10.0,395.5,501.99,415.62
2016,12,25,13,30,344.0,171.0,2.9,10.0,321.0,376.93,312.54
2016,12,25,13,45,301.5,167.0,2.95,10.0,294.0,335.73,278.43
2016,12,25,14,0,259.0,163.0,3.0,10.0,267.0,296.98,245.7
2016,12,25,14,15,250.0,153.0,2.95,10.0,247.5,269.67,222.14
2016,12,25,14,30,241.0,143.0,2.9,10.0,228.0,242.71,198.49
2016,12,25,14,45,234.5,129.0,2.85,10.0,204.5,213.05,172.25
2016,12,25,15,0,228.0,115.0,2.8,10.0,181.0,183.8,146.0
2016,12,25,15,15,214.0,100.0,2.75,9.5,155.5,152.17,117.97
2016,12,25,15,30,200.0,85.0,2.7,9.0,130.0,121.91,91.14
2016,12,25,15,45,180.5,69.0,2.65,8.5,103.5,91.39,64.81
2016,12,25,16,0,161.0,53.0,2.6,8.0,77.0,63.11,41.5
2016,12,25,16,15,116.0,38.0,2.7,7.5,52.0,37.14,22.3
2016,12,25,16,30,71.0,23.0,2.8,7.0,27.0,19.13,5.0
2016,12,25,16,45,35.5,11.5,2.95,7.0,13.5,10.96,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,3.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,208.0,13.5,2.8,3.5,32.0,128.12,0.0
2016,12,26,8,0,416.0,27.0,2.9,4.0,64.0,262.27,197.99
2016,12,26,8,15,505.5,34.0,2.95,4.0,103.5,334.8,278.19
2016,12,26,8,30,595.0,41.0,3.0,4.0,143.0,412.35,349.86
2016,12,26,8,45,647.0,46.0,3.05,4.5,182.5,469.26,401.18
2016,12,26,9,0,699.0,51.0,3.1,5.0,222.0,527.17,451.37
2016,12,26,9,15,734.5,54.5,3.1,5.5,259.5,572.89,489.7
2016,12,26,9,30,770.0,58.0,3.1,6.0,297.0,617.76,525.38
2016,12,26,9,45,791.5,61.0,3.1,6.5,329.5,650.91,550.28
2016,12,26,10,0,813.0,64.0,3.1,7.0,362.0,681.95,572.96
2016,12,26,10,15,829.5,65.5,3.05,7.5,389.5,705.05,588.81
2016,12,26,10,30,846.0,67.0,3.0,8.0,417.0,725.39,602.31
2016,12,26,10,45,858.0,68.0,3.0,8.5,438.0,738.78,610.62
2016,12,26,11,0,870.0,69.0,3.0,9.0,459.0,743.05,612.03
2016,12,26,11,15,876.5,70.0,2.95,9.0,472.5,746.0,613.44
2016,12,26,11,30,883.0,71.0,2.9,9.0,486.0,745.64,612.45
2016,12,26,11,45,886.5,71.0,2.85,9.5,492.5,738.5,605.37
2016,12,26,12,0,890.0,71.0,2.8,10.0,499.0,728.06,596.0
2016,12,26,12,15,889.5,71.0,2.7,10.0,498.0,711.51,582.97
2016,12,26,12,30,889.0,71.0,2.6,10.0,497.0,691.85,567.71
2016,12,26,12,45,884.5,70.5,2.55,10.0,488.0,665.95,547.25
2016,12,26,13,0,880.0,70.0,2.5,10.0,479.0,637.34,523.94
2016,12,26,13,15,872.0,69.0,2.45,10.0,463.0,603.49,496.2
2016,12,26,13,30,864.0,68.0,2.4,10.0,447.0,567.46,466.23
2016,12,26,13,45,850.5,67.0,2.35,10.5,424.0,528.71,432.61
2016,12,26,14,0,837.0,66.0,2.3,11.0,401.0,485.97,395.25
2016,12,26,14,15,818.5,64.0,2.15,10.5,372.0,438.82,354.69
2016,12,26,14,30,800.0,62.0,2.0,10.0,343.0,391.28,312.72
2016,12,26,14,45,773.0,59.0,1.95,10.0,309.0,339.57,266.12
2016,12,26,15,0,746.0,56.0,1.9,10.0,275.0,288.87,219.51
2016,12,26,15,15,706.0,52.5,1.85,9.5,236.5,235.69,171.16
2016,12,26,15,30,666.0,49.0,1.8,9.0,198.0,185.5,125.72
2016,12,26,15,45,605.5,43.5,1.75,8.5,158.5,133.65,81.61
2016,12,26,16,0,545.0,38.0,1.7,8.0,119.0,87.76,46.45
2016,12,26,16,15,440.0,30.0,1.8,7.5,81.5,42.48,19.01
2016,12,26,16,30,335.0,22.0,1.9,7.0,44.0,17.64,4.89
2016,12,26,16,45,167.5,11.0,2.0,6.5,22.0,10.48,0.0
2016,12,26,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,14.0,1.7,4.5,30.0,114.78,0.0
2016,12,27,8,0,356.0,28.0,1.7,5.0,60.0,240.71,179.47
2016,12,27,8,15,447.0,36.0,1.65,5.5,98.0,311.59,255.96
2016,12,27,8,30,538.0,44.0,1.6,6.0,136.0,388.57,324.89
2016,12,27,8,45,597.0,49.0,1.55,6.5,175.0,447.23,376.07
2016,12,27,9,0,656.0,54.0,1.5,7.0,214.0,503.11,423.1
2016,12,27,9,15,693.0,57.5,1.35,7.5,251.0,548.89,459.42
2016,12,27,9,30,730.0,61.0,1.2,8.0,288.0,593.97,493.2
2016,12,27,9,45,759.5,63.0,1.1,8.5,321.0,630.88,519.0
2016,12,27,10,0,789.0,65.0,1.0,9.0,354.0,666.04,542.59
2016,12,27,10,15,806.5,66.5,1.1,9.5,381.5,689.68,559.23
2016,12,27,10,30,824.0,68.0,1.2,10.0,409.0,710.67,573.85
2016,12,27,10,45,834.0,70.0,1.3,10.5,429.5,723.8,582.62
2016,12,27,11,0,844.0,72.0,1.4,11.0,450.0,733.82,589.18
2016,12,27,11,15,851.0,72.5,1.4,11.0,463.5,736.53,590.53
2016,12,27,11,30,858.0,73.0,1.4,11.0,477.0,735.97,589.68
2016,12,27,11,45,788.0,86.5,1.4,11.5,461.5,691.13,555.45
2016,12,27,12,0,718.0,100.0,1.4,12.0,446.0,647.29,522.14
2016,12,27,12,15,633.0,124.0,1.3,12.0,428.5,600.73,484.85
2016,12,27,12,30,548.0,148.0,1.2,12.0,411.0,549.31,443.84
2016,12,27,12,45,508.5,154.0,1.1,12.0,394.5,514.53,416.05
2016,12,27,13,0,469.0,160.0,1.0,12.0,378.0,479.79,387.98
2016,12,27,13,15,445.5,158.5,1.0,12.0,360.5,447.19,362.22
2016,12,27,13,30,422.0,157.0,1.0,12.0,343.0,414.67,336.16
2016,12,27,13,45,422.5,148.0,1.0,12.5,326.0,387.45,313.5
2016,12,27,14,0,423.0,139.0,1.0,13.0,309.0,359.12,289.49
2016,12,27,14,15,403.5,133.5,1.0,12.5,286.5,324.39,260.91
2016,12,27,14,30,384.0,128.0,1.0,12.0,264.0,290.41,232.35
2016,12,27,14,45,369.0,117.0,1.05,12.0,237.0,253.56,200.55
2016,12,27,15,0,354.0,106.0,1.1,12.0,210.0,217.56,168.86
2016,12,27,15,15,329.0,94.0,1.15,11.5,180.5,179.05,135.31
2016,12,27,15,30,304.0,82.0,1.2,11.0,151.0,142.76,103.63
2016,12,27,15,45,270.5,67.5,1.25,10.5,120.0,105.26,71.98
2016,12,27,16,0,237.0,53.0,1.3,10.0,89.0,71.32,44.88
2016,12,27,16,15,175.0,39.0,1.35,9.5,60.5,40.38,23.28
2016,12,27,16,30,113.0,25.0,1.4,9.0,32.0,19.62,6.7
2016,12,27,16,45,56.5,12.5,1.5,9.0,16.0,11.91,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,213.5,12.5,2.35,5.5,31.5,126.22,0.0
2016,12,28,8,0,427.0,25.0,2.4,6.0,63.0,265.69,197.2
2016,12,28,8,15,514.5,32.0,2.4,6.5,102.0,337.0,276.6
2016,12,28,8,30,602.0,39.0,2.4,7.0,141.0,413.56,345.94
2016,12,28,8,45,657.5,43.0,2.4,7.5,181.0,471.55,397.27
2016,12,28,9,0,713.0,47.0,2.4,8.0,221.0,530.78,447.53
2016,12,28,9,15,747.0,49.5,2.4,8.5,258.0,574.63,483.62
2016,12,28,9,30,781.0,52.0,2.4,9.0,295.0,617.6,516.77
2016,12,28,9,45,807.0,53.5,2.45,9.5,328.0,652.35,542.59
2016,12,28,10,0,833.0,55.0,2.5,10.0,361.0,679.04,561.67
2016,12,28,10,15,848.5,56.5,2.4,10.5,388.0,701.83,576.6
2016,12,28,10,30,864.0,58.0,2.3,11.0,415.0,721.89,589.18
2016,12,28,10,45,875.0,59.0,2.25,11.5,436.0,734.99,596.7
2016,12,28,11,0,886.0,60.0,2.2,12.0,457.0,744.92,601.9
2016,12,28,11,15,892.5,60.5,2.1,12.0,470.5,747.57,602.49
2016,12,28,11,30,899.0,61.0,2.0,12.0,484.0,746.85,600.75
2016,12,28,11,45,902.0,61.0,1.9,12.5,491.0,739.53,593.18
2016,12,28,12,0,905.0,61.0,1.8,13.0,498.0,728.85,583.36
2016,12,28,12,15,904.5,61.0,1.75,13.0,497.0,712.38,570.91
2016,12,28,12,30,904.0,61.0,1.7,13.0,496.0,692.73,556.27
2016,12,28,12,45,897.5,62.0,1.7,13.5,487.5,667.21,536.51
2016,12,28,13,0,891.0,63.0,1.7,14.0,479.0,638.99,513.43
2016,12,28,13,15,884.0,62.0,1.65,14.0,463.5,605.63,486.81
2016,12,28,13,30,877.0,61.0,1.6,14.0,448.0,569.98,457.96
2016,12,28,13,45,865.5,60.0,1.6,14.0,426.0,529.84,425.28
2016,12,28,14,0,854.0,59.0,1.6,14.0,404.0,488.14,390.52
2016,12,28,14,15,837.0,57.5,1.5,13.5,375.5,442.09,351.7
2016,12,28,14,30,820.0,56.0,1.4,13.0,347.0,396.25,311.9
2016,12,28,14,45,795.0,53.5,1.3,13.0,313.0,344.91,266.26
2016,12,28,15,0,770.0,51.0,1.2,13.0,279.0,294.33,220.37
2016,12,28,15,15,733.0,48.0,1.15,12.5,241.0,241.18,172.7
2016,12,28,15,30,696.0,45.0,1.1,12.0,203.0,190.64,127.38
2016,12,28,15,45,638.0,40.0,1.1,11.5,163.5,137.86,82.76
2016,12,28,16,0,580.0,35.0,1.1,11.0,124.0,90.67,46.59
2016,12,28,16,15,480.5,28.0,1.1,10.5,86.0,45.71,19.67
2016,12,28,16,30,381.0,21.0,1.1,10.0,48.0,18.04,6.25
2016,12,28,16,45,190.5,10.5,1.15,9.5,24.0,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,181.5,14.5,3.3,6.0,30.5,116.49,0.0
2016,12,29,8,0,363.0,29.0,3.4,6.0,61.0,244.7,181.2
2016,12,29,8,15,457.5,37.0,3.45,6.5,99.5,317.88,261.71
2016,12,29,8,30,552.0,45.0,3.5,7.0,138.0,397.31,333.95
2016,12,29,8,45,609.5,50.0,3.55,7.5,178.0,455.69,386.23
2016,12,29,9,0,667.0,55.0,3.6,8.0,218.0,510.91,434.22
2016,12,29,9,15,705.0,59.0,3.6,8.0,256.0,558.44,474.82
2016,12,29,9,30,743.0,63.0,3.6,8.0,294.0,605.31,513.38
2016,12,29,9,45,756.0,68.5,3.65,8.5,325.0,635.27,536.0
2016,12,29,10,0,769.0,74.0,3.7,9.0,356.0,662.9,556.33
2016,12,29,10,15,787.5,76.0,3.6,9.5,384.0,687.93,573.72
2016,12,29,10,30,806.0,78.0,3.5,10.0,412.0,710.34,588.77
2016,12,29,10,45,823.0,78.5,3.45,10.5,434.0,727.01,599.44
2016,12,29,11,0,840.0,79.0,3.4,11.0,456.0,740.64,607.76
2016,12,29,11,15,847.5,80.0,3.25,11.5,470.5,744.52,608.25
2016,12,29,11,30,855.0,81.0,3.1,12.0,485.0,745.11,606.38
2016,12,29,11,45,861.5,80.5,3.0,12.5,492.5,739.85,600.49
2016,12,29,12,0,868.0,80.0,2.9,13.0,500.0,731.24,592.28
2016,12,29,12,15,867.5,80.0,2.8,13.0,499.0,714.92,579.54
2016,12,29,12,30,867.0,80.0,2.7,13.0,498.0,695.5,564.63
2016,12,29,12,45,873.5,76.5,2.6,13.0,491.5,673.68,547.07
2016,12,29,13,0,880.0,73.0,2.5,13.0,485.0,645.03,524.07
2016,12,29,13,15,872.0,72.5,2.4,13.0,469.5,615.05,499.34
2016,12,29,13,30,864.0,72.0,2.3,13.0,454.0,579.25,469.8
2016,12,29,13,45,852.5,70.0,2.25,13.5,431.5,537.91,434.83
2016,12,29,14,0,841.0,68.0,2.2,14.0,409.0,495.05,398.0
2016,12,29,14,15,822.5,66.0,2.1,13.5,380.0,447.75,358.11
2016,12,29,14,30,804.0,64.0,2.0,13.0,351.0,400.03,316.77
2016,12,29,14,45,778.0,61.0,1.9,13.0,317.0,348.41,270.79
2016,12,29,15,0,752.0,58.0,1.8,13.0,283.0,297.68,224.69
2016,12,29,15,15,712.0,54.5,1.7,12.5,244.5,243.98,176.48
2016,12,29,15,30,672.0,51.0,1.6,12.0,206.0,193.25,130.99
2016,12,29,15,45,609.5,45.5,1.5,11.5,165.5,140.38,86.31
2016,12,29,16,0,547.0,40.0,1.4,11.0,125.0,92.35,49.27
2016,12,29,16,15,443.0,32.0,1.45,10.5,86.5,47.58,21.81
2016,12,29,16,30,339.0,24.0,1.5,10.0,48.0,19.27,7.61
2016,12,29,16,45,169.5,12.0,1.6,9.5,24.0,11.44,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,156.5,15.0,0.7,7.5,28.5,105.52,0.0
2016,12,30,8,0,313.0,30.0,0.6,8.0,57.0,220.58,159.94
2016,12,30,8,15,406.5,38.5,0.55,8.0,94.5,292.09,235.4
2016,12,30,8,30,500.0,47.0,0.5,8.0,132.0,369.83,303.33
2016,12,30,8,45,554.5,53.5,0.45,8.5,170.5,426.73,351.22
2016,12,30,9,0,609.0,60.0,0.4,9.0,209.0,485.3,398.33
2016,12,30,9,15,647.5,64.5,0.55,9.0,245.5,531.88,436.99
2016,12,30,9,30,686.0,69.0,0.7,9.0,282.0,578.14,474.52
2016,12,30,9,45,725.5,69.5,0.85,9.5,316.5,615.18,502.97
2016,12,30,10,0,765.0,70.0,1.0,10.0,351.0,655.61,533.04
2016,12,30,10,15,783.0,72.0,1.15,10.5,378.5,680.29,550.89
2016,12,30,10,30,801.0,74.0,1.3,11.0,406.0,702.38,566.79
2016,12,30,10,45,810.5,76.0,1.45,11.5,426.5,715.31,575.82
2016,12,30,11,0,820.0,78.0,1.6,12.0,447.0,725.2,582.67
2016,12,30,11,15,827.5,79.0,1.6,12.0,461.0,729.23,585.0
2016,12,30,11,30,835.0,80.0,1.6,12.0,475.0,730.05,585.14
2016,12,30,11,45,838.5,80.5,1.65,12.5,482.0,724.06,579.82
2016,12,30,12,0,842.0,81.0,1.7,13.0,489.0,714.86,572.33
2016,12,30,12,15,842.0,81.0,1.7,13.0,488.5,699.41,561.0
2016,12,30,12,30,842.0,81.0,1.7,13.0,488.0,680.92,547.56
2016,12,30,12,45,839.5,80.0,1.75,13.0,480.5,656.69,529.17
2016,12,30,13,0,837.0,79.0,1.8,13.0,473.0,629.75,508.4
2016,12,30,13,15,829.5,78.0,1.85,13.0,457.5,597.2,482.91
2016,12,30,13,30,822.0,77.0,1.9,13.0,442.0,562.52,455.22
2016,12,30,13,45,809.5,75.5,2.0,13.0,420.0,522.69,423.04
2016,12,30,14,0,797.0,74.0,2.1,13.0,398.0,481.51,388.86
2016,12,30,14,15,778.5,71.5,2.15,12.5,370.0,435.45,350.35
2016,12,30,14,30,760.0,69.0,2.2,12.0,342.0,389.07,310.36
2016,12,30,14,45,730.5,66.5,2.3,12.0,308.5,338.66,265.64
2016,12,30,15,0,701.0,64.0,2.4,12.0,275.0,289.53,221.07
2016,12,30,15,15,660.5,60.0,2.35,11.5,237.5,237.01,173.79
2016,12,30,15,30,620.0,56.0,2.3,11.0,200.0,187.99,129.68
2016,12,30,15,45,543.5,51.0,2.25,10.5,159.5,135.78,85.93
2016,12,30,16,0,467.0,46.0,2.2,10.0,119.0,91.24,51.86
2016,12,30,16,15,362.0,36.5,2.2,9.5,82.5,49.17,25.11
2016,12,30,16,30,257.0,27.0,2.2,9.0,46.0,22.01,10.11
2016,12,30,16,45,128.5,13.5,2.25,9.0,23.0,12.87,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
